Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,7,45,171.5,15.0,3.0,6.5,30.0,12.11,0.0
2017,1,1,8,0,343.0,30.0,3.1,7.0,60.0,24.84,14.19
2017,1,1,8,15,443.5,38.5,3.2,7.0,99.0,44.98,24.11
2017,1,1,8,30,544.0,47.0,3.3,7.0,138.0,90.65,50.31
2017,1,1,8,45,610.5,51.5,3.45,7.5,179.5,139.2,87.02
2017,1,1,9,0,677.0,56.0,3.6,8.0,221.0,196.09,135.61
2017,1,1,9,15,716.5,60.0,3.6,8.0,259.5,250.84,186.14
2017,1,1,9,30,756.0,64.0,3.6,8.0,298.0,309.02,240.24
2017,1,1,9,45,776.5,68.0,3.65,8.5,331.5,363.27,290.63
2017,1,1,10,0,797.0,72.0,3.7,9.0,365.0,418.24,340.44
2017,1,1,10,15,815.5,74.0,3.8,9.0,393.0,470.64,387.63
2017,1,1,10,30,834.0,76.0,3.9,9.0,421.0,522.92,433.6
2017,1,1,10,45,848.0,77.0,4.0,9.5,443.0,571.19,474.48
2017,1,1,11,0,862.0,78.0,4.1,10.0,465.0,618.32,513.49
2017,1,1,11,15,869.0,79.0,4.1,10.0,479.5,659.59,547.59
2017,1,1,11,30,876.0,80.0,4.1,10.0,494.0,698.69,579.36
2017,1,1,11,45,882.0,79.5,4.2,10.5,501.5,733.0,605.31
2017,1,1,12,0,888.0,79.0,4.3,11.0,509.0,764.65,628.59
2017,1,1,12,15,887.0,79.0,4.3,11.0,508.0,788.72,646.65
2017,1,1,12,30,886.0,79.0,4.3,11.0,507.0,809.52,662.33
2017,1,1,12,45,870.5,81.5,4.35,11.0,496.5,818.33,669.42
2017,1,1,13,0,855.0,84.0,4.4,11.0,486.0,823.3,673.82
2017,1,1,13,15,846.0,83.0,4.4,11.0,470.0,825.71,676.12
2017,1,1,13,30,837.0,82.0,4.4,11.0,454.0,824.57,675.89
2017,1,1,13,45,825.5,79.5,4.4,11.0,431.5,816.04,670.16
2017,1,1,14,0,814.0,77.0,4.4,11.0,409.0,804.1,661.95
2017,1,1,14,15,793.5,75.0,4.35,10.5,380.0,781.99,646.84
2017,1,1,14,30,773.0,73.0,4.3,10.0,351.0,756.88,629.26
2017,1,1,14,45,745.0,69.5,4.25,10.0,316.5,721.11,601.87
2017,1,1,15,0,717.0,66.0,4.2,10.0,282.0,683.06,572.16
2017,1,1,15,15,674.5,62.0,4.0,9.5,244.0,638.05,536.48
2017,1,1,15,30,632.0,58.0,3.8,9.0,206.0,586.12,494.22
2017,1,1,15,45,559.5,52.5,3.6,8.5,165.0,510.13,430.83
2017,1,1,16,0,487.0,47.0,3.4,8.0,124.0,436.05,366.29
2017,1,1,16,15,378.5,38.0,3.2,7.5,86.5,337.04,276.61
2017,1,1,16,30,270.0,29.0,3.0,7.0,49.0,240.29,161.32
2017,1,1,16,45,135.0,14.5,2.9,7.0,24.5,92.58,0.0
2017,1,1,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,94.5,18.0,1.35,5.5,26.0,14.2,0.0
2017,1,2,8,0,189.0,36.0,1.3,6.0,52.0,28.23,16.98
2017,1,2,8,15,287.0,47.5,1.4,6.5,88.0,46.19,28.4
2017,1,2,8,30,385.0,59.0,1.5,7.0,124.0,85.01,52.03
2017,1,2,8,45,461.0,65.5,1.6,7.5,163.5,129.63,85.43
2017,1,2,9,0,537.0,72.0,1.7,8.0,203.0,180.74,127.81
2017,1,2,9,15,268.5,41.0,1.8,8.0,106.5,113.89,84.38
2017,1,2,9,30,0.0,10.0,1.9,8.0,10.0,8.79,2.08
2017,1,2,9,45,0.0,11.5,2.05,8.0,11.5,10.11,3.26
2017,1,2,10,0,0.0,13.0,2.2,8.0,13.0,11.43,4.42
2017,1,2,10,15,0.0,33.0,2.3,8.0,33.0,29.08,19.9
2017,1,2,10,30,0.0,53.0,2.4,8.0,53.0,46.79,35.31
2017,1,2,10,45,107.0,124.0,2.55,8.5,172.5,184.06,154.09
2017,1,2,11,0,214.0,195.0,2.7,9.0,292.0,329.42,275.53
2017,1,2,11,15,244.5,198.0,2.8,9.0,312.0,373.01,311.43
2017,1,2,11,30,275.0,201.0,2.9,9.0,332.0,408.86,341.35
2017,1,2,11,45,267.0,208.5,3.0,9.0,337.0,423.76,353.54
2017,1,2,12,0,259.0,216.0,3.1,9.0,342.0,437.54,364.81
2017,1,2,12,15,234.0,215.5,3.1,9.0,329.0,414.49,346.23
2017,1,2,12,30,209.0,215.0,3.1,9.0,316.0,402.24,336.2
2017,1,2,12,45,219.0,210.5,3.15,9.0,315.0,411.69,344.63
2017,1,2,13,0,229.0,206.0,3.2,9.0,314.0,420.7,352.64
2017,1,2,13,15,259.0,195.0,3.2,9.0,314.0,453.22,379.94
2017,1,2,13,30,289.0,184.0,3.2,9.0,314.0,469.9,394.59
2017,1,2,13,45,452.0,144.0,3.2,9.0,335.5,578.4,485.58
2017,1,2,14,0,615.0,104.0,3.2,9.0,357.0,676.15,564.03
2017,1,2,14,15,581.0,102.0,3.1,9.0,328.0,643.98,538.49
2017,1,2,14,30,547.0,100.0,3.0,9.0,299.0,609.64,511.92
2017,1,2,14,45,508.0,99.0,2.95,9.0,270.0,564.91,476.85
2017,1,2,15,0,469.0,98.0,2.9,9.0,241.0,526.77,446.18
2017,1,2,15,15,436.0,89.0,2.7,8.5,208.0,482.34,409.9
2017,1,2,15,30,403.0,80.0,2.5,8.0,175.0,437.81,372.43
2017,1,2,15,45,428.5,64.5,2.3,8.0,148.5,428.6,362.71
2017,1,2,16,0,454.0,49.0,2.1,8.0,122.0,416.04,348.03
2017,1,2,16,15,348.5,39.5,2.05,7.5,85.5,319.27,261.51
2017,1,2,16,30,243.0,30.0,2.0,7.0,49.0,226.03,156.12
2017,1,2,16,45,121.5,15.0,2.0,6.5,24.5,85.32,0.0
2017,1,2,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.0,2.9,7.5,7.0,6.14,0.0
2017,1,3,8,0,0.0,14.0,3.0,8.0,14.0,12.31,4.13
2017,1,3,8,15,0.0,23.0,3.05,8.0,23.0,20.25,11.48
2017,1,3,8,30,0.0,32.0,3.1,8.0,32.0,28.2,18.71
2017,1,3,8,45,0.0,42.0,3.2,8.0,42.0,37.05,26.65
2017,1,3,9,0,0.0,52.0,3.3,8.0,52.0,45.92,34.56
2017,1,3,9,15,0.0,61.0,3.4,8.0,61.0,53.91,41.62
2017,1,3,9,30,0.0,70.0,3.5,8.0,70.0,61.96,48.67
2017,1,3,9,45,0.0,78.0,3.6,8.5,78.0,69.17,54.81
2017,1,3,10,0,0.0,86.0,3.7,9.0,86.0,76.45,60.93
2017,1,3,10,15,0.0,79.0,3.8,9.0,79.0,70.0,55.28
2017,1,3,10,30,0.0,72.0,3.9,9.0,72.0,63.67,49.74
2017,1,3,10,45,6.5,119.0,4.0,9.5,122.0,110.92,90.21
2017,1,3,11,0,13.0,166.0,4.1,10.0,172.0,161.06,132.5
2017,1,3,11,15,6.5,131.0,4.1,10.0,134.0,123.15,100.2
2017,1,3,11,30,0.0,96.0,4.1,10.0,96.0,85.59,68.05
2017,1,3,11,45,34.0,153.5,4.2,10.5,170.0,173.96,143.66
2017,1,3,12,0,68.0,211.0,4.3,11.0,244.0,265.32,220.03
2017,1,3,12,15,41.0,195.0,4.4,11.0,215.0,229.65,189.73
2017,1,3,12,30,14.0,179.0,4.5,11.0,186.0,180.75,148.3
2017,1,3,12,45,7.0,115.5,4.6,11.0,119.0,110.51,89.16
2017,1,3,13,0,0.0,52.0,4.7,11.0,52.0,45.93,33.92
2017,1,3,13,15,0.0,33.5,4.8,11.0,33.5,29.54,19.87
2017,1,3,13,30,0.0,15.0,4.9,11.0,15.0,13.21,5.78
2017,1,3,13,45,0.0,23.0,5.0,11.5,23.0,20.26,11.87
2017,1,3,14,0,0.0,31.0,5.1,12.0,31.0,27.32,17.95
2017,1,3,14,15,0.0,25.0,5.2,12.0,25.0,22.02,13.39
2017,1,3,14,30,0.0,19.0,5.3,12.0,19.0,16.72,8.83
2017,1,3,14,45,0.0,17.0,5.45,12.0,17.0,14.95,7.31
2017,1,3,15,0,0.0,15.0,5.6,12.0,15.0,13.19,5.78
2017,1,3,15,15,0.0,13.0,5.7,12.0,13.0,11.42,4.24
2017,1,3,15,30,0.0,11.0,5.8,12.0,11.0,9.66,2.69
2017,1,3,15,45,0.0,8.5,5.95,12.0,8.5,7.46,0.75
2017,1,3,16,0,0.0,6.0,6.1,12.0,6.0,5.26,0.0
2017,1,3,16,15,0.0,4.0,6.15,12.0,4.0,3.5,0.0
2017,1,3,16,30,0.0,2.0,6.2,12.0,2.0,1.75,0.0
2017,1,3,16,45,0.0,1.0,6.3,12.0,1.0,0.91,0.0
2017,1,3,17,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,7,45,17.5,15.0,2.0,10.0,16.5,12.88,0.0
2017,1,4,8,0,35.0,30.0,2.1,10.0,33.0,24.92,14.02
2017,1,4,8,15,60.5,46.5,2.1,10.0,55.5,40.11,27.02
2017,1,4,8,30,86.0,63.0,2.1,10.0,78.0,61.61,43.61
2017,1,4,8,45,97.0,80.0,2.15,10.0,100.5,84.89,63.05
2017,1,4,9,0,108.0,97.0,2.2,10.0,123.0,109.79,84.59
2017,1,4,9,15,117.0,113.0,2.2,10.0,145.5,134.81,106.61
2017,1,4,9,30,126.0,129.0,2.2,10.0,168.0,161.03,129.69
2017,1,4,9,45,134.0,142.5,2.25,10.0,188.0,185.63,151.3
2017,1,4,10,0,142.0,156.0,2.3,10.0,208.0,211.11,173.46
2017,1,4,10,15,71.0,88.5,2.35,10.0,114.5,119.4,97.25
2017,1,4,10,30,0.0,21.0,2.4,10.0,21.0,18.49,10.44
2017,1,4,10,45,0.0,78.5,2.5,10.0,78.5,69.45,54.49
2017,1,4,11,0,0.0,136.0,2.6,10.0,136.0,123.67,100.57
2017,1,4,11,15,0.5,147.0,2.65,10.0,147.5,134.91,109.89
2017,1,4,11,30,1.0,158.0,2.7,10.0,159.0,146.45,119.51
2017,1,4,11,45,1.0,159.0,2.75,10.0,160.0,147.82,120.59
2017,1,4,12,0,1.0,160.0,2.8,10.0,161.0,149.27,121.77
2017,1,4,12,15,18.5,179.0,2.75,10.0,188.5,182.95,150.53
2017,1,4,12,30,36.0,198.0,2.7,10.0,216.0,231.7,191.5
2017,1,4,12,45,21.0,181.5,2.65,10.0,192.5,190.21,156.58
2017,1,4,13,0,6.0,165.0,2.6,10.0,169.0,161.45,132.19
2017,1,4,13,15,3.0,117.0,2.5,10.0,119.0,109.51,88.48
2017,1,4,13,30,0.0,69.0,2.4,10.0,69.0,61.01,47.1
2017,1,4,13,45,0.0,80.5,2.35,10.0,80.5,71.34,56.07
2017,1,4,14,0,0.0,92.0,2.3,10.0,92.0,83.05,66.19
2017,1,4,14,15,0.0,99.5,2.15,10.0,99.5,91.48,73.48
2017,1,4,14,30,0.0,107.0,2.0,10.0,107.0,100.86,81.58
2017,1,4,14,45,0.0,97.0,1.95,10.0,97.0,91.35,73.5
2017,1,4,15,0,0.0,87.0,1.9,10.0,87.0,81.88,65.42
2017,1,4,15,15,0.0,75.5,1.8,9.5,75.5,70.72,55.89
2017,1,4,15,30,0.0,64.0,1.7,9.0,64.0,59.54,46.21
2017,1,4,15,45,0.0,52.0,1.6,9.0,52.0,47.73,35.76
2017,1,4,16,0,0.0,40.0,1.5,9.0,40.0,35.79,25.12
2017,1,4,16,15,0.0,28.5,1.45,9.0,28.5,25.13,15.5
2017,1,4,16,30,0.0,17.0,1.4,9.0,17.0,14.96,5.51
2017,1,4,16,45,0.0,8.5,1.35,9.0,8.5,7.47,0.0
2017,1,4,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,7,45,215.5,12.5,2.5,4.5,31.5,10.77,0.0
2017,1,5,8,0,431.0,25.0,2.6,5.0,63.0,22.18,12.19
2017,1,5,8,15,523.5,32.0,2.6,5.5,103.0,39.93,20.28
2017,1,5,8,30,616.0,39.0,2.6,6.0,143.0,87.48,45.55
2017,1,5,8,45,674.5,43.0,2.6,6.5,185.0,138.0,83.34
2017,1,5,9,0,733.0,47.0,2.6,7.0,227.0,194.77,132.09
2017,1,5,9,15,769.0,50.5,2.65,7.0,266.0,251.19,184.43
2017,1,5,9,30,805.0,54.0,2.7,7.0,305.0,310.59,240.02
2017,1,5,9,45,827.0,57.0,2.75,7.5,339.0,367.0,292.49
2017,1,5,10,0,849.0,60.0,2.8,8.0,373.0,424.22,344.35
2017,1,5,10,15,865.5,61.5,2.75,8.0,402.0,476.13,391.01
2017,1,5,10,30,882.0,63.0,2.7,8.0,431.0,528.65,436.79
2017,1,5,10,45,890.5,65.0,2.65,8.5,453.0,576.57,476.74
2017,1,5,11,0,899.0,67.0,2.6,9.0,475.0,622.85,514.11
2017,1,5,11,15,906.0,67.5,2.6,9.0,490.0,664.58,548.13
2017,1,5,11,30,913.0,68.0,2.6,9.0,505.0,704.07,579.56
2017,1,5,11,45,913.5,69.5,2.6,9.5,512.0,737.71,603.34
2017,1,5,12,0,914.0,71.0,2.6,10.0,519.0,768.36,624.72
2017,1,5,12,15,914.0,70.5,2.55,10.0,519.0,793.11,642.44
2017,1,5,12,30,914.0,70.0,2.5,10.0,519.0,814.57,657.77
2017,1,5,12,45,914.0,68.5,2.5,10.0,511.5,831.41,670.15
2017,1,5,13,0,914.0,67.0,2.5,10.0,504.0,844.78,680.14
2017,1,5,13,15,907.5,66.5,2.4,10.0,489.0,850.51,683.88
2017,1,5,13,30,901.0,66.0,2.3,10.0,474.0,852.64,685.15
2017,1,5,13,45,887.5,65.0,2.25,10.0,451.5,844.63,679.6
2017,1,5,14,0,874.0,64.0,2.2,10.0,429.0,833.14,671.67
2017,1,5,14,15,858.0,62.5,2.1,9.5,400.5,823.7,666.04
2017,1,5,14,30,842.0,61.0,2.0,9.0,372.0,802.87,651.88
2017,1,5,14,45,817.0,58.5,1.95,9.0,337.5,770.31,628.14
2017,1,5,15,0,792.0,56.0,1.9,9.0,303.0,735.23,602.1
2017,1,5,15,15,757.0,53.0,1.8,8.5,264.5,689.45,567.79
2017,1,5,15,30,722.0,50.0,1.7,8.0,226.0,642.21,531.12
2017,1,5,15,45,667.0,45.0,1.6,7.5,184.5,576.73,478.55
2017,1,5,16,0,612.0,40.0,1.5,7.0,143.0,511.81,424.07
2017,1,5,16,15,521.5,33.0,1.55,6.5,103.0,422.12,346.66
2017,1,5,16,30,431.0,26.0,1.6,6.0,63.0,336.94,250.82
2017,1,5,16,45,215.5,13.0,1.7,5.5,31.5,163.36,0.0
2017,1,5,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,6,7,45,197.5,14.0,2.5,0.5,31.0,11.23,0.0
2017,1,6,8,0,395.0,28.0,2.6,1.0,62.0,23.03,13.16
2017,1,6,8,15,487.0,35.5,2.65,1.5,101.5,39.5,21.24
2017,1,6,8,30,579.0,43.0,2.7,2.0,141.0,85.57,46.25
2017,1,6,8,45,630.0,49.0,2.75,2.5,181.5,136.69,85.51
2017,1,6,9,0,681.0,55.0,2.8,3.0,222.0,191.41,133.29
2017,1,6,9,15,717.5,58.5,2.75,3.5,260.0,245.17,183.35
2017,1,6,9,30,754.0,62.0,2.7,4.0,298.0,302.07,236.64
2017,1,6,9,45,777.5,65.0,2.7,4.5,331.5,356.51,287.63
2017,1,6,10,0,801.0,68.0,2.7,5.0,365.0,412.01,338.28
2017,1,6,10,15,817.5,70.0,2.65,5.0,393.5,463.94,385.23
2017,1,6,10,30,834.0,72.0,2.6,5.0,422.0,515.61,430.61
2017,1,6,10,45,842.0,74.5,2.6,5.5,443.0,562.52,470.25
2017,1,6,11,0,850.0,77.0,2.6,6.0,464.0,607.89,507.48
2017,1,6,11,15,856.0,78.0,2.6,6.0,478.0,648.54,540.98
2017,1,6,11,30,862.0,79.0,2.6,6.0,492.0,687.01,572.12
2017,1,6,11,45,868.0,78.0,2.6,6.5,499.5,720.8,597.05
2017,1,6,12,0,874.0,77.0,2.6,7.0,507.0,751.97,619.2
2017,1,6,12,15,757.0,101.5,2.6,7.0,474.0,719.43,594.11
2017,1,6,12,30,640.0,126.0,2.6,7.0,441.0,675.32,560.57
2017,1,6,12,45,732.0,106.5,2.6,7.5,462.0,742.05,611.17
2017,1,6,13,0,824.0,87.0,2.6,8.0,483.0,803.65,656.12
2017,1,6,13,15,814.5,86.0,2.55,8.0,467.0,805.83,657.29
2017,1,6,13,30,805.0,85.0,2.5,8.0,451.0,804.55,656.57
2017,1,6,13,45,572.0,123.5,2.5,8.0,378.0,663.19,550.02
2017,1,6,14,0,339.0,162.0,2.5,8.0,305.0,491.88,413.21
2017,1,6,14,15,337.5,150.5,2.45,8.0,284.5,477.62,403.47
2017,1,6,14,30,336.0,139.0,2.4,8.0,264.0,461.92,391.45
2017,1,6,14,45,313.0,130.5,2.35,8.0,238.5,431.34,366.59
2017,1,6,15,0,290.0,122.0,2.3,8.0,213.0,400.41,341.09
2017,1,6,15,15,272.0,108.0,2.15,7.5,185.0,365.41,312.33
2017,1,6,15,30,254.0,94.0,2.0,7.0,157.0,330.13,282.57
2017,1,6,15,45,225.5,79.0,1.95,7.0,127.5,285.55,243.6
2017,1,6,16,0,197.0,64.0,1.9,7.0,98.0,241.75,204.3
2017,1,6,16,15,153.0,48.0,1.95,7.0,70.0,186.75,154.17
2017,1,6,16,30,109.0,32.0,2.0,7.0,42.0,133.67,99.43
2017,1,6,16,45,54.5,16.0,2.05,7.0,21.0,62.65,0.0
2017,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,6.0,5.1,10.0,6.0,5.26,0.0
2017,1,7,8,0,0.0,12.0,5.4,11.0,12.0,10.54,2.66
2017,1,7,8,15,0.0,20.5,5.5,11.5,20.5,18.04,9.41
2017,1,7,8,30,0.0,29.0,5.6,12.0,29.0,25.54,16.09
2017,1,7,8,45,0.0,38.0,5.75,12.5,38.0,33.5,23.09
2017,1,7,9,0,0.0,47.0,5.9,13.0,47.0,41.48,30.02
2017,1,7,9,15,0.0,56.0,5.8,13.0,56.0,49.46,36.96
2017,1,7,9,30,0.0,65.0,5.7,13.0,65.0,57.46,43.85
2017,1,7,9,45,0.0,73.0,5.65,13.5,73.0,64.62,49.86
2017,1,7,10,0,0.0,81.0,5.6,14.0,81.0,71.85,55.85
2017,1,7,10,15,0.0,86.5,5.25,14.0,86.5,76.84,60.01
2017,1,7,10,30,0.0,92.0,4.9,14.0,92.0,81.88,64.18
2017,1,7,10,45,0.0,102.0,4.55,14.0,102.0,91.16,71.92
2017,1,7,11,0,0.0,112.0,4.2,14.0,112.0,100.58,79.74
2017,1,7,11,15,19.0,154.0,4.1,14.0,163.5,153.46,124.26
2017,1,7,11,30,38.0,196.0,4.0,14.0,215.0,220.04,179.49
2017,1,7,11,45,19.0,175.5,3.9,14.0,185.0,177.1,143.54
2017,1,7,12,0,0.0,155.0,3.8,14.0,155.0,143.21,114.94
2017,1,7,12,15,153.5,181.0,3.7,14.0,257.0,311.97,257.96
2017,1,7,12,30,307.0,207.0,3.6,14.0,359.0,483.47,397.46
2017,1,7,12,45,153.5,156.0,3.55,14.0,232.0,293.45,242.68
2017,1,7,13,0,0.0,105.0,3.5,14.0,105.0,94.6,74.36
2017,1,7,13,15,3.5,133.0,3.4,14.0,135.0,126.14,101.15
2017,1,7,13,30,7.0,161.0,3.3,14.0,165.0,160.08,129.56
2017,1,7,13,45,3.5,101.5,3.2,14.0,103.5,95.02,75.2
2017,1,7,14,0,0.0,42.0,3.1,14.0,42.0,37.05,26.08
2017,1,7,14,15,39.5,99.0,2.9,14.0,114.0,131.85,108.07
2017,1,7,14,30,79.0,156.0,2.7,14.0,186.0,239.38,198.46
2017,1,7,14,45,73.5,143.0,2.55,14.0,169.0,221.13,183.1
2017,1,7,15,0,68.0,130.0,2.4,14.0,152.0,202.95,167.99
2017,1,7,15,15,61.0,114.0,2.25,13.5,132.0,179.22,148.3
2017,1,7,15,30,54.0,98.0,2.1,13.0,112.0,155.55,128.28
2017,1,7,15,45,45.0,81.0,1.95,13.0,91.5,128.85,105.06
2017,1,7,16,0,36.0,64.0,1.8,13.0,71.0,102.16,81.55
2017,1,7,16,15,18.0,47.5,1.75,12.5,51.0,70.11,53.18
2017,1,7,16,30,0.0,31.0,1.7,12.0,31.0,32.5,19.53
2017,1,7,16,45,0.0,15.5,1.7,12.0,15.5,13.66,0.0
2017,1,7,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,6.95,15.0,1.0,0.87,0.0
2017,1,8,8,0,0.0,2.0,6.9,15.0,2.0,1.75,0.0
2017,1,8,8,15,0.0,4.0,6.8,15.0,4.0,3.5,0.0
2017,1,8,8,30,0.0,6.0,6.7,15.0,6.0,5.26,0.0
2017,1,8,8,45,0.0,8.0,6.65,15.0,8.0,7.02,0.32
2017,1,8,9,0,0.0,10.0,6.6,15.0,10.0,8.78,1.85
2017,1,8,9,15,0.0,11.5,6.5,15.0,11.5,10.1,3.01
2017,1,8,9,30,0.0,13.0,6.4,15.0,13.0,11.43,4.15
2017,1,8,9,45,0.0,15.0,6.35,15.0,15.0,13.19,5.66
2017,1,8,10,0,0.0,17.0,6.3,15.0,17.0,14.96,7.16
2017,1,8,10,15,0.0,14.5,6.35,15.0,14.5,12.76,5.26
2017,1,8,10,30,0.0,12.0,6.4,15.0,12.0,10.56,3.37
2017,1,8,10,45,0.0,15.5,6.5,15.0,15.5,13.65,5.99
2017,1,8,11,0,0.0,19.0,6.6,15.0,19.0,16.74,8.61
2017,1,8,11,15,0.0,18.5,6.6,15.0,18.5,16.3,8.22
2017,1,8,11,30,0.0,18.0,6.6,15.0,18.0,15.86,7.84
2017,1,8,11,45,0.0,45.0,6.6,15.0,45.0,39.73,28.08
2017,1,8,12,0,0.0,72.0,6.6,15.0,72.0,63.69,48.3
2017,1,8,12,15,0.0,57.5,6.45,15.0,57.5,50.81,37.42
2017,1,8,12,30,0.0,43.0,6.3,15.0,43.0,37.96,26.57
2017,1,8,12,45,0.0,42.5,6.15,15.0,42.5,37.52,26.2
2017,1,8,13,0,0.0,42.0,6.0,15.0,42.0,37.07,25.84
2017,1,8,13,15,0.0,41.5,5.8,15.0,41.5,36.62,25.49
2017,1,8,13,30,0.0,41.0,5.6,15.0,41.0,36.18,25.14
2017,1,8,13,45,0.0,32.0,5.45,15.0,32.0,28.21,18.4
2017,1,8,14,0,0.0,23.0,5.3,15.0,23.0,20.26,11.65
2017,1,8,14,15,0.0,45.0,5.2,15.0,45.0,39.7,28.26
2017,1,8,14,30,0.0,67.0,5.1,15.0,67.0,59.22,44.91
2017,1,8,14,45,0.0,61.0,5.0,15.0,61.0,53.89,40.42
2017,1,8,15,0,0.0,55.0,4.9,15.0,55.0,48.56,35.91
2017,1,8,15,15,0.0,47.5,4.8,14.5,47.5,41.91,30.3
2017,1,8,15,30,0.0,40.0,4.7,14.0,40.0,35.26,24.61
2017,1,8,15,45,0.0,33.0,4.65,14.0,33.0,29.07,19.2
2017,1,8,16,0,0.0,26.0,4.6,14.0,26.0,22.88,13.74
2017,1,8,16,15,0.0,18.5,4.55,14.0,18.5,16.27,7.89
2017,1,8,16,30,0.0,11.0,4.5,14.0,11.0,9.66,1.87
2017,1,8,16,45,0.0,5.5,4.45,14.0,5.5,4.82,0.0
2017,1,8,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,12.0,2.0,10.5,12.0,10.56,0.0
2017,1,9,8,0,0.0,24.0,2.1,11.0,24.0,21.11,11.14
2017,1,9,8,15,0.0,41.0,2.15,11.0,41.0,35.32,23.93
2017,1,9,8,30,0.0,58.0,2.2,11.0,58.0,50.12,37.13
2017,1,9,8,45,6.5,74.5,2.25,11.5,76.5,65.78,50.55
2017,1,9,9,0,13.0,91.0,2.3,12.0,95.0,82.47,64.71
2017,1,9,9,15,18.5,106.5,2.25,12.0,112.5,98.99,78.82
2017,1,9,9,30,24.0,122.0,2.2,12.0,130.0,116.3,93.55
2017,1,9,9,45,31.5,135.5,2.2,12.0,146.5,136.52,110.64
2017,1,9,10,0,39.0,149.0,2.2,12.0,163.0,155.33,126.48
2017,1,9,10,15,153.5,161.5,2.25,12.0,225.0,229.77,188.38
2017,1,9,10,30,268.0,174.0,2.3,12.0,287.0,317.66,261.05
2017,1,9,10,45,210.5,189.0,2.35,12.0,280.5,308.1,253.5
2017,1,9,11,0,153.0,204.0,2.4,12.0,274.0,300.67,247.31
2017,1,9,11,15,344.5,179.0,2.5,12.0,344.0,414.73,342.51
2017,1,9,11,30,536.0,154.0,2.6,12.0,414.0,544.91,447.86
2017,1,9,11,45,489.5,168.0,2.75,12.5,408.5,548.42,449.32
2017,1,9,12,0,443.0,182.0,2.9,13.0,403.0,547.44,447.82
2017,1,9,12,15,343.5,200.5,2.9,12.5,372.0,493.55,405.34
2017,1,9,12,30,244.0,219.0,2.9,12.0,341.0,447.63,368.15
2017,1,9,12,45,282.5,210.0,2.9,12.0,349.0,476.36,392.47
2017,1,9,13,0,321.0,201.0,2.9,12.0,357.0,505.12,416.39
2017,1,9,13,15,160.5,164.5,2.9,12.0,242.5,317.4,263.88
2017,1,9,13,30,0.0,128.0,2.9,12.0,128.0,118.52,95.08
2017,1,9,13,45,0.0,129.0,2.9,12.0,129.0,120.39,97.05
2017,1,9,14,0,0.0,130.0,2.9,12.0,130.0,122.58,99.02
2017,1,9,14,15,3.5,133.5,2.95,12.0,134.5,131.0,106.42
2017,1,9,14,30,7.0,137.0,3.0,12.0,139.0,140.28,114.52
2017,1,9,14,45,3.5,125.0,3.05,12.0,126.0,125.9,102.37
2017,1,9,15,0,0.0,113.0,3.1,12.0,113.0,111.7,90.29
2017,1,9,15,15,0.0,98.5,3.1,12.0,98.5,97.35,78.1
2017,1,9,15,30,0.0,84.0,3.1,12.0,84.0,82.98,65.74
2017,1,9,15,45,0.0,68.5,3.1,12.0,68.5,67.21,52.04
2017,1,9,16,0,0.0,53.0,3.1,12.0,53.0,51.21,38.0
2017,1,9,16,15,0.0,38.0,3.15,11.5,38.0,35.48,24.19
2017,1,9,16,30,0.0,23.0,3.2,11.0,23.0,20.27,10.48
2017,1,9,16,45,0.0,11.5,3.25,11.0,11.5,10.11,0.0
2017,1,9,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.5,4.1,12.0,1.5,1.31,0.0
2017,1,10,8,0,0.0,3.0,4.2,12.0,3.0,2.63,0.0
2017,1,10,8,15,0.0,5.5,4.3,12.0,5.5,4.82,0.0
2017,1,10,8,30,0.0,8.0,4.4,12.0,8.0,7.02,0.33
2017,1,10,8,45,0.0,10.5,4.55,12.0,10.5,9.22,2.28
2017,1,10,9,0,0.0,13.0,4.7,12.0,13.0,11.42,4.23
2017,1,10,9,15,0.0,15.5,4.8,12.0,15.5,13.62,6.16
2017,1,10,9,30,0.0,18.0,4.9,12.0,18.0,15.83,8.08
2017,1,10,9,45,0.0,20.0,5.05,12.5,20.0,17.6,9.58
2017,1,10,10,0,0.0,22.0,5.2,13.0,22.0,19.37,11.06
2017,1,10,10,15,0.0,48.5,5.3,13.0,48.5,42.8,31.17
2017,1,10,10,30,0.0,75.0,5.4,13.0,75.0,66.34,51.21
2017,1,10,10,45,0.0,42.5,5.55,13.0,42.5,37.5,26.52
2017,1,10,11,0,0.0,10.0,5.7,13.0,10.0,8.8,1.9
2017,1,10,11,15,0.0,26.5,5.75,13.0,26.5,23.36,14.38
2017,1,10,11,30,0.0,43.0,5.8,13.0,43.0,37.96,26.83
2017,1,10,11,45,0.0,28.0,5.9,13.5,28.0,24.69,15.44
2017,1,10,12,0,0.0,13.0,6.0,14.0,13.0,11.45,4.11
2017,1,10,12,15,0.0,24.0,6.05,14.0,24.0,21.16,12.39
2017,1,10,12,30,0.0,35.0,6.1,14.0,35.0,30.88,20.66
2017,1,10,12,45,0.0,34.5,6.2,14.0,34.5,30.44,20.29
2017,1,10,13,0,0.0,34.0,6.3,14.0,34.0,29.99,19.93
2017,1,10,13,15,0.0,33.0,6.35,14.0,33.0,29.11,19.19
2017,1,10,13,30,0.0,32.0,6.4,14.0,32.0,28.22,18.45
2017,1,10,13,45,0.0,36.0,6.45,14.0,36.0,31.75,21.49
2017,1,10,14,0,0.0,40.0,6.5,14.0,40.0,35.28,24.54
2017,1,10,14,15,0.0,33.5,6.5,14.0,33.5,29.53,19.66
2017,1,10,14,30,0.0,27.0,6.5,14.0,27.0,23.78,14.77
2017,1,10,14,45,0.0,24.5,6.55,14.0,24.5,21.57,12.89
2017,1,10,15,0,0.0,22.0,6.6,14.0,22.0,19.36,11.01
2017,1,10,15,15,0.0,19.0,6.6,14.0,19.0,16.71,8.73
2017,1,10,15,30,0.0,16.0,6.6,14.0,16.0,14.06,6.43
2017,1,10,15,45,0.0,13.0,6.6,14.0,13.0,11.42,4.12
2017,1,10,16,0,0.0,10.0,6.6,14.0,10.0,8.78,1.79
2017,1,10,16,15,0.0,7.0,6.6,14.0,7.0,6.14,0.0
2017,1,10,16,30,0.0,4.0,6.6,14.0,4.0,3.5,0.0
2017,1,10,16,45,0.0,2.0,6.6,14.0,2.0,1.75,0.0
2017,1,10,17,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,158.5,15.5,2.75,9.5,30.0,12.5,0.0
2017,1,11,8,0,317.0,31.0,2.8,10.0,60.0,25.62,14.96
2017,1,11,8,15,416.0,39.5,2.85,10.0,99.0,38.64,22.51
2017,1,11,8,30,515.0,48.0,2.9,10.0,138.0,81.65,44.68
2017,1,11,8,45,575.5,54.0,3.0,10.0,178.5,128.76,78.97
2017,1,11,9,0,636.0,60.0,3.1,10.0,219.0,182.58,124.16
2017,1,11,9,15,675.5,64.0,3.1,10.0,257.0,235.59,172.27
2017,1,11,9,30,715.0,68.0,3.1,10.0,295.0,292.17,224.25
2017,1,11,9,45,744.0,70.5,3.15,10.5,330.0,347.17,274.51
2017,1,11,10,0,773.0,73.0,3.2,11.0,365.0,403.13,324.54
2017,1,11,10,15,791.5,75.0,3.2,11.0,393.5,455.1,370.79
2017,1,11,10,30,810.0,77.0,3.2,11.0,422.0,507.08,415.86
2017,1,11,10,45,435.0,136.5,3.25,11.0,323.5,395.75,327.78
2017,1,11,11,0,60.0,196.0,3.3,11.0,225.0,227.06,186.85
2017,1,11,11,15,30.0,149.5,3.25,11.0,164.0,162.49,133.11
2017,1,11,11,30,0.0,103.0,3.2,11.0,103.0,92.06,73.14
2017,1,11,11,45,57.0,164.5,3.2,11.0,193.5,201.17,166.37
2017,1,11,12,0,114.0,226.0,3.2,11.0,284.0,327.12,270.68
2017,1,11,12,15,204.5,220.0,3.15,11.0,323.5,395.58,328.02
2017,1,11,12,30,295.0,214.0,3.1,11.0,363.0,482.02,398.78
2017,1,11,12,45,354.5,199.5,3.05,11.0,376.5,522.34,431.96
2017,1,11,13,0,414.0,185.0,3.0,11.0,390.0,578.68,477.26
2017,1,11,13,15,483.5,163.5,2.95,11.0,396.0,620.52,511.51
2017,1,11,13,30,553.0,142.0,2.9,11.0,402.0,660.62,544.28
2017,1,11,13,45,479.0,150.0,2.85,11.0,367.5,612.14,505.68
2017,1,11,14,0,405.0,158.0,2.8,11.0,333.0,561.26,465.3
2017,1,11,14,15,316.5,159.0,2.7,11.0,290.5,472.01,394.02
2017,1,11,14,30,228.0,160.0,2.6,11.0,248.0,400.3,335.06
2017,1,11,14,45,219.0,147.5,2.55,11.0,226.0,377.56,317.23
2017,1,11,15,0,210.0,135.0,2.5,11.0,204.0,354.19,298.34
2017,1,11,15,15,201.5,119.0,2.3,10.5,179.0,325.7,275.26
2017,1,11,15,30,193.0,103.0,2.1,10.0,154.0,296.63,251.13
2017,1,11,15,45,177.0,87.0,1.9,9.5,127.5,261.53,221.08
2017,1,11,16,0,161.0,71.0,1.7,9.0,101.0,226.57,190.3
2017,1,11,16,15,135.5,54.0,1.6,9.0,74.5,183.58,151.44
2017,1,11,16,30,110.0,37.0,1.5,9.0,48.0,141.12,110.3
2017,1,11,16,45,55.0,18.5,1.45,9.0,24.0,68.95,23.05
2017,1,11,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
