Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,10.0,2.05,6.0,10.0,8.79,0.0
2017,1,12,8,0,0.0,20.0,2.1,6.0,20.0,17.61,8.81
2017,1,12,8,15,0.0,33.0,2.1,6.0,33.0,29.05,19.19
2017,1,12,8,30,0.0,46.0,2.1,6.0,46.0,40.31,29.45
2017,1,12,8,45,0.0,61.0,2.15,6.5,61.0,53.47,41.19
2017,1,12,9,0,0.0,76.0,2.2,7.0,76.0,66.86,53.0
2017,1,12,9,15,0.0,89.0,2.15,7.0,89.0,78.68,63.4
2017,1,12,9,30,0.0,102.0,2.1,7.0,102.0,90.65,73.79
2017,1,12,9,45,0.0,115.0,2.1,7.5,115.0,102.76,84.04
2017,1,12,10,0,0.0,128.0,2.1,8.0,128.0,115.04,94.3
2017,1,12,10,15,156.0,149.5,2.05,8.0,216.5,218.36,181.63
2017,1,12,10,30,312.0,171.0,2.0,8.0,305.0,336.4,279.98
2017,1,12,10,45,209.5,188.5,1.95,8.5,280.5,306.39,254.68
2017,1,12,11,0,107.0,206.0,1.9,9.0,256.0,265.74,220.16
2017,1,12,11,15,107.5,213.0,1.85,9.0,264.5,279.33,231.56
2017,1,12,11,30,108.0,220.0,1.8,9.0,273.0,292.89,242.62
2017,1,12,11,45,160.0,222.5,1.8,9.5,302.5,349.53,289.13
2017,1,12,12,0,212.0,225.0,1.8,10.0,332.0,398.53,328.77
2017,1,12,12,15,211.5,226.0,1.8,10.0,333.0,407.81,336.09
2017,1,12,12,30,211.0,227.0,1.8,10.0,334.0,416.45,343.14
2017,1,12,12,45,304.5,208.5,1.8,10.0,361.0,492.44,405.39
2017,1,12,13,0,398.0,190.0,1.8,10.0,388.0,555.96,456.81
2017,1,12,13,15,391.0,185.5,1.8,10.0,375.0,552.52,454.15
2017,1,12,13,30,384.0,181.0,1.8,10.0,362.0,547.38,450.73
2017,1,12,13,45,381.5,172.5,1.8,10.0,346.0,539.43,445.37
2017,1,12,14,0,379.0,164.0,1.8,10.0,330.0,529.85,438.74
2017,1,12,14,15,189.5,137.0,1.75,10.0,220.0,335.38,280.89
2017,1,12,14,30,0.0,110.0,1.7,10.0,110.0,102.98,82.84
2017,1,12,14,45,0.0,100.5,1.7,10.0,100.5,94.0,75.7
2017,1,12,15,0,0.0,91.0,1.7,10.0,91.0,85.07,68.13
2017,1,12,15,15,0.0,80.0,1.6,9.5,80.0,74.49,59.18
2017,1,12,15,30,0.0,69.0,1.5,9.0,69.0,63.92,50.1
2017,1,12,15,45,0.0,57.0,1.45,9.0,57.0,52.18,39.77
2017,1,12,16,0,0.0,45.0,1.4,9.0,45.0,40.35,29.27
2017,1,12,16,15,0.0,33.5,1.4,8.5,33.5,29.55,19.64
2017,1,12,16,30,0.0,22.0,1.4,8.0,22.0,19.37,10.33
2017,1,12,16,45,0.0,12.5,1.45,8.0,12.5,10.99,0.0
2017,1,12,17,0,0.0,3.0,1.5,8.0,3.0,2.73,0.0
2017,1,12,17,15,0.0,1.5,1.45,8.0,1.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,13,7,45,233.5,12.5,2.35,4.5,34.0,10.7,0.0
2017,1,13,8,0,467.0,25.0,2.4,5.0,68.0,22.07,12.61
2017,1,13,8,15,554.0,31.5,2.4,5.5,109.0,34.55,18.81
2017,1,13,8,30,641.0,38.0,2.4,6.0,150.0,82.63,41.73
2017,1,13,8,45,694.5,42.0,2.45,6.5,192.0,133.93,79.07
2017,1,13,9,0,748.0,46.0,2.5,7.0,234.0,190.97,127.75
2017,1,13,9,15,452.0,88.5,2.5,7.5,207.5,199.39,150.71
2017,1,13,9,30,156.0,131.0,2.5,8.0,181.0,170.09,137.35
2017,1,13,9,45,158.0,146.0,2.5,8.5,201.5,195.58,160.01
2017,1,13,10,0,160.0,161.0,2.5,9.0,222.0,221.35,182.37
2017,1,13,10,15,265.5,161.5,2.55,9.0,271.5,287.06,237.67
2017,1,13,10,30,371.0,162.0,2.6,9.0,321.0,357.21,296.62
2017,1,13,10,45,641.5,111.5,2.65,9.5,404.5,489.93,405.88
2017,1,13,11,0,912.0,61.0,2.7,10.0,488.0,623.35,513.4
2017,1,13,11,15,918.5,61.5,2.65,10.5,503.5,666.04,546.25
2017,1,13,11,30,925.0,62.0,2.6,11.0,519.0,706.45,576.51
2017,1,13,11,45,927.0,63.0,2.6,11.5,527.5,741.76,601.27
2017,1,13,12,0,929.0,64.0,2.6,12.0,536.0,774.14,623.66
2017,1,13,12,15,929.0,64.0,2.5,12.0,536.5,800.67,642.1
2017,1,13,12,30,929.0,64.0,2.4,12.0,537.0,823.87,658.07
2017,1,13,12,45,924.5,64.0,2.3,12.0,530.0,840.0,668.89
2017,1,13,13,0,920.0,64.0,2.2,12.0,523.0,852.49,677.19
2017,1,13,13,15,913.5,63.5,2.1,12.0,508.5,859.02,681.29
2017,1,13,13,30,907.0,63.0,2.0,12.0,494.0,861.87,682.9
2017,1,13,13,45,896.0,62.5,1.9,12.5,472.0,857.26,678.05
2017,1,13,14,0,885.0,62.0,1.8,13.0,450.0,849.09,670.84
2017,1,13,14,15,870.0,60.5,1.65,12.5,422.0,832.74,659.75
2017,1,13,14,30,855.0,59.0,1.5,12.0,394.0,813.18,646.32
2017,1,13,14,45,832.5,57.0,1.4,12.0,360.0,783.67,624.97
2017,1,13,15,0,810.0,55.0,1.3,12.0,326.0,759.5,607.24
2017,1,13,15,15,778.5,52.0,1.25,11.5,287.5,716.23,576.58
2017,1,13,15,30,747.0,49.0,1.2,11.0,249.0,671.32,543.75
2017,1,13,15,45,697.5,45.0,1.15,10.5,207.5,610.27,497.21
2017,1,13,16,0,648.0,41.0,1.1,10.0,166.0,549.39,448.66
2017,1,13,16,15,569.5,35.0,1.2,9.5,124.5,466.83,381.33
2017,1,13,16,30,491.0,29.0,1.3,9.0,83.0,387.7,308.72
2017,1,13,16,45,343.5,20.0,1.4,8.5,49.0,261.13,140.06
2017,1,13,17,0,196.0,11.0,1.5,8.0,15.0,122.32,0.0
2017,1,13,17,15,98.0,5.5,1.55,8.0,7.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,197.5,14.5,1.75,5.5,32.5,11.57,0.0
2017,1,14,8,0,395.0,29.0,1.8,6.0,65.0,23.74,14.04
2017,1,14,8,15,486.0,36.5,1.75,6.0,105.5,35.42,20.46
2017,1,14,8,30,577.0,44.0,1.7,6.0,146.0,80.97,42.85
2017,1,14,8,45,634.5,49.0,1.7,6.5,187.5,132.12,80.19
2017,1,14,9,0,692.0,54.0,1.7,7.0,229.0,187.51,126.92
2017,1,14,9,15,397.0,94.0,1.65,7.5,198.0,190.41,144.67
2017,1,14,9,30,102.0,134.0,1.6,8.0,167.0,156.18,126.66
2017,1,14,9,45,107.0,148.0,1.6,8.5,186.0,178.93,146.48
2017,1,14,10,0,112.0,162.0,1.6,9.0,205.0,202.31,166.39
2017,1,14,10,15,168.0,173.0,1.55,9.5,243.0,246.96,203.47
2017,1,14,10,30,224.0,184.0,1.5,10.0,281.0,297.04,244.69
2017,1,14,10,45,218.5,194.5,1.45,10.5,293.5,317.28,260.97
2017,1,14,11,0,213.0,205.0,1.4,11.0,306.0,336.74,276.33
2017,1,14,11,15,550.5,139.5,1.3,11.0,410.5,515.62,421.42
2017,1,14,11,30,888.0,74.0,1.2,11.0,515.0,695.75,559.71
2017,1,14,11,45,892.0,74.5,1.2,11.5,524.0,730.94,581.9
2017,1,14,12,0,896.0,75.0,1.2,12.0,533.0,763.42,603.54
2017,1,14,12,15,896.5,75.0,1.15,12.0,533.5,789.73,621.14
2017,1,14,12,30,897.0,75.0,1.1,12.0,534.0,812.85,636.48
2017,1,14,12,45,893.0,75.0,1.05,12.5,527.5,829.02,645.77
2017,1,14,13,0,889.0,75.0,1.0,13.0,521.0,841.69,652.72
2017,1,14,13,15,882.5,74.5,1.0,13.0,506.5,848.11,657.45
2017,1,14,13,30,876.0,74.0,1.0,13.0,492.0,859.08,665.55
2017,1,14,13,45,865.0,72.5,1.0,13.0,470.5,853.41,662.22
2017,1,14,14,0,854.0,71.0,1.0,13.0,449.0,844.19,656.75
2017,1,14,14,15,838.0,69.5,1.0,12.5,421.0,827.25,647.17
2017,1,14,14,30,822.0,68.0,1.0,12.0,393.0,807.09,635.3
2017,1,14,14,45,798.5,65.5,1.0,12.0,359.0,776.32,614.54
2017,1,14,15,0,775.0,63.0,1.0,12.0,325.0,742.95,591.59
2017,1,14,15,15,741.5,59.5,1.0,11.5,286.5,697.97,560.53
2017,1,14,15,30,708.0,56.0,1.0,11.0,248.0,651.43,527.18
2017,1,14,15,45,656.0,51.5,1.05,11.0,206.5,588.52,479.41
2017,1,14,16,0,604.0,47.0,1.1,11.0,165.0,532.95,435.05
2017,1,14,16,15,523.0,40.0,1.2,10.5,124.0,449.16,366.9
2017,1,14,16,30,442.0,33.0,1.3,10.0,83.0,369.61,294.8
2017,1,14,16,45,221.0,24.5,1.45,9.5,49.5,199.79,116.53
2017,1,14,17,0,0.0,16.0,1.6,9.0,16.0,14.55,0.0
2017,1,14,17,15,0.0,8.0,1.65,8.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,15,7,45,34.5,16.5,2.3,3.5,20.0,14.15,0.0
2017,1,15,8,0,69.0,33.0,2.4,4.0,40.0,27.32,17.26
2017,1,15,8,15,93.5,50.5,2.4,4.5,64.5,42.31,29.98
2017,1,15,8,30,118.0,68.0,2.4,5.0,89.0,66.3,47.71
2017,1,15,8,45,134.5,85.0,2.4,5.5,115.0,92.18,68.9
2017,1,15,9,0,151.0,102.0,2.4,6.0,141.0,120.3,93.1
2017,1,15,9,15,159.0,118.5,2.35,6.5,165.0,148.0,117.75
2017,1,15,9,30,167.0,135.0,2.3,7.0,189.0,176.76,143.29
2017,1,15,9,45,176.5,149.0,2.3,7.5,212.0,204.7,167.86
2017,1,15,10,0,186.0,163.0,2.3,8.0,235.0,233.64,192.92
2017,1,15,10,15,189.5,175.0,2.25,8.0,253.5,258.73,214.77
2017,1,15,10,30,193.0,187.0,2.2,8.0,272.0,284.03,236.43
2017,1,15,10,45,183.5,198.5,2.15,8.5,282.0,301.71,250.92
2017,1,15,11,0,174.0,210.0,2.1,9.0,292.0,318.39,264.22
2017,1,15,11,15,535.0,141.0,2.0,9.0,405.5,507.39,420.96
2017,1,15,11,30,896.0,72.0,1.9,9.0,519.0,699.38,572.3
2017,1,15,11,45,901.0,72.0,1.85,9.5,528.0,735.05,595.25
2017,1,15,12,0,906.0,72.0,1.8,10.0,537.0,768.02,617.41
2017,1,15,12,15,907.0,72.0,1.8,10.0,538.0,795.05,636.67
2017,1,15,12,30,908.0,72.0,1.8,10.0,539.0,818.87,653.66
2017,1,15,12,45,907.5,71.0,1.85,10.5,533.0,836.93,665.9
2017,1,15,13,0,907.0,70.0,1.9,11.0,527.0,851.52,675.79
2017,1,15,13,15,901.5,69.5,1.9,11.0,513.0,859.0,681.47
2017,1,15,13,30,896.0,69.0,1.9,11.0,499.0,862.87,684.78
2017,1,15,13,45,886.5,67.5,1.95,11.0,478.0,858.42,682.84
2017,1,15,14,0,877.0,66.0,2.0,11.0,457.0,850.4,678.51
2017,1,15,14,15,862.0,64.5,1.9,11.0,429.0,834.25,666.88
2017,1,15,14,30,847.0,63.0,1.8,11.0,401.0,823.18,658.98
2017,1,15,14,45,825.5,61.0,1.75,11.0,367.0,794.51,638.63
2017,1,15,15,0,804.0,59.0,1.7,11.0,333.0,763.12,616.12
2017,1,15,15,15,772.0,56.0,1.6,10.5,294.5,719.5,584.59
2017,1,15,15,30,740.0,53.0,1.5,10.0,256.0,674.2,550.84
2017,1,15,15,45,693.0,48.5,1.4,9.5,214.0,614.33,504.55
2017,1,15,16,0,646.0,44.0,1.3,9.0,172.0,554.43,456.27
2017,1,15,16,15,568.0,37.5,1.3,8.5,130.5,471.23,387.73
2017,1,15,16,30,490.0,31.0,1.3,8.0,89.0,391.35,315.72
2017,1,15,16,45,350.5,22.0,1.3,8.0,54.0,271.44,172.13
2017,1,15,17,0,211.0,13.0,1.3,8.0,19.0,133.64,0.0
2017,1,15,17,15,105.5,6.5,1.25,7.5,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,45,237.0,13.0,2.35,4.0,35.5,11.12,0.0
2017,1,16,8,0,474.0,26.0,2.4,5.0,71.0,22.96,13.64
2017,1,16,8,15,559.5,32.5,2.4,5.5,113.0,34.04,19.35
2017,1,16,8,30,645.0,39.0,2.4,6.0,155.0,82.31,41.71
2017,1,16,8,45,693.5,43.5,2.45,6.5,197.0,133.76,79.05
2017,1,16,9,0,742.0,48.0,2.5,7.0,239.0,190.43,127.48
2017,1,16,9,15,775.0,51.5,2.45,7.0,279.0,247.15,179.91
2017,1,16,9,30,808.0,55.0,2.4,7.0,319.0,306.61,235.5
2017,1,16,9,45,618.5,93.0,2.4,7.5,308.0,322.33,258.07
2017,1,16,10,0,429.0,131.0,2.4,8.0,297.0,313.56,256.76
2017,1,16,10,15,653.5,97.5,2.35,8.0,372.0,413.88,340.66
2017,1,16,10,30,878.0,64.0,2.3,8.0,447.0,525.79,433.02
2017,1,16,10,45,688.5,110.5,2.3,8.5,420.5,515.3,425.36
2017,1,16,11,0,499.0,157.0,2.3,9.0,394.0,477.49,394.99
2017,1,16,11,15,702.5,113.5,2.3,9.0,459.0,591.96,488.66
2017,1,16,11,30,906.0,70.0,2.3,9.0,524.0,704.44,577.79
2017,1,16,11,45,908.5,70.5,2.3,9.5,532.0,739.32,601.6
2017,1,16,12,0,911.0,71.0,2.3,10.0,540.0,771.34,623.75
2017,1,16,12,15,911.0,71.0,2.3,10.0,541.0,797.81,642.85
2017,1,16,12,30,911.0,71.0,2.3,10.0,542.0,821.02,659.62
2017,1,16,12,45,900.5,73.0,2.3,10.5,534.0,834.75,668.37
2017,1,16,13,0,890.0,75.0,2.3,11.0,526.0,844.76,674.6
2017,1,16,13,15,884.0,74.0,2.25,11.0,512.0,851.14,679.15
2017,1,16,13,30,878.0,73.0,2.2,11.0,498.0,853.94,681.28
2017,1,16,13,45,871.5,71.0,2.2,11.0,477.5,851.48,680.23
2017,1,16,14,0,865.0,69.0,2.2,11.0,457.0,845.5,676.81
2017,1,16,14,15,850.0,67.0,2.15,11.0,429.0,837.19,671.33
2017,1,16,14,30,835.0,65.0,2.1,11.0,401.0,817.21,657.38
2017,1,16,14,45,817.0,62.0,2.05,11.0,367.5,790.29,638.31
2017,1,16,15,0,799.0,59.0,2.0,11.0,334.0,760.59,616.92
2017,1,16,15,15,768.0,56.0,1.9,10.5,295.5,717.86,585.94
2017,1,16,15,30,737.0,53.0,1.8,10.0,257.0,673.42,552.74
2017,1,16,15,45,693.0,48.5,1.75,9.5,216.0,615.86,508.4
2017,1,16,16,0,649.0,44.0,1.7,9.0,175.0,558.11,461.89
2017,1,16,16,15,574.0,37.5,1.7,8.5,133.0,476.78,394.42
2017,1,16,16,30,499.0,31.0,1.7,8.0,91.0,398.63,324.01
2017,1,16,16,45,365.5,22.0,1.75,7.5,55.5,283.26,190.56
2017,1,16,17,0,232.0,13.0,1.8,7.0,20.0,146.27,0.0
2017,1,16,17,15,116.0,6.5,1.75,6.5,10.0,5.91,0.0
2017,1,16,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,7,45,87.0,17.0,2.2,3.5,25.5,13.33,0.0
2017,1,17,8,0,174.0,34.0,2.2,4.0,51.0,26.46,16.79
2017,1,17,8,15,215.5,49.5,2.15,4.0,81.5,40.71,27.96
2017,1,17,8,30,257.0,65.0,2.1,4.0,112.0,73.36,48.91
2017,1,17,8,45,288.0,79.0,2.05,4.5,144.0,108.49,76.31
2017,1,17,9,0,319.0,93.0,2.0,5.0,176.0,147.33,109.49
2017,1,17,9,15,334.0,107.0,2.1,5.0,205.5,185.77,144.5
2017,1,17,9,30,349.0,121.0,2.2,5.0,235.0,225.78,181.18
2017,1,17,9,45,344.0,134.0,2.3,5.5,257.0,254.5,208.15
2017,1,17,10,0,339.0,147.0,2.4,6.0,279.0,286.01,236.75
2017,1,17,10,15,396.5,148.5,2.5,6.0,314.5,340.94,284.24
2017,1,17,10,30,454.0,150.0,2.6,6.0,350.0,395.09,330.72
2017,1,17,10,45,420.0,166.5,2.75,6.5,358.5,417.41,349.72
2017,1,17,11,0,386.0,183.0,2.9,7.0,367.0,426.55,357.56
2017,1,17,11,15,413.0,184.0,2.85,7.0,387.0,474.12,396.85
2017,1,17,11,30,440.0,185.0,2.8,7.0,407.0,513.17,428.78
2017,1,17,11,45,448.0,186.5,2.8,7.5,416.0,539.6,449.47
2017,1,17,12,0,456.0,188.0,2.8,8.0,425.0,564.96,469.1
2017,1,17,12,15,410.0,199.0,2.65,8.0,412.5,557.49,462.09
2017,1,17,12,30,364.0,210.0,2.5,8.0,400.0,532.71,441.86
2017,1,17,12,45,389.5,201.5,2.45,8.0,402.5,554.29,459.93
2017,1,17,13,0,415.0,193.0,2.4,8.0,405.0,590.75,488.82
2017,1,17,13,15,471.5,174.5,2.2,8.0,409.0,626.2,517.08
2017,1,17,13,30,528.0,156.0,2.0,8.0,413.0,660.04,543.67
2017,1,17,13,45,469.0,160.5,1.8,8.0,382.0,619.73,510.87
2017,1,17,14,0,410.0,165.0,1.6,8.0,351.0,577.09,476.68
2017,1,17,14,15,347.5,164.0,1.5,8.0,314.5,506.59,421.51
2017,1,17,14,30,285.0,163.0,1.4,8.0,278.0,453.15,378.62
2017,1,17,14,45,268.5,152.5,1.3,8.0,254.0,426.11,357.36
2017,1,17,15,0,252.0,142.0,1.2,8.0,230.0,398.52,335.15
2017,1,17,15,15,241.5,127.0,1.2,7.5,203.5,369.12,312.27
2017,1,17,15,30,231.0,112.0,1.2,7.0,177.0,339.16,288.24
2017,1,17,15,45,209.5,96.0,1.25,7.0,148.0,298.94,254.33
2017,1,17,16,0,188.0,80.0,1.3,7.0,119.0,259.1,219.72
2017,1,17,16,15,159.5,62.5,1.35,6.5,90.0,212.39,178.51
2017,1,17,16,30,131.0,45.0,1.4,6.0,61.0,166.52,136.32
2017,1,17,16,45,65.5,29.5,1.45,6.0,37.5,100.78,68.2
2017,1,17,17,0,0.0,14.0,1.5,6.0,14.0,12.73,0.0
2017,1,17,17,15,0.0,7.0,1.55,6.0,7.0,6.37,0.0
2017,1,17,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,3.05,8.5,1.5,1.31,0.0
2017,1,18,8,0,0.0,3.0,3.1,9.0,3.0,2.63,0.0
2017,1,18,8,15,0.0,5.0,3.3,9.0,5.0,4.38,0.0
2017,1,18,8,30,0.0,7.0,3.5,9.0,7.0,6.14,0.0
2017,1,18,8,45,0.0,9.0,3.75,9.5,9.0,7.9,1.23
2017,1,18,9,0,0.0,11.0,4.0,10.0,11.0,9.66,2.78
2017,1,18,9,15,0.0,13.0,4.15,10.0,13.0,11.42,4.33
2017,1,18,9,30,0.0,15.0,4.3,10.0,15.0,13.19,5.88
2017,1,18,9,45,0.0,16.5,4.5,10.5,16.5,14.51,7.0
2017,1,18,10,0,0.0,18.0,4.7,11.0,18.0,15.84,8.11
2017,1,18,10,15,0.0,34.0,4.85,11.0,34.0,29.97,20.32
2017,1,18,10,30,0.0,50.0,5.0,11.0,50.0,44.14,32.5
2017,1,18,10,45,0.0,48.0,5.15,11.0,48.0,42.38,30.92
2017,1,18,11,0,0.0,46.0,5.3,11.0,46.0,40.61,29.36
2017,1,18,11,15,0.0,43.5,5.4,11.0,43.5,38.4,27.42
2017,1,18,11,30,0.0,41.0,5.5,11.0,41.0,36.19,25.5
2017,1,18,11,45,0.0,62.0,5.65,11.5,62.0,54.81,41.34
2017,1,18,12,0,0.0,83.0,5.8,12.0,83.0,73.49,57.1
2017,1,18,12,15,0.0,74.5,5.95,12.0,74.5,65.92,50.66
2017,1,18,12,30,0.0,66.0,6.1,12.0,66.0,58.37,44.24
2017,1,18,12,45,0.0,37.5,6.35,12.0,37.5,33.1,22.71
2017,1,18,13,0,0.0,9.0,6.6,12.0,9.0,7.93,1.15
2017,1,18,13,15,0.0,39.5,6.7,12.0,39.5,34.87,24.26
2017,1,18,13,30,0.0,70.0,6.8,12.0,70.0,61.91,47.39
2017,1,18,13,45,0.0,41.0,6.9,12.0,41.0,36.18,25.44
2017,1,18,14,0,0.0,12.0,7.0,12.0,12.0,10.56,3.45
2017,1,18,14,15,0.0,29.5,6.95,11.5,29.5,26.0,16.81
2017,1,18,14,30,0.0,47.0,6.9,11.0,47.0,41.47,30.25
2017,1,18,14,45,0.0,43.0,6.9,11.0,43.0,37.92,27.23
2017,1,18,15,0,0.0,39.0,6.9,11.0,39.0,34.38,24.2
2017,1,18,15,15,0.0,34.5,6.85,11.0,34.5,30.39,20.77
2017,1,18,15,30,0.0,30.0,6.8,11.0,30.0,26.41,17.31
2017,1,18,15,45,0.0,25.0,6.75,11.0,25.0,22.0,13.43
2017,1,18,16,0,0.0,20.0,6.7,11.0,20.0,17.58,9.52
2017,1,18,16,15,0.0,15.0,6.65,11.0,15.0,13.18,5.6
2017,1,18,16,30,0.0,10.0,6.6,11.0,10.0,8.77,1.67
2017,1,18,16,45,0.0,6.0,6.55,11.0,6.0,5.26,0.0
2017,1,18,17,0,0.0,2.0,6.5,11.0,2.0,1.82,0.0
2017,1,18,17,15,0.0,1.0,6.25,11.0,1.0,0.91,0.0
2017,1,18,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,7,45,38.5,22.5,2.6,9.5,26.5,18.73,0.0
2017,1,19,8,0,77.0,45.0,2.7,10.0,53.0,35.72,24.26
2017,1,19,8,15,150.0,64.0,2.7,10.0,89.0,51.21,39.58
2017,1,19,8,30,223.0,83.0,2.7,10.0,125.0,84.79,58.83
2017,1,19,8,45,281.0,97.0,2.75,10.5,163.0,121.37,85.9
2017,1,19,9,0,339.0,111.0,2.8,11.0,201.0,164.65,120.92
2017,1,19,9,15,385.0,121.0,2.75,11.0,238.0,210.5,160.37
2017,1,19,9,30,431.0,131.0,2.7,11.0,275.0,259.51,203.19
2017,1,19,9,45,363.0,143.5,2.7,11.0,273.5,270.09,216.62
2017,1,19,10,0,295.0,156.0,2.7,11.0,272.0,276.33,225.04
2017,1,19,10,15,341.5,161.0,2.75,11.0,305.0,320.92,263.23
2017,1,19,10,30,388.0,166.0,2.8,11.0,338.0,376.9,310.18
2017,1,19,10,45,458.0,160.5,2.85,11.5,374.0,432.78,356.18
2017,1,19,11,0,528.0,155.0,2.9,12.0,410.0,493.33,405.27
2017,1,19,11,15,454.5,178.0,2.9,12.0,403.0,495.02,406.36
2017,1,19,11,30,381.0,201.0,2.9,12.0,396.0,478.93,393.36
2017,1,19,11,45,377.5,209.0,2.95,12.0,405.0,501.59,411.72
2017,1,19,12,0,374.0,217.0,3.0,12.0,414.0,523.0,428.7
2017,1,19,12,15,394.5,210.0,2.95,12.0,418.0,544.76,446.37
2017,1,19,12,30,415.0,203.0,2.9,12.0,422.0,580.18,474.16
2017,1,19,12,45,207.5,131.5,2.85,12.0,241.0,323.26,268.99
2017,1,19,13,0,0.0,60.0,2.8,12.0,60.0,53.04,39.58
2017,1,19,13,15,177.0,129.0,2.75,12.0,216.5,304.26,255.25
2017,1,19,13,30,354.0,198.0,2.7,12.0,373.0,544.69,448.89
2017,1,19,13,45,497.0,156.0,2.65,12.0,390.5,640.0,524.66
2017,1,19,14,0,640.0,114.0,2.6,12.0,408.0,724.41,589.56
2017,1,19,14,15,592.0,117.5,2.55,11.5,376.5,686.72,561.99
2017,1,19,14,30,544.0,121.0,2.5,11.0,345.0,640.02,528.13
2017,1,19,14,45,640.0,96.5,2.45,11.0,339.5,694.7,570.94
2017,1,19,15,0,736.0,72.0,2.4,11.0,334.0,729.68,597.42
2017,1,19,15,15,702.5,68.5,2.3,10.5,296.0,691.03,568.69
2017,1,19,15,30,669.0,65.0,2.2,10.0,258.0,645.67,534.55
2017,1,19,15,45,622.0,59.5,2.15,10.0,217.0,586.35,487.62
2017,1,19,16,0,575.0,54.0,2.1,10.0,176.0,527.33,439.2
2017,1,19,16,15,497.0,46.5,2.05,9.5,135.0,444.83,370.44
2017,1,19,16,30,419.0,39.0,2.0,9.0,94.0,366.09,300.31
2017,1,19,16,45,209.5,31.5,2.0,9.0,59.0,210.08,154.59
2017,1,19,17,0,0.0,24.0,2.0,9.0,24.0,30.61,0.0
2017,1,19,17,15,0.0,12.0,2.05,9.0,12.0,10.91,0.0
2017,1,19,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,4.5,3.55,10.0,4.5,3.94,0.0
2017,1,20,8,0,0.0,9.0,3.4,10.0,9.0,7.9,1.0
2017,1,20,8,15,0.0,14.5,3.35,10.0,14.5,12.74,5.65
2017,1,20,8,30,0.0,20.0,3.3,10.0,20.0,17.58,9.52
2017,1,20,8,45,0.0,26.0,3.3,10.5,26.0,22.88,14.21
2017,1,20,9,0,0.0,32.0,3.3,11.0,32.0,28.18,18.85
2017,1,20,9,15,0.0,37.5,3.5,11.0,37.5,33.05,23.1
2017,1,20,9,30,0.0,43.0,3.7,11.0,43.0,37.92,27.32
2017,1,20,9,45,0.0,68.5,3.9,11.0,68.5,60.55,46.82
2017,1,20,10,0,0.0,94.0,4.1,11.0,94.0,83.5,66.43
2017,1,20,10,15,19.5,137.5,4.25,11.0,146.5,132.73,108.19
2017,1,20,10,30,39.0,181.0,4.4,11.0,199.0,191.33,157.51
2017,1,20,10,45,19.5,118.5,4.6,11.0,127.5,121.24,98.35
2017,1,20,11,0,0.0,56.0,4.8,11.0,56.0,49.48,36.93
2017,1,20,11,15,6.0,120.0,4.85,11.0,123.0,111.65,89.99
2017,1,20,11,30,12.0,184.0,4.9,11.0,190.0,178.27,146.01
2017,1,20,11,45,34.0,205.5,4.95,11.0,223.5,227.43,187.39
2017,1,20,12,0,56.0,227.0,5.0,11.0,257.0,270.38,223.41
2017,1,20,12,15,166.5,230.0,4.95,10.5,318.5,376.5,313.94
2017,1,20,12,30,277.0,233.0,4.9,10.0,380.0,489.96,408.8
2017,1,20,12,45,146.0,212.0,4.9,10.0,290.0,351.69,293.78
2017,1,20,13,0,15.0,191.0,4.9,10.0,200.0,194.16,159.71
2017,1,20,13,15,7.5,171.0,4.85,10.0,175.5,167.73,137.62
2017,1,20,13,30,0.0,151.0,4.8,10.0,151.0,141.18,115.1
2017,1,20,13,45,241.0,154.0,4.75,10.0,265.5,397.33,337.07
2017,1,20,14,0,482.0,157.0,4.7,10.0,380.0,632.06,530.65
2017,1,20,14,15,427.5,156.5,4.7,10.0,345.5,585.31,492.08
2017,1,20,14,30,373.0,156.0,4.7,10.0,311.0,520.19,439.99
2017,1,20,14,45,361.5,144.0,4.7,10.0,284.0,494.1,419.7
2017,1,20,15,0,350.0,132.0,4.7,10.0,257.0,466.79,397.93
2017,1,20,15,15,312.0,125.0,4.7,9.5,227.5,423.91,362.85
2017,1,20,15,30,274.0,118.0,4.7,9.0,198.0,381.97,327.74
2017,1,20,15,45,249.0,102.0,4.75,9.0,166.5,337.99,290.04
2017,1,20,16,0,224.0,86.0,4.8,9.0,135.0,294.48,251.74
2017,1,20,16,15,181.0,69.5,4.7,8.5,103.0,238.25,201.64
2017,1,20,16,30,138.0,53.0,4.6,8.0,71.0,184.39,152.34
2017,1,20,16,45,69.0,35.0,4.55,8.0,44.0,101.48,74.41
2017,1,20,17,0,0.0,17.0,4.5,8.0,17.0,16.23,0.0
2017,1,20,17,15,0.0,8.5,4.4,8.0,8.5,7.73,0.0
2017,1,20,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,7,45,45.5,24.0,2.95,9.5,29.0,19.91,1.56
2017,1,21,8,0,91.0,48.0,2.9,10.0,58.0,37.85,26.35
2017,1,21,8,15,170.0,66.0,2.85,10.0,95.0,52.66,40.94
2017,1,21,8,30,249.0,84.0,2.8,10.0,132.0,87.12,59.97
2017,1,21,8,45,345.0,91.0,2.8,10.5,174.0,125.31,86.44
2017,1,21,9,0,441.0,98.0,2.8,11.0,216.0,174.08,124.58
2017,1,21,9,15,486.5,105.5,2.8,11.0,254.5,221.54,166.08
2017,1,21,9,30,532.0,113.0,2.8,11.0,293.0,273.65,212.31
2017,1,21,9,45,420.0,134.5,2.85,11.5,286.0,286.46,228.74
2017,1,21,10,0,308.0,156.0,2.9,12.0,279.0,281.51,228.39
2017,1,21,10,15,154.0,134.0,2.9,12.0,195.5,201.17,164.55
2017,1,21,10,30,0.0,112.0,2.9,12.0,112.0,100.07,79.79
2017,1,21,10,45,34.0,161.5,2.9,12.0,178.5,171.69,140.29
2017,1,21,11,0,68.0,211.0,2.9,12.0,245.0,245.59,201.53
2017,1,21,11,15,156.0,219.5,2.95,12.0,300.0,325.47,267.94
2017,1,21,11,30,244.0,228.0,3.0,12.0,355.0,414.42,340.65
2017,1,21,11,45,288.5,225.0,3.05,12.0,377.5,455.33,373.96
2017,1,21,12,0,333.0,222.0,3.1,12.0,400.0,498.08,408.76
2017,1,21,12,15,229.0,233.0,3.1,11.5,355.5,428.59,352.69
2017,1,21,12,30,125.0,244.0,3.1,11.0,311.0,366.18,301.17
2017,1,21,12,45,103.0,238.0,3.15,11.0,293.0,332.19,273.86
2017,1,21,13,0,81.0,232.0,3.2,11.0,275.0,310.89,256.33
2017,1,21,13,15,57.0,216.5,3.2,11.0,246.0,275.4,227.01
2017,1,21,13,30,33.0,201.0,3.2,11.0,217.0,239.05,196.72
2017,1,21,13,45,52.0,200.5,3.2,11.0,225.0,258.11,213.48
2017,1,21,14,0,71.0,200.0,3.2,11.0,233.0,277.68,230.52
2017,1,21,14,15,46.0,180.0,3.2,11.0,201.0,233.82,193.81
2017,1,21,14,30,21.0,160.0,3.2,11.0,169.0,175.69,144.88
2017,1,21,14,45,10.5,122.5,3.2,11.0,127.0,125.69,102.67
2017,1,21,15,0,0.0,85.0,3.2,11.0,85.0,77.26,61.12
2017,1,21,15,15,0.0,75.0,3.2,10.5,75.0,67.7,53.12
2017,1,21,15,30,0.0,65.0,3.2,10.0,65.0,58.15,44.98
2017,1,21,15,45,0.0,54.5,3.25,10.0,54.5,48.13,36.24
2017,1,21,16,0,0.0,44.0,3.3,10.0,44.0,38.82,28.02
2017,1,21,16,15,0.0,33.5,3.35,10.0,33.5,29.53,19.75
2017,1,21,16,30,0.0,23.0,3.4,10.0,23.0,20.24,11.47
2017,1,21,16,45,0.0,14.5,3.5,10.0,14.5,12.75,4.38
2017,1,21,17,0,0.0,6.0,3.6,10.0,6.0,5.26,0.0
2017,1,21,17,15,0.0,3.0,3.7,9.5,3.0,2.73,0.0
2017,1,21,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
