Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,22,7,45,123.5,21.0,2.25,9.5,34.0,16.48,1.35
2017,1,22,8,0,247.0,42.0,2.1,10.0,68.0,32.79,22.23
2017,1,22,8,15,343.0,53.0,2.0,10.0,108.0,43.78,33.18
2017,1,22,8,30,439.0,64.0,1.9,10.0,148.0,86.58,52.67
2017,1,22,8,45,516.5,69.0,1.85,10.5,191.0,130.69,83.26
2017,1,22,9,0,594.0,74.0,1.8,11.0,234.0,183.89,126.14
2017,1,22,9,15,340.0,107.0,1.8,11.0,202.0,186.42,141.47
2017,1,22,9,30,86.0,140.0,1.8,11.0,170.0,152.71,122.77
2017,1,22,9,45,415.5,113.5,1.8,11.5,278.0,265.06,211.01
2017,1,22,10,0,745.0,87.0,1.8,12.0,386.0,404.96,322.62
2017,1,22,10,15,763.5,89.5,1.9,12.0,416.0,457.61,367.99
2017,1,22,10,30,782.0,92.0,2.0,12.0,446.0,509.83,412.43
2017,1,22,10,45,793.0,94.0,2.1,12.0,469.0,557.39,452.2
2017,1,22,11,0,804.0,96.0,2.2,12.0,492.0,603.82,490.21
2017,1,22,11,15,811.5,97.5,2.3,12.0,508.0,646.08,524.29
2017,1,22,11,30,819.0,99.0,2.4,12.0,524.0,686.45,556.36
2017,1,22,11,45,606.5,155.5,2.55,12.5,473.0,627.74,509.07
2017,1,22,12,0,394.0,212.0,2.7,13.0,422.0,533.05,433.56
2017,1,22,12,15,375.5,216.5,2.8,12.5,417.5,538.04,439.13
2017,1,22,12,30,357.0,221.0,2.9,12.0,413.0,540.85,442.34
2017,1,22,12,45,363.5,217.0,3.05,12.0,410.5,552.42,452.38
2017,1,22,13,0,370.0,213.0,3.2,12.0,408.0,562.74,461.43
2017,1,22,13,15,241.0,220.0,3.2,11.5,346.0,468.75,385.96
2017,1,22,13,30,112.0,227.0,3.2,11.0,284.0,339.31,280.45
2017,1,22,13,45,56.0,172.0,3.2,11.0,200.5,226.5,187.49
2017,1,22,14,0,0.0,117.0,3.2,11.0,117.0,107.21,86.01
2017,1,22,14,15,0.0,81.0,3.1,11.0,81.0,71.71,56.08
2017,1,22,14,30,0.0,45.0,3.0,11.0,45.0,39.71,28.72
2017,1,22,14,45,0.0,25.5,2.9,11.0,25.5,22.46,13.86
2017,1,22,15,0,0.0,6.0,2.8,11.0,6.0,5.27,0.0
2017,1,22,15,15,0.0,5.0,2.75,10.5,5.0,4.39,0.0
2017,1,22,15,30,0.0,4.0,2.7,10.0,4.0,3.51,0.0
2017,1,22,15,45,0.0,3.5,2.65,10.0,3.5,3.07,0.0
2017,1,22,16,0,0.0,3.0,2.6,10.0,3.0,2.63,0.0
2017,1,22,16,15,0.0,2.0,2.65,9.5,2.0,1.75,0.0
2017,1,22,16,30,0.0,1.0,2.7,9.0,1.0,0.88,0.0
2017,1,22,16,45,0.0,0.5,2.8,9.0,0.5,0.44,0.0
2017,1,22,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,7.0,1.6,7.5,7.0,6.14,0.0
2017,1,23,8,0,0.0,14.0,1.6,8.0,14.0,12.3,4.95
2017,1,23,8,15,0.0,22.0,1.65,8.0,22.0,19.35,11.72
2017,1,23,8,30,0.0,30.0,1.7,8.0,30.0,26.42,17.36
2017,1,23,8,45,0.0,39.5,1.8,8.5,39.5,34.82,24.82
2017,1,23,9,0,0.0,49.0,1.9,9.0,49.0,43.24,32.2
2017,1,23,9,15,0.0,57.0,1.95,9.0,57.0,50.34,38.4
2017,1,23,9,30,0.0,65.0,2.0,9.0,65.0,57.44,44.55
2017,1,23,9,45,258.0,94.0,2.05,9.0,198.0,189.39,153.06
2017,1,23,10,0,516.0,123.0,2.1,9.0,331.0,341.66,278.1
2017,1,23,10,15,515.0,134.0,2.1,9.0,355.0,382.11,313.26
2017,1,23,10,30,514.0,145.0,2.1,9.0,379.0,421.55,347.16
2017,1,23,10,45,257.0,119.5,2.15,9.0,236.5,268.94,224.24
2017,1,23,11,0,0.0,94.0,2.2,9.0,94.0,83.49,66.19
2017,1,23,11,15,1.0,131.5,2.25,9.0,132.0,119.16,96.67
2017,1,23,11,30,2.0,169.0,2.3,9.0,170.0,156.23,127.74
2017,1,23,11,45,102.5,207.0,2.35,9.5,262.5,289.32,240.0
2017,1,23,12,0,203.0,245.0,2.4,10.0,355.0,413.13,340.86
2017,1,23,12,15,372.5,210.0,2.4,10.0,411.5,528.61,435.39
2017,1,23,12,30,542.0,175.0,2.4,10.0,468.0,653.86,534.77
2017,1,23,12,45,271.0,98.5,2.4,10.0,245.0,353.21,296.12
2017,1,23,13,0,0.0,22.0,2.4,10.0,22.0,19.4,11.04
2017,1,23,13,15,1.5,95.5,2.35,10.0,96.5,86.38,68.63
2017,1,23,13,30,3.0,169.0,2.3,10.0,171.0,162.29,132.63
2017,1,23,13,45,392.5,125.5,2.3,10.0,311.5,514.39,431.01
2017,1,23,14,0,782.0,82.0,2.3,10.0,452.0,809.11,655.78
2017,1,23,14,15,395.0,117.0,2.25,9.5,304.0,509.96,425.17
2017,1,23,14,30,8.0,152.0,2.2,9.0,156.0,154.5,126.6
2017,1,23,14,45,159.0,147.0,2.2,9.0,206.0,309.34,262.49
2017,1,23,15,0,310.0,142.0,2.2,9.0,256.0,447.88,378.74
2017,1,23,15,15,284.5,131.5,2.15,9.0,227.5,411.09,347.88
2017,1,23,15,30,259.0,121.0,2.1,9.0,199.0,374.5,317.66
2017,1,23,15,45,233.0,105.5,2.05,9.0,168.0,330.72,280.9
2017,1,23,16,0,207.0,90.0,2.0,9.0,137.0,287.55,243.72
2017,1,23,16,15,173.5,72.5,2.0,8.5,106.0,236.7,199.45
2017,1,23,16,30,140.0,55.0,2.0,8.0,75.0,187.27,155.12
2017,1,23,16,45,78.5,38.0,2.05,7.5,48.5,110.36,85.0
2017,1,23,17,0,17.0,21.0,2.1,7.0,22.0,34.8,3.2
2017,1,23,17,15,8.5,10.5,2.1,7.0,11.0,14.25,0.0
2017,1,23,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,3.0,2.45,6.0,3.0,0.0,0.0
2017,1,24,7,30,0.0,6.0,2.5,6.0,6.0,5.46,0.0
2017,1,24,7,45,6.0,22.0,2.65,6.5,22.5,19.09,4.66
2017,1,24,8,0,12.0,38.0,2.8,7.0,39.0,31.96,22.02
2017,1,24,8,15,28.5,56.5,2.85,7.0,61.5,46.83,36.39
2017,1,24,8,30,45.0,75.0,2.9,7.0,84.0,66.35,50.41
2017,1,24,8,45,56.5,94.0,2.95,7.5,107.5,88.13,68.63
2017,1,24,9,0,68.0,113.0,3.0,8.0,131.0,111.71,88.71
2017,1,24,9,15,81.5,128.0,3.05,8.0,153.5,134.03,107.98
2017,1,24,9,30,95.0,143.0,3.1,8.0,176.0,160.84,131.22
2017,1,24,9,45,258.0,142.5,3.15,8.5,244.5,230.86,188.14
2017,1,24,10,0,421.0,142.0,3.2,9.0,313.0,320.48,262.47
2017,1,24,10,15,293.0,172.0,3.15,9.0,295.5,308.98,255.45
2017,1,24,10,30,165.0,202.0,3.1,9.0,278.0,283.41,235.09
2017,1,24,10,45,281.0,196.5,3.05,9.5,333.5,361.51,300.2
2017,1,24,11,0,397.0,191.0,3.0,10.0,389.0,442.19,366.32
2017,1,24,11,15,629.0,139.5,2.9,10.0,465.0,575.25,474.68
2017,1,24,11,30,861.0,88.0,2.8,10.0,541.0,705.13,577.71
2017,1,24,11,45,874.0,85.5,2.75,10.5,552.0,744.37,604.89
2017,1,24,12,0,887.0,83.0,2.7,11.0,563.0,775.46,626.03
2017,1,24,12,15,888.5,83.0,2.6,11.0,565.0,803.39,645.56
2017,1,24,12,30,890.0,83.0,2.5,11.0,567.0,828.19,662.71
2017,1,24,12,45,899.0,79.0,2.4,11.0,563.5,851.16,678.49
2017,1,24,13,0,908.0,75.0,2.3,11.0,560.0,870.89,691.91
2017,1,24,13,15,903.0,74.0,2.2,11.0,546.5,878.92,697.0
2017,1,24,13,30,898.0,73.0,2.1,11.0,533.0,883.27,699.67
2017,1,24,13,45,892.0,71.0,2.05,11.0,512.5,881.81,698.85
2017,1,24,14,0,886.0,69.0,2.0,11.0,492.0,876.69,695.62
2017,1,24,14,15,873.5,67.5,1.9,11.0,464.5,863.0,685.85
2017,1,24,14,30,861.0,66.0,1.8,11.0,437.0,845.95,673.8
2017,1,24,14,45,843.5,63.5,1.75,11.0,403.5,828.51,661.99
2017,1,24,15,0,826.0,61.0,1.7,11.0,370.0,799.56,641.67
2017,1,24,15,15,798.5,58.0,1.6,10.5,331.0,758.97,613.15
2017,1,24,15,30,771.0,55.0,1.5,10.0,292.0,716.39,582.43
2017,1,24,15,45,733.0,51.0,1.4,10.0,250.0,662.67,541.2
2017,1,24,16,0,695.0,47.0,1.3,10.0,208.0,608.29,497.97
2017,1,24,16,15,630.5,41.5,1.35,9.5,164.0,532.84,438.26
2017,1,24,16,30,566.0,36.0,1.4,9.0,120.0,459.48,376.7
2017,1,24,16,45,457.5,27.5,1.5,8.5,80.0,357.95,283.27
2017,1,24,17,0,349.0,19.0,1.6,8.0,40.0,254.53,91.15
2017,1,24,17,15,174.5,9.5,1.65,8.0,20.0,105.56,0.0
2017,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,4.5,0.45,6.0,4.5,0.0,0.0
2017,1,25,7,30,0.0,9.0,0.4,6.0,9.0,8.19,0.0
2017,1,25,7,45,48.0,24.5,0.4,6.5,30.0,20.48,6.44
2017,1,25,8,0,96.0,40.0,0.4,7.0,51.0,31.83,22.13
2017,1,25,8,15,120.5,58.5,0.35,7.0,78.5,46.81,36.53
2017,1,25,8,30,145.0,77.0,0.3,7.0,106.0,74.14,53.5
2017,1,25,8,45,164.0,94.0,0.3,7.5,134.0,102.95,76.31
2017,1,25,9,0,183.0,111.0,0.3,8.0,162.0,134.29,102.52
2017,1,25,9,15,197.0,126.0,0.3,8.5,188.5,165.06,128.96
2017,1,25,9,30,211.0,141.0,0.3,9.0,215.0,197.5,156.78
2017,1,25,9,45,188.0,158.5,0.35,10.0,229.0,216.49,173.71
2017,1,25,10,0,165.0,176.0,0.4,11.0,243.0,236.06,190.35
2017,1,25,10,15,503.0,126.0,0.45,11.0,353.5,369.0,296.39
2017,1,25,10,30,841.0,76.0,0.5,11.0,464.0,525.4,418.1
2017,1,25,10,45,853.0,77.5,0.55,11.5,488.5,575.77,456.52
2017,1,25,11,0,865.0,79.0,0.6,12.0,513.0,624.95,494.12
2017,1,25,11,15,873.0,80.0,0.65,12.0,530.0,669.53,528.31
2017,1,25,11,30,881.0,81.0,0.7,12.0,547.0,707.4,556.98
2017,1,25,11,45,890.0,79.5,0.75,12.0,557.5,744.93,583.47
2017,1,25,12,0,899.0,78.0,0.8,12.0,568.0,780.0,608.12
2017,1,25,12,15,900.0,78.5,0.8,12.0,570.5,808.48,627.35
2017,1,25,12,30,901.0,79.0,0.8,12.0,573.0,833.76,644.43
2017,1,25,12,45,890.5,81.5,0.8,12.0,565.0,848.58,654.4
2017,1,25,13,0,880.0,84.0,0.8,12.0,557.0,867.53,667.44
2017,1,25,13,15,874.5,83.0,0.85,12.0,543.5,875.28,673.82
2017,1,25,13,30,869.0,82.0,0.9,12.0,530.0,879.37,678.02
2017,1,25,13,45,862.0,80.0,0.95,12.0,509.5,877.24,678.14
2017,1,25,14,0,855.0,78.0,1.0,12.0,489.0,871.48,675.97
2017,1,25,14,15,840.5,76.5,1.05,12.0,461.5,856.25,667.34
2017,1,25,14,30,826.0,75.0,1.1,12.0,434.0,837.67,656.43
2017,1,25,14,45,653.5,96.0,1.15,12.0,366.5,713.87,569.89
2017,1,25,15,0,481.0,117.0,1.2,12.0,299.0,578.53,471.74
2017,1,25,15,15,456.0,109.5,1.2,11.5,267.5,541.62,445.89
2017,1,25,15,30,431.0,102.0,1.2,11.0,236.0,503.97,417.61
2017,1,25,15,45,406.5,89.5,1.25,10.5,201.5,459.65,383.48
2017,1,25,16,0,382.0,77.0,1.3,10.0,167.0,415.15,347.7
2017,1,25,16,15,444.5,59.0,1.4,9.5,142.5,428.62,357.84
2017,1,25,16,30,507.0,41.0,1.5,9.0,118.0,434.11,358.18
2017,1,25,16,45,392.5,31.5,1.65,9.0,78.5,329.92,263.02
2017,1,25,17,0,278.0,22.0,1.8,9.0,39.0,224.03,101.87
2017,1,25,17,15,139.0,11.0,1.8,8.5,19.5,87.49,0.0
2017,1,25,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,1.95,4.5,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.0,5.0,14.0,12.73,0.0
2017,1,26,7,45,197.0,24.5,2.15,5.5,47.0,19.28,6.54
2017,1,26,8,0,394.0,35.0,2.3,6.0,80.0,28.41,19.24
2017,1,26,8,15,478.5,43.0,2.25,6.0,122.0,37.54,28.28
2017,1,26,8,30,563.0,51.0,2.2,6.0,164.0,82.9,45.89
2017,1,26,8,45,619.5,56.0,2.2,6.5,207.0,131.98,81.09
2017,1,26,9,0,676.0,61.0,2.2,7.0,250.0,187.41,127.75
2017,1,26,9,15,712.0,65.0,2.15,7.5,290.5,244.3,179.29
2017,1,26,9,30,748.0,69.0,2.1,8.0,331.0,302.67,232.67
2017,1,26,9,45,783.0,69.5,2.1,9.0,369.5,360.14,284.32
2017,1,26,10,0,818.0,70.0,2.1,10.0,408.0,419.97,336.53
2017,1,26,10,15,835.0,72.0,2.05,10.0,439.0,474.9,384.55
2017,1,26,10,30,852.0,74.0,2.0,10.0,470.0,529.67,430.96
2017,1,26,10,45,865.0,75.0,2.0,10.5,494.5,580.64,472.41
2017,1,26,11,0,878.0,76.0,2.0,11.0,519.0,627.21,509.29
2017,1,26,11,15,886.0,77.0,1.95,11.0,536.5,671.69,544.14
2017,1,26,11,30,894.0,78.0,1.9,11.0,554.0,714.13,576.14
2017,1,26,11,45,900.0,78.0,1.9,11.5,564.5,751.69,601.92
2017,1,26,12,0,906.0,78.0,1.9,12.0,575.0,786.62,625.56
2017,1,26,12,15,907.5,78.0,1.85,12.0,577.5,815.19,645.14
2017,1,26,12,30,909.0,78.0,1.8,12.0,580.0,840.54,662.42
2017,1,26,12,45,910.0,77.0,1.8,12.0,575.0,860.95,676.75
2017,1,26,13,0,911.0,76.0,1.8,12.0,570.0,877.89,688.79
2017,1,26,13,15,906.5,75.0,1.8,12.0,556.5,886.53,695.15
2017,1,26,13,30,902.0,74.0,1.8,12.0,543.0,891.48,699.15
2017,1,26,13,45,895.0,72.5,1.8,12.0,522.5,889.9,698.78
2017,1,26,14,0,888.0,71.0,1.8,12.0,502.0,884.67,696.04
2017,1,26,14,15,875.0,69.5,1.75,12.0,474.0,870.6,686.62
2017,1,26,14,30,862.0,68.0,1.7,12.0,446.0,861.76,681.06
2017,1,26,14,45,845.5,65.5,1.65,12.0,412.5,836.62,663.8
2017,1,26,15,0,829.0,63.0,1.6,12.0,379.0,808.47,644.38
2017,1,26,15,15,801.5,60.0,1.45,11.5,339.5,767.74,615.52
2017,1,26,15,30,774.0,57.0,1.3,11.0,300.0,724.98,584.54
2017,1,26,15,45,736.5,53.0,1.2,10.5,257.5,671.4,544.96
2017,1,26,16,0,699.0,49.0,1.1,10.0,215.0,617.07,503.25
2017,1,26,16,15,635.5,43.5,1.15,9.5,171.0,541.84,444.57
2017,1,26,16,30,572.0,38.0,1.2,9.0,127.0,468.55,384.03
2017,1,26,16,45,466.5,29.5,1.3,8.5,86.0,367.96,294.51
2017,1,26,17,0,361.0,21.0,1.4,8.0,45.0,267.92,143.55
2017,1,26,17,15,180.5,10.5,1.45,7.5,22.5,110.55,0.0
2017,1,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,27,7,15,99.0,6.0,2.5,3.5,8.5,0.0,0.0
2017,1,27,7,30,198.0,12.0,2.5,4.0,17.0,10.91,0.0
2017,1,27,7,45,353.5,22.0,2.5,5.0,54.5,19.57,7.47
2017,1,27,8,0,509.0,32.0,2.5,6.0,92.0,28.21,19.14
2017,1,27,8,15,588.5,38.5,2.5,6.5,136.5,37.21,27.96
2017,1,27,8,30,668.0,45.0,2.5,7.0,181.0,87.26,45.61
2017,1,27,8,45,718.5,49.0,2.5,7.5,226.0,140.61,83.74
2017,1,27,9,0,769.0,53.0,2.5,8.0,271.0,199.53,133.69
2017,1,27,9,15,801.0,56.0,2.5,8.0,312.5,258.07,187.6
2017,1,27,9,30,833.0,59.0,2.5,8.0,354.0,319.28,244.59
2017,1,27,9,45,853.5,62.0,2.55,8.5,391.0,378.65,299.31
2017,1,27,10,0,874.0,65.0,2.6,9.0,428.0,438.21,352.78
2017,1,27,10,15,889.0,66.5,2.6,9.5,459.5,493.97,401.54
2017,1,27,10,30,904.0,68.0,2.6,10.0,491.0,549.21,448.23
2017,1,27,10,45,915.5,69.0,2.6,10.5,516.0,601.12,490.8
2017,1,27,11,0,927.0,70.0,2.6,11.0,541.0,651.62,530.94
2017,1,27,11,15,933.0,70.5,2.55,11.0,558.0,696.29,566.27
2017,1,27,11,30,939.0,71.0,2.5,11.0,575.0,738.58,598.01
2017,1,27,11,45,942.5,71.5,2.45,11.5,584.5,776.48,623.84
2017,1,27,12,0,946.0,72.0,2.4,12.0,594.0,811.44,647.24
2017,1,27,12,15,946.0,72.0,2.25,12.0,596.0,839.95,666.14
2017,1,27,12,30,946.0,72.0,2.1,12.0,598.0,865.02,682.4
2017,1,27,12,45,937.5,74.0,1.95,12.5,590.5,881.91,691.45
2017,1,27,13,0,929.0,76.0,1.8,13.0,583.0,894.93,697.75
2017,1,27,13,15,923.0,75.5,1.65,13.0,568.5,903.2,701.99
2017,1,27,13,30,917.0,75.0,1.5,13.0,554.0,907.68,703.62
2017,1,27,13,45,906.0,74.0,1.35,13.0,532.0,903.35,699.22
2017,1,27,14,0,895.0,73.0,1.2,13.0,510.0,895.3,692.38
2017,1,27,14,15,881.0,71.5,1.1,13.0,482.0,880.38,681.67
2017,1,27,14,30,867.0,70.0,1.0,13.0,454.0,870.68,674.67
2017,1,27,14,45,846.0,68.0,0.9,13.0,419.0,842.26,654.63
2017,1,27,15,0,825.0,66.0,0.8,13.0,384.0,810.91,632.61
2017,1,27,15,15,796.5,63.0,0.75,12.5,344.5,769.37,605.01
2017,1,27,15,30,768.0,60.0,0.7,12.0,305.0,725.81,575.28
2017,1,27,15,45,726.0,56.0,0.65,12.0,261.5,668.7,533.59
2017,1,27,16,0,684.0,52.0,0.6,12.0,218.0,611.04,490.03
2017,1,27,16,15,619.0,46.5,0.6,11.5,173.5,534.88,431.82
2017,1,27,16,30,554.0,41.0,0.6,11.0,129.0,468.5,377.91
2017,1,27,16,45,442.0,32.5,0.65,10.5,88.0,364.7,288.45
2017,1,27,17,0,330.0,24.0,0.7,10.0,47.0,262.35,153.84
2017,1,27,17,15,165.0,12.0,0.7,10.0,23.5,103.57,0.0
2017,1,27,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,8.0,2.9,4.5,8.0,0.0,0.0
2017,1,28,7,30,0.0,16.0,3.0,5.0,16.0,14.55,0.0
2017,1,28,7,45,170.0,27.5,3.15,5.5,48.0,21.58,9.49
2017,1,28,8,0,340.0,39.0,3.3,6.0,80.0,31.79,22.35
2017,1,28,8,15,407.5,49.5,3.35,6.5,119.0,42.57,32.81
2017,1,28,8,30,475.0,60.0,3.4,7.0,158.0,84.77,50.57
2017,1,28,8,45,522.0,67.0,3.5,7.5,197.5,129.29,83.02
2017,1,28,9,0,569.0,74.0,3.6,8.0,237.0,179.25,125.24
2017,1,28,9,15,610.0,76.0,3.6,8.5,274.0,228.15,169.33
2017,1,28,9,30,651.0,78.0,3.6,9.0,311.0,280.98,217.6
2017,1,28,9,45,525.0,114.0,3.6,9.5,314.5,305.94,245.37
2017,1,28,10,0,399.0,150.0,3.6,10.0,318.0,319.36,260.77
2017,1,28,10,15,640.0,112.5,3.5,10.0,404.5,425.35,348.9
2017,1,28,10,30,881.0,75.0,3.4,10.0,491.0,547.42,449.29
2017,1,28,10,45,891.0,77.0,3.35,10.5,515.5,596.78,489.74
2017,1,28,11,0,901.0,79.0,3.3,11.0,540.0,646.59,529.55
2017,1,28,11,15,908.5,80.0,3.15,11.0,557.5,691.97,565.42
2017,1,28,11,30,916.0,81.0,3.0,11.0,575.0,735.17,598.11
2017,1,28,11,45,920.0,81.5,2.95,11.5,585.0,772.87,624.15
2017,1,28,12,0,924.0,82.0,2.9,12.0,595.0,807.74,647.84
2017,1,28,12,15,924.5,82.0,2.75,12.0,597.0,836.26,667.22
2017,1,28,12,30,925.0,82.0,2.6,12.0,599.0,861.45,684.05
2017,1,28,12,45,920.5,82.0,2.5,12.5,592.5,879.01,694.47
2017,1,28,13,0,916.0,82.0,2.4,13.0,586.0,892.87,702.31
2017,1,28,13,15,910.5,81.5,2.3,13.0,572.0,901.54,707.85
2017,1,28,13,30,905.0,81.0,2.2,13.0,558.0,906.47,710.9
2017,1,28,13,45,897.5,79.0,2.1,13.0,537.0,904.04,708.91
2017,1,28,14,0,890.0,77.0,2.0,13.0,516.0,897.91,704.49
2017,1,28,14,15,876.5,75.5,1.9,13.0,487.5,892.22,700.52
2017,1,28,14,30,863.0,74.0,1.8,13.0,459.0,874.32,687.98
2017,1,28,14,45,743.5,84.0,1.75,13.0,398.0,780.68,621.83
2017,1,28,15,0,624.0,94.0,1.7,13.0,337.0,682.46,551.2
2017,1,28,15,15,697.0,78.0,1.6,12.5,324.0,712.86,575.78
2017,1,28,15,30,770.0,62.0,1.5,12.0,311.0,731.77,590.04
2017,1,28,15,45,730.0,58.0,1.4,11.5,267.5,676.04,548.44
2017,1,28,16,0,690.0,54.0,1.3,11.0,224.0,619.59,505.46
2017,1,28,16,15,626.0,48.0,1.4,10.0,179.0,543.15,447.16
2017,1,28,16,30,562.0,42.0,1.5,9.0,134.0,476.5,392.92
2017,1,28,16,45,454.5,33.5,1.65,8.5,92.0,374.94,303.62
2017,1,28,17,0,347.0,25.0,1.8,8.0,50.0,276.32,177.92
2017,1,28,17,15,173.5,12.5,1.9,7.5,25.0,109.17,0.0
2017,1,28,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,10.0,2.7,4.0,10.0,0.0,0.0
2017,1,29,7,30,0.0,20.0,2.8,4.0,20.0,18.19,0.0
2017,1,29,7,45,255.5,27.0,2.9,4.5,58.5,22.28,10.69
2017,1,29,8,0,511.0,34.0,3.0,5.0,97.0,29.99,20.95
2017,1,29,8,15,590.5,40.5,3.0,5.5,142.0,39.14,29.89
2017,1,29,8,30,670.0,47.0,3.0,6.0,187.0,89.47,47.59
2017,1,29,8,45,600.5,62.0,3.0,7.0,208.5,135.21,84.68
2017,1,29,9,0,531.0,77.0,3.0,8.0,230.0,174.86,123.04
2017,1,29,9,15,553.0,85.0,3.0,8.5,265.5,222.48,166.39
2017,1,29,9,30,575.0,93.0,3.0,9.0,301.0,272.12,211.86
2017,1,29,9,45,468.5,126.0,3.0,9.5,306.5,296.85,238.39
2017,1,29,10,0,362.0,159.0,3.0,10.0,312.0,307.19,250.65
2017,1,29,10,15,472.5,146.5,2.85,10.5,361.5,375.82,307.79
2017,1,29,10,30,583.0,134.0,2.7,11.0,411.0,452.88,370.87
2017,1,29,10,45,599.5,136.5,2.6,11.5,434.0,496.46,406.12
2017,1,29,11,0,616.0,139.0,2.5,12.0,457.0,539.95,440.48
2017,1,29,11,15,619.5,143.5,2.4,12.0,472.0,576.55,469.35
2017,1,29,11,30,623.0,148.0,2.3,12.0,487.0,611.57,496.36
2017,1,29,11,45,628.0,149.5,2.2,12.5,496.5,642.83,519.13
2017,1,29,12,0,633.0,151.0,2.1,13.0,506.0,672.22,540.0
2017,1,29,12,15,593.5,165.0,2.05,13.0,498.5,677.21,542.87
2017,1,29,12,30,554.0,179.0,2.0,13.0,491.0,672.79,538.98
2017,1,29,12,45,541.5,181.0,1.95,13.5,483.5,679.8,543.16
2017,1,29,13,0,529.0,183.0,1.9,14.0,476.0,684.17,545.25
2017,1,29,13,15,716.5,134.0,1.85,14.0,521.0,809.58,637.87
2017,1,29,13,30,904.0,85.0,1.8,14.0,566.0,920.91,714.77
2017,1,29,13,45,674.0,132.0,1.8,14.0,483.0,785.4,618.88
2017,1,29,14,0,444.0,179.0,1.8,14.0,400.0,631.99,506.33
2017,1,29,14,15,537.0,145.5,1.7,14.0,398.0,675.84,542.81
2017,1,29,14,30,630.0,112.0,1.6,14.0,396.0,723.84,577.81
2017,1,29,14,45,431.5,137.0,1.55,14.0,324.5,569.14,461.37
2017,1,29,15,0,233.0,162.0,1.5,14.0,253.0,410.56,336.22
2017,1,29,15,15,223.0,147.5,1.4,13.5,227.5,382.72,315.98
2017,1,29,15,30,213.0,133.0,1.3,13.0,202.0,354.38,293.99
2017,1,29,15,45,203.0,115.5,1.2,12.5,174.5,321.37,267.71
2017,1,29,16,0,193.0,98.0,1.1,12.0,147.0,287.97,240.35
2017,1,29,16,15,171.0,81.0,1.1,11.5,117.5,246.4,205.23
2017,1,29,16,30,149.0,64.0,1.1,11.0,88.0,205.65,169.65
2017,1,29,16,45,116.5,46.0,1.15,10.5,61.0,157.14,125.91
2017,1,29,17,0,84.0,28.0,1.2,10.0,34.0,107.11,69.87
2017,1,29,17,15,42.0,14.0,1.2,9.5,17.0,36.49,0.0
2017,1,29,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,8.0,2.25,5.0,8.0,0.0,0.0
2017,1,30,7,30,0.0,16.0,2.3,5.0,16.0,14.55,0.0
2017,1,30,7,45,119.5,30.0,2.4,5.5,45.0,24.17,12.62
2017,1,30,8,0,239.0,44.0,2.5,6.0,74.0,34.02,24.49
2017,1,30,8,15,283.5,58.5,2.5,6.5,108.0,47.09,36.97
2017,1,30,8,30,328.0,73.0,2.5,7.0,142.0,83.52,54.9
2017,1,30,8,45,355.5,86.0,2.5,7.5,176.5,121.99,84.28
2017,1,30,9,0,383.0,99.0,2.5,8.0,211.0,163.74,119.82
2017,1,30,9,15,401.5,110.5,2.5,8.5,243.0,205.04,156.81
2017,1,30,9,30,420.0,122.0,2.5,9.0,275.0,248.22,195.64
2017,1,30,9,45,355.5,147.0,2.55,10.0,285.5,270.86,218.09
2017,1,30,10,0,291.0,172.0,2.6,11.0,296.0,289.84,235.81
2017,1,30,10,15,274.0,188.0,2.55,11.0,311.5,315.86,258.53
2017,1,30,10,30,257.0,204.0,2.5,11.0,327.0,339.94,278.91
2017,1,30,10,45,588.0,141.0,2.5,11.5,441.0,494.93,405.18
2017,1,30,11,0,919.0,78.0,2.5,12.0,555.0,658.9,534.46
2017,1,30,11,15,926.0,79.0,2.4,12.0,573.0,704.88,569.21
2017,1,30,11,30,933.0,80.0,2.3,12.0,591.0,748.59,601.38
2017,1,30,11,45,700.5,143.5,2.25,12.5,531.0,690.75,554.8
2017,1,30,12,0,468.0,207.0,2.2,13.0,471.0,600.41,482.81
2017,1,30,12,15,703.0,144.5,2.15,13.0,542.5,743.85,594.8
2017,1,30,12,30,938.0,82.0,2.1,13.0,614.0,875.43,687.71
2017,1,30,12,45,930.0,84.0,2.05,13.5,607.0,892.82,696.9
2017,1,30,13,0,922.0,86.0,2.0,14.0,600.0,906.38,704.67
2017,1,30,13,15,916.5,85.0,1.95,13.5,586.0,914.68,711.52
2017,1,30,13,30,911.0,84.0,1.9,13.0,572.0,919.18,715.95
2017,1,30,13,45,903.0,82.5,1.85,13.0,550.5,925.8,720.7
2017,1,30,14,0,895.0,81.0,1.8,13.0,529.0,920.04,716.98
2017,1,30,14,15,822.5,82.0,1.7,13.0,476.5,856.35,672.31
2017,1,30,14,30,750.0,83.0,1.6,13.0,424.0,789.78,625.64
2017,1,30,14,45,733.0,79.5,1.55,13.0,392.0,764.11,608.45
2017,1,30,15,0,716.0,76.0,1.5,13.0,360.0,735.77,588.67
2017,1,30,15,15,678.5,76.5,1.4,12.5,324.5,698.4,562.52
2017,1,30,15,30,641.0,77.0,1.3,12.0,289.0,654.82,531.17
2017,1,30,15,45,613.0,69.5,1.2,11.5,250.0,607.49,496.07
2017,1,30,16,0,585.0,62.0,1.1,11.0,211.0,559.36,459.04
2017,1,30,16,15,517.5,57.0,1.15,10.5,170.0,485.14,400.94
2017,1,30,16,30,450.0,52.0,1.2,10.0,129.0,413.14,340.94
2017,1,30,16,45,372.5,40.0,1.25,9.5,90.5,330.54,268.52
2017,1,30,17,0,295.0,28.0,1.3,9.0,52.0,252.84,178.19
2017,1,30,17,15,147.5,14.0,1.35,9.0,26.0,96.48,0.0
2017,1,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,7,15,87.0,8.0,2.4,5.5,11.0,7.28,0.0
2017,1,31,7,30,174.0,16.0,2.4,6.0,22.0,14.55,0.0
2017,1,31,7,45,311.5,28.0,2.45,6.5,59.5,23.08,12.23
2017,1,31,8,0,449.0,40.0,2.5,7.0,97.0,32.56,23.18
2017,1,31,8,15,530.0,47.5,2.45,7.0,142.0,42.0,32.35
2017,1,31,8,30,611.0,55.0,2.4,7.0,187.0,90.23,50.15
2017,1,31,8,45,397.0,88.0,2.4,7.5,181.0,129.29,88.66
2017,1,31,9,0,183.0,121.0,2.4,8.0,175.0,141.51,109.33
2017,1,31,9,15,197.0,136.0,2.4,8.0,201.5,171.72,135.98
2017,1,31,9,30,211.0,151.0,2.4,8.0,228.0,206.39,166.56
2017,1,31,9,45,408.5,131.5,2.4,8.5,300.5,280.47,226.5
2017,1,31,10,0,606.0,112.0,2.4,9.0,373.0,374.9,304.33
2017,1,31,10,15,643.0,111.0,2.4,9.5,405.5,426.96,348.77
2017,1,31,10,30,680.0,110.0,2.4,10.0,438.0,481.21,394.07
2017,1,31,10,45,783.5,98.5,2.4,10.5,494.5,563.54,460.43
2017,1,31,11,0,887.0,87.0,2.4,11.0,551.0,653.41,530.73
2017,1,31,11,15,894.5,88.0,2.35,11.5,569.0,699.31,565.23
2017,1,31,11,30,902.0,89.0,2.3,12.0,587.0,743.07,597.19
2017,1,31,11,45,750.5,127.5,2.25,12.5,546.5,711.5,571.07
2017,1,31,12,0,599.0,166.0,2.2,13.0,506.0,663.57,532.55
2017,1,31,12,15,358.0,215.0,2.1,13.0,418.5,525.51,424.45
2017,1,31,12,30,117.0,264.0,2.0,13.0,331.0,366.53,296.01
2017,1,31,12,45,216.0,253.0,1.9,13.5,375.0,457.35,369.72
2017,1,31,13,0,315.0,242.0,1.8,14.0,419.0,552.79,443.4
2017,1,31,13,15,214.0,243.5,1.7,14.0,363.0,457.82,368.31
2017,1,31,13,30,113.0,245.0,1.6,14.0,307.0,359.57,290.07
2017,1,31,13,45,155.0,235.5,1.55,14.0,316.5,405.99,328.38
2017,1,31,14,0,197.0,226.0,1.5,14.0,326.0,435.87,352.91
2017,1,31,14,15,246.5,207.0,1.45,14.0,325.0,476.58,385.8
2017,1,31,14,30,296.0,188.0,1.4,14.0,324.0,498.41,404.22
2017,1,31,14,45,396.0,156.5,1.35,14.0,324.0,563.61,456.52
2017,1,31,15,0,496.0,125.0,1.3,14.0,324.0,607.22,491.7
2017,1,31,15,15,474.5,116.5,1.2,13.5,292.0,571.41,464.88
2017,1,31,15,30,453.0,108.0,1.1,13.0,260.0,534.56,437.43
2017,1,31,15,45,427.0,96.5,1.0,12.5,224.5,489.48,402.83
2017,1,31,16,0,401.0,85.0,0.9,12.0,189.0,444.24,366.98
2017,1,31,16,15,359.0,72.5,0.9,11.5,152.5,386.16,319.84
2017,1,31,16,30,317.0,60.0,0.9,11.0,116.0,329.97,272.25
2017,1,31,16,45,257.5,45.0,0.95,11.0,81.5,261.05,211.46
2017,1,31,17,0,198.0,30.0,1.0,11.0,47.0,196.78,141.39
2017,1,31,17,15,99.0,15.0,1.0,10.5,23.5,70.05,0.0
2017,1,31,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.5,2.3,8.0,1.5,1.36,0.0
2017,2,1,7,30,0.0,3.0,2.3,8.0,3.0,2.73,0.0
2017,2,1,7,45,0.0,9.0,2.3,8.5,9.0,7.9,0.57
2017,2,1,8,0,0.0,15.0,2.3,9.0,15.0,13.18,5.99
2017,2,1,8,15,0.0,22.5,2.15,9.0,22.5,19.79,12.2
2017,2,1,8,30,0.0,30.0,2.0,9.0,30.0,26.41,17.39
2017,2,1,8,45,0.0,37.0,1.95,9.5,37.0,32.6,22.85
2017,2,1,9,0,0.0,44.0,1.9,10.0,44.0,38.8,28.24
2017,2,1,9,15,0.0,51.0,1.85,10.0,51.0,45.01,33.62
2017,2,1,9,30,0.0,58.0,1.8,10.0,58.0,51.22,38.95
2017,2,1,9,45,15.0,114.0,1.75,10.5,120.5,106.62,85.99
2017,2,1,10,0,30.0,170.0,1.7,11.0,183.0,168.5,137.53
2017,2,1,10,15,15.0,97.5,1.65,11.0,104.0,96.05,76.62
2017,2,1,10,30,0.0,25.0,1.6,11.0,25.0,22.04,13.39
2017,2,1,10,45,42.0,129.5,1.6,11.5,151.5,144.18,117.44
2017,2,1,11,0,84.0,234.0,1.6,12.0,278.0,277.03,225.89
2017,2,1,11,15,42.0,144.0,1.7,12.0,166.0,163.2,132.37
2017,2,1,11,30,0.0,54.0,1.8,12.0,54.0,47.74,35.05
2017,2,1,11,45,0.0,71.0,1.95,12.5,71.0,62.84,47.81
2017,2,1,12,0,0.0,88.0,2.1,13.0,88.0,77.97,60.39
2017,2,1,12,15,0.0,108.0,2.15,13.0,108.0,96.44,75.81
2017,2,1,12,30,0.0,128.0,2.2,13.0,128.0,115.46,91.63
2017,2,1,12,45,0.0,111.5,2.25,13.5,111.5,99.88,78.5
2017,2,1,13,0,0.0,95.0,2.3,14.0,95.0,84.4,65.51
2017,2,1,13,15,0.0,57.5,2.3,14.0,57.5,50.84,37.43
2017,2,1,13,30,0.0,20.0,2.3,14.0,20.0,17.64,9.37
2017,2,1,13,45,0.0,49.5,2.35,14.0,49.5,43.73,31.55
2017,2,1,14,0,0.0,79.0,2.4,14.0,79.0,69.92,53.7
2017,2,1,14,15,90.0,141.5,2.35,14.0,183.0,238.26,196.99
2017,2,1,14,30,180.0,204.0,2.3,14.0,287.0,399.25,328.16
2017,2,1,14,45,90.0,109.5,2.3,14.0,151.0,201.81,166.97
2017,2,1,15,0,0.0,15.0,2.3,14.0,15.0,13.2,5.67
2017,2,1,15,15,0.0,13.5,2.15,13.5,13.5,11.87,4.6
2017,2,1,15,30,0.0,12.0,2.0,13.0,12.0,10.55,3.48
2017,2,1,15,45,0.0,10.5,1.85,13.0,10.5,9.22,2.34
2017,2,1,16,0,0.0,9.0,1.7,13.0,9.0,7.9,1.19
2017,2,1,16,15,0.0,7.0,1.75,12.5,7.0,6.14,0.0
