Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,30,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2017,2,1,16,45,0.0,3.5,1.85,11.5,3.5,3.07,0.0
2017,2,1,17,0,0.0,2.0,1.9,11.0,2.0,1.75,0.0
2017,2,1,17,15,0.0,1.0,1.9,11.0,1.0,0.87,0.0
2017,2,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,3.4,11.0,1.5,1.36,0.0
2017,2,2,7,30,0.0,3.0,3.4,11.0,3.0,2.63,0.0
2017,2,2,7,45,0.0,8.0,3.4,11.5,8.0,7.02,0.0
2017,2,2,8,0,0.0,13.0,3.4,12.0,13.0,11.42,4.33
2017,2,2,8,15,0.0,19.0,3.3,12.0,19.0,16.7,9.26
2017,2,2,8,30,0.0,25.0,3.2,12.0,25.0,22.0,13.33
2017,2,2,8,45,0.0,31.5,3.15,12.0,31.5,27.74,18.38
2017,2,2,9,0,0.0,38.0,3.1,12.0,38.0,33.49,23.39
2017,2,2,9,15,0.0,43.5,3.0,12.0,43.5,38.36,27.59
2017,2,2,9,30,0.0,49.0,2.9,12.0,49.0,43.24,31.75
2017,2,2,9,45,0.0,70.5,2.85,12.5,70.5,62.33,47.96
2017,2,2,10,0,0.0,92.0,2.8,13.0,92.0,81.53,64.05
2017,2,2,10,15,0.0,116.0,2.75,13.0,116.0,103.28,82.23
2017,2,2,10,30,0.0,140.0,2.7,13.0,140.0,125.44,100.59
2017,2,2,10,45,0.0,141.0,2.65,13.5,141.0,126.58,101.15
2017,2,2,11,0,0.0,142.0,2.6,14.0,142.0,127.71,101.73
2017,2,2,11,15,3.5,165.0,2.6,14.0,167.0,151.99,121.73
2017,2,2,11,30,7.0,188.0,2.6,14.0,192.0,177.13,142.27
2017,2,2,11,45,7.5,191.5,2.65,14.5,195.5,181.66,145.58
2017,2,2,12,0,8.0,195.0,2.7,15.0,199.0,186.28,149.03
2017,2,2,12,15,13.5,206.0,2.7,15.0,214.0,202.59,162.41
2017,2,2,12,30,19.0,217.0,2.7,15.0,229.0,219.54,176.27
2017,2,2,12,45,9.5,173.0,2.7,15.0,179.0,167.86,134.1
2017,2,2,13,0,0.0,129.0,2.7,15.0,129.0,116.77,91.98
2017,2,2,13,15,40.0,186.5,2.6,15.0,208.5,222.67,180.27
2017,2,2,13,30,80.0,244.0,2.5,15.0,288.0,328.3,265.77
2017,2,2,13,45,49.5,218.5,2.45,15.0,245.5,273.54,221.1
2017,2,2,14,0,19.0,193.0,2.4,15.0,203.0,203.25,163.77
2017,2,2,14,15,133.5,196.5,2.35,15.0,259.5,344.85,282.26
2017,2,2,14,30,248.0,200.0,2.3,15.0,316.0,471.58,384.57
2017,2,2,14,45,170.0,187.0,2.3,15.0,264.0,370.61,303.56
2017,2,2,15,0,92.0,174.0,2.3,15.0,212.0,272.17,223.4
2017,2,2,15,15,84.5,158.5,2.25,14.5,190.5,248.72,205.23
2017,2,2,15,30,77.0,143.0,2.2,14.0,169.0,225.39,186.54
2017,2,2,15,45,67.0,124.5,2.15,14.0,145.0,195.84,161.95
2017,2,2,16,0,57.0,106.0,2.1,14.0,121.0,166.5,137.12
2017,2,2,16,15,45.0,87.0,2.1,14.0,97.5,135.14,110.1
2017,2,2,16,30,33.0,68.0,2.1,14.0,74.0,104.04,82.9
2017,2,2,16,45,16.5,49.0,2.1,14.0,52.0,69.94,52.82
2017,2,2,17,0,0.0,30.0,2.1,14.0,30.0,30.41,17.82
2017,2,2,17,15,0.0,15.0,2.05,13.5,15.0,13.22,0.0
2017,2,2,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,12.5,2.95,12.0,12.5,11.37,0.0
2017,2,3,7,30,0.0,25.0,3.1,12.0,25.0,20.59,0.0
2017,2,3,7,45,189.5,34.0,3.3,12.5,60.5,26.56,15.72
2017,2,3,8,0,379.0,43.0,3.5,13.0,96.0,34.72,24.63
2017,2,3,8,15,458.0,51.5,3.6,13.0,138.0,45.14,34.42
2017,2,3,8,30,537.0,60.0,3.7,13.0,180.0,89.98,51.29
2017,2,3,8,45,573.5,68.0,3.85,13.5,221.5,138.26,86.48
2017,2,3,9,0,610.0,76.0,4.0,14.0,263.0,190.7,130.6
2017,2,3,9,15,321.5,112.0,4.1,14.0,212.0,186.74,141.63
2017,2,3,9,30,33.0,148.0,4.2,14.0,161.0,142.65,114.61
2017,2,3,9,45,16.5,121.0,4.3,14.0,127.5,113.41,90.52
2017,2,3,10,0,0.0,94.0,4.4,14.0,94.0,83.32,65.27
2017,2,3,10,15,0.0,76.5,4.45,14.0,76.5,67.68,51.96
2017,2,3,10,30,0.0,59.0,4.5,14.0,59.0,52.14,38.73
2017,2,3,10,45,0.0,80.5,4.6,14.0,80.5,71.26,54.8
2017,2,3,11,0,0.0,102.0,4.7,14.0,102.0,90.69,71.03
2017,2,3,11,15,38.5,177.0,4.7,14.0,198.5,193.58,157.23
2017,2,3,11,30,77.0,252.0,4.7,14.0,295.0,301.14,245.36
2017,2,3,11,45,38.5,150.5,4.7,14.0,172.0,171.57,138.9
2017,2,3,12,0,0.0,49.0,4.7,14.0,49.0,43.32,30.98
2017,2,3,12,15,0.0,44.5,4.6,14.0,44.5,39.33,27.65
2017,2,3,12,30,0.0,40.0,4.5,14.0,40.0,35.34,24.29
2017,2,3,12,45,0.0,87.0,4.45,14.0,87.0,77.08,59.41
2017,2,3,13,0,0.0,134.0,4.4,14.0,134.0,121.57,96.51
2017,2,3,13,15,0.0,95.5,4.3,14.0,95.5,84.88,65.95
2017,2,3,13,30,0.0,57.0,4.2,14.0,57.0,50.4,37.06
2017,2,3,13,45,0.5,111.0,4.15,14.0,111.5,100.4,79.17
2017,2,3,14,0,1.0,165.0,4.1,14.0,166.0,156.41,125.85
2017,2,3,14,15,44.5,185.0,3.95,14.0,206.5,233.84,191.55
2017,2,3,14,30,88.0,205.0,3.8,14.0,247.0,301.42,248.25
2017,2,3,14,45,56.5,182.0,3.65,14.0,208.5,247.26,203.25
2017,2,3,15,0,25.0,159.0,3.5,14.0,170.0,179.02,146.29
2017,2,3,15,15,21.5,144.5,3.35,13.5,153.5,161.86,132.49
2017,2,3,15,30,18.0,130.0,3.2,13.0,137.0,144.86,118.54
2017,2,3,15,45,13.5,114.0,3.1,13.0,118.5,125.36,102.01
2017,2,3,16,0,9.0,98.0,3.0,13.0,100.0,106.08,85.46
2017,2,3,16,15,4.5,80.0,2.9,12.5,81.0,84.33,66.72
2017,2,3,16,30,0.0,62.0,2.8,12.0,62.0,62.57,47.71
2017,2,3,16,45,0.0,44.5,2.75,12.0,44.5,44.28,31.55
2017,2,3,17,0,0.0,27.0,2.7,12.0,27.0,24.95,14.04
2017,2,3,17,15,0.0,13.5,2.65,12.0,13.5,11.89,0.0
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.5,2.15,11.0,7.5,6.82,0.0
2017,2,4,7,30,0.0,15.0,2.2,11.0,15.0,13.22,0.0
2017,2,4,7,45,16.0,32.5,2.3,11.5,34.5,27.54,16.91
2017,2,4,8,0,32.0,50.0,2.4,12.0,54.0,41.5,30.74
2017,2,4,8,15,45.0,69.0,2.4,12.0,77.5,56.97,42.62
2017,2,4,8,30,58.0,88.0,2.4,12.0,101.0,77.85,59.0
2017,2,4,8,45,66.5,106.5,2.45,12.5,125.0,99.79,76.94
2017,2,4,9,0,75.0,125.0,2.5,13.0,149.0,123.08,96.4
2017,2,4,9,15,81.0,142.5,2.5,13.0,171.0,146.19,116.12
2017,2,4,9,30,87.0,160.0,2.5,13.0,193.0,170.23,136.59
2017,2,4,9,45,43.5,141.5,2.5,13.5,158.0,144.03,115.72
2017,2,4,10,0,0.0,123.0,2.5,14.0,123.0,109.36,87.02
2017,2,4,10,15,0.0,141.0,2.45,14.0,141.5,125.98,100.75
2017,2,4,10,30,0.0,159.0,2.4,14.0,160.0,142.89,114.54
2017,2,4,10,45,0.0,151.5,2.4,14.0,152.0,136.24,108.82
2017,2,4,11,0,0.0,144.0,2.4,14.0,144.0,129.47,103.09
2017,2,4,11,15,22.5,191.5,2.35,14.0,204.0,189.89,153.1
2017,2,4,11,30,45.0,239.0,2.3,14.0,264.0,264.56,213.64
2017,2,4,11,45,22.5,190.0,2.3,14.5,202.5,191.1,153.33
2017,2,4,12,0,0.0,141.0,2.3,15.0,141.0,127.38,100.51
2017,2,4,12,15,15.0,188.5,2.25,15.0,197.5,186.0,148.96
2017,2,4,12,30,30.0,236.0,2.2,15.0,254.0,261.74,210.1
2017,2,4,12,45,18.5,215.0,2.2,15.0,226.0,218.05,174.61
2017,2,4,13,0,7.0,194.0,2.2,15.0,198.0,187.61,149.84
2017,2,4,13,15,78.5,225.5,2.15,14.5,269.5,300.77,243.91
2017,2,4,13,30,150.0,257.0,2.1,14.0,341.0,422.5,341.72
2017,2,4,13,45,94.5,235.0,2.1,14.0,287.5,333.46,270.27
2017,2,4,14,0,39.0,213.0,2.1,14.0,234.0,259.8,210.35
2017,2,4,14,15,227.0,194.0,2.0,14.0,303.0,443.27,362.57
2017,2,4,14,30,415.0,175.0,1.9,14.0,372.0,607.58,491.99
2017,2,4,14,45,477.0,149.0,1.8,14.0,360.0,629.18,508.96
2017,2,4,15,0,539.0,123.0,1.7,14.0,348.0,645.97,522.56
2017,2,4,15,15,602.0,102.5,1.6,13.5,331.5,673.55,544.22
2017,2,4,15,30,665.0,82.0,1.5,13.0,315.0,688.33,555.91
2017,2,4,15,45,623.5,77.0,1.4,13.0,273.0,632.33,513.45
2017,2,4,16,0,582.0,72.0,1.3,13.0,231.0,576.08,470.27
2017,2,4,16,15,521.0,64.5,1.25,12.5,187.5,502.57,413.21
2017,2,4,16,30,460.0,57.0,1.2,12.0,144.0,431.15,354.65
2017,2,4,16,45,364.0,46.5,1.2,11.5,103.5,336.07,274.21
2017,2,4,17,0,268.0,36.0,1.2,11.0,63.0,249.08,192.87
2017,2,4,17,15,134.0,18.0,1.2,11.0,31.5,121.7,11.0
2017,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.0,1.55,10.0,8.0,7.28,0.0
2017,2,5,7,30,0.0,16.0,1.6,10.0,16.0,14.1,0.0
2017,2,5,7,45,19.5,34.0,1.65,10.5,37.0,28.73,18.27
2017,2,5,8,0,39.0,52.0,1.7,11.0,58.0,43.02,32.29
2017,2,5,8,15,55.0,72.0,1.8,11.0,83.0,59.31,44.74
2017,2,5,8,30,71.0,92.0,1.9,11.0,108.0,81.9,62.2
2017,2,5,8,45,84.5,111.0,2.05,11.5,134.5,105.92,81.63
2017,2,5,9,0,98.0,130.0,2.2,12.0,161.0,132.62,103.83
2017,2,5,9,15,107.5,146.5,2.3,12.0,185.0,158.12,125.63
2017,2,5,9,30,117.0,163.0,2.4,12.0,209.0,184.89,148.55
2017,2,5,9,45,160.0,178.5,2.55,12.5,247.0,224.52,181.18
2017,2,5,10,0,203.0,194.0,2.7,13.0,285.0,269.0,217.84
2017,2,5,10,15,226.5,206.0,2.85,13.0,314.5,305.33,248.28
2017,2,5,10,30,250.0,218.0,3.0,13.0,344.0,350.55,285.59
2017,2,5,10,45,256.0,229.0,3.15,13.5,363.0,380.91,310.01
2017,2,5,11,0,262.0,240.0,3.3,14.0,382.0,411.41,334.21
2017,2,5,11,15,243.0,251.0,3.4,14.0,386.0,415.36,337.52
2017,2,5,11,30,224.0,262.0,3.5,14.0,390.0,426.15,345.99
2017,2,5,11,45,163.0,266.5,3.6,14.0,361.0,396.8,321.84
2017,2,5,12,0,102.0,271.0,3.7,14.0,332.0,350.3,283.84
2017,2,5,12,15,193.5,268.0,3.75,14.0,383.0,439.7,357.22
2017,2,5,12,30,285.0,265.0,3.8,14.0,434.0,535.43,433.76
2017,2,5,12,45,342.5,250.0,3.85,14.0,451.0,577.79,467.98
2017,2,5,13,0,400.0,235.0,3.9,14.0,468.0,620.6,502.66
2017,2,5,13,15,387.5,235.5,3.9,13.5,457.0,619.23,502.54
2017,2,5,13,30,375.0,236.0,3.9,13.0,446.0,616.07,501.33
2017,2,5,13,45,190.5,207.5,3.95,13.0,314.0,403.3,331.92
2017,2,5,14,0,6.0,179.0,4.0,13.0,182.0,175.45,141.73
2017,2,5,14,15,4.5,170.0,4.05,13.0,172.5,165.9,134.38
2017,2,5,14,30,3.0,161.0,4.1,13.0,163.0,156.43,126.71
2017,2,5,14,45,1.5,118.0,4.2,13.0,119.0,110.29,88.27
2017,2,5,15,0,0.0,75.0,4.3,13.0,75.0,66.34,51.18
2017,2,5,15,15,0.0,67.5,4.4,12.5,67.5,59.66,45.71
2017,2,5,15,30,0.0,60.0,4.5,12.0,60.0,53.0,40.15
2017,2,5,15,45,0.0,52.0,4.65,12.0,52.0,45.9,34.07
2017,2,5,16,0,0.0,44.0,4.8,12.0,44.0,38.8,27.93
2017,2,5,16,15,0.0,36.0,4.95,12.0,36.0,31.72,21.73
2017,2,5,16,30,0.0,28.0,5.1,12.0,28.0,24.65,15.48
2017,2,5,16,45,0.0,20.0,5.25,12.0,20.0,17.59,9.2
2017,2,5,17,0,0.0,12.0,5.4,12.0,12.0,10.54,2.84
2017,2,5,17,15,0.0,6.0,5.5,12.0,6.0,5.26,0.0
2017,2,5,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,8.5,2.8,12.0,8.5,7.73,0.0
2017,2,6,7,30,0.0,17.0,2.9,12.0,17.0,14.97,0.0
2017,2,6,7,45,21.0,35.0,3.0,12.5,38.0,29.56,19.0
2017,2,6,8,0,42.0,53.0,3.1,13.0,59.0,43.86,32.78
2017,2,6,8,15,55.5,72.5,3.15,13.0,83.5,59.88,44.85
2017,2,6,8,30,69.0,92.0,3.2,13.0,108.0,81.92,61.84
2017,2,6,8,45,76.0,111.0,3.25,13.0,132.0,104.81,80.67
2017,2,6,9,0,83.0,130.0,3.3,13.0,156.0,128.89,101.04
2017,2,6,9,15,89.5,147.0,3.3,13.0,179.0,152.29,121.05
2017,2,6,9,30,96.0,164.0,3.3,13.0,202.0,176.62,141.83
2017,2,6,9,45,81.5,178.0,3.3,13.0,212.5,191.27,154.77
2017,2,6,10,0,67.0,192.0,3.3,13.0,223.0,204.34,165.99
2017,2,6,10,15,124.0,209.5,3.25,13.0,271.0,259.23,211.18
2017,2,6,10,30,181.0,227.0,3.2,13.0,319.0,315.87,257.6
2017,2,6,10,45,154.0,239.0,3.2,13.0,319.5,323.79,263.91
2017,2,6,11,0,127.0,251.0,3.2,13.0,320.0,329.05,267.88
2017,2,6,11,15,75.0,236.0,3.2,13.0,277.5,277.6,225.76
2017,2,6,11,30,23.0,221.0,3.2,13.0,235.0,220.25,178.16
2017,2,6,11,45,11.5,195.0,3.25,13.5,202.0,187.59,151.0
2017,2,6,12,0,0.0,169.0,3.3,14.0,169.0,154.12,122.97
2017,2,6,12,15,0.0,166.5,3.25,14.0,166.5,152.05,121.28
2017,2,6,12,30,0.0,164.0,3.2,14.0,164.0,149.98,119.58
2017,2,6,12,45,0.0,133.5,3.15,14.0,133.5,120.69,95.47
2017,2,6,13,0,0.0,103.0,3.1,14.0,103.0,91.83,71.6
2017,2,6,13,15,0.0,103.0,3.0,14.0,103.0,91.9,71.74
2017,2,6,13,30,0.0,103.0,2.9,14.0,103.0,91.99,71.88
2017,2,6,13,45,0.0,112.0,2.85,14.0,112.0,100.79,79.3
2017,2,6,14,0,0.0,121.0,2.8,14.0,121.0,109.92,87.02
2017,2,6,14,15,13.0,154.5,2.75,13.5,161.0,156.77,126.85
2017,2,6,14,30,26.0,188.0,2.7,13.0,201.0,207.09,169.27
2017,2,6,14,45,13.0,157.0,2.65,13.0,163.5,162.6,132.19
2017,2,6,15,0,0.0,126.0,2.6,13.0,126.0,118.65,95.26
2017,2,6,15,15,0.0,114.0,2.6,13.0,114.0,107.24,85.92
2017,2,6,15,30,0.0,102.0,2.6,13.0,102.0,95.86,76.45
2017,2,6,15,45,0.0,89.0,2.6,13.0,89.0,83.37,65.94
2017,2,6,16,0,0.0,76.0,2.6,13.0,76.0,70.87,55.28
2017,2,6,16,15,0.0,62.0,2.65,12.5,62.0,57.17,43.53
2017,2,6,16,30,0.0,48.0,2.7,12.0,48.0,43.35,31.51
2017,2,6,16,45,0.0,35.0,2.8,12.0,35.0,30.88,20.48
2017,2,6,17,0,0.0,22.0,2.9,12.0,22.0,19.37,10.1
2017,2,6,17,15,0.0,11.0,3.0,12.0,11.0,9.67,0.0
2017,2,6,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.5,5.65,14.0,2.5,2.27,0.0
2017,2,7,7,30,0.0,5.0,5.4,14.0,5.0,4.38,0.0
2017,2,7,7,45,0.0,11.5,5.2,14.0,11.5,10.1,2.79
2017,2,7,8,0,0.0,18.0,5.0,14.0,18.0,15.82,8.21
2017,2,7,8,15,0.0,25.5,4.85,14.0,25.5,22.44,13.46
2017,2,7,8,30,0.0,33.0,4.7,14.0,33.0,29.07,19.28
2017,2,7,8,45,0.0,41.0,4.55,14.5,41.0,36.15,25.37
2017,2,7,9,0,0.0,49.0,4.4,15.0,49.0,43.23,31.38
2017,2,7,9,15,0.0,56.0,4.35,15.0,56.0,49.45,36.64
2017,2,7,9,30,0.0,63.0,4.3,15.0,63.0,55.66,41.85
2017,2,7,9,45,0.0,96.5,4.25,15.0,96.5,85.42,66.89
2017,2,7,10,0,0.0,130.0,4.2,15.0,130.0,115.57,91.96
2017,2,7,10,15,0.0,98.5,4.0,15.0,98.5,87.38,68.19
2017,2,7,10,30,0.0,67.0,3.8,15.0,67.0,59.25,44.49
2017,2,7,10,45,22.5,149.0,3.6,15.0,161.0,151.39,121.47
2017,2,7,11,0,45.0,231.0,3.4,15.0,255.0,248.48,200.6
2017,2,7,11,15,93.5,251.0,3.35,15.0,304.0,305.37,246.88
2017,2,7,11,30,142.0,271.0,3.3,15.0,353.0,377.3,304.58
2017,2,7,11,45,98.0,265.0,3.25,15.0,322.5,334.74,269.85
2017,2,7,12,0,54.0,259.0,3.2,15.0,292.0,299.18,240.56
2017,2,7,12,15,104.5,271.0,3.15,14.5,334.0,357.25,288.68
2017,2,7,12,30,155.0,283.0,3.1,14.0,376.0,432.63,349.49
2017,2,7,12,45,146.0,280.0,3.1,14.0,367.0,428.44,345.88
2017,2,7,13,0,137.0,277.0,3.1,14.0,358.0,423.33,341.94
2017,2,7,13,15,99.0,262.5,2.9,14.0,320.5,361.68,292.67
2017,2,7,13,30,61.0,248.0,2.7,14.0,283.0,314.17,254.09
2017,2,7,13,45,43.5,228.5,2.5,14.0,253.0,278.29,225.19
2017,2,7,14,0,26.0,209.0,2.3,14.0,223.0,225.86,182.67
2017,2,7,14,15,15.0,187.0,2.25,14.0,195.0,193.52,156.36
2017,2,7,14,30,4.0,165.0,2.2,14.0,167.0,161.18,129.72
2017,2,7,14,45,2.5,155.0,2.15,14.0,156.0,150.72,121.34
2017,2,7,15,0,1.0,145.0,2.1,14.0,145.0,140.39,112.97
2017,2,7,15,15,25.5,145.5,1.95,13.5,154.5,178.17,145.84
2017,2,7,15,30,50.0,146.0,1.8,13.0,164.0,204.03,168.52
2017,2,7,15,45,44.0,129.0,1.7,13.0,143.5,180.43,148.79
2017,2,7,16,0,38.0,112.0,1.6,13.0,123.0,157.03,129.08
2017,2,7,16,15,29.0,93.0,1.45,13.0,100.5,128.55,104.64
2017,2,7,16,30,20.0,74.0,1.3,13.0,78.0,100.26,80.02
2017,2,7,16,45,10.0,55.0,1.2,13.0,57.0,63.96,48.43
2017,2,7,17,0,0.0,36.0,1.1,13.0,36.0,36.47,24.07
2017,2,7,17,15,0.0,18.0,1.05,12.5,18.0,15.86,2.4
2017,2,7,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.3,14.0,1.5,1.36,0.0
2017,2,8,7,30,0.0,3.0,3.2,14.0,3.0,2.63,0.0
2017,2,8,7,45,0.0,7.0,3.1,14.0,7.0,6.14,0.0
2017,2,8,8,0,0.0,11.0,3.0,14.0,11.0,9.65,2.83
2017,2,8,8,15,0.0,15.0,2.95,14.0,15.0,13.18,5.6
2017,2,8,8,30,0.0,19.0,2.9,14.0,19.0,16.7,8.71
2017,2,8,8,45,0.0,23.5,2.85,14.5,23.5,20.67,12.13
2017,2,8,9,0,0.0,28.0,2.8,15.0,28.0,24.65,15.52
2017,2,8,9,15,0.0,32.0,2.8,15.0,32.0,28.19,18.52
2017,2,8,9,30,0.0,36.0,2.8,15.0,36.0,31.73,21.51
2017,2,8,9,45,0.0,23.0,2.85,15.0,23.0,20.26,11.67
2017,2,8,10,0,0.0,10.0,2.9,15.0,10.0,8.8,1.86
2017,2,8,10,15,0.0,21.0,2.85,15.0,21.0,18.51,10.12
2017,2,8,10,30,0.0,32.0,2.8,15.0,32.0,28.23,18.34
2017,2,8,10,45,0.0,47.5,2.8,15.5,47.5,41.96,29.83
2017,2,8,11,0,0.0,63.0,2.8,16.0,63.0,55.72,41.23
2017,2,8,11,15,0.0,86.5,2.85,16.0,86.5,76.63,58.58
2017,2,8,11,30,0.0,110.0,2.9,16.0,110.0,98.03,76.22
2017,2,8,11,45,0.0,119.0,2.95,16.0,119.0,106.42,83.05
2017,2,8,12,0,0.0,128.0,3.0,16.0,128.0,114.92,89.99
2017,2,8,12,15,0.0,124.5,3.0,16.0,124.5,111.75,87.35
2017,2,8,12,30,0.0,121.0,3.0,16.0,121.0,108.56,84.73
2017,2,8,12,45,0.0,113.5,3.0,16.0,113.5,101.6,79.02
2017,2,8,13,0,0.0,106.0,3.0,16.0,106.0,94.62,73.31
2017,2,8,13,15,0.0,79.0,2.95,16.0,79.0,69.96,52.94
2017,2,8,13,30,0.0,52.0,2.9,16.0,52.0,45.97,33.0
2017,2,8,13,45,0.0,66.0,2.85,16.0,66.0,58.39,43.44
2017,2,8,14,0,0.0,80.0,2.8,16.0,80.0,70.82,53.89
2017,2,8,14,15,0.0,65.5,2.7,16.0,65.5,57.92,43.18
2017,2,8,14,30,0.0,51.0,2.6,16.0,51.0,45.05,32.45
2017,2,8,14,45,0.0,61.5,2.55,16.0,61.5,54.35,40.37
2017,2,8,15,0,0.0,72.0,2.5,16.0,72.0,63.67,48.31
2017,2,8,15,15,0.0,92.5,2.45,15.5,92.5,83.96,65.6
2017,2,8,15,30,0.0,113.0,2.4,15.0,113.0,107.75,85.84
2017,2,8,15,45,0.0,99.0,2.35,15.0,99.0,94.28,74.58
2017,2,8,16,0,0.0,85.0,2.3,15.0,85.0,80.79,63.22
2017,2,8,16,15,0.0,70.0,2.25,15.0,70.0,66.06,50.65
2017,2,8,16,30,0.0,55.0,2.2,15.0,55.0,51.2,37.8
2017,2,8,16,45,0.0,40.5,2.15,15.0,40.5,36.71,25.17
2017,2,8,17,0,0.0,26.0,2.1,15.0,26.0,22.92,13.01
2017,2,8,17,15,0.0,15.0,2.0,14.5,15.0,13.2,1.92
2017,2,8,17,30,0.0,4.0,1.9,14.0,4.0,3.64,0.0
2017,2,8,17,45,0.0,2.0,1.85,14.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,2.0,5.3,14.0,2.0,1.82,0.0
2017,2,9,7,30,0.0,4.0,5.4,14.0,4.0,3.5,0.0
2017,2,9,7,45,0.0,8.5,5.5,14.0,8.5,7.46,0.66
2017,2,9,8,0,0.0,13.0,5.6,14.0,13.0,11.41,4.38
2017,2,9,8,15,0.0,18.0,5.55,14.0,18.0,15.82,7.84
2017,2,9,8,30,0.0,23.0,5.5,14.0,23.0,20.23,11.72
2017,2,9,8,45,0.0,28.5,5.45,14.0,28.5,25.09,15.94
2017,2,9,9,0,0.0,34.0,5.4,14.0,34.0,29.95,20.12
2017,2,9,9,15,0.0,38.5,5.25,14.0,38.5,33.94,23.51
2017,2,9,9,30,0.0,43.0,5.1,14.0,43.0,37.93,26.87
2017,2,9,9,45,0.0,38.0,5.0,14.5,38.0,33.51,22.99
2017,2,9,10,0,0.0,33.0,4.9,15.0,33.0,29.1,19.13
2017,2,9,10,15,0.0,41.0,4.8,15.0,41.0,36.19,25.09
2017,2,9,10,30,0.0,49.0,4.7,15.0,49.0,43.29,31.03
2017,2,9,10,45,0.0,54.0,4.65,15.0,54.0,47.73,34.71
2017,2,9,11,0,0.0,59.0,4.6,15.0,59.0,52.18,38.39
2017,2,9,11,15,0.0,63.5,4.45,15.0,63.5,56.18,41.7
2017,2,9,11,30,0.0,68.0,4.3,15.0,68.0,60.19,45.0
2017,2,9,11,45,0.0,69.5,4.2,15.0,69.5,61.53,46.09
2017,2,9,12,0,0.0,71.0,4.1,15.0,71.0,62.86,47.18
2017,2,9,12,15,0.0,65.0,4.05,15.0,65.0,57.53,42.71
2017,2,9,12,30,0.0,59.0,4.0,15.0,59.0,52.21,38.26
2017,2,9,12,45,0.0,57.0,3.95,15.0,57.0,50.43,36.78
2017,2,9,13,0,0.0,55.0,3.9,15.0,55.0,48.65,35.31
2017,2,9,13,15,0.0,56.5,3.8,15.0,56.5,49.97,36.45
2017,2,9,13,30,0.0,58.0,3.7,15.0,58.0,51.3,37.6
2017,2,9,13,45,0.0,54.0,3.6,15.0,54.0,47.74,34.66
2017,2,9,14,0,0.0,50.0,3.5,15.0,50.0,44.18,31.73
2017,2,9,14,15,0.0,47.5,3.4,14.5,47.5,41.96,29.97
2017,2,9,14,30,0.0,45.0,3.3,14.0,45.0,39.73,28.21
2017,2,9,14,45,0.0,30.0,3.2,14.0,30.0,26.45,16.97
2017,2,9,15,0,0.0,15.0,3.1,14.0,15.0,13.21,5.68
2017,2,9,15,15,0.0,23.0,2.95,14.0,23.0,20.25,11.76
2017,2,9,15,30,0.0,31.0,2.8,14.0,31.0,27.31,17.85
2017,2,9,15,45,0.0,27.0,2.7,14.0,27.0,23.77,14.83
2017,2,9,16,0,0.0,23.0,2.6,14.0,23.0,20.23,11.79
2017,2,9,16,15,0.0,19.0,2.5,14.0,19.0,16.7,8.72
2017,2,9,16,30,0.0,15.0,2.4,14.0,15.0,13.18,5.63
2017,2,9,16,45,0.0,11.0,2.35,14.0,11.0,9.65,2.51
2017,2,9,17,0,0.0,7.0,2.3,14.0,7.0,6.14,0.0
2017,2,9,17,15,0.0,4.0,2.25,13.5,4.0,3.5,0.0
2017,2,9,17,30,0.0,1.0,2.2,13.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,2.2,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.0,1.2,11.0,10.0,9.1,0.0
2017,2,10,7,30,0.0,20.0,1.2,11.0,20.0,17.59,4.95
2017,2,10,7,45,6.5,38.5,1.3,11.5,40.0,32.9,22.68
2017,2,10,8,0,13.0,57.0,1.4,12.0,60.0,48.0,36.86
2017,2,10,8,15,23.5,76.5,1.45,12.0,82.5,62.95,48.03
2017,2,10,8,30,34.0,96.0,1.5,12.0,105.0,82.77,64.18
2017,2,10,8,45,42.0,115.0,1.6,12.5,128.0,103.62,81.3
2017,2,10,9,0,50.0,134.0,1.7,13.0,151.0,125.81,99.65
2017,2,10,9,15,56.5,151.0,1.75,13.0,172.0,147.22,117.6
2017,2,10,9,30,63.0,168.0,1.8,13.0,193.0,169.61,136.33
2017,2,10,9,45,70.5,185.0,1.85,13.0,216.0,193.34,156.06
2017,2,10,10,0,78.0,202.0,1.9,13.0,239.0,218.14,176.52
2017,2,10,10,15,461.0,144.0,1.9,13.0,383.0,373.82,302.44
2017,2,10,10,30,844.0,86.0,1.9,13.0,527.0,554.71,445.54
2017,2,10,10,45,689.0,135.5,1.95,13.5,507.0,558.21,447.55
2017,2,10,11,0,534.0,185.0,2.0,14.0,487.0,539.76,432.71
2017,2,10,11,15,709.5,137.0,2.05,14.0,550.5,642.58,513.96
2017,2,10,11,30,885.0,89.0,2.1,14.0,614.0,742.11,589.46
2017,2,10,11,45,893.5,87.5,2.15,14.5,625.5,780.95,615.46
2017,2,10,12,0,902.0,86.0,2.2,15.0,637.0,817.25,639.98
2017,2,10,12,15,902.5,86.5,2.3,15.0,639.5,846.53,661.06
2017,2,10,12,30,903.0,87.0,2.4,15.0,642.0,872.51,679.94
2017,2,10,12,45,890.5,91.0,2.5,15.0,634.0,887.89,691.5
2017,2,10,13,0,878.0,95.0,2.6,15.0,626.0,907.79,706.48
2017,2,10,13,15,872.5,94.0,2.65,15.0,612.5,916.2,713.08
2017,2,10,13,30,867.0,93.0,2.7,15.0,599.0,920.84,717.33
2017,2,10,13,45,862.5,90.5,2.75,15.0,578.5,920.82,718.5
2017,2,10,14,0,858.0,88.0,2.8,15.0,558.0,917.07,717.25
2017,2,10,14,15,548.5,153.5,2.8,14.5,448.5,709.08,568.87
2017,2,10,14,30,239.0,219.0,2.8,14.0,339.0,470.87,383.57
2017,2,10,14,45,344.5,185.5,2.8,14.0,345.5,542.11,444.03
2017,2,10,15,0,450.0,152.0,2.8,14.0,352.0,609.78,499.14
2017,2,10,15,15,454.5,136.0,2.75,13.5,322.0,587.72,483.77
2017,2,10,15,30,459.0,120.0,2.7,13.0,292.0,563.26,466.78
2017,2,10,15,45,437.0,109.0,2.65,13.0,257.0,521.27,434.04
2017,2,10,16,0,415.0,98.0,2.6,13.0,222.0,478.82,400.13
2017,2,10,16,15,505.5,74.0,2.45,12.5,200.0,508.69,424.85
2017,2,10,16,30,596.0,50.0,2.3,12.0,178.0,525.9,436.27
2017,2,10,16,45,521.5,42.0,2.2,11.5,133.5,442.1,365.29
2017,2,10,17,0,447.0,34.0,2.1,11.0,89.0,363.22,293.66
2017,2,10,17,15,298.0,23.5,2.1,10.5,53.0,239.38,157.02
2017,2,10,17,30,149.0,13.0,2.1,10.0,17.0,92.79,0.0
2017,2,10,17,45,74.5,6.5,2.1,10.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,7,15,175.5,11.5,2.35,7.5,24.0,10.46,0.0
2017,2,11,7,30,351.0,23.0,2.4,8.0,48.0,18.84,6.93
2017,2,11,7,45,461.0,31.0,2.5,8.5,91.0,27.01,17.96
2017,2,11,8,0,571.0,39.0,2.6,9.0,134.0,33.37,24.3
2017,2,11,8,15,634.0,44.5,2.6,9.0,181.0,48.04,28.24
2017,2,11,8,30,697.0,50.0,2.6,9.0,228.0,100.48,53.94
2017,2,11,8,45,739.0,54.0,2.6,9.5,274.0,156.07,95.45
2017,2,11,9,0,781.0,58.0,2.6,10.0,320.0,216.29,147.35
2017,2,11,9,15,808.5,60.5,2.6,10.5,363.0,275.52,201.55
2017,2,11,9,30,836.0,63.0,2.6,11.0,406.0,336.95,257.76
2017,2,11,9,45,853.0,66.0,2.6,11.5,443.5,397.18,312.16
2017,2,11,10,0,870.0,69.0,2.6,12.0,481.0,456.71,364.39
2017,2,11,10,15,884.0,70.5,2.55,12.0,513.0,513.3,413.21
2017,2,11,10,30,898.0,72.0,2.5,12.0,545.0,569.28,460.0
2017,2,11,10,45,908.0,73.0,2.5,12.5,571.0,621.5,501.75
2017,2,11,11,0,918.0,74.0,2.5,13.0,597.0,672.17,541.02
2017,2,11,11,15,924.5,75.0,2.45,13.0,615.0,718.66,576.74
2017,2,11,11,30,931.0,76.0,2.4,13.0,633.0,762.83,607.97
2017,2,11,11,45,935.5,76.0,2.35,13.5,643.5,801.81,633.92
2017,2,11,12,0,940.0,76.0,2.3,14.0,654.0,837.89,657.49
2017,2,11,12,15,941.5,76.0,2.3,14.0,657.0,868.42,678.6
2017,2,11,12,30,943.0,76.0,2.3,14.0,660.0,895.55,697.35
2017,2,11,12,45,940.0,76.5,2.35,14.5,654.5,915.83,710.55
2017,2,11,13,0,937.0,77.0,2.4,15.0,649.0,932.35,721.27
2017,2,11,13,15,933.0,76.5,2.4,15.0,635.5,942.92,728.91
2017,2,11,13,30,929.0,76.0,2.4,15.0,622.0,949.62,734.09
2017,2,11,13,45,924.0,74.5,2.4,15.0,601.0,950.27,735.3
2017,2,11,14,0,919.0,73.0,2.4,15.0,580.0,947.06,734.07
2017,2,11,14,15,908.5,71.5,2.3,15.0,552.0,934.98,725.86
2017,2,11,14,30,898.0,70.0,2.2,15.0,524.0,919.25,715.3
2017,2,11,14,45,884.5,67.5,2.15,15.0,489.5,895.98,700.07
2017,2,11,15,0,871.0,65.0,2.1,15.0,455.0,869.47,682.56
2017,2,11,15,15,849.0,62.5,2.0,14.5,414.5,832.55,658.25
2017,2,11,15,30,827.0,60.0,1.9,14.0,374.0,801.57,637.85
2017,2,11,15,45,796.5,56.5,1.8,14.0,329.5,751.45,601.7
2017,2,11,16,0,766.0,53.0,1.7,14.0,285.0,700.01,563.74
2017,2,11,16,15,717.5,49.0,1.7,13.0,238.0,633.34,515.53
2017,2,11,16,30,669.0,45.0,1.7,12.0,191.0,567.43,465.25
2017,2,11,16,45,588.5,39.0,1.7,11.5,144.0,478.52,393.0
2017,2,11,17,0,508.0,33.0,1.7,11.0,97.0,394.03,318.38
2017,2,11,17,15,363.0,23.0,1.8,10.5,58.5,271.79,187.28
2017,2,11,17,30,218.0,13.0,1.9,10.0,20.0,130.63,0.0
2017,2,11,17,45,109.0,6.5,2.0,10.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,181.0,12.0,1.65,7.5,26.0,10.91,0.0
