Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,7,30,362.0,24.0,1.6,8.0,52.0,19.66,8.4
2017,2,12,7,45,472.5,33.0,1.6,8.5,96.5,26.44,17.58
2017,2,12,8,0,583.0,42.0,1.6,9.0,141.0,36.12,26.82
2017,2,12,8,15,646.0,47.5,1.6,9.5,189.0,51.72,30.66
2017,2,12,8,30,709.0,53.0,1.6,10.0,237.0,105.05,56.95
2017,2,12,8,45,750.5,57.0,1.65,10.5,284.0,161.46,98.97
2017,2,12,9,0,792.0,61.0,1.7,11.0,331.0,222.45,151.19
2017,2,12,9,15,819.0,64.0,1.65,11.5,374.5,282.86,205.77
2017,2,12,9,30,846.0,67.0,1.6,12.0,418.0,345.41,262.05
2017,2,12,9,45,756.0,89.0,1.55,12.5,423.5,383.36,299.32
2017,2,12,10,0,666.0,111.0,1.5,13.0,429.0,409.29,324.51
2017,2,12,10,15,648.0,125.5,1.45,13.0,452.0,453.83,362.36
2017,2,12,10,30,630.0,140.0,1.4,13.0,475.0,495.25,396.18
2017,2,12,10,45,775.5,110.0,1.35,13.5,542.0,585.3,465.97
2017,2,12,11,0,921.0,80.0,1.3,14.0,609.0,682.31,538.54
2017,2,12,11,15,927.0,81.0,1.3,14.0,627.0,728.76,572.69
2017,2,12,11,30,933.0,82.0,1.3,14.0,645.0,772.82,602.99
2017,2,12,11,45,935.0,83.0,1.3,14.5,655.0,811.25,627.85
2017,2,12,12,0,937.0,84.0,1.3,15.0,665.0,846.62,650.37
2017,2,12,12,15,937.5,84.0,1.3,15.0,667.0,876.4,670.14
2017,2,12,12,30,938.0,84.0,1.3,15.0,669.0,902.74,687.62
2017,2,12,12,45,766.0,134.5,1.35,15.5,609.5,845.56,647.92
2017,2,12,13,0,594.0,185.0,1.4,16.0,550.0,764.51,591.46
2017,2,12,13,15,533.5,201.5,1.4,16.0,524.5,734.0,570.19
2017,2,12,13,30,473.0,218.0,1.4,16.0,499.0,705.85,549.64
2017,2,12,13,45,686.5,150.5,1.45,16.0,541.5,839.0,647.88
2017,2,12,14,0,900.0,83.0,1.5,16.0,584.0,944.23,719.74
2017,2,12,14,15,888.0,81.5,1.45,15.5,555.5,930.94,711.15
2017,2,12,14,30,876.0,80.0,1.4,15.0,527.0,923.31,707.99
2017,2,12,14,45,856.5,78.5,1.4,15.0,491.0,896.14,690.9
2017,2,12,15,0,837.0,77.0,1.4,15.0,455.0,865.84,671.77
2017,2,12,15,15,659.0,98.0,1.4,14.5,379.5,728.49,577.3
2017,2,12,15,30,481.0,119.0,1.4,14.0,304.0,582.22,472.29
2017,2,12,15,45,453.5,109.5,1.4,14.0,267.5,536.88,439.33
2017,2,12,16,0,426.0,100.0,1.4,14.0,231.0,491.38,404.25
2017,2,12,16,15,524.0,76.5,1.45,13.5,210.5,527.72,434.3
2017,2,12,16,30,622.0,53.0,1.5,13.0,190.0,550.85,450.9
2017,2,12,16,45,540.0,45.5,1.6,12.5,144.0,461.08,377.76
2017,2,12,17,0,458.0,38.0,1.7,12.0,98.0,376.51,304.07
2017,2,12,17,15,313.5,26.5,1.75,11.5,59.5,256.61,182.35
2017,2,12,17,30,169.0,15.0,1.8,11.0,21.0,106.02,0.0
2017,2,12,17,45,84.5,7.5,1.9,11.0,10.5,6.82,0.0
2017,2,12,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,7,15,52.0,14.5,1.05,8.0,18.5,13.19,0.0
2017,2,13,7,30,104.0,29.0,1.2,8.0,37.0,23.41,11.95
2017,2,13,7,45,156.5,46.5,1.35,8.5,69.0,36.84,26.8
2017,2,13,8,0,209.0,64.0,1.5,9.0,101.0,49.93,39.22
2017,2,13,8,15,239.5,82.0,1.5,9.5,136.0,68.64,50.39
2017,2,13,8,30,270.0,100.0,1.5,10.0,171.0,104.23,73.6
2017,2,13,8,45,302.5,112.5,1.5,10.5,206.0,139.82,100.83
2017,2,13,9,0,335.0,125.0,1.5,11.0,241.0,179.26,133.64
2017,2,13,9,15,260.0,151.5,1.5,11.0,248.5,205.52,160.35
2017,2,13,9,30,185.0,178.0,1.5,11.0,256.0,220.77,176.62
2017,2,13,9,45,233.0,190.0,1.55,11.5,297.0,267.29,214.89
2017,2,13,10,0,281.0,202.0,1.6,12.0,338.0,316.52,255.07
2017,2,13,10,15,367.0,198.5,1.5,12.0,388.5,374.85,302.4
2017,2,13,10,30,453.0,195.0,1.4,12.0,439.0,448.11,360.71
2017,2,13,10,45,454.0,205.5,1.35,12.5,459.0,485.62,389.36
2017,2,13,11,0,455.0,216.0,1.3,13.0,479.0,522.2,416.69
2017,2,13,11,15,425.5,231.5,1.2,13.0,483.5,541.68,430.55
2017,2,13,11,30,396.0,247.0,1.1,13.0,488.0,547.37,434.0
2017,2,13,11,45,395.0,252.0,1.05,13.5,495.5,570.36,450.08
2017,2,13,12,0,394.0,257.0,1.0,14.0,503.0,592.01,464.7
2017,2,13,12,15,403.5,255.5,0.95,14.0,508.5,613.86,480.44
2017,2,13,12,30,413.0,254.0,0.9,14.0,514.0,634.62,495.24
2017,2,13,12,45,352.0,266.0,0.9,14.0,486.0,607.68,474.51
2017,2,13,13,0,291.0,278.0,0.9,14.0,458.0,577.27,451.53
2017,2,13,13,15,430.5,232.0,0.9,14.0,492.0,675.46,526.78
2017,2,13,13,30,570.0,186.0,0.9,14.0,526.0,759.48,589.15
2017,2,13,13,45,488.5,203.0,0.9,14.0,487.5,710.16,552.26
2017,2,13,14,0,407.0,220.0,0.9,14.0,449.0,640.5,502.32
2017,2,13,14,15,440.5,200.0,0.9,14.0,436.5,667.71,524.28
2017,2,13,14,30,474.0,180.0,0.9,14.0,424.0,674.77,531.09
2017,2,13,14,45,476.5,165.5,0.9,14.0,397.0,657.06,519.64
2017,2,13,15,0,479.0,151.0,0.9,14.0,370.0,636.91,506.61
2017,2,13,15,15,356.5,154.5,0.85,13.5,309.5,509.32,411.36
2017,2,13,15,30,234.0,158.0,0.8,13.0,249.0,405.65,331.1
2017,2,13,15,45,218.5,142.5,0.8,13.0,219.5,370.29,304.52
2017,2,13,16,0,203.0,127.0,0.8,13.0,190.0,335.02,276.69
2017,2,13,16,15,186.5,107.5,0.85,12.5,158.5,293.43,243.62
2017,2,13,16,30,170.0,88.0,0.9,12.0,127.0,252.08,209.5
2017,2,13,16,45,145.0,68.5,0.95,12.0,96.0,205.25,169.06
2017,2,13,17,0,120.0,49.0,1.0,12.0,65.0,159.39,128.12
2017,2,13,17,15,60.0,32.0,1.0,12.0,40.0,86.8,60.38
2017,2,13,17,30,0.0,15.0,1.0,12.0,15.0,13.64,0.0
2017,2,13,17,45,0.0,7.5,1.0,12.0,7.5,6.82,0.0
2017,2,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,15,136.0,14.0,1.6,8.5,25.5,12.73,0.0
2017,2,14,7,30,272.0,28.0,1.7,9.0,51.0,22.96,12.2
2017,2,14,7,45,361.0,39.5,1.8,9.5,91.0,31.73,22.29
2017,2,14,8,0,450.0,51.0,1.9,10.0,131.0,40.2,30.43
2017,2,14,8,15,507.0,59.0,1.9,10.5,174.5,56.68,35.76
2017,2,14,8,30,564.0,67.0,1.9,11.0,218.0,103.72,61.04
2017,2,14,8,45,613.5,70.0,1.9,11.5,261.0,152.23,97.04
2017,2,14,9,0,663.0,73.0,1.9,12.0,304.0,206.38,142.81
2017,2,14,9,15,736.5,72.0,1.9,12.5,358.5,270.59,198.23
2017,2,14,9,30,810.0,71.0,1.9,13.0,413.0,340.11,258.52
2017,2,14,9,45,686.0,107.5,1.9,13.5,415.5,375.12,293.59
2017,2,14,10,0,562.0,144.0,1.9,14.0,418.0,392.92,312.17
2017,2,14,10,15,496.5,173.5,1.8,14.0,427.0,422.36,337.64
2017,2,14,10,30,431.0,203.0,1.7,14.0,436.0,444.28,355.61
2017,2,14,10,45,408.0,219.5,1.65,14.5,448.5,464.47,371.19
2017,2,14,11,0,385.0,236.0,1.6,15.0,461.0,488.74,389.08
2017,2,14,11,15,650.0,159.0,1.55,15.0,551.5,629.47,498.49
2017,2,14,11,30,915.0,82.0,1.5,15.0,642.0,763.61,597.12
2017,2,14,11,45,918.0,82.5,1.5,15.5,652.5,801.67,620.88
2017,2,14,12,0,921.0,83.0,1.5,16.0,663.0,836.77,643.37
2017,2,14,12,15,921.5,83.5,1.45,16.0,665.0,866.69,662.75
2017,2,14,12,30,922.0,84.0,1.4,16.0,667.0,893.23,679.77
2017,2,14,12,45,920.0,84.0,1.35,16.5,661.5,913.49,691.25
2017,2,14,13,0,918.0,84.0,1.3,17.0,656.0,930.06,700.31
2017,2,14,13,15,913.5,83.0,1.25,17.0,642.5,939.41,705.98
2017,2,14,13,30,909.0,82.0,1.2,17.0,629.0,944.92,709.32
2017,2,14,13,45,903.0,80.5,1.2,17.0,608.0,944.59,709.83
2017,2,14,14,0,897.0,79.0,1.2,17.0,587.0,940.45,708.05
2017,2,14,14,15,886.0,77.5,1.15,17.0,558.5,927.95,700.07
2017,2,14,14,30,875.0,76.0,1.1,17.0,530.0,911.86,689.92
2017,2,14,14,45,860.0,73.5,1.1,17.0,495.5,887.41,675.06
2017,2,14,15,0,845.0,71.0,1.1,17.0,461.0,868.79,664.19
2017,2,14,15,15,719.0,86.0,1.0,16.5,397.0,768.26,596.1
2017,2,14,15,30,593.0,101.0,0.9,16.0,333.0,664.67,524.51
2017,2,14,15,45,564.0,94.0,0.8,16.0,294.0,617.14,490.85
2017,2,14,16,0,535.0,87.0,0.7,16.0,255.0,568.84,455.08
2017,2,14,16,15,499.5,76.5,0.65,15.5,214.0,511.19,412.37
2017,2,14,16,30,464.0,66.0,0.6,15.0,173.0,454.11,367.77
2017,2,14,16,45,407.5,54.5,0.6,15.0,132.0,382.6,309.2
2017,2,14,17,0,351.0,43.0,0.6,15.0,91.0,314.61,250.64
2017,2,14,17,15,175.5,32.5,0.7,14.5,56.5,181.44,132.17
2017,2,14,17,30,0.0,22.0,0.8,14.0,22.0,25.65,0.0
2017,2,14,17,45,0.0,11.0,0.95,13.5,11.0,10.01,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,11.0,1.1,11.0,11.0,9.68,0.0
2017,2,15,7,30,0.0,22.0,1.2,11.0,22.0,19.39,9.77
2017,2,15,7,45,0.0,39.5,1.35,11.5,39.5,34.17,24.32
2017,2,15,8,0,0.0,57.0,1.5,12.0,57.0,48.62,37.69
2017,2,15,8,15,0.0,76.0,1.5,12.5,76.0,64.33,49.56
2017,2,15,8,30,0.0,95.0,1.5,13.0,95.0,80.9,63.76
2017,2,15,8,45,5.5,111.5,1.55,13.5,113.5,96.61,76.73
2017,2,15,9,0,11.0,128.0,1.6,14.0,132.0,113.15,90.2
2017,2,15,9,15,114.0,154.0,1.6,14.0,202.5,167.08,131.77
2017,2,15,9,30,217.0,180.0,1.6,14.0,273.0,233.58,184.6
2017,2,15,9,45,108.5,165.5,1.65,14.5,212.0,193.96,154.86
2017,2,15,10,0,0.0,151.0,1.7,15.0,151.0,134.12,106.65
2017,2,15,10,15,130.0,195.5,1.7,15.0,266.5,249.25,200.6
2017,2,15,10,30,260.0,240.0,1.7,15.0,382.0,379.29,303.82
2017,2,15,10,45,161.5,249.0,1.7,15.5,338.5,338.29,270.23
2017,2,15,11,0,63.0,258.0,1.7,16.0,295.0,285.7,227.29
2017,2,15,11,15,31.5,166.0,1.65,16.0,184.5,177.25,140.84
2017,2,15,11,30,0.0,74.0,1.6,16.0,74.0,65.54,49.04
2017,2,15,11,45,1.5,130.5,1.6,16.5,131.5,118.09,92.23
2017,2,15,12,0,3.0,187.0,1.6,17.0,189.0,173.05,136.3
2017,2,15,12,15,5.0,195.0,1.6,17.0,198.5,183.04,144.17
2017,2,15,12,30,7.0,203.0,1.6,17.0,208.0,193.32,152.42
2017,2,15,12,45,27.5,236.0,1.65,17.0,254.0,259.2,205.32
2017,2,15,13,0,48.0,269.0,1.7,17.0,300.0,317.09,251.02
2017,2,15,13,15,45.5,261.5,1.75,17.0,290.0,309.57,245.15
2017,2,15,13,30,43.0,254.0,1.8,17.0,280.0,301.81,239.4
2017,2,15,13,45,45.5,247.5,1.85,17.0,274.5,299.69,238.28
2017,2,15,14,0,48.0,241.0,1.9,17.0,269.0,297.54,237.14
2017,2,15,14,15,208.0,225.0,1.85,17.0,335.0,447.38,359.16
2017,2,15,14,30,368.0,209.0,1.8,17.0,401.0,595.42,474.12
2017,2,15,14,45,301.5,204.0,1.8,17.0,354.5,528.21,422.12
2017,2,15,15,0,235.0,199.0,1.8,17.0,308.0,461.64,371.21
2017,2,15,15,15,120.0,169.0,1.7,16.5,224.5,303.99,247.06
2017,2,15,15,30,5.0,139.0,1.6,16.0,141.0,139.69,111.47
2017,2,15,15,45,2.5,123.5,1.5,16.0,124.5,122.66,97.84
2017,2,15,16,0,0.0,108.0,1.4,16.0,108.0,105.77,83.81
2017,2,15,16,15,0.0,91.0,1.4,15.5,91.0,89.11,70.01
2017,2,15,16,30,0.0,74.0,1.4,15.0,74.0,72.32,55.81
2017,2,15,16,45,0.0,56.5,1.4,14.5,56.5,54.63,40.6
2017,2,15,17,0,0.0,39.0,1.4,14.0,39.0,36.44,24.79
2017,2,15,17,15,0.0,24.5,1.55,13.5,24.5,21.61,11.21
2017,2,15,17,30,0.0,10.0,1.7,13.0,10.0,8.79,0.0
2017,2,15,17,45,0.0,5.0,1.85,13.0,5.0,4.55,0.0
2017,2,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,16,7,15,157.5,16.0,3.0,13.0,30.5,13.03,0.0
2017,2,16,7,30,315.0,32.0,3.0,13.0,61.0,26.46,15.66
2017,2,16,7,45,424.0,41.0,3.0,13.5,105.5,32.88,23.03
2017,2,16,8,0,533.0,50.0,3.0,14.0,150.0,39.22,29.11
2017,2,16,8,15,597.0,56.0,3.05,14.0,197.0,57.72,33.78
2017,2,16,8,30,661.0,62.0,3.1,14.0,244.0,109.56,61.08
2017,2,16,8,45,709.5,65.0,3.15,14.5,291.5,166.87,104.1
2017,2,16,9,0,758.0,68.0,3.2,15.0,339.0,226.49,154.64
2017,2,16,9,15,379.0,87.5,3.1,15.0,223.0,185.01,138.26
2017,2,16,9,30,0.0,107.0,3.0,15.0,107.0,94.42,74.26
2017,2,16,9,45,421.5,94.5,2.95,15.0,303.5,261.27,206.93
2017,2,16,10,0,843.0,82.0,2.9,15.0,500.0,465.6,369.07
2017,2,16,10,15,857.0,83.5,2.8,15.0,532.0,522.07,416.13
2017,2,16,10,30,871.0,85.0,2.7,15.0,564.0,578.03,461.95
2017,2,16,10,45,616.5,166.0,2.65,15.5,513.0,551.76,440.72
2017,2,16,11,0,362.0,247.0,2.6,16.0,462.0,485.93,387.62
2017,2,16,11,15,637.0,166.5,2.5,16.0,557.5,630.52,501.95
2017,2,16,11,30,912.0,86.0,2.4,16.0,653.0,769.7,605.99
2017,2,16,11,45,916.0,86.5,2.35,16.0,663.5,808.55,631.78
2017,2,16,12,0,920.0,87.0,2.3,16.0,674.0,844.51,656.17
2017,2,16,12,15,920.5,87.0,2.25,16.0,676.5,873.94,675.83
2017,2,16,12,30,921.0,87.0,2.2,16.0,679.0,899.96,693.12
2017,2,16,12,45,909.0,91.0,2.15,16.0,670.5,916.08,703.61
2017,2,16,13,0,897.0,95.0,2.1,16.0,662.0,928.21,711.55
2017,2,16,13,15,892.0,94.0,2.1,15.5,648.5,936.97,719.23
2017,2,16,13,30,887.0,93.0,2.1,15.0,635.0,941.95,724.53
2017,2,16,13,45,879.0,92.0,2.1,15.0,613.5,949.74,730.64
2017,2,16,14,0,871.0,91.0,2.1,15.0,592.0,944.54,727.98
2017,2,16,14,15,859.0,89.5,2.0,15.0,563.5,931.27,718.92
2017,2,16,14,30,847.0,88.0,1.9,15.0,535.0,914.41,707.57
2017,2,16,14,45,830.5,85.5,1.85,15.0,500.0,888.75,690.79
2017,2,16,15,0,814.0,83.0,1.8,15.0,465.0,859.97,671.85
2017,2,16,15,15,602.5,113.0,1.7,14.5,382.0,702.39,560.57
2017,2,16,15,30,391.0,143.0,1.6,14.0,299.0,538.27,437.88
2017,2,16,15,45,369.0,130.5,1.5,14.0,264.5,496.04,406.62
2017,2,16,16,0,347.0,118.0,1.4,14.0,230.0,453.53,373.39
2017,2,16,16,15,475.5,88.0,1.3,13.5,215.5,503.81,415.22
2017,2,16,16,30,604.0,58.0,1.2,13.0,201.0,548.5,448.43
2017,2,16,16,45,529.0,50.0,1.1,12.5,155.0,462.7,378.28
2017,2,16,17,0,454.0,42.0,1.0,12.0,109.0,381.5,308.75
2017,2,16,17,15,227.0,35.5,1.0,11.5,69.0,216.34,165.17
2017,2,16,17,30,0.0,29.0,1.0,11.0,29.0,38.88,0.0
2017,2,16,17,45,0.0,14.5,1.0,11.0,14.5,13.19,0.0
2017,2,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.5,5.25,10.0,1.5,1.31,0.0
2017,2,17,7,30,0.0,3.0,5.4,10.0,3.0,2.63,0.0
2017,2,17,7,45,0.0,5.5,5.6,10.5,5.5,4.82,0.0
2017,2,17,8,0,0.0,8.0,5.8,11.0,8.0,7.02,0.64
2017,2,17,8,15,0.0,11.0,5.8,11.0,11.0,9.66,2.72
2017,2,17,8,30,0.0,14.0,5.8,11.0,14.0,12.3,5.05
2017,2,17,8,45,0.0,16.5,5.85,11.5,16.5,14.51,6.95
2017,2,17,9,0,0.0,19.0,5.9,12.0,19.0,16.72,8.83
2017,2,17,9,15,0.0,61.5,5.9,12.0,61.5,54.33,41.21
2017,2,17,9,30,0.0,104.0,5.9,12.0,104.0,91.8,73.08
2017,2,17,9,45,0.0,63.5,5.9,12.5,63.5,56.13,42.43
2017,2,17,10,0,0.0,23.0,5.9,13.0,23.0,20.28,11.7
2017,2,17,10,15,0.0,17.5,5.85,13.0,17.5,15.43,7.53
2017,2,17,10,30,0.0,12.0,5.8,13.0,12.0,10.58,3.37
2017,2,17,10,45,0.0,13.5,5.75,13.5,13.5,11.91,4.47
2017,2,17,11,0,0.0,15.0,5.7,14.0,15.0,13.24,5.56
2017,2,17,11,15,0.0,90.0,5.8,14.0,90.5,79.78,61.53
2017,2,17,11,30,0.0,165.0,5.9,14.0,166.0,148.88,118.81
2017,2,17,11,45,0.0,157.0,6.0,14.0,157.5,141.63,112.69
2017,2,17,12,0,0.0,149.0,6.1,14.0,149.0,134.32,106.61
2017,2,17,12,15,4.0,178.0,6.1,14.0,181.0,165.55,132.49
2017,2,17,12,30,8.0,207.0,6.1,14.0,213.0,197.89,159.13
2017,2,17,12,45,22.0,235.0,6.1,14.0,249.5,239.33,193.49
2017,2,17,13,0,36.0,263.0,6.1,14.0,286.0,298.84,242.24
2017,2,17,13,15,18.0,215.0,5.85,13.5,227.0,217.97,176.35
2017,2,17,13,30,0.0,167.0,5.6,13.0,168.0,153.69,123.19
2017,2,17,13,45,0.5,168.0,5.4,13.0,169.0,155.79,125.14
2017,2,17,14,0,1.0,169.0,5.2,13.0,170.0,158.07,127.2
2017,2,17,14,15,0.5,97.0,4.95,13.0,97.5,86.84,67.92
2017,2,17,14,30,0.0,25.0,4.7,13.0,25.0,22.05,13.18
2017,2,17,14,45,0.0,22.0,4.5,13.0,22.0,19.4,10.95
2017,2,17,15,0,0.0,19.0,4.3,13.0,19.0,16.74,8.72
2017,2,17,15,15,0.0,13.0,4.0,13.0,13.0,11.44,4.19
2017,2,17,15,30,0.0,7.0,3.7,13.0,7.0,6.16,0.0
2017,2,17,15,45,0.0,6.0,3.4,13.0,6.0,5.27,0.0
2017,2,17,16,0,0.0,5.0,3.1,13.0,5.0,4.39,0.0
2017,2,17,16,15,0.0,4.0,2.9,12.5,4.0,3.51,0.0
2017,2,17,16,30,0.0,3.0,2.7,12.0,3.0,2.63,0.0
2017,2,17,16,45,0.0,2.0,2.55,12.0,2.0,1.75,0.0
2017,2,17,17,0,0.0,1.0,2.4,12.0,1.0,0.88,0.0
2017,2,17,17,15,0.0,0.5,2.35,12.0,0.5,0.44,0.0
2017,2,17,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,18,7,15,126.5,18.5,3.75,10.0,31.0,14.57,0.0
2017,2,18,7,30,253.0,37.0,4.0,10.0,62.0,28.92,18.62
2017,2,18,7,45,353.5,48.0,4.3,10.5,105.0,38.71,28.6
2017,2,18,8,0,454.0,59.0,4.6,11.0,148.0,46.5,36.05
2017,2,18,8,15,519.5,67.0,4.7,11.0,194.5,66.58,42.18
2017,2,18,8,30,585.0,75.0,4.8,11.0,241.0,115.76,69.93
2017,2,18,8,45,292.5,91.0,4.95,11.5,174.0,122.62,86.68
2017,2,18,9,0,0.0,107.0,5.1,12.0,107.0,93.42,74.7
2017,2,18,9,15,181.0,137.5,5.1,12.0,217.5,173.27,136.65
2017,2,18,9,30,362.0,168.0,5.1,12.0,328.0,275.34,219.18
2017,2,18,9,45,580.0,131.0,5.1,12.5,413.0,359.75,287.97
2017,2,18,10,0,798.0,94.0,5.1,13.0,498.0,460.27,371.16
2017,2,18,10,15,422.0,164.5,5.1,13.0,379.5,379.5,309.93
2017,2,18,10,30,46.0,235.0,5.1,13.0,261.0,243.24,197.63
2017,2,18,10,45,27.0,216.5,5.15,13.0,232.0,218.05,176.9
2017,2,18,11,0,8.0,198.0,5.2,13.0,203.0,184.19,148.6
2017,2,18,11,15,24.0,231.0,5.2,13.0,246.0,227.57,184.46
2017,2,18,11,30,40.0,264.0,5.2,13.0,289.0,283.76,230.33
2017,2,18,11,45,27.5,247.0,5.2,13.0,264.5,259.99,210.58
2017,2,18,12,0,15.0,230.0,5.2,13.0,240.0,224.24,181.12
2017,2,18,12,15,56.5,268.0,5.2,13.0,305.0,312.04,253.7
2017,2,18,12,30,98.0,306.0,5.2,13.0,370.0,393.48,319.93
2017,2,18,12,45,299.5,269.0,5.2,13.0,462.0,566.91,462.69
2017,2,18,13,0,501.0,232.0,5.2,13.0,554.0,733.7,595.74
2017,2,18,13,15,440.5,245.5,5.2,13.0,524.0,703.58,571.0
2017,2,18,13,30,380.0,259.0,5.2,13.0,494.0,654.5,532.81
2017,2,18,13,45,399.0,244.5,5.25,13.0,484.0,661.12,539.78
2017,2,18,14,0,418.0,230.0,5.3,13.0,474.0,683.13,558.04
2017,2,18,14,15,393.0,223.0,5.2,12.5,444.0,636.34,523.29
2017,2,18,14,30,368.0,216.0,5.1,12.0,414.0,605.38,500.4
2017,2,18,14,45,299.0,211.5,5.1,12.0,365.5,536.03,445.03
2017,2,18,15,0,230.0,207.0,5.1,12.0,317.0,449.91,375.61
2017,2,18,15,15,123.0,179.0,4.95,11.5,237.0,318.87,267.15
2017,2,18,15,30,16.0,151.0,4.8,11.0,157.0,162.07,133.55
2017,2,18,15,45,12.0,135.0,4.7,11.0,139.5,143.08,117.75
2017,2,18,16,0,8.0,119.0,4.6,11.0,122.0,124.33,101.79
2017,2,18,16,15,305.5,90.5,4.45,10.5,166.5,377.02,323.28
2017,2,18,16,30,603.0,62.0,4.3,10.0,211.0,554.83,470.72
2017,2,18,16,45,531.0,54.0,4.2,10.0,163.5,470.65,397.73
2017,2,18,17,0,459.0,46.0,4.1,10.0,116.0,390.64,325.83
2017,2,18,17,15,328.0,34.5,4.0,9.5,75.0,276.47,220.48
2017,2,18,17,30,197.0,23.0,3.9,9.0,34.0,161.91,42.48
2017,2,18,17,45,98.5,11.5,3.85,9.0,17.0,60.45,0.0
2017,2,18,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,7,15,26.5,18.5,3.45,9.0,21.5,15.77,0.0
2017,2,19,7,30,53.0,37.0,3.5,9.0,43.0,30.43,20.26
2017,2,19,7,45,80.5,57.0,3.6,9.5,71.0,45.75,35.04
2017,2,19,8,0,108.0,77.0,3.7,10.0,99.0,60.69,48.96
2017,2,19,8,15,124.0,97.5,3.8,10.0,129.0,80.65,61.75
2017,2,19,8,30,140.0,118.0,3.9,10.0,159.0,109.35,83.12
2017,2,19,8,45,154.5,136.5,4.0,10.5,188.5,138.73,106.89
2017,2,19,9,0,169.0,155.0,4.1,11.0,218.0,170.13,133.34
2017,2,19,9,15,103.5,166.5,4.2,11.0,207.0,175.21,140.83
2017,2,19,9,30,38.0,178.0,4.3,11.0,196.0,170.1,138.57
2017,2,19,9,45,19.0,157.5,4.45,11.0,166.5,146.72,119.23
2017,2,19,10,0,0.0,137.0,4.6,11.0,137.0,121.51,97.99
2017,2,19,10,15,13.5,179.0,4.6,11.0,187.0,166.55,135.64
2017,2,19,10,30,27.0,221.0,4.6,11.0,237.0,213.95,174.86
2017,2,19,10,45,22.5,222.5,4.6,11.5,236.0,214.81,174.94
2017,2,19,11,0,18.0,224.0,4.6,12.0,235.0,215.1,174.6
2017,2,19,11,15,9.0,192.5,4.55,12.0,198.0,180.5,145.82
2017,2,19,11,30,0.0,161.0,4.5,12.0,161.0,145.03,116.18
2017,2,19,11,45,6.5,194.5,4.45,12.0,199.0,182.07,146.92
2017,2,19,12,0,13.0,228.0,4.4,12.0,237.0,220.53,178.49
2017,2,19,12,15,15.0,233.0,4.4,12.0,243.0,228.29,184.8
2017,2,19,12,30,17.0,238.0,4.4,12.0,249.0,236.27,191.38
2017,2,19,12,45,35.0,260.5,4.45,12.0,283.0,291.62,236.95
2017,2,19,13,0,53.0,283.0,4.5,12.0,317.0,336.16,273.41
2017,2,19,13,15,33.5,252.0,4.45,12.0,273.0,286.43,232.84
2017,2,19,13,30,14.0,221.0,4.4,12.0,229.0,221.39,179.54
2017,2,19,13,45,7.0,188.5,4.35,12.0,192.5,182.44,147.6
2017,2,19,14,0,0.0,156.0,4.3,12.0,156.0,143.68,115.44
2017,2,19,14,15,2.5,167.5,4.25,12.0,169.0,158.57,128.17
2017,2,19,14,30,5.0,179.0,4.2,12.0,182.0,174.26,141.53
2017,2,19,14,45,6.5,173.5,4.2,12.0,177.5,171.41,139.51
2017,2,19,15,0,8.0,168.0,4.2,12.0,173.0,168.74,137.68
2017,2,19,15,15,4.0,115.5,4.15,12.0,118.0,110.03,88.52
2017,2,19,15,30,0.0,63.0,4.1,12.0,63.0,55.67,42.29
2017,2,19,15,45,0.0,55.5,4.1,12.0,55.5,49.0,36.68
2017,2,19,16,0,0.0,48.0,4.1,12.0,48.0,42.35,31.01
2017,2,19,16,15,0.0,40.5,4.0,11.5,40.5,35.7,25.34
2017,2,19,16,30,0.0,33.0,3.9,11.0,33.0,29.06,19.58
2017,2,19,16,45,0.0,25.5,3.8,11.0,25.5,22.44,13.71
2017,2,19,17,0,0.0,18.0,3.7,11.0,18.0,15.82,7.82
2017,2,19,17,15,0.0,11.5,3.7,11.0,11.5,10.1,2.61
2017,2,19,17,30,0.0,5.0,3.7,11.0,5.0,4.38,0.0
2017,2,19,17,45,0.0,2.5,3.75,11.0,2.5,2.27,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,12.0,2.5,13.0,12.0,10.55,0.0
2017,2,20,7,30,0.0,24.0,2.4,13.0,24.0,21.15,12.28
2017,2,20,7,45,0.0,39.5,2.35,13.5,39.5,34.62,24.82
2017,2,20,8,0,0.0,55.0,2.3,14.0,55.0,47.65,36.74
2017,2,20,8,15,0.0,72.0,2.2,14.0,72.0,61.94,47.37
2017,2,20,8,30,0.0,89.0,2.1,14.0,89.0,76.69,60.02
2017,2,20,8,45,0.0,105.5,2.05,14.0,105.5,91.26,72.32
2017,2,20,9,0,0.0,122.0,2.0,14.0,122.0,106.02,84.62
2017,2,20,9,15,0.0,69.0,2.0,14.0,69.0,61.0,46.46
2017,2,20,9,30,0.0,16.0,2.0,14.0,16.0,14.09,6.43
2017,2,20,9,45,0.0,57.0,2.05,14.0,57.0,50.36,37.3
2017,2,20,10,0,0.0,98.0,2.1,14.0,98.0,86.81,67.85
2017,2,20,10,15,0.0,69.5,2.0,14.0,69.5,61.49,46.43
2017,2,20,10,30,0.0,41.0,1.9,14.0,41.0,36.22,25.08
2017,2,20,10,45,0.0,29.0,1.8,14.0,29.0,25.61,16.08
2017,2,20,11,0,0.0,17.0,1.7,14.0,17.0,15.01,7.08
2017,2,20,11,15,0.0,63.0,1.45,14.0,63.0,55.77,41.41
2017,2,20,11,30,0.0,109.0,1.2,14.0,109.0,97.01,75.6
2017,2,20,11,45,0.0,105.5,1.0,14.0,105.5,93.85,72.83
2017,2,20,12,0,0.0,102.0,0.8,14.0,102.0,90.68,70.17
2017,2,20,12,15,0.0,65.0,0.8,14.0,65.0,57.57,42.72
2017,2,20,12,30,0.0,28.0,0.8,14.0,28.0,24.75,15.27
2017,2,20,12,45,0.0,21.0,0.8,14.0,21.0,18.56,10.06
2017,2,20,13,0,0.0,14.0,0.8,14.0,14.0,12.37,4.83
2017,2,20,13,15,18.5,137.0,0.9,14.0,148.5,148.86,119.07
2017,2,20,13,30,37.0,260.0,1.0,14.0,283.0,301.37,240.65
2017,2,20,13,45,19.0,216.5,1.1,14.0,228.5,222.57,177.56
2017,2,20,14,0,1.0,173.0,1.2,14.0,174.0,161.71,128.51
2017,2,20,14,15,0.5,91.0,1.1,14.0,91.5,81.12,62.62
2017,2,20,14,30,0.0,9.0,1.0,14.0,9.0,7.93,1.11
2017,2,20,14,45,0.0,8.5,0.95,14.0,8.5,7.49,0.75
2017,2,20,15,0,0.0,8.0,0.9,14.0,8.0,7.04,0.39
2017,2,20,15,15,0.0,11.5,0.9,13.5,11.5,10.12,3.07
2017,2,20,15,30,0.0,15.0,0.9,13.0,15.0,13.2,5.77
2017,2,20,15,45,0.0,13.0,0.9,13.0,13.0,11.43,4.26
2017,2,20,16,0,0.0,11.0,0.9,13.0,11.0,9.67,2.74
2017,2,20,16,15,0.0,9.0,0.95,12.5,9.0,7.91,1.22
2017,2,20,16,30,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2017,2,20,16,45,0.0,5.5,1.1,12.0,5.5,4.82,0.0
2017,2,20,17,0,0.0,4.0,1.2,12.0,4.0,3.51,0.0
2017,2,20,17,15,0.0,2.5,1.2,12.0,2.5,2.19,0.0
2017,2,20,17,30,0.0,1.0,1.2,12.0,1.0,0.87,0.0
2017,2,20,17,45,0.0,0.5,1.3,12.0,0.5,0.45,0.0
2017,2,20,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,21,7,15,2.0,19.0,2.6,11.0,19.5,16.73,3.16
2017,2,21,7,30,4.0,38.0,2.6,11.0,39.0,32.46,22.24
2017,2,21,7,45,21.5,58.5,2.6,11.5,63.0,48.12,37.01
2017,2,21,8,0,39.0,79.0,2.6,12.0,87.0,63.84,51.48
2017,2,21,8,15,48.5,99.0,2.55,12.0,112.0,81.75,63.63
2017,2,21,8,30,58.0,119.0,2.5,12.0,137.0,103.97,81.26
2017,2,21,8,45,66.5,138.0,2.5,12.5,161.5,126.85,99.86
2017,2,21,9,0,75.0,157.0,2.5,13.0,186.0,151.05,119.81
2017,2,21,9,15,108.0,178.0,2.4,13.0,224.5,186.34,148.49
2017,2,21,9,30,141.0,199.0,2.3,13.0,263.0,225.67,180.71
2017,2,21,9,45,239.0,205.5,2.2,13.0,325.0,285.8,229.1
2017,2,21,10,0,337.0,212.0,2.1,13.0,387.0,354.35,284.5
2017,2,21,10,15,302.0,233.0,2.0,13.0,397.5,378.28,304.28
2017,2,21,10,30,267.0,254.0,1.9,13.0,408.0,398.39,320.33
2017,2,21,10,45,213.5,271.5,1.8,13.0,398.0,392.64,315.47
2017,2,21,11,0,160.0,289.0,1.7,13.0,388.0,388.04,311.01
2017,2,21,11,15,91.0,267.0,1.65,13.0,324.0,318.44,255.56
2017,2,21,11,30,22.0,245.0,1.6,13.0,260.0,241.02,192.77
2017,2,21,11,45,11.0,192.5,1.6,13.5,200.0,183.54,146.31
2017,2,21,12,0,0.0,140.0,1.6,14.0,140.0,125.76,98.87
2017,2,21,12,15,6.5,185.5,1.65,14.0,190.0,174.59,138.95
2017,2,21,12,30,13.0,231.0,1.7,14.0,240.0,225.5,179.94
2017,2,21,12,45,6.5,140.0,1.75,14.0,144.5,132.06,104.27
2017,2,21,13,0,0.0,49.0,1.8,14.0,49.0,43.36,30.84
2017,2,21,13,15,85.5,174.0,1.8,14.0,228.5,263.32,214.33
2017,2,21,13,30,171.0,299.0,1.8,14.0,408.0,489.33,390.78
2017,2,21,13,45,251.5,277.5,1.85,14.0,431.0,562.56,447.4
2017,2,21,14,0,332.0,256.0,1.9,14.0,454.0,617.39,491.02
2017,2,21,14,15,166.0,161.5,1.9,13.5,260.5,349.51,284.89
2017,2,21,14,30,0.0,67.0,1.9,13.0,67.0,59.27,44.48
2017,2,21,14,45,42.5,140.0,1.9,13.0,161.0,179.24,146.86
2017,2,21,15,0,85.0,213.0,1.9,13.0,255.0,308.13,252.77
2017,2,21,15,15,71.5,193.0,1.9,12.5,226.5,273.65,225.02
2017,2,21,15,30,58.0,173.0,1.9,12.0,198.0,239.35,197.66
2017,2,21,15,45,52.5,155.0,1.95,12.0,175.5,214.84,177.88
2017,2,21,16,0,47.0,137.0,2.0,12.0,153.0,190.46,157.83
2017,2,21,16,15,41.0,117.5,1.95,11.5,130.0,163.73,135.64
2017,2,21,16,30,35.0,98.0,1.9,11.0,107.0,137.14,113.06
2017,2,21,16,45,25.0,78.0,1.9,11.0,84.0,107.05,86.72
2017,2,21,17,0,15.0,58.0,1.9,11.0,61.0,77.11,60.19
2017,2,21,17,15,7.5,39.0,1.95,10.5,40.5,44.55,31.37
2017,2,21,17,30,0.0,20.0,2.0,10.0,20.0,17.94,4.71
2017,2,21,17,45,0.0,10.0,2.15,10.0,10.0,9.1,0.0
2017,2,21,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,45,75.0,5.5,2.5,6.5,7.0,0.0,0.0
2017,2,22,7,0,150.0,11.0,2.5,7.0,14.0,10.01,0.0
2017,2,22,7,15,316.0,22.0,2.6,7.5,52.0,17.97,5.55
2017,2,22,7,30,482.0,33.0,2.7,8.0,90.0,26.64,17.63
2017,2,22,7,45,564.5,40.5,2.8,8.5,138.5,34.76,25.6
2017,2,22,8,0,647.0,48.0,2.9,9.0,187.0,40.36,30.99
2017,2,22,8,15,699.0,53.0,3.05,9.0,236.5,67.84,37.63
2017,2,22,8,30,751.0,58.0,3.2,9.0,286.0,124.57,70.22
2017,2,22,8,45,413.5,108.5,3.4,9.5,237.5,158.69,112.58
2017,2,22,9,0,76.0,159.0,3.6,10.0,189.0,153.06,122.92
2017,2,22,9,15,316.5,146.5,3.65,10.0,289.5,220.89,173.35
2017,2,22,9,30,557.0,134.0,3.7,10.0,390.0,318.08,251.52
2017,2,22,9,45,461.5,171.0,3.75,10.5,395.5,349.11,281.38
2017,2,22,10,0,366.0,208.0,3.8,11.0,401.0,364.63,296.51
2017,2,22,10,15,439.0,202.5,3.85,11.0,447.5,426.66,348.26
2017,2,22,10,30,512.0,197.0,3.9,11.0,494.0,490.6,401.04
2017,2,22,10,45,505.5,209.0,3.95,11.0,512.5,528.02,431.59
2017,2,22,11,0,499.0,221.0,4.0,11.0,531.0,563.67,460.21
2017,2,22,11,15,482.0,234.5,4.05,11.0,541.0,591.53,482.09
2017,2,22,11,30,465.0,248.0,4.1,11.0,551.0,616.66,501.59
2017,2,22,11,45,407.0,269.5,4.2,11.0,537.5,603.76,491.21
2017,2,22,12,0,349.0,291.0,4.3,11.0,524.0,596.89,485.12
2017,2,22,12,15,412.0,272.5,4.35,11.0,548.5,645.29,524.58
2017,2,22,12,30,475.0,254.0,4.4,11.0,573.0,709.81,575.43
2017,2,22,12,45,444.5,262.0,4.5,11.0,558.5,705.83,572.15
2017,2,22,13,0,414.0,270.0,4.6,11.0,544.0,683.64,555.72
2017,2,22,13,15,391.0,270.0,4.6,11.0,524.0,671.95,546.91
2017,2,22,13,30,368.0,270.0,4.6,11.0,504.0,658.07,536.37
2017,2,22,13,45,633.5,180.5,4.65,11.0,568.0,837.16,679.67
2017,2,22,14,0,899.0,91.0,4.7,11.0,632.0,972.77,780.04
2017,2,22,14,15,888.5,89.5,4.65,10.5,603.5,960.48,772.36
