Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,30,878.0,88.0,4.6,10.0,575.0,954.18,770.25
2017,2,22,14,45,871.5,83.0,4.6,10.0,541.0,933.86,756.88
2017,2,22,15,0,865.0,78.0,4.6,10.0,507.0,909.95,740.93
2017,2,22,15,15,844.5,75.5,4.55,9.5,465.5,873.34,716.35
2017,2,22,15,30,824.0,73.0,4.5,9.0,424.0,834.11,689.47
2017,2,22,15,45,798.5,69.0,4.45,9.0,378.5,786.41,654.26
2017,2,22,16,0,773.0,65.0,4.4,9.0,333.0,737.02,616.97
2017,2,22,16,15,730.0,60.5,4.25,8.5,284.0,672.0,566.77
2017,2,22,16,30,687.0,56.0,4.1,8.0,235.0,607.24,514.99
2017,2,22,16,45,619.5,49.5,4.0,8.0,185.5,523.69,444.96
2017,2,22,17,0,552.0,43.0,3.9,8.0,136.0,450.7,379.72
2017,2,22,17,15,432.5,34.0,3.85,7.5,91.5,341.37,280.44
2017,2,22,17,30,313.0,25.0,3.8,7.0,47.0,236.99,146.16
2017,2,22,17,45,156.5,12.5,3.75,7.0,23.5,91.47,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,45,68.0,6.0,2.8,5.5,8.0,0.0,0.0
2017,2,23,7,0,136.0,12.0,2.8,6.0,16.0,10.91,0.0
2017,2,23,7,15,295.0,24.0,2.9,6.0,54.0,19.64,7.96
2017,2,23,7,30,454.0,36.0,3.0,6.0,92.0,29.12,20.1
2017,2,23,7,45,542.0,43.5,3.1,6.5,140.5,34.2,25.36
2017,2,23,8,0,630.0,51.0,3.2,7.0,189.0,39.23,30.25
2017,2,23,8,15,683.5,56.5,3.15,7.5,239.0,71.62,40.84
2017,2,23,8,30,737.0,62.0,3.1,8.0,289.0,128.11,73.93
2017,2,23,8,45,773.0,65.5,3.1,8.5,337.0,186.37,120.43
2017,2,23,9,0,809.0,69.0,3.1,9.0,385.0,248.53,175.56
2017,2,23,9,15,833.5,72.0,3.0,9.0,429.5,310.48,232.99
2017,2,23,9,30,858.0,75.0,2.9,9.0,474.0,374.28,291.68
2017,2,23,9,45,872.5,78.5,2.8,9.0,513.0,436.02,347.59
2017,2,23,10,0,887.0,82.0,2.7,9.0,552.0,497.84,401.8
2017,2,23,10,15,899.5,83.5,2.6,9.0,584.5,555.51,450.98
2017,2,23,10,30,912.0,85.0,2.5,9.0,617.0,612.51,497.95
2017,2,23,10,45,922.5,86.0,2.45,9.5,643.5,666.67,540.45
2017,2,23,11,0,933.0,87.0,2.4,10.0,670.0,719.25,580.34
2017,2,23,11,15,938.5,87.5,2.35,10.0,688.0,765.92,614.74
2017,2,23,11,30,944.0,88.0,2.3,10.0,706.0,810.07,645.62
2017,2,23,11,45,948.5,88.0,2.3,10.0,716.5,850.15,673.66
2017,2,23,12,0,953.0,88.0,2.3,10.0,727.0,887.23,699.41
2017,2,23,12,15,953.0,88.0,2.3,10.0,729.0,917.29,720.12
2017,2,23,12,30,953.0,88.0,2.3,10.0,731.0,943.75,738.36
2017,2,23,12,45,948.5,89.0,2.35,10.0,724.5,963.62,752.63
2017,2,23,13,0,944.0,90.0,2.4,10.0,718.0,979.56,764.38
2017,2,23,13,15,939.5,89.0,2.4,10.0,703.5,989.2,771.4
2017,2,23,13,30,935.0,88.0,2.4,10.0,689.0,994.83,775.89
2017,2,23,13,45,928.0,87.0,2.45,10.0,666.5,994.11,776.75
2017,2,23,14,0,921.0,86.0,2.5,10.0,644.0,989.43,775.09
2017,2,23,14,15,910.5,84.5,2.5,10.0,614.5,976.94,767.64
2017,2,23,14,30,900.0,83.0,2.5,10.0,585.0,960.71,757.75
2017,2,23,14,45,884.5,80.5,2.55,10.0,548.5,934.99,741.72
2017,2,23,15,0,869.0,78.0,2.6,10.0,512.0,915.25,729.96
2017,2,23,15,15,848.0,75.5,2.6,10.0,470.5,878.02,704.96
2017,2,23,15,30,827.0,73.0,2.6,10.0,429.0,838.19,677.84
2017,2,23,15,45,797.5,69.5,2.6,10.0,382.5,787.57,642.15
2017,2,23,16,0,768.0,66.0,2.6,10.0,336.0,735.47,604.49
2017,2,23,16,15,725.0,61.5,2.55,9.5,287.0,670.48,556.38
2017,2,23,16,30,682.0,57.0,2.5,9.0,238.0,605.77,506.54
2017,2,23,16,45,617.0,50.5,2.45,8.5,188.5,530.1,445.48
2017,2,23,17,0,552.0,44.0,2.4,8.0,139.0,452.61,378.78
2017,2,23,17,15,437.5,34.5,2.4,7.5,94.0,345.43,283.18
2017,2,23,17,30,323.0,25.0,2.4,7.0,49.0,244.73,160.9
2017,2,23,17,45,161.5,12.5,2.45,7.0,24.5,94.19,0.0
2017,2,23,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,6,45,62.0,6.5,0.9,5.5,8.5,0.0,0.0
2017,2,24,7,0,124.0,13.0,0.9,6.0,17.0,11.82,0.0
2017,2,24,7,15,272.0,26.0,0.85,6.0,54.5,21.31,10.21
2017,2,24,7,30,420.0,39.0,0.8,6.0,92.0,31.59,22.47
2017,2,24,7,45,498.0,48.5,0.8,6.5,139.0,38.25,29.14
2017,2,24,8,0,576.0,58.0,0.8,7.0,186.0,44.72,35.34
2017,2,24,8,15,630.5,64.5,0.8,7.5,235.5,73.85,43.43
2017,2,24,8,30,685.0,71.0,0.8,8.0,285.0,128.59,76.17
2017,2,24,8,45,716.5,76.5,0.8,8.5,332.0,185.25,121.26
2017,2,24,9,0,748.0,82.0,0.8,9.0,379.0,245.34,173.66
2017,2,24,9,15,774.5,86.0,0.85,9.0,422.5,308.05,230.01
2017,2,24,9,30,801.0,90.0,0.9,9.0,466.0,370.26,285.57
2017,2,24,9,45,817.5,93.5,0.95,9.5,504.5,429.8,337.41
2017,2,24,10,0,834.0,97.0,1.0,10.0,543.0,489.74,387.84
2017,2,24,10,15,847.5,99.5,1.1,10.0,575.5,547.25,435.82
2017,2,24,10,30,861.0,102.0,1.2,10.0,608.0,604.24,482.06
2017,2,24,10,45,682.5,162.5,1.3,10.5,574.5,599.47,478.22
2017,2,24,11,0,504.0,223.0,1.4,11.0,541.0,570.92,455.59
2017,2,24,11,15,694.0,167.0,1.5,11.0,617.5,682.29,543.0
2017,2,24,11,30,884.0,111.0,1.6,11.0,694.0,796.71,628.08
2017,2,24,11,45,883.5,113.5,1.75,11.0,703.5,834.46,654.75
2017,2,24,12,0,883.0,116.0,1.9,11.0,713.0,869.09,680.05
2017,2,24,12,15,883.0,116.0,2.0,11.0,714.5,898.15,700.97
2017,2,24,12,30,883.0,116.0,2.1,11.0,716.0,923.8,719.63
2017,2,24,12,45,884.0,114.0,2.25,11.0,710.5,944.57,735.58
2017,2,24,13,0,885.0,112.0,2.4,11.0,705.0,961.72,749.18
2017,2,24,13,15,880.0,111.0,2.5,11.0,690.5,970.7,756.77
2017,2,24,13,30,875.0,110.0,2.6,11.0,676.0,975.81,761.92
2017,2,24,13,45,869.5,107.5,2.75,11.0,654.5,974.8,763.47
2017,2,24,14,0,864.0,105.0,2.9,11.0,633.0,969.94,762.47
2017,2,24,14,15,693.5,145.5,2.9,10.5,557.0,861.71,687.61
2017,2,24,14,30,523.0,186.0,2.9,10.0,481.0,737.37,598.2
2017,2,24,14,45,461.5,188.0,2.95,10.0,436.0,678.9,555.17
2017,2,24,15,0,400.0,190.0,3.0,10.0,391.0,619.85,510.27
2017,2,24,15,15,422.5,168.5,2.95,9.5,365.5,608.89,504.99
2017,2,24,15,30,445.0,147.0,2.9,9.0,340.0,594.63,496.65
2017,2,24,15,45,418.0,137.5,2.85,9.0,303.5,549.81,461.74
2017,2,24,16,0,391.0,128.0,2.8,9.0,267.0,504.87,426.16
2017,2,24,16,15,369.0,111.5,2.65,8.5,227.5,455.36,386.71
2017,2,24,16,30,347.0,95.0,2.5,8.0,188.0,405.96,346.04
2017,2,24,16,45,311.0,78.5,2.4,8.0,149.5,347.14,295.33
2017,2,24,17,0,275.0,62.0,2.3,8.0,111.0,290.4,244.68
2017,2,24,17,15,210.0,45.0,2.3,7.5,75.5,217.73,178.84
2017,2,24,17,30,145.0,28.0,2.3,7.0,40.0,148.42,101.04
2017,2,24,17,45,72.5,14.0,2.35,6.5,20.0,49.98,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,6,45,78.0,7.0,0.85,6.5,9.5,0.0,0.0
2017,2,25,7,0,156.0,14.0,0.8,7.0,19.0,12.73,0.0
2017,2,25,7,15,299.0,26.0,0.8,7.0,57.5,21.17,10.83
2017,2,25,7,30,442.0,38.0,0.8,7.0,96.0,30.53,21.54
2017,2,25,7,45,524.0,46.0,0.85,7.5,144.0,35.96,27.0
2017,2,25,8,0,606.0,54.0,0.9,8.0,192.0,41.29,32.1
2017,2,25,8,15,657.5,59.5,1.0,8.0,241.0,72.01,40.45
2017,2,25,8,30,709.0,65.0,1.1,8.0,290.0,130.62,76.75
2017,2,25,8,45,746.0,68.5,1.2,8.5,337.5,187.53,122.17
2017,2,25,9,0,783.0,72.0,1.3,9.0,385.0,248.5,175.74
2017,2,25,9,15,807.0,75.0,1.4,9.0,429.0,308.94,231.14
2017,2,25,9,30,831.0,78.0,1.5,9.0,473.0,371.19,287.75
2017,2,25,9,45,848.5,80.5,1.6,9.0,511.5,431.79,342.01
2017,2,25,10,0,866.0,83.0,1.7,9.0,550.0,492.83,395.12
2017,2,25,10,15,878.5,84.5,1.75,9.0,582.5,549.5,443.15
2017,2,25,10,30,891.0,86.0,1.8,9.0,615.0,605.52,489.24
2017,2,25,10,45,657.0,169.5,1.85,9.5,568.5,591.72,477.3
2017,2,25,11,0,423.0,253.0,1.9,10.0,522.0,546.26,439.86
2017,2,25,11,15,673.0,171.0,1.9,10.0,612.5,672.76,540.69
2017,2,25,11,30,923.0,89.0,1.9,10.0,703.0,799.58,635.21
2017,2,25,11,45,571.0,207.0,1.95,10.5,588.5,683.85,545.36
2017,2,25,12,0,219.0,325.0,2.0,11.0,474.0,513.96,410.43
2017,2,25,12,15,310.5,306.0,1.85,11.0,518.5,596.37,475.54
2017,2,25,12,30,402.0,287.0,1.7,11.0,563.0,669.06,530.29
2017,2,25,12,45,665.5,187.5,1.6,11.0,639.0,834.83,654.38
2017,2,25,13,0,929.0,88.0,1.5,11.0,715.0,967.55,743.07
2017,2,25,13,15,924.5,87.5,1.35,11.0,700.5,977.46,746.04
2017,2,25,13,30,920.0,87.0,1.2,11.0,686.0,983.43,747.92
2017,2,25,13,45,715.5,150.5,1.1,11.0,607.0,886.0,681.14
2017,2,25,14,0,511.0,214.0,1.0,11.0,528.0,759.06,591.7
2017,2,25,14,15,321.5,237.0,0.95,11.0,431.5,588.56,466.69
2017,2,25,14,30,132.0,260.0,0.9,11.0,335.0,420.7,337.13
2017,2,25,14,45,129.5,243.5,0.85,11.0,313.0,400.68,323.68
2017,2,25,15,0,127.0,227.0,0.8,11.0,291.0,380.06,308.41
2017,2,25,15,15,73.0,195.5,0.75,10.5,232.0,276.22,226.08
2017,2,25,15,30,19.0,164.0,0.7,10.0,173.0,177.19,144.92
2017,2,25,15,45,16.0,147.5,0.7,10.0,154.5,158.47,130.07
2017,2,25,16,0,13.0,131.0,0.7,10.0,136.0,139.91,114.74
2017,2,25,16,15,8.0,113.5,0.65,9.5,116.5,118.73,97.04
2017,2,25,16,30,3.0,96.0,0.6,9.0,97.0,97.86,79.24
2017,2,25,16,45,1.5,76.5,0.6,9.0,77.0,77.13,61.23
2017,2,25,17,0,0.0,57.0,0.6,9.0,57.0,56.13,42.7
2017,2,25,17,15,0.0,39.0,0.65,9.0,39.0,37.55,26.1
2017,2,25,17,30,0.0,21.0,0.7,9.0,21.0,18.51,8.03
2017,2,25,17,45,0.0,10.5,0.8,9.0,10.5,9.55,0.0
2017,2,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,45,93.0,7.5,0.55,5.5,11.0,6.82,0.0
2017,2,26,7,0,186.0,15.0,0.6,6.0,22.0,13.64,0.0
2017,2,26,7,15,327.0,27.0,0.7,6.5,62.5,21.97,12.09
2017,2,26,7,30,468.0,39.0,0.8,7.0,103.0,31.31,22.32
2017,2,26,7,45,543.5,47.0,0.95,7.5,151.0,36.71,27.71
2017,2,26,8,0,619.0,55.0,1.1,8.0,199.0,42.0,32.76
2017,2,26,8,15,669.5,61.0,1.3,8.5,249.0,75.03,42.05
2017,2,26,8,30,720.0,67.0,1.5,9.0,299.0,134.99,79.58
2017,2,26,8,45,754.0,71.0,1.7,9.5,346.5,192.66,125.94
2017,2,26,9,0,788.0,75.0,1.9,10.0,394.0,254.03,180.12
2017,2,26,9,15,812.0,78.0,1.95,10.0,438.0,314.9,235.92
2017,2,26,9,30,836.0,81.0,2.0,10.0,482.0,377.59,292.87
2017,2,26,9,45,854.0,83.0,2.15,10.5,520.5,438.33,346.79
2017,2,26,10,0,872.0,85.0,2.3,11.0,559.0,499.52,399.46
2017,2,26,10,15,884.0,86.5,2.35,11.0,591.5,556.31,447.6
2017,2,26,10,30,896.0,88.0,2.4,11.0,624.0,612.41,493.78
2017,2,26,10,45,902.5,90.0,2.5,11.5,649.0,664.45,534.87
2017,2,26,11,0,909.0,92.0,2.6,12.0,674.0,714.6,573.4
2017,2,26,11,15,914.0,93.0,2.65,12.0,691.5,760.53,607.69
2017,2,26,11,30,919.0,94.0,2.7,12.0,709.0,803.97,638.79
2017,2,26,11,45,920.5,94.5,2.8,12.5,718.5,841.41,664.52
2017,2,26,12,0,922.0,95.0,2.9,13.0,728.0,875.72,687.92
2017,2,26,12,15,657.5,194.0,2.95,12.5,646.0,796.16,631.18
2017,2,26,12,30,393.0,293.0,3.0,12.0,564.0,668.24,532.81
2017,2,26,12,45,386.5,292.5,3.15,12.0,557.0,674.76,539.43
2017,2,26,13,0,380.0,292.0,3.3,12.0,550.0,679.38,543.71
2017,2,26,13,15,206.5,279.5,3.35,12.0,419.5,494.44,399.82
2017,2,26,13,30,33.0,267.0,3.4,12.0,289.0,303.52,244.96
2017,2,26,13,45,32.0,258.5,3.5,12.0,279.5,295.72,239.67
2017,2,26,14,0,31.0,250.0,3.6,12.0,270.0,287.79,233.7
2017,2,26,14,15,151.0,253.5,3.65,11.5,341.0,427.5,350.95
2017,2,26,14,30,271.0,257.0,3.7,11.0,412.0,566.62,464.28
2017,2,26,14,45,274.5,237.5,3.75,11.0,386.0,546.75,449.55
2017,2,26,15,0,278.0,218.0,3.8,11.0,360.0,525.24,434.28
2017,2,26,15,15,238.5,203.5,3.7,10.5,318.5,469.73,390.99
2017,2,26,15,30,199.0,189.0,3.6,10.0,277.0,397.94,334.07
2017,2,26,15,45,100.0,157.0,3.55,10.0,201.0,270.71,227.61
2017,2,26,16,0,1.0,125.0,3.5,10.0,125.0,122.5,99.97
2017,2,26,16,15,0.5,107.0,3.35,9.5,107.0,104.5,85.02
2017,2,26,16,30,0.0,89.0,3.2,9.0,89.0,86.44,69.58
2017,2,26,16,45,0.0,71.0,3.05,8.5,71.0,68.59,54.05
2017,2,26,17,0,0.0,53.0,2.9,8.0,53.0,50.44,38.01
2017,2,26,17,15,0.0,36.5,2.8,7.5,36.5,33.73,23.05
2017,2,26,17,30,0.0,20.0,2.7,7.0,20.0,17.62,7.8
2017,2,26,17,45,0.0,10.0,2.65,7.0,10.0,9.1,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,106.5,8.5,1.85,5.5,13.0,7.73,0.0
2017,2,27,7,0,213.0,17.0,1.8,6.0,26.0,14.05,0.0
2017,2,27,7,15,357.0,27.5,1.85,6.5,67.5,22.31,12.79
2017,2,27,7,30,501.0,38.0,1.9,7.0,109.0,30.32,21.47
2017,2,27,7,45,576.0,45.5,1.95,7.5,158.5,35.37,26.51
2017,2,27,8,0,651.0,53.0,2.0,8.0,208.0,44.07,34.64
2017,2,27,8,15,700.0,58.0,1.95,8.0,258.0,78.83,43.96
2017,2,27,8,30,749.0,63.0,1.9,8.0,308.0,136.05,79.38
2017,2,27,8,45,778.0,67.5,1.9,8.5,355.5,195.21,127.65
2017,2,27,9,0,807.0,72.0,1.9,9.0,403.0,257.43,183.07
2017,2,27,9,15,830.0,75.0,1.85,9.0,447.5,319.2,239.86
2017,2,27,9,30,853.0,78.0,1.8,9.0,492.0,382.64,297.45
2017,2,27,9,45,871.0,80.0,1.75,9.5,531.0,444.38,351.69
2017,2,27,10,0,889.0,82.0,1.7,10.0,570.0,506.49,404.22
2017,2,27,10,15,900.5,83.5,1.65,10.0,603.0,564.08,452.12
2017,2,27,10,30,912.0,85.0,1.6,10.0,636.0,620.74,497.61
2017,2,27,10,45,921.0,86.0,1.55,10.5,661.5,674.1,538.14
2017,2,27,11,0,930.0,87.0,1.5,11.0,687.0,725.73,575.93
2017,2,27,11,15,935.0,88.0,1.55,11.0,705.0,772.5,609.7
2017,2,27,11,30,940.0,89.0,1.6,11.0,723.0,816.72,640.65
2017,2,27,11,45,946.0,88.0,1.65,11.0,734.0,856.82,668.52
2017,2,27,12,0,952.0,87.0,1.7,11.0,745.0,893.97,694.25
2017,2,27,12,15,952.5,87.0,1.75,11.0,746.5,924.36,715.3
2017,2,27,12,30,953.0,87.0,1.8,11.0,748.0,951.17,733.99
2017,2,27,12,45,956.0,84.5,1.9,11.0,742.5,973.68,750.52
2017,2,27,13,0,959.0,82.0,2.0,11.0,737.0,992.4,764.65
2017,2,27,13,15,954.5,81.5,2.1,11.0,722.5,1002.54,773.13
2017,2,27,13,30,950.0,81.0,2.2,11.0,708.0,1008.62,779.1
2017,2,27,13,45,943.0,80.0,2.3,11.0,685.5,1007.65,780.44
2017,2,27,14,0,936.0,79.0,2.4,11.0,663.0,1002.64,779.21
2017,2,27,14,15,926.0,77.5,2.45,11.0,633.5,990.19,772.43
2017,2,27,14,30,916.0,76.0,2.5,11.0,604.0,973.92,763.16
2017,2,27,14,45,898.5,75.5,2.55,11.0,567.0,948.24,747.34
2017,2,27,15,0,881.0,75.0,2.6,11.0,530.0,919.35,729.22
2017,2,27,15,15,861.5,72.5,2.6,10.5,488.0,883.08,706.49
2017,2,27,15,30,842.0,70.0,2.6,10.0,446.0,852.95,687.9
2017,2,27,15,45,813.0,67.5,2.65,10.0,399.5,803.25,653.49
2017,2,27,16,0,784.0,65.0,2.7,10.0,353.0,752.03,617.14
2017,2,27,16,15,743.5,60.5,2.65,9.5,303.5,688.04,570.26
2017,2,27,16,30,703.0,56.0,2.6,9.0,254.0,624.2,521.69
2017,2,27,16,45,642.5,50.0,2.55,9.0,203.5,544.97,457.7
2017,2,27,17,0,582.0,44.0,2.5,9.0,153.0,468.56,392.64
2017,2,27,17,15,476.5,35.5,2.55,8.5,107.0,371.99,307.28
2017,2,27,17,30,371.0,27.0,2.6,8.0,61.0,279.21,210.14
2017,2,27,17,45,185.5,13.5,2.65,7.5,30.5,130.42,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,117.0,8.5,2.35,4.5,14.0,7.73,0.0
2017,2,28,7,0,234.0,17.0,2.3,5.0,28.0,13.92,0.0
2017,2,28,7,15,369.0,27.5,2.3,5.5,70.0,22.16,13.08
2017,2,28,7,30,504.0,38.0,2.3,6.0,112.0,30.16,21.49
2017,2,28,7,45,581.0,44.5,2.3,6.5,161.5,37.54,28.63
2017,2,28,8,0,658.0,51.0,2.3,7.0,211.0,42.13,33.02
2017,2,28,8,15,705.5,56.0,2.25,7.5,261.0,78.74,43.15
2017,2,28,8,30,753.0,61.0,2.2,8.0,311.0,136.26,79.25
2017,2,28,8,45,786.5,64.0,2.2,9.0,359.5,195.19,127.21
2017,2,28,9,0,820.0,67.0,2.2,10.0,408.0,257.68,182.53
2017,2,28,9,15,842.5,70.0,2.1,10.0,452.5,320.09,239.91
2017,2,28,9,30,865.0,73.0,2.0,10.0,497.0,385.54,299.08
2017,2,28,9,45,881.0,75.0,1.95,10.5,535.5,446.45,352.69
2017,2,28,10,0,897.0,77.0,1.9,11.0,574.0,507.48,404.43
2017,2,28,10,15,908.5,78.5,1.85,11.0,607.0,565.45,452.66
2017,2,28,10,30,920.0,80.0,1.8,11.0,640.0,622.47,498.48
2017,2,28,10,45,927.0,81.5,1.8,11.5,665.0,675.41,539.1
2017,2,28,11,0,934.0,83.0,1.8,12.0,690.0,726.44,576.99
2017,2,28,11,15,939.0,84.0,1.8,12.0,708.0,773.33,610.24
2017,2,28,11,30,944.0,85.0,1.8,12.0,726.0,817.65,640.83
2017,2,28,11,45,947.0,85.0,1.85,12.5,736.0,856.52,666.62
2017,2,28,12,0,950.0,85.0,1.9,13.0,746.0,892.26,690.09
2017,2,28,12,15,950.5,85.0,1.95,13.0,748.0,922.53,711.01
2017,2,28,12,30,951.0,85.0,2.0,13.0,750.0,949.23,729.57
2017,2,28,12,45,948.5,85.0,2.05,13.0,743.5,969.51,743.86
2017,2,28,13,0,946.0,85.0,2.1,13.0,737.0,985.89,755.7
2017,2,28,13,15,942.0,84.5,2.15,13.0,722.0,996.32,763.71
2017,2,28,13,30,938.0,84.0,2.2,13.0,707.0,1002.75,769.24
2017,2,28,13,45,930.5,83.0,2.25,13.0,685.0,1001.21,769.58
2017,2,28,14,0,923.0,82.0,2.3,13.0,663.0,995.69,767.45
2017,2,28,14,15,913.0,80.5,2.3,13.0,633.0,983.24,760.19
2017,2,28,14,30,903.0,79.0,2.3,13.0,603.0,967.03,750.53
2017,2,28,14,45,889.5,77.0,2.35,13.0,567.0,943.28,736.25
2017,2,28,15,0,876.0,75.0,2.4,13.0,531.0,916.2,719.64
2017,2,28,15,15,856.5,72.5,2.4,12.5,489.0,879.93,697.16
2017,2,28,15,30,837.0,70.0,2.4,12.0,447.0,849.83,678.85
2017,2,28,15,45,812.5,66.5,2.4,12.0,401.0,802.69,646.37
2017,2,28,16,0,788.0,63.0,2.4,12.0,355.0,753.8,611.95
2017,2,28,16,15,749.0,59.0,2.3,11.5,306.0,691.42,566.66
2017,2,28,16,30,710.0,55.0,2.2,11.0,257.0,629.09,519.79
2017,2,28,16,45,653.5,49.0,2.15,10.5,207.0,552.35,459.64
2017,2,28,17,0,597.0,43.0,2.1,10.0,157.0,478.18,398.17
2017,2,28,17,15,496.5,35.0,2.1,9.5,110.5,377.71,310.85
2017,2,28,17,30,396.0,27.0,2.1,9.0,64.0,293.5,223.47
2017,2,28,17,45,198.0,13.5,2.15,8.5,32.0,137.87,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,6,45,129.0,9.0,1.5,5.5,16.0,8.19,0.0
2017,3,1,7,0,258.0,18.0,1.5,6.0,32.0,14.73,0.0
2017,3,1,7,15,390.0,28.5,1.45,6.5,75.0,22.95,13.97
2017,3,1,7,30,522.0,39.0,1.4,7.0,118.0,30.92,22.16
2017,3,1,7,45,598.0,45.5,1.35,7.5,168.5,38.36,29.31
2017,3,1,8,0,674.0,52.0,1.3,8.0,219.0,42.92,33.65
2017,3,1,8,15,721.0,57.0,1.25,8.5,270.0,81.85,44.56
2017,3,1,8,30,768.0,62.0,1.2,9.0,321.0,140.45,81.55
2017,3,1,8,45,801.5,65.0,1.15,9.5,370.0,200.45,130.35
2017,3,1,9,0,835.0,68.0,1.1,10.0,419.0,263.99,186.33
2017,3,1,9,15,857.0,70.5,1.05,10.5,463.5,326.81,242.91
2017,3,1,9,30,879.0,73.0,1.0,11.0,508.0,392.59,300.77
2017,3,1,9,45,890.5,76.5,1.0,11.5,546.5,453.9,353.6
2017,3,1,10,0,902.0,80.0,1.0,12.0,585.0,514.84,404.1
2017,3,1,10,15,913.5,82.0,0.95,12.5,618.0,573.67,450.6
2017,3,1,10,30,925.0,84.0,0.9,13.0,651.0,631.54,494.39
2017,3,1,10,45,933.0,85.0,0.9,13.5,676.5,684.94,533.77
2017,3,1,11,0,941.0,86.0,0.9,14.0,702.0,736.47,570.49
2017,3,1,11,15,946.0,87.0,0.9,14.0,720.0,783.72,602.53
2017,3,1,11,30,951.0,88.0,0.9,14.0,738.0,828.38,631.99
2017,3,1,11,45,953.5,88.5,0.9,14.5,748.0,867.69,656.35
2017,3,1,12,0,956.0,89.0,0.9,15.0,758.0,903.81,678.37
2017,3,1,12,15,956.5,89.0,0.9,15.0,760.0,934.31,697.81
2017,3,1,12,30,957.0,89.0,0.9,15.0,762.0,961.21,714.94
2017,3,1,12,45,956.0,88.0,0.9,15.0,755.5,981.86,728.1
2017,3,1,13,0,955.0,87.0,0.9,15.0,749.0,998.62,738.93
2017,3,1,13,15,950.5,86.5,0.95,15.0,734.0,1008.69,746.7
2017,3,1,13,30,946.0,86.0,1.0,15.0,719.0,1014.7,752.12
2017,3,1,13,45,939.0,85.0,1.1,15.0,696.5,1013.65,754.23
2017,3,1,14,0,932.0,84.0,1.2,15.0,674.0,1008.58,753.89
2017,3,1,14,15,922.0,82.5,1.25,15.0,644.0,996.07,747.88
2017,3,1,14,30,912.0,81.0,1.3,15.0,614.0,979.75,739.52
2017,3,1,14,45,897.5,79.0,1.4,15.0,577.5,954.9,726.32
2017,3,1,15,0,883.0,77.0,1.5,15.0,541.0,926.71,710.72
2017,3,1,15,15,863.5,74.5,1.5,14.5,498.5,899.34,695.34
2017,3,1,15,30,844.0,72.0,1.5,14.0,456.0,859.91,671.29
2017,3,1,15,45,817.0,69.0,1.55,14.0,409.0,810.99,639.45
2017,3,1,16,0,790.0,66.0,1.6,14.0,362.0,760.42,605.55
2017,3,1,16,15,750.5,61.5,1.6,13.5,312.0,696.77,561.35
2017,3,1,16,30,711.0,57.0,1.6,13.0,262.0,633.19,515.39
2017,3,1,16,45,650.5,51.5,1.6,12.5,211.5,553.96,454.96
2017,3,1,17,0,590.0,46.0,1.6,12.0,161.0,483.58,397.66
2017,3,1,17,15,489.0,37.5,1.7,11.5,113.5,382.93,312.11
2017,3,1,17,30,388.0,29.0,1.8,11.0,66.0,291.45,222.94
2017,3,1,17,45,194.0,14.5,1.95,10.5,33.0,138.29,0.0
2017,3,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,144.5,10.0,1.7,6.5,18.0,9.1,0.0
2017,3,2,7,0,289.0,20.0,1.7,7.0,36.0,16.48,0.0
2017,3,2,7,15,418.0,30.0,1.7,7.5,80.5,24.19,15.19
2017,3,2,7,30,547.0,40.0,1.7,8.0,125.0,31.69,22.81
2017,3,2,7,45,619.5,46.5,1.75,8.5,176.0,39.18,29.95
2017,3,2,8,0,692.0,53.0,1.8,9.0,227.0,43.72,34.24
2017,3,2,8,15,737.5,57.5,1.7,9.5,278.5,84.67,45.67
2017,3,2,8,30,783.0,62.0,1.6,10.0,330.0,143.85,83.37
2017,3,2,8,45,814.5,65.5,1.55,10.5,379.5,205.0,133.39
2017,3,2,9,0,846.0,69.0,1.5,11.0,429.0,269.43,190.33
2017,3,2,9,15,867.5,71.5,1.45,11.5,474.0,332.86,247.59
2017,3,2,9,30,889.0,74.0,1.4,12.0,519.0,399.2,306.09
2017,3,2,9,45,904.0,76.5,1.35,13.0,558.0,461.68,359.14
2017,3,2,10,0,919.0,79.0,1.3,14.0,597.0,524.14,409.82
2017,3,2,10,15,930.0,80.5,1.25,14.0,630.0,583.14,457.31
2017,3,2,10,30,941.0,82.0,1.2,14.0,663.0,641.08,502.23
2017,3,2,10,45,948.0,83.0,1.2,14.5,689.0,694.62,541.86
2017,3,2,11,0,955.0,84.0,1.2,15.0,715.0,746.15,578.73
2017,3,2,11,15,960.0,85.0,1.2,15.0,732.5,793.98,611.1
2017,3,2,11,30,965.0,86.0,1.2,15.0,750.0,839.17,641.09
2017,3,2,11,45,967.0,86.5,1.2,15.5,760.0,878.55,665.61
2017,3,2,12,0,969.0,87.0,1.2,16.0,770.0,914.66,687.74
2017,3,2,12,15,969.0,87.0,1.2,16.0,771.5,945.06,707.24
2017,3,2,12,30,969.0,87.0,1.2,16.0,773.0,971.77,724.36
2017,3,2,12,45,964.5,88.0,1.2,16.5,765.5,991.7,735.79
2017,3,2,13,0,960.0,89.0,1.2,17.0,758.0,1007.62,744.75
2017,3,2,13,15,956.0,88.0,1.2,17.0,743.5,1017.62,751.47
2017,3,2,13,30,952.0,87.0,1.2,17.0,729.0,1023.53,755.8
2017,3,2,13,45,946.5,85.5,1.2,17.0,706.5,1023.32,756.42
2017,3,2,14,0,941.0,84.0,1.2,17.0,684.0,1019.03,754.68
2017,3,2,14,15,931.0,82.5,1.15,17.0,653.5,1006.41,746.84
2017,3,2,14,30,921.0,81.0,1.1,17.0,623.0,989.94,736.73
2017,3,2,14,45,908.5,78.5,1.1,17.0,586.5,966.16,722.93
2017,3,2,15,0,896.0,76.0,1.1,17.0,550.0,938.9,706.9
2017,3,2,15,15,877.5,73.5,1.1,16.5,507.5,902.96,686.27
2017,3,2,15,30,859.0,71.0,1.1,16.0,465.0,873.1,669.51
2017,3,2,15,45,834.0,67.5,1.15,16.0,418.0,824.73,638.98
2017,3,2,16,0,809.0,64.0,1.2,16.0,371.0,774.56,606.46
2017,3,2,16,15,771.0,60.0,1.25,15.5,320.5,712.0,564.81
2017,3,2,16,30,733.0,56.0,1.3,15.0,270.0,649.36,521.15
2017,3,2,16,45,676.5,50.5,1.4,14.5,219.0,572.02,464.19
2017,3,2,17,0,620.0,45.0,1.5,14.0,168.0,497.11,405.36
2017,3,2,17,15,521.5,37.0,1.6,13.5,119.5,396.36,320.91
2017,3,2,17,30,423.0,29.0,1.7,13.0,71.0,311.54,238.94
2017,3,2,17,45,211.5,14.5,1.8,12.5,35.5,148.36,0.0
2017,3,2,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,18.5,11.0,1.55,7.5,12.0,10.01,0.0
2017,3,3,7,0,37.0,22.0,1.5,8.0,24.0,18.51,2.76
2017,3,3,7,15,86.0,41.0,1.5,8.5,53.0,33.5,23.33
2017,3,3,7,30,135.0,60.0,1.5,9.0,82.0,46.76,36.2
2017,3,3,7,45,155.5,81.0,1.5,9.5,114.5,61.84,50.23
2017,3,3,8,0,176.0,102.0,1.5,10.0,147.0,76.4,63.52
2017,3,3,8,15,197.5,120.0,1.4,10.5,180.5,103.11,77.27
2017,3,3,8,30,219.0,138.0,1.3,11.0,214.0,136.65,101.73
2017,3,3,8,45,297.5,148.0,1.2,11.5,266.5,177.32,132.01
2017,3,3,9,0,376.0,158.0,1.1,12.0,319.0,227.93,172.17
2017,3,3,9,15,495.0,145.5,1.05,12.5,380.5,281.76,215.02
2017,3,3,9,30,614.0,133.0,1.0,13.0,442.0,351.05,271.11
2017,3,3,9,45,604.5,148.0,0.95,13.5,472.0,400.62,312.82
2017,3,3,10,0,595.0,163.0,0.9,14.0,502.0,448.25,351.37
2017,3,3,10,15,561.0,186.5,0.85,14.0,520.0,485.17,380.86
2017,3,3,10,30,527.0,210.0,0.8,14.0,538.0,520.95,408.15
2017,3,3,10,45,479.5,238.0,0.8,14.5,545.5,548.0,427.35
2017,3,3,11,0,432.0,266.0,0.8,15.0,553.0,569.61,441.81
2017,3,3,11,15,473.0,257.0,0.85,15.0,578.5,615.42,476.29
2017,3,3,11,30,514.0,248.0,0.9,15.0,604.0,662.62,511.11
2017,3,3,11,45,534.0,244.0,0.95,15.0,619.0,698.82,537.42
2017,3,3,12,0,554.0,240.0,1.0,15.0,634.0,734.23,563.09
2017,3,3,12,15,550.0,242.5,1.05,15.0,634.0,754.44,577.55
2017,3,3,12,30,546.0,245.0,1.1,15.0,634.0,772.22,590.46
2017,3,3,12,45,519.0,252.5,1.2,15.0,620.0,771.71,590.88
2017,3,3,13,0,492.0,260.0,1.3,15.0,606.0,767.93,589.21
2017,3,3,13,15,426.5,277.0,1.35,15.0,572.5,734.62,565.34
2017,3,3,13,30,361.0,294.0,1.4,15.0,539.0,682.83,528.65
2017,3,3,13,45,490.0,240.0,1.5,15.0,561.0,769.42,595.73
2017,3,3,14,0,619.0,186.0,1.6,15.0,583.0,843.76,651.57
2017,3,3,14,15,611.5,178.0,1.7,15.0,555.5,828.03,641.89
2017,3,3,14,30,604.0,170.0,1.8,15.0,528.0,809.35,631.11
2017,3,3,14,45,578.0,166.5,1.95,15.0,492.5,767.98,604.47
2017,3,3,15,0,552.0,163.0,2.1,15.0,457.0,732.64,581.79
2017,3,3,15,15,342.0,182.5,2.15,14.5,360.0,537.13,434.84
2017,3,3,15,30,132.0,202.0,2.2,14.0,263.0,354.04,289.2
2017,3,3,15,45,212.5,174.5,2.25,14.0,261.0,388.56,321.07
2017,3,3,16,0,293.0,147.0,2.3,14.0,259.0,433.07,359.05
2017,3,3,16,15,263.5,133.0,2.3,13.5,223.5,384.99,320.84
2017,3,3,16,30,234.0,119.0,2.3,13.0,188.0,338.4,283.19
2017,3,3,16,45,377.5,88.5,2.35,12.5,175.5,407.99,341.88
2017,3,3,17,0,521.0,58.0,2.4,12.0,163.0,453.07,377.04
2017,3,3,17,15,415.5,47.0,2.45,11.5,116.0,348.94,287.16
2017,3,3,17,30,310.0,36.0,2.5,11.0,69.0,254.06,198.96
2017,3,3,17,45,155.0,18.0,2.55,10.5,34.5,124.94,12.41
2017,3,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,4,6,45,116.5,12.0,2.55,10.0,19.5,10.91,0.0
2017,3,4,7,0,233.0,24.0,2.6,10.0,39.0,19.84,5.64
2017,3,4,7,15,353.5,35.0,2.7,10.0,82.0,28.23,18.8
2017,3,4,7,30,474.0,46.0,2.8,10.0,125.0,36.37,26.86
2017,3,4,7,45,551.5,52.5,2.9,10.5,174.5,40.3,30.74
2017,3,4,8,0,629.0,59.0,3.0,11.0,224.0,44.22,34.42
2017,3,4,8,15,356.5,101.5,3.05,11.0,199.0,96.86,66.68
2017,3,4,8,30,84.0,144.0,3.1,11.0,174.0,128.44,101.02
2017,3,4,8,45,71.5,161.5,3.2,11.5,189.5,148.4,118.08
2017,3,4,9,0,59.0,179.0,3.3,12.0,205.0,166.89,133.99
2017,3,4,9,15,37.0,182.0,3.35,12.0,199.0,169.12,136.61
2017,3,4,9,30,15.0,185.0,3.4,12.0,193.0,167.35,135.48
2017,3,4,9,45,46.5,219.5,3.5,12.5,246.0,214.51,173.66
2017,3,4,10,0,78.0,254.0,3.6,13.0,299.0,265.5,214.66
2017,3,4,10,15,175.5,269.0,3.65,13.0,377.0,343.52,277.92
2017,3,4,10,30,273.0,284.0,3.7,13.0,455.0,434.24,350.74
2017,3,4,10,45,352.0,277.5,3.8,13.5,507.5,497.27,400.66
2017,3,4,11,0,431.0,271.0,3.9,14.0,560.0,574.45,460.82
2017,3,4,11,15,413.0,283.5,4.0,14.0,566.0,588.96,471.99
2017,3,4,11,30,395.0,296.0,4.1,14.0,572.0,608.93,487.22
2017,3,4,11,45,282.0,322.0,4.2,14.0,520.5,563.42,450.45
2017,3,4,12,0,169.0,348.0,4.3,14.0,469.0,496.85,397.08
2017,3,4,12,15,548.0,219.5,4.35,14.0,612.5,729.58,584.84
2017,3,4,12,30,927.0,91.0,4.4,14.0,756.0,942.69,742.02
2017,3,4,12,45,580.0,214.5,4.45,14.0,629.5,793.74,631.55
2017,3,4,13,0,233.0,338.0,4.5,14.0,503.0,578.91,462.35
2017,3,4,13,15,234.5,329.5,4.5,14.0,493.0,578.02,463.26
2017,3,4,13,30,236.0,321.0,4.5,14.0,483.0,576.0,462.4
2017,3,4,13,45,262.0,306.5,4.55,14.0,480.5,607.72,488.06
2017,3,4,14,0,288.0,292.0,4.6,14.0,478.0,620.34,499.38
2017,3,4,14,15,351.5,263.0,4.55,13.5,480.5,650.28,526.04
2017,3,4,14,30,415.0,234.0,4.5,13.0,483.0,695.23,563.65
2017,3,4,14,45,207.5,198.0,4.5,13.0,322.5,435.23,358.24
2017,3,4,15,0,0.0,162.0,4.5,13.0,162.0,151.83,121.95
2017,3,4,15,15,0.0,149.5,4.45,12.5,149.5,140.12,113.06
2017,3,4,15,30,0.0,137.0,4.4,12.0,137.0,128.43,103.77
2017,3,4,15,45,109.5,147.5,4.35,12.0,189.5,264.42,222.1
2017,3,4,16,0,219.0,158.0,4.3,12.0,242.0,386.13,325.19
2017,3,4,16,15,206.0,138.5,4.25,12.0,209.0,346.52,292.42
2017,3,4,16,30,193.0,119.0,4.2,12.0,176.0,306.98,259.5
2017,3,4,16,45,375.5,84.0,4.2,12.0,170.0,400.67,339.61
2017,3,4,17,0,558.0,49.0,4.2,12.0,164.0,467.34,392.84
2017,3,4,17,15,460.5,40.5,4.15,11.5,117.5,369.79,306.99
2017,3,4,17,30,363.0,32.0,4.1,11.0,71.0,280.92,222.94
2017,3,4,17,45,181.5,16.0,4.1,11.0,35.5,137.07,34.55
2017,3,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
