Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,6,45,10.0,13.0,3.85,7.0,13.5,11.82,0.0
2017,3,5,7,0,20.0,26.0,3.9,7.0,27.0,22.13,8.98
2017,3,5,7,15,62.5,46.5,3.95,7.0,56.0,37.55,27.37
2017,3,5,7,30,105.0,67.0,4.0,7.0,85.0,53.12,42.32
2017,3,5,7,45,128.0,89.0,4.05,7.5,118.0,69.22,57.37
2017,3,5,8,0,151.0,111.0,4.1,8.0,151.0,84.88,71.75
2017,3,5,8,15,182.5,127.0,4.3,8.0,185.5,110.63,84.78
2017,3,5,8,30,214.0,143.0,4.5,8.0,220.0,140.89,107.01
2017,3,5,8,45,458.0,125.5,4.7,8.5,318.5,190.1,138.33
2017,3,5,9,0,702.0,108.0,4.9,9.0,417.0,271.04,200.74
2017,3,5,9,15,728.5,112.5,5.0,9.0,461.5,330.27,255.42
2017,3,5,9,30,755.0,117.0,5.1,9.0,506.0,391.8,311.79
2017,3,5,9,45,778.0,119.0,5.25,9.0,545.5,451.48,365.9
2017,3,5,10,0,801.0,121.0,5.4,9.0,585.0,512.33,419.81
2017,3,5,10,15,555.5,200.0,5.35,9.0,530.5,497.05,409.69
2017,3,5,10,30,310.0,279.0,5.3,9.0,476.0,452.0,372.59
2017,3,5,10,45,155.0,219.5,5.3,9.0,318.0,308.83,255.74
2017,3,5,11,0,0.0,160.0,5.3,9.0,160.0,143.07,115.5
2017,3,5,11,15,314.0,186.0,5.2,9.0,406.5,430.39,359.58
2017,3,5,11,30,628.0,212.0,5.1,9.0,653.0,721.4,592.94
2017,3,5,11,45,551.0,244.0,5.1,9.0,635.5,714.74,585.09
2017,3,5,12,0,474.0,276.0,5.1,9.0,618.0,705.31,576.17
2017,3,5,12,15,237.0,164.5,5.05,9.0,335.5,398.97,332.35
2017,3,5,12,30,0.0,53.0,5.0,9.0,53.0,46.96,34.3
2017,3,5,12,45,455.0,82.5,5.0,9.0,406.0,528.54,444.23
2017,3,5,13,0,910.0,112.0,5.0,9.0,759.0,992.46,799.09
2017,3,5,13,15,905.5,111.0,4.95,9.0,744.5,1001.49,802.6
2017,3,5,13,30,901.0,110.0,4.9,9.0,730.0,1006.6,806.54
2017,3,5,13,45,892.5,109.5,4.85,9.0,707.0,1014.85,812.96
2017,3,5,14,0,884.0,109.0,4.8,9.0,684.0,1009.0,809.3
2017,3,5,14,15,872.5,107.0,4.7,9.0,653.5,994.57,799.21
2017,3,5,14,30,861.0,105.0,4.6,9.0,623.0,976.41,786.61
2017,3,5,14,45,840.5,104.5,4.55,9.0,585.5,947.92,766.98
2017,3,5,15,0,820.0,104.0,4.5,9.0,548.0,916.26,745.07
2017,3,5,15,15,410.0,113.5,4.4,9.0,335.5,533.15,449.44
2017,3,5,15,30,0.0,123.0,4.3,9.0,123.0,113.51,91.82
2017,3,5,15,45,156.5,135.5,4.2,9.0,196.5,289.6,247.36
2017,3,5,16,0,313.0,148.0,4.1,9.0,270.0,450.8,384.08
2017,3,5,16,15,467.5,113.5,3.9,8.5,268.5,538.25,458.46
2017,3,5,16,30,622.0,79.0,3.7,8.0,267.0,601.53,510.74
2017,3,5,16,45,556.5,71.0,3.55,8.0,216.5,518.66,441.75
2017,3,5,17,0,491.0,63.0,3.4,8.0,166.0,439.26,373.0
2017,3,5,17,15,387.0,52.0,3.25,7.5,119.0,336.83,283.12
2017,3,5,17,30,283.0,41.0,3.1,7.0,72.0,245.56,198.08
2017,3,5,17,45,141.5,20.5,3.0,7.0,36.0,120.64,44.43
2017,3,5,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,6,6,45,45.5,16.5,2.2,7.5,20.0,15.01,0.0
2017,3,6,7,0,91.0,33.0,2.2,8.0,40.0,26.28,13.28
2017,3,6,7,15,195.0,51.0,2.25,8.0,81.0,40.13,29.7
2017,3,6,7,30,299.0,69.0,2.3,8.0,122.0,52.51,41.7
2017,3,6,7,45,405.0,76.0,2.4,8.0,172.0,56.96,46.24
2017,3,6,8,0,511.0,83.0,2.5,8.0,222.0,63.29,52.21
2017,3,6,8,15,562.5,90.5,2.5,8.0,271.0,104.3,66.28
2017,3,6,8,30,614.0,98.0,2.5,8.0,320.0,156.79,102.25
2017,3,6,8,45,663.5,99.5,2.55,8.5,369.0,210.17,145.98
2017,3,6,9,0,713.0,101.0,2.6,9.0,418.0,269.26,197.89
2017,3,6,9,15,738.0,104.5,2.6,9.0,461.5,327.77,251.39
2017,3,6,9,30,763.0,108.0,2.6,9.0,505.0,388.32,306.03
2017,3,6,9,45,381.5,82.0,2.65,9.5,280.5,246.45,199.53
2017,3,6,10,0,0.0,56.0,2.7,10.0,56.0,49.53,36.74
2017,3,6,10,15,0.0,78.5,2.7,10.0,78.5,69.54,53.79
2017,3,6,10,30,0.0,101.0,2.7,10.0,101.0,89.61,70.61
2017,3,6,10,45,69.5,213.0,2.75,10.5,260.0,240.92,196.8
2017,3,6,11,0,139.0,325.0,2.8,11.0,419.0,409.61,331.32
2017,3,6,11,15,263.5,313.5,2.8,11.0,498.0,509.86,411.1
2017,3,6,11,30,388.0,302.0,2.8,11.0,577.0,610.82,490.26
2017,3,6,11,45,302.0,326.0,2.8,11.0,541.5,584.45,467.82
2017,3,6,12,0,216.0,350.0,2.8,11.0,506.0,538.77,431.28
2017,3,6,12,15,297.0,333.0,2.8,11.0,548.5,616.51,492.67
2017,3,6,12,30,378.0,316.0,2.8,11.0,591.0,684.02,545.01
2017,3,6,12,45,280.0,331.5,2.85,11.0,534.5,623.04,496.94
2017,3,6,13,0,182.0,347.0,2.9,11.0,478.0,540.92,432.99
2017,3,6,13,15,183.0,339.0,2.9,11.0,468.5,539.53,432.94
2017,3,6,13,30,184.0,331.0,2.9,11.0,459.0,537.21,431.77
2017,3,6,13,45,253.5,309.5,2.95,11.5,479.5,603.06,483.89
2017,3,6,14,0,323.0,288.0,3.0,12.0,500.0,649.92,521.0
2017,3,6,14,15,596.0,189.0,2.95,11.5,558.5,827.84,661.62
2017,3,6,14,30,869.0,90.0,2.9,11.0,617.0,957.1,755.14
2017,3,6,14,45,857.5,87.0,2.85,11.0,581.0,943.8,745.54
2017,3,6,15,0,846.0,84.0,2.8,11.0,545.0,917.2,727.96
2017,3,6,15,15,826.5,81.5,2.7,11.0,503.0,880.74,702.94
2017,3,6,15,30,807.0,79.0,2.6,11.0,461.0,841.69,675.93
2017,3,6,15,45,415.5,114.0,2.55,11.0,309.5,521.52,433.64
2017,3,6,16,0,24.0,149.0,2.5,11.0,158.0,166.83,136.95
2017,3,6,16,15,19.0,130.5,2.35,10.5,137.0,144.27,118.99
2017,3,6,16,30,14.0,112.0,2.2,10.0,116.0,121.99,100.18
2017,3,6,16,45,7.0,92.5,2.05,9.5,94.5,97.3,78.87
2017,3,6,17,0,0.0,73.0,1.9,9.0,73.0,72.97,57.52
2017,3,6,17,15,0.0,53.0,1.8,8.5,53.0,52.53,39.46
2017,3,6,17,30,0.0,33.0,1.7,8.0,33.0,31.17,20.32
2017,3,6,17,45,0.0,16.5,1.65,8.0,16.5,14.53,1.63
2017,3,6,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,84.0,15.0,0.8,8.5,21.5,13.64,0.0
2017,3,7,7,0,168.0,30.0,0.8,9.0,43.0,23.48,12.27
2017,3,7,7,15,249.0,45.0,0.8,9.0,81.5,34.71,25.01
2017,3,7,7,30,330.0,60.0,0.8,9.0,120.0,45.58,35.46
2017,3,7,7,45,379.5,74.0,0.8,9.5,163.5,55.23,44.49
2017,3,7,8,0,429.0,88.0,0.8,10.0,207.0,64.53,52.95
2017,3,7,8,15,472.0,96.0,0.8,10.0,250.5,102.62,66.89
2017,3,7,8,30,515.0,104.0,0.8,10.0,294.0,148.94,98.82
2017,3,7,8,45,468.0,131.0,0.8,10.5,321.0,198.56,142.67
2017,3,7,9,0,421.0,158.0,0.8,11.0,348.0,242.64,183.02
2017,3,7,9,15,297.5,196.0,0.8,11.0,337.0,264.8,207.1
2017,3,7,9,30,174.0,234.0,0.8,11.0,326.0,271.02,215.94
2017,3,7,9,45,152.0,252.5,0.85,11.5,337.0,291.67,233.05
2017,3,7,10,0,130.0,271.0,0.9,12.0,348.0,309.89,247.45
2017,3,7,10,15,173.5,285.0,0.9,12.0,393.5,357.62,285.05
2017,3,7,10,30,217.0,299.0,0.9,12.0,439.0,409.85,325.56
2017,3,7,10,45,275.5,301.0,0.9,12.5,485.0,471.72,372.35
2017,3,7,11,0,334.0,303.0,0.9,13.0,531.0,532.37,417.31
2017,3,7,11,15,172.0,267.0,0.85,13.0,384.5,387.37,306.22
2017,3,7,11,30,10.0,231.0,0.8,13.0,238.0,217.34,171.4
2017,3,7,11,45,7.0,212.5,0.8,13.0,217.5,198.46,157.11
2017,3,7,12,0,4.0,194.0,0.8,13.0,197.0,179.18,141.68
2017,3,7,12,15,65.5,274.0,0.8,13.0,322.5,323.55,257.27
2017,3,7,12,30,127.0,354.0,0.8,13.0,448.0,483.06,377.72
2017,3,7,12,45,77.5,319.5,0.8,13.0,377.0,390.7,306.4
2017,3,7,13,0,28.0,285.0,0.8,13.0,306.0,310.42,244.46
2017,3,7,13,15,109.5,309.5,0.8,13.0,387.0,435.65,343.27
2017,3,7,13,30,191.0,334.0,0.8,13.0,468.0,547.3,427.17
2017,3,7,13,45,266.5,310.0,0.85,13.0,489.5,616.34,479.14
2017,3,7,14,0,342.0,286.0,0.9,13.0,511.0,666.28,517.64
2017,3,7,14,15,342.5,271.5,0.95,13.0,489.0,652.25,508.71
2017,3,7,14,30,343.0,257.0,1.0,13.0,467.0,636.41,499.2
2017,3,7,14,45,557.5,181.5,1.05,13.0,498.0,769.3,601.72
2017,3,7,15,0,772.0,106.0,1.1,13.0,529.0,875.95,676.43
2017,3,7,15,15,658.0,124.0,1.15,13.0,465.5,785.13,614.11
2017,3,7,15,30,544.0,142.0,1.2,13.0,402.0,681.8,543.09
2017,3,7,15,45,472.0,139.5,1.25,13.0,349.0,602.95,486.84
2017,3,7,16,0,400.0,137.0,1.3,13.0,296.0,526.47,429.65
2017,3,7,16,15,370.5,124.0,1.35,12.5,256.5,474.3,391.18
2017,3,7,16,30,341.0,111.0,1.4,12.0,217.0,422.93,351.61
2017,3,7,16,45,409.5,86.0,1.45,12.0,190.5,427.78,356.42
2017,3,7,17,0,478.0,61.0,1.5,12.0,164.0,429.15,355.97
2017,3,7,17,15,385.5,50.0,1.6,11.5,119.0,334.63,275.71
2017,3,7,17,30,293.0,39.0,1.7,11.0,74.0,247.11,197.54
2017,3,7,17,45,146.5,19.5,1.8,10.5,37.0,122.48,63.69
2017,3,7,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,8,6,45,129.5,15.0,1.65,8.5,26.0,13.64,0.0
2017,3,8,7,0,259.0,30.0,1.6,9.0,52.0,24.71,13.97
2017,3,8,7,15,367.5,41.0,1.5,9.5,96.5,32.87,23.41
2017,3,8,7,30,476.0,52.0,1.4,10.0,141.0,40.78,31.05
2017,3,8,7,45,540.5,60.0,1.35,10.5,190.0,45.72,35.78
2017,3,8,8,0,605.0,68.0,1.3,11.0,239.0,50.55,40.19
2017,3,8,8,15,649.5,73.5,1.35,11.5,288.5,98.36,56.36
2017,3,8,8,30,694.0,79.0,1.4,12.0,338.0,153.98,94.42
2017,3,8,8,45,725.5,83.0,1.5,12.5,385.0,211.13,141.82
2017,3,8,9,0,757.0,87.0,1.6,13.0,432.0,274.52,197.37
2017,3,8,9,15,779.0,90.0,1.6,13.5,475.0,333.73,250.15
2017,3,8,9,30,801.0,93.0,1.6,14.0,518.0,394.55,303.24
2017,3,8,9,45,824.5,93.0,1.6,14.5,557.5,454.49,354.1
2017,3,8,10,0,848.0,93.0,1.6,15.0,597.0,515.47,404.02
2017,3,8,10,15,859.5,94.5,1.55,15.0,628.5,572.04,449.43
2017,3,8,10,30,871.0,96.0,1.5,15.0,660.0,626.0,491.39
2017,3,8,10,45,880.0,96.5,1.5,15.5,685.0,677.12,529.35
2017,3,8,11,0,889.0,97.0,1.5,16.0,710.0,726.58,564.91
2017,3,8,11,15,894.0,98.0,1.45,16.0,727.0,771.67,595.23
2017,3,8,11,30,899.0,99.0,1.4,16.0,744.0,814.29,623.27
2017,3,8,11,45,902.0,99.0,1.4,16.5,753.5,851.57,646.72
2017,3,8,12,0,905.0,99.0,1.4,17.0,763.0,885.83,667.95
2017,3,8,12,15,905.0,99.0,1.4,17.0,764.0,914.29,686.44
2017,3,8,12,30,905.0,99.0,1.4,17.0,765.0,939.27,702.69
2017,3,8,12,45,905.5,97.0,1.45,17.5,758.5,958.91,714.92
2017,3,8,13,0,906.0,95.0,1.5,18.0,752.0,974.86,724.85
2017,3,8,13,15,901.5,94.5,1.5,18.0,737.0,983.94,731.08
2017,3,8,13,30,897.0,94.0,1.5,18.0,722.0,989.15,735.02
2017,3,8,13,45,891.0,92.5,1.55,18.0,700.0,987.85,735.69
2017,3,8,14,0,885.0,91.0,1.6,18.0,678.0,982.69,734.05
2017,3,8,14,15,874.5,89.5,1.65,18.0,648.0,969.36,727.19
2017,3,8,14,30,864.0,88.0,1.7,18.0,618.0,952.42,718.08
2017,3,8,14,45,851.5,85.5,1.75,18.0,582.5,928.86,704.57
2017,3,8,15,0,839.0,83.0,1.8,18.0,547.0,911.62,695.36
2017,3,8,15,15,820.0,80.0,1.85,17.5,505.5,874.92,673.93
2017,3,8,15,30,801.0,77.0,1.9,17.0,464.0,835.65,650.45
2017,3,8,15,45,778.0,73.5,1.95,17.0,418.5,790.0,620.65
2017,3,8,16,0,755.0,70.0,2.0,17.0,373.0,742.63,588.9
2017,3,8,16,15,718.0,65.5,1.95,16.5,324.0,681.41,546.27
2017,3,8,16,30,681.0,61.0,1.9,16.0,275.0,620.24,502.23
2017,3,8,16,45,628.5,55.5,1.9,15.5,225.5,551.88,450.96
2017,3,8,17,0,576.0,50.0,1.9,15.0,176.0,481.89,395.2
2017,3,8,17,15,488.0,42.0,1.9,14.5,129.0,389.53,317.76
2017,3,8,17,30,400.0,34.0,1.9,14.0,82.0,304.8,242.1
2017,3,8,17,45,245.5,22.0,1.95,13.5,47.0,183.42,106.13
2017,3,8,18,0,91.0,10.0,2.0,13.0,12.0,51.91,0.0
2017,3,8,18,15,45.5,5.0,2.0,12.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,9,6,45,155.5,14.5,1.1,11.5,28.5,11.71,0.0
2017,3,9,7,0,311.0,29.0,1.0,12.0,57.0,23.63,13.48
2017,3,9,7,15,416.0,38.5,0.9,12.0,102.5,30.53,21.22
2017,3,9,7,30,521.0,48.0,0.8,12.0,148.0,37.25,27.72
2017,3,9,7,45,579.5,55.0,0.7,12.5,197.0,41.54,31.79
2017,3,9,8,0,638.0,62.0,0.6,13.0,246.0,45.72,35.59
2017,3,9,8,15,680.5,67.0,0.6,13.5,295.5,96.76,52.93
2017,3,9,8,30,723.0,72.0,0.6,14.0,345.0,157.13,94.68
2017,3,9,8,45,752.0,76.0,0.6,15.0,392.5,215.16,142.02
2017,3,9,9,0,781.0,80.0,0.6,16.0,440.0,276.24,194.36
2017,3,9,9,15,802.0,83.0,0.6,16.5,483.0,336.57,246.75
2017,3,9,9,30,823.0,86.0,0.6,17.0,526.0,398.33,299.03
2017,3,9,9,45,831.5,91.0,0.65,17.5,562.5,457.62,348.1
2017,3,9,10,0,840.0,96.0,0.7,18.0,599.0,516.37,394.94
2017,3,9,10,15,851.5,97.5,0.7,18.0,631.0,572.57,438.61
2017,3,9,10,30,863.0,99.0,0.7,18.0,663.0,626.09,478.94
2017,3,9,10,45,865.5,103.0,0.75,18.5,686.5,676.05,515.06
2017,3,9,11,0,868.0,107.0,0.8,19.0,710.0,723.84,548.62
2017,3,9,11,15,702.5,179.0,0.85,19.0,674.5,720.02,543.77
2017,3,9,11,30,537.0,251.0,0.9,19.0,639.0,689.68,520.68
2017,3,9,11,45,540.0,252.0,0.95,19.5,646.0,718.02,540.53
2017,3,9,12,0,543.0,253.0,1.0,20.0,653.0,744.51,558.18
2017,3,9,12,15,539.0,257.0,1.05,20.0,655.0,765.93,573.16
2017,3,9,12,30,535.0,261.0,1.1,20.0,657.0,784.96,586.54
2017,3,9,12,45,516.5,265.0,1.2,20.0,645.0,788.04,589.61
2017,3,9,13,0,498.0,269.0,1.3,20.0,633.0,788.13,590.82
2017,3,9,13,15,453.0,281.5,1.35,19.5,607.0,768.87,578.73
2017,3,9,13,30,408.0,294.0,1.4,19.0,581.0,730.55,553.91
2017,3,9,13,45,473.0,259.0,1.45,19.0,582.0,778.0,590.01
2017,3,9,14,0,538.0,224.0,1.5,19.0,583.0,806.16,612.31
2017,3,9,14,15,492.5,229.5,1.55,19.0,547.0,768.85,586.76
2017,3,9,14,30,447.0,235.0,1.6,19.0,511.0,729.64,560.22
2017,3,9,14,45,397.5,231.0,1.7,19.0,466.0,656.71,510.17
2017,3,9,15,0,348.0,227.0,1.8,19.0,421.0,602.14,471.91
2017,3,9,15,15,359.0,206.0,1.8,18.5,393.0,582.63,460.65
2017,3,9,15,30,370.0,185.0,1.8,18.0,365.0,560.8,447.19
2017,3,9,15,45,379.0,164.0,1.85,17.5,332.5,552.37,443.32
2017,3,9,16,0,388.0,143.0,1.9,17.0,300.0,524.04,424.4
2017,3,9,16,15,356.0,130.5,1.85,16.5,260.5,470.81,384.32
2017,3,9,16,30,324.0,118.0,1.8,16.0,221.0,403.58,332.45
2017,3,9,16,45,291.5,100.5,1.8,15.5,181.0,347.15,287.39
2017,3,9,17,0,259.0,83.0,1.8,15.0,141.0,292.65,242.09
2017,3,9,17,15,207.5,64.5,1.75,14.5,103.0,226.97,185.71
2017,3,9,17,30,156.0,46.0,1.7,14.0,65.0,165.63,131.11
2017,3,9,17,45,78.0,28.0,1.7,14.0,37.5,92.19,54.7
2017,3,9,18,0,0.0,10.0,1.7,14.0,10.0,9.1,0.0
2017,3,9,18,15,0.0,5.0,1.7,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,36.0,17.5,1.55,11.5,21.0,14.84,0.0
2017,3,10,7,0,72.0,35.0,1.5,12.0,42.0,28.83,18.14
2017,3,10,7,15,111.0,55.5,1.5,12.0,74.0,43.37,32.53
2017,3,10,7,30,150.0,76.0,1.5,12.0,106.0,58.29,46.43
2017,3,10,7,45,173.0,97.0,1.5,12.5,141.0,72.99,59.81
2017,3,10,8,0,196.0,118.0,1.5,13.0,176.0,87.6,72.8
2017,3,10,8,15,220.5,135.0,1.45,13.0,211.0,119.5,88.36
2017,3,10,8,30,245.0,152.0,1.4,13.0,246.0,154.68,114.47
2017,3,10,8,45,212.5,176.5,1.4,13.0,266.0,188.6,144.22
2017,3,10,9,0,180.0,201.0,1.4,13.0,286.0,216.89,169.61
2017,3,10,9,15,177.5,222.0,1.3,13.0,312.0,248.48,196.23
2017,3,10,9,30,175.0,243.0,1.2,13.0,338.0,279.99,222.24
2017,3,10,9,45,180.0,261.0,1.2,13.5,364.5,312.17,247.87
2017,3,10,10,0,185.0,279.0,1.2,14.0,391.0,344.94,273.43
2017,3,10,10,15,181.5,297.0,1.2,14.5,411.5,373.57,295.19
2017,3,10,10,30,178.0,315.0,1.2,15.0,432.0,401.82,316.18
2017,3,10,10,45,154.0,325.0,1.25,15.5,429.0,408.73,320.58
2017,3,10,11,0,130.0,335.0,1.3,16.0,426.0,413.06,322.93
2017,3,10,11,15,105.0,337.0,1.3,16.5,411.5,397.21,309.88
2017,3,10,11,30,80.0,339.0,1.3,17.0,397.0,386.82,300.92
2017,3,10,11,45,116.5,351.5,1.3,17.5,437.0,447.26,346.29
2017,3,10,12,0,153.0,364.0,1.3,18.0,477.0,499.73,384.61
2017,3,10,12,15,201.5,360.5,1.3,18.0,510.5,548.03,420.69
2017,3,10,12,30,250.0,357.0,1.3,18.0,544.0,598.04,457.64
2017,3,10,12,45,327.5,334.0,1.3,18.5,576.5,670.94,510.1
2017,3,10,13,0,405.0,311.0,1.3,19.0,609.0,729.79,551.8
2017,3,10,13,15,314.0,325.0,1.25,19.0,553.0,667.21,505.42
2017,3,10,13,30,223.0,339.0,1.2,19.0,497.0,583.79,444.99
2017,3,10,13,45,225.5,327.0,1.2,19.5,483.0,577.62,441.34
2017,3,10,14,0,228.0,315.0,1.2,20.0,469.0,570.27,436.2
2017,3,10,14,15,299.5,286.0,1.15,20.0,478.5,627.76,479.56
2017,3,10,14,30,371.0,257.0,1.1,20.0,488.0,663.91,507.14
2017,3,10,14,45,598.0,173.5,1.1,20.0,520.5,807.8,612.39
2017,3,10,15,0,825.0,90.0,1.1,20.0,553.0,909.4,680.12
2017,3,10,15,15,806.0,87.5,1.05,19.5,511.5,873.44,656.98
2017,3,10,15,30,787.0,85.0,1.0,19.0,470.0,834.94,633.68
2017,3,10,15,45,764.5,80.0,0.95,19.0,424.5,788.03,603.07
2017,3,10,16,0,742.0,75.0,0.9,19.0,379.0,739.4,570.77
2017,3,10,16,15,705.5,70.5,0.9,18.5,330.0,678.78,530.74
2017,3,10,16,30,669.0,66.0,0.9,18.0,281.0,623.0,492.74
2017,3,10,16,45,619.0,59.5,0.95,17.5,231.5,551.08,441.21
2017,3,10,17,0,569.0,53.0,1.0,17.0,182.0,481.57,388.03
2017,3,10,17,15,482.5,44.5,1.1,16.5,134.5,389.51,313.55
2017,3,10,17,30,396.0,36.0,1.2,16.0,87.0,304.92,240.68
2017,3,10,17,45,253.0,23.5,1.3,15.5,50.5,191.82,124.2
2017,3,10,18,0,110.0,11.0,1.4,15.0,14.0,61.82,0.0
2017,3,10,18,15,55.0,5.5,1.45,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,13.5,0.9,12.5,13.5,11.88,0.0
2017,3,11,7,0,0.0,27.0,1.0,13.0,27.0,23.73,14.2
2017,3,11,7,15,0.0,46.5,1.1,13.0,46.5,39.92,29.48
2017,3,11,7,30,0.0,66.0,1.2,13.0,66.0,55.86,44.17
2017,3,11,7,45,3.0,85.5,1.35,13.5,86.5,71.66,58.43
2017,3,11,8,0,6.0,105.0,1.5,14.0,107.0,87.41,72.36
2017,3,11,8,15,11.0,123.5,1.45,14.5,128.0,104.52,82.85
2017,3,11,8,30,16.0,142.0,1.4,15.0,149.0,122.46,97.12
2017,3,11,8,45,203.5,158.0,1.4,15.5,253.5,171.86,129.7
2017,3,11,9,0,391.0,174.0,1.4,16.0,358.0,251.58,188.9
2017,3,11,9,15,383.5,194.5,1.35,16.5,389.0,294.33,225.26
2017,3,11,9,30,376.0,215.0,1.3,17.0,420.0,336.24,260.09
2017,3,11,9,45,417.0,221.0,1.3,17.5,463.5,389.11,302.01
2017,3,11,10,0,458.0,227.0,1.3,18.0,507.0,444.06,344.67
2017,3,11,10,15,477.0,232.5,1.4,18.0,537.0,489.94,380.78
2017,3,11,10,30,496.0,238.0,1.5,18.0,567.0,536.76,417.0
2017,3,11,10,45,515.5,240.0,1.6,18.0,593.0,581.34,451.05
2017,3,11,11,0,535.0,242.0,1.7,18.0,619.0,626.26,484.85
2017,3,11,11,15,511.5,258.5,1.75,18.0,625.5,653.06,504.06
2017,3,11,11,30,488.0,275.0,1.8,18.0,632.0,676.52,520.68
2017,3,11,11,45,706.0,186.5,1.9,18.5,710.5,796.27,609.77
2017,3,11,12,0,924.0,98.0,2.0,19.0,789.0,906.73,684.03
2017,3,11,12,15,924.5,98.0,2.05,19.0,790.5,936.02,702.95
2017,3,11,12,30,925.0,98.0,2.1,19.0,792.0,961.79,720.42
2017,3,11,12,45,925.0,97.0,2.2,19.0,785.5,982.34,735.11
2017,3,11,13,0,925.0,96.0,2.3,19.0,779.0,999.11,747.47
2017,3,11,13,15,921.0,95.5,2.35,19.0,764.0,1008.75,754.74
2017,3,11,13,30,917.0,95.0,2.4,19.0,749.0,1014.42,759.62
2017,3,11,13,45,912.5,93.0,2.5,19.0,726.5,1013.89,761.14
2017,3,11,14,0,908.0,91.0,2.6,19.0,704.0,1009.4,760.2
2017,3,11,14,15,898.5,89.5,2.65,18.5,674.0,996.71,754.86
2017,3,11,14,30,889.0,88.0,2.7,18.0,644.0,980.29,747.13
2017,3,11,14,45,877.0,85.5,2.75,18.0,608.0,956.64,733.1
2017,3,11,15,0,865.0,83.0,2.8,18.0,572.0,929.64,716.77
2017,3,11,15,15,746.0,103.0,2.75,17.5,502.0,843.03,658.82
2017,3,11,15,30,627.0,123.0,2.7,17.0,432.0,743.85,590.51
2017,3,11,15,45,545.0,127.5,2.7,17.0,377.5,652.59,525.13
2017,3,11,16,0,463.0,132.0,2.7,17.0,323.0,573.69,466.17
2017,3,11,16,15,439.0,119.0,2.65,16.5,282.0,523.33,429.0
2017,3,11,16,30,415.0,106.0,2.6,16.0,241.0,473.12,390.53
2017,3,11,16,45,514.0,78.5,2.6,15.5,216.5,498.83,412.58
2017,3,11,17,0,613.0,51.0,2.6,15.0,192.0,508.85,419.8
2017,3,11,17,15,528.5,43.5,2.6,14.5,143.0,417.2,342.36
2017,3,11,17,30,444.0,36.0,2.6,14.0,94.0,332.69,267.37
2017,3,11,17,45,291.0,24.5,2.65,13.5,55.5,214.36,146.6
2017,3,11,18,0,138.0,13.0,2.7,13.0,17.0,76.87,0.0
2017,3,11,18,15,69.0,6.5,2.7,12.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,12,6,45,164.5,17.5,1.45,11.5,35.5,14.05,0.0
2017,3,12,7,0,329.0,35.0,1.4,12.0,71.0,28.61,18.61
2017,3,12,7,15,431.0,45.5,1.3,12.5,118.5,36.18,26.33
2017,3,12,7,30,533.0,56.0,1.2,13.0,166.0,43.53,33.28
2017,3,12,7,45,597.0,62.5,1.15,13.5,218.0,47.16,36.7
2017,3,12,8,0,661.0,69.0,1.1,14.0,270.0,55.49,44.13
2017,3,12,8,15,703.0,74.0,1.05,14.5,321.0,109.05,60.8
2017,3,12,8,30,745.0,79.0,1.0,15.0,372.0,171.57,105.19
2017,3,12,8,45,777.5,82.0,0.95,15.5,421.5,231.13,154.33
2017,3,12,9,0,810.0,85.0,0.9,16.0,471.0,294.14,208.7
2017,3,12,9,15,831.5,88.0,0.95,16.5,516.0,356.64,263.17
2017,3,12,9,30,853.0,91.0,1.0,17.0,561.0,420.59,317.55
2017,3,12,9,45,864.5,95.0,1.05,17.5,599.0,482.13,368.46
2017,3,12,10,0,876.0,99.0,1.1,18.0,637.0,543.37,417.26
2017,3,12,10,15,887.0,101.0,1.05,18.5,669.5,601.81,461.47
2017,3,12,10,30,898.0,103.0,1.0,19.0,702.0,657.34,501.83
2017,3,12,10,45,908.5,103.0,0.95,19.5,728.0,710.39,538.88
2017,3,12,11,0,919.0,103.0,0.9,20.0,754.0,761.8,573.22
2017,3,12,11,15,924.0,104.0,0.95,20.0,771.5,808.17,603.93
2017,3,12,11,30,929.0,105.0,1.0,20.0,789.0,851.97,632.72
2017,3,12,11,45,933.0,104.5,1.05,20.5,799.0,890.61,656.72
2017,3,12,12,0,937.0,104.0,1.1,21.0,809.0,926.16,678.6
2017,3,12,12,15,937.0,104.0,1.2,21.0,810.0,955.43,698.52
2017,3,12,12,30,937.0,104.0,1.3,21.0,811.0,981.09,716.28
2017,3,12,12,45,944.5,99.0,1.4,21.0,806.0,1004.56,732.76
2017,3,12,13,0,952.0,94.0,1.5,21.0,801.0,1024.3,747.01
2017,3,12,13,15,948.5,93.5,1.55,21.0,785.5,1034.67,754.68
2017,3,12,13,30,945.0,93.0,1.6,21.0,770.0,1040.98,760.04
2017,3,12,13,45,939.0,91.5,1.65,21.0,747.0,1039.59,760.7
2017,3,12,14,0,933.0,90.0,1.7,21.0,724.0,1034.14,759.0
2017,3,12,14,15,923.5,88.5,1.75,20.5,693.5,1021.26,754.14
2017,3,12,14,30,914.0,87.0,1.8,20.0,663.0,1004.54,746.9
2017,3,12,14,45,901.5,85.0,1.85,20.0,626.0,980.62,733.56
2017,3,12,15,0,889.0,83.0,1.9,20.0,589.0,953.28,717.94
2017,3,12,15,15,871.5,81.0,1.9,19.5,546.0,918.12,697.67
2017,3,12,15,30,854.0,79.0,1.9,19.0,503.0,889.2,681.46
2017,3,12,15,45,829.0,76.0,1.9,19.0,455.0,840.59,649.94
2017,3,12,16,0,804.0,73.0,1.9,19.0,407.0,790.19,616.67
2017,3,12,16,15,768.5,68.5,1.85,18.0,356.0,728.04,575.77
2017,3,12,16,30,733.0,64.0,1.8,17.0,305.0,665.66,533.13
2017,3,12,16,45,679.5,59.0,1.8,16.5,252.5,589.84,477.63
2017,3,12,17,0,626.0,54.0,1.8,16.0,200.0,521.85,425.0
2017,3,12,17,15,540.5,46.0,1.85,15.5,150.0,428.1,348.06
2017,3,12,17,30,455.0,38.0,1.9,15.0,100.0,341.46,272.81
2017,3,12,17,45,299.0,26.0,1.95,14.5,59.5,221.68,155.35
2017,3,12,18,0,143.0,14.0,2.0,14.0,19.0,80.17,0.0
2017,3,12,18,15,71.5,7.0,2.05,13.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,6,45,206.0,16.5,1.45,11.5,40.0,13.07,0.15
2017,3,13,7,0,412.0,33.0,1.4,12.0,80.0,26.7,17.21
2017,3,13,7,15,508.5,41.5,1.4,12.5,129.5,32.66,23.29
2017,3,13,7,30,605.0,50.0,1.4,13.0,179.0,38.5,28.84
2017,3,13,7,45,663.0,56.0,1.4,13.5,231.5,45.93,35.61
2017,3,13,8,0,721.0,62.0,1.4,14.0,284.0,56.67,45.17
2017,3,13,8,15,759.0,66.0,1.3,14.5,336.0,112.49,61.14
2017,3,13,8,30,797.0,70.0,1.2,15.0,388.0,173.0,104.1
2017,3,13,8,45,823.5,73.5,1.2,15.5,437.0,235.07,156.09
2017,3,13,9,0,850.0,77.0,1.2,16.0,486.0,299.76,212.65
2017,3,13,9,15,868.5,79.5,1.25,16.5,530.5,363.19,268.48
2017,3,13,9,30,887.0,82.0,1.3,17.0,575.0,429.31,325.02
2017,3,13,9,45,909.0,80.5,1.4,17.5,615.5,491.55,377.07
2017,3,13,10,0,931.0,79.0,1.5,18.0,656.0,554.35,427.83
2017,3,13,10,15,940.0,80.5,1.5,18.5,688.0,613.01,473.19
2017,3,13,10,30,949.0,82.0,1.5,19.0,720.0,670.32,515.86
2017,3,13,10,45,955.5,83.0,1.55,19.5,745.0,723.85,554.79
2017,3,13,11,0,962.0,84.0,1.6,20.0,770.0,775.26,590.01
2017,3,13,11,15,965.5,84.5,1.55,20.0,787.0,821.53,620.07
2017,3,13,11,30,969.0,85.0,1.5,20.0,804.0,864.95,647.79
2017,3,13,11,45,970.5,85.5,1.5,20.5,812.5,903.67,671.42
2017,3,13,12,0,972.0,86.0,1.5,21.0,821.0,939.02,692.63
2017,3,13,12,15,972.0,86.0,1.45,21.0,822.0,968.98,710.82
2017,3,13,12,30,972.0,86.0,1.4,21.0,823.0,995.2,726.56
2017,3,13,12,45,968.0,86.5,1.35,21.5,814.5,1014.37,736.39
2017,3,13,13,0,964.0,87.0,1.3,22.0,806.0,1029.48,743.74
2017,3,13,13,15,959.5,86.5,1.25,22.0,790.5,1038.86,749.02
2017,3,13,13,30,955.0,86.0,1.2,22.0,775.0,1044.11,751.9
2017,3,13,13,45,948.5,85.0,1.2,22.0,751.5,1042.67,751.77
2017,3,13,14,0,942.0,84.0,1.2,22.0,728.0,1037.15,749.33
2017,3,13,14,15,932.5,82.5,1.2,22.0,697.0,1024.05,742.34
2017,3,13,14,30,923.0,81.0,1.2,22.0,666.0,1007.07,733.11
2017,3,13,14,45,910.0,79.0,1.2,22.0,628.5,982.38,719.08
2017,3,13,15,0,897.0,77.0,1.2,22.0,591.0,954.23,702.9
2017,3,13,15,15,879.5,75.0,1.2,21.5,547.5,918.72,683.14
2017,3,13,15,30,862.0,73.0,1.2,21.0,504.0,880.45,661.32
2017,3,13,15,45,838.0,70.0,1.25,21.0,456.5,841.32,637.94
2017,3,13,16,0,814.0,67.0,1.3,21.0,409.0,791.45,606.54
2017,3,13,16,15,780.5,63.0,1.25,20.5,358.0,731.16,566.91
2017,3,13,16,30,747.0,59.0,1.2,20.0,307.0,670.53,525.69
2017,3,13,16,45,698.0,54.0,1.2,19.5,255.0,597.5,473.96
2017,3,13,17,0,649.0,49.0,1.2,19.0,203.0,526.38,421.04
2017,3,13,17,15,569.0,42.0,1.2,18.5,153.0,435.77,348.39
2017,3,13,17,30,489.0,35.0,1.2,18.0,103.0,357.37,281.12
2017,3,13,17,45,347.0,24.5,1.3,17.5,62.0,244.8,173.22
2017,3,13,18,0,205.0,14.0,1.4,17.0,21.0,109.44,0.0
2017,3,13,18,15,102.5,7.0,1.4,16.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,177.5,18.5,0.4,13.5,39.5,14.69,2.67
2017,3,14,7,0,355.0,37.0,0.4,14.0,79.0,30.04,20.12
2017,3,14,7,15,447.0,47.0,0.4,14.0,126.5,37.1,27.15
2017,3,14,7,30,539.0,57.0,0.4,14.0,174.0,43.95,33.63
2017,3,14,7,45,597.0,64.0,0.45,14.5,225.0,47.96,37.32
2017,3,14,8,0,655.0,71.0,0.5,15.0,276.0,60.23,39.83
2017,3,14,8,15,695.0,76.0,0.45,15.5,327.0,113.46,63.57
2017,3,14,8,30,735.0,81.0,0.4,16.0,378.0,171.65,104.81
2017,3,14,8,45,762.0,85.0,0.4,17.0,425.5,234.3,156.08
2017,3,14,9,0,789.0,89.0,0.4,18.0,473.0,295.92,208.23
2017,3,14,9,15,809.5,92.0,0.4,18.5,516.5,356.92,260.14
2017,3,14,9,30,830.0,95.0,0.4,19.0,560.0,419.28,311.67
2017,3,14,9,45,855.5,93.5,0.4,19.5,601.0,480.73,360.69
2017,3,14,10,0,881.0,92.0,0.4,20.0,642.0,543.34,408.66
2017,3,14,10,15,891.5,93.5,0.4,20.5,674.0,600.33,450.78
2017,3,14,10,30,902.0,95.0,0.4,21.0,706.0,656.23,490.52
2017,3,14,10,45,911.0,95.0,0.45,21.5,731.0,708.31,526.98
2017,3,14,11,0,920.0,95.0,0.5,22.0,756.0,758.58,560.54
2017,3,14,11,15,925.0,96.0,0.55,22.0,773.5,804.81,590.54
2017,3,14,11,30,930.0,97.0,0.6,22.0,791.0,848.45,618.66
2017,3,14,11,45,933.5,97.0,0.7,22.5,800.5,887.0,643.08
2017,3,14,12,0,937.0,97.0,0.8,23.0,810.0,922.45,665.47
2017,3,14,12,15,937.0,97.0,0.8,23.0,811.0,951.49,683.18
2017,3,14,12,30,937.0,97.0,0.8,23.0,812.0,976.92,698.69
2017,3,14,12,45,930.5,99.0,0.85,23.5,803.5,994.73,709.24
2017,3,14,13,0,924.0,101.0,0.9,24.0,795.0,1008.56,717.51
2017,3,14,13,15,919.5,100.5,0.85,24.0,779.5,1017.54,722.29
2017,3,14,13,30,915.0,100.0,0.8,24.0,764.0,1022.55,724.8
2017,3,14,13,45,909.0,98.5,0.75,24.0,741.0,1020.97,723.45
2017,3,14,14,0,903.0,97.0,0.7,24.0,718.0,1015.43,719.93
2017,3,14,14,15,893.0,95.5,0.7,24.0,687.5,1002.1,712.94
2017,3,14,14,30,883.0,94.0,0.7,24.0,657.0,985.05,703.87
2017,3,14,14,45,869.0,92.0,0.7,24.0,620.0,959.98,689.92
2017,3,14,15,0,855.0,90.0,0.7,24.0,583.0,941.41,680.17
2017,3,14,15,15,836.5,87.5,0.8,23.5,540.0,904.95,662.1
2017,3,14,15,30,818.0,85.0,0.9,23.0,497.0,865.82,641.89
2017,3,14,15,45,792.0,81.5,1.0,23.0,450.0,816.5,612.91
2017,3,14,16,0,766.0,78.0,1.1,23.0,403.0,765.58,581.88
2017,3,14,16,15,731.0,73.5,1.25,22.0,352.5,704.93,545.39
2017,3,14,16,30,696.0,69.0,1.4,21.0,302.0,648.93,510.11
2017,3,14,16,45,642.5,63.5,1.55,20.0,250.5,574.26,458.53
2017,3,14,17,0,589.0,58.0,1.7,19.0,199.0,502.17,404.93
2017,3,14,17,15,507.5,49.5,1.85,18.0,150.0,411.78,332.64
2017,3,14,17,30,426.0,41.0,2.0,17.0,101.0,328.11,261.62
2017,3,14,17,45,287.0,28.0,2.15,16.5,61.0,217.21,157.79
2017,3,14,18,0,148.0,15.0,2.3,16.0,21.0,104.26,0.0
2017,3,14,18,15,74.0,7.5,2.3,15.5,10.5,6.82,0.0
2017,3,14,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
