Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.5,1.95,11.0,2.5,0.0,0.0
2017,3,15,6,30,0.0,5.0,2.0,11.0,5.0,4.55,0.0
2017,3,15,6,45,0.0,22.5,2.15,11.5,22.5,19.62,7.22
2017,3,15,7,0,0.0,40.0,2.3,12.0,40.0,34.21,23.97
2017,3,15,7,15,10.5,60.5,2.3,12.5,63.0,50.92,39.51
2017,3,15,7,30,21.0,81.0,2.3,13.0,86.0,65.71,53.07
2017,3,15,7,45,30.0,102.0,2.3,13.5,111.0,81.52,67.26
2017,3,15,8,0,39.0,123.0,2.3,14.0,136.0,98.22,77.77
2017,3,15,8,15,44.5,143.5,2.25,14.0,160.0,119.66,94.35
2017,3,15,8,30,50.0,164.0,2.2,14.0,184.0,142.16,112.35
2017,3,15,8,45,248.0,167.5,2.15,14.5,287.0,190.78,144.2
2017,3,15,9,0,446.0,171.0,2.1,15.0,390.0,267.87,201.84
2017,3,15,9,15,644.0,130.0,2.05,15.0,477.5,334.07,253.87
2017,3,15,9,30,842.0,89.0,2.0,15.0,565.0,420.5,323.83
2017,3,15,9,45,509.0,191.5,1.95,15.5,485.0,409.02,320.7
2017,3,15,10,0,176.0,294.0,1.9,16.0,405.0,354.95,279.77
2017,3,15,10,15,109.5,290.5,1.85,16.0,361.0,323.82,255.8
2017,3,15,10,30,43.0,287.0,1.8,16.0,317.0,288.01,227.1
2017,3,15,10,45,45.5,300.5,1.8,16.0,333.0,307.05,241.92
2017,3,15,11,0,48.0,314.0,1.8,16.0,349.0,326.49,256.73
2017,3,15,11,15,216.5,320.0,1.8,16.0,482.5,474.19,372.82
2017,3,15,11,30,385.0,326.0,1.8,16.0,616.0,637.71,495.28
2017,3,15,11,45,337.5,343.5,1.85,16.0,599.5,634.93,491.18
2017,3,15,12,0,290.0,361.0,1.9,16.0,583.0,628.07,485.39
2017,3,15,12,15,222.0,369.5,1.85,16.0,540.0,576.0,446.04
2017,3,15,12,30,154.0,378.0,1.8,16.0,497.0,532.35,412.42
2017,3,15,12,45,188.5,372.5,1.8,16.5,516.5,566.75,438.43
2017,3,15,13,0,223.0,367.0,1.8,17.0,536.0,601.51,463.9
2017,3,15,13,15,202.5,361.0,1.8,16.5,512.0,582.05,450.28
2017,3,15,13,30,182.0,355.0,1.8,16.0,488.0,561.14,435.92
2017,3,15,13,45,148.0,341.5,1.8,16.0,447.5,517.09,403.28
2017,3,15,14,0,114.0,328.0,1.8,16.0,407.0,453.52,355.93
2017,3,15,14,15,81.0,300.5,1.75,15.5,355.5,392.14,309.91
2017,3,15,14,30,48.0,273.0,1.7,15.0,304.0,330.5,262.6
2017,3,15,14,45,44.0,255.0,1.7,15.0,282.0,308.28,246.04
2017,3,15,15,0,40.0,237.0,1.7,15.0,260.0,285.88,229.01
2017,3,15,15,15,85.5,231.0,1.7,15.0,276.0,324.04,261.6
2017,3,15,15,30,131.0,225.0,1.7,15.0,292.0,377.3,305.29
2017,3,15,15,45,202.0,198.0,1.75,15.0,290.0,405.94,330.75
2017,3,15,16,0,273.0,171.0,1.8,15.0,288.0,445.31,364.14
2017,3,15,16,15,259.0,151.5,1.75,14.5,251.5,402.75,331.56
2017,3,15,16,30,245.0,132.0,1.7,14.0,215.0,360.18,298.58
2017,3,15,16,45,231.5,111.0,1.65,13.5,179.5,316.08,263.33
2017,3,15,17,0,218.0,90.0,1.6,13.0,144.0,272.15,226.93
2017,3,15,17,15,184.0,70.5,1.55,12.5,108.5,217.77,180.16
2017,3,15,17,30,150.0,51.0,1.5,12.0,73.0,165.88,134.14
2017,3,15,17,45,75.0,33.5,1.45,12.0,44.5,98.39,71.4
2017,3,15,18,0,0.0,16.0,1.4,12.0,16.0,14.75,0.0
2017,3,15,18,15,0.0,8.0,1.35,12.0,8.0,7.28,0.0
2017,3,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.85,12.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.9,12.0,8.0,7.28,0.0
2017,3,16,6,45,44.5,27.5,2.0,12.5,33.0,22.9,10.71
2017,3,16,7,0,89.0,47.0,2.1,13.0,58.0,38.16,27.42
2017,3,16,7,15,124.0,68.0,2.1,13.0,92.0,54.09,42.3
2017,3,16,7,30,159.0,89.0,2.1,13.0,126.0,67.43,54.64
2017,3,16,7,45,186.5,110.0,2.15,13.5,163.0,81.82,67.54
2017,3,16,8,0,214.0,131.0,2.2,14.0,200.0,100.81,77.59
2017,3,16,8,15,235.5,148.5,2.1,14.0,236.0,134.41,99.04
2017,3,16,8,30,257.0,166.0,2.0,14.0,272.0,170.94,126.87
2017,3,16,8,45,296.5,181.5,1.95,14.5,317.5,212.69,160.03
2017,3,16,9,0,336.0,197.0,1.9,15.0,363.0,259.39,198.15
2017,3,16,9,15,461.0,180.5,1.95,15.0,430.5,314.28,241.88
2017,3,16,9,30,586.0,164.0,2.0,15.0,498.0,385.12,299.37
2017,3,16,9,45,500.0,208.0,2.05,15.5,506.0,420.37,329.78
2017,3,16,10,0,414.0,252.0,2.1,16.0,514.0,447.98,352.28
2017,3,16,10,15,468.0,245.0,2.15,16.0,555.5,500.88,394.33
2017,3,16,10,30,522.0,238.0,2.2,16.0,597.0,557.93,438.83
2017,3,16,10,45,693.0,180.5,2.25,16.5,674.5,653.14,511.71
2017,3,16,11,0,864.0,123.0,2.3,17.0,752.0,754.21,587.15
2017,3,16,11,15,869.5,124.0,2.25,17.0,769.0,799.65,617.92
2017,3,16,11,30,875.0,125.0,2.2,17.0,786.0,842.69,646.71
2017,3,16,11,45,884.0,122.5,2.2,17.5,797.0,875.4,667.28
2017,3,16,12,0,893.0,120.0,2.2,18.0,808.0,911.73,690.24
2017,3,16,12,15,893.5,120.0,2.25,18.0,809.0,940.16,709.49
2017,3,16,12,30,894.0,120.0,2.3,18.0,810.0,965.16,726.56
2017,3,16,12,45,879.5,126.0,2.35,18.0,799.5,988.71,742.77
2017,3,16,13,0,865.0,132.0,2.4,18.0,789.0,999.08,750.32
2017,3,16,13,15,860.5,131.0,2.45,18.0,773.5,1007.35,756.77
2017,3,16,13,30,856.0,130.0,2.5,18.0,758.0,1011.76,760.83
2017,3,16,13,45,844.5,130.5,2.55,18.0,734.0,1007.07,759.02
2017,3,16,14,0,833.0,131.0,2.6,18.0,710.0,998.56,754.87
2017,3,16,14,15,821.5,128.5,2.65,17.5,679.5,982.95,747.5
2017,3,16,14,30,810.0,126.0,2.7,17.0,649.0,963.76,737.78
2017,3,16,14,45,585.5,182.0,2.75,17.0,549.0,808.77,631.38
2017,3,16,15,0,361.0,238.0,2.8,17.0,449.0,627.81,497.33
2017,3,16,15,15,325.5,225.5,2.8,16.5,405.0,575.33,460.65
2017,3,16,15,30,290.0,213.0,2.8,16.0,361.0,523.07,422.44
2017,3,16,15,45,338.0,183.5,2.85,16.0,341.0,523.23,425.75
2017,3,16,16,0,386.0,154.0,2.9,16.0,321.0,535.89,437.82
2017,3,16,16,15,352.0,142.5,2.9,15.5,280.5,465.8,384.35
2017,3,16,16,30,318.0,131.0,2.9,15.0,240.0,414.58,344.38
2017,3,16,16,45,294.5,111.5,2.95,14.5,200.0,362.09,302.45
2017,3,16,17,0,271.0,92.0,3.0,14.0,160.0,310.61,259.76
2017,3,16,17,15,308.0,71.0,2.9,13.5,130.5,309.33,256.93
2017,3,16,17,30,345.0,50.0,2.8,13.0,101.0,289.78,236.57
2017,3,16,17,45,224.5,34.0,2.75,12.5,62.0,189.63,143.65
2017,3,16,18,0,104.0,18.0,2.7,12.0,23.0,87.0,0.0
2017,3,16,18,15,52.0,9.0,2.6,11.5,11.5,29.98,0.0
2017,3,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,62.5,6.5,0.7,10.5,8.5,0.0,0.0
2017,3,17,6,30,125.0,13.0,0.6,11.0,17.0,11.82,0.0
2017,3,17,6,45,273.0,25.0,0.5,11.5,55.5,20.23,9.78
2017,3,17,7,0,421.0,37.0,0.4,12.0,94.0,29.54,20.25
2017,3,17,7,15,506.5,45.5,0.4,12.5,143.0,35.35,25.95
2017,3,17,7,30,592.0,54.0,0.4,13.0,192.0,41.02,31.26
2017,3,17,7,45,648.0,59.0,0.45,13.5,243.5,43.62,33.64
2017,3,17,8,0,704.0,64.0,0.5,14.0,295.0,65.1,39.77
2017,3,17,8,15,739.5,68.0,0.45,14.5,346.0,120.01,66.32
2017,3,17,8,30,775.0,72.0,0.4,15.0,397.0,179.26,109.63
2017,3,17,8,45,799.5,75.5,0.4,15.5,444.5,239.74,160.33
2017,3,17,9,0,824.0,79.0,0.4,16.0,492.0,302.59,214.62
2017,3,17,9,15,842.5,81.5,0.35,16.5,535.5,364.56,267.62
2017,3,17,9,30,861.0,84.0,0.3,17.0,579.0,429.31,320.93
2017,3,17,9,45,869.5,88.0,0.25,17.5,616.0,489.02,368.41
2017,3,17,10,0,878.0,92.0,0.2,18.0,653.0,548.0,413.21
2017,3,17,10,15,888.0,93.5,0.15,18.5,684.5,604.49,454.31
2017,3,17,10,30,898.0,95.0,0.1,19.0,716.0,659.84,492.91
2017,3,17,10,45,902.5,97.0,0.1,19.5,740.0,710.57,527.4
2017,3,17,11,0,907.0,99.0,0.1,20.0,764.0,759.15,558.57
2017,3,17,11,15,911.5,100.0,0.15,20.0,781.0,804.36,587.48
2017,3,17,11,30,916.0,101.0,0.2,20.0,798.0,846.97,614.58
2017,3,17,11,45,915.0,103.5,0.25,20.5,806.0,883.74,636.67
2017,3,17,12,0,914.0,106.0,0.3,21.0,814.0,917.21,656.66
2017,3,17,12,15,914.0,106.0,0.3,21.0,814.5,945.52,673.66
2017,3,17,12,30,914.0,106.0,0.3,21.0,815.0,970.3,688.54
2017,3,17,12,45,910.0,106.5,0.35,21.0,807.0,988.2,700.42
2017,3,17,13,0,906.0,107.0,0.4,21.0,799.0,1002.27,710.22
2017,3,17,13,15,901.5,106.5,0.45,21.0,783.5,1010.86,716.91
2017,3,17,13,30,897.0,106.0,0.5,21.0,768.0,1015.55,721.47
2017,3,17,13,45,889.0,105.0,0.55,21.5,744.0,1012.32,720.02
2017,3,17,14,0,881.0,104.0,0.6,22.0,720.0,1005.22,716.46
2017,3,17,14,15,870.5,102.5,0.7,22.0,689.5,991.3,711.33
2017,3,17,14,30,860.0,101.0,0.8,22.0,659.0,984.15,710.5
2017,3,17,14,45,603.0,172.0,0.9,22.0,553.0,815.43,604.79
2017,3,17,15,0,346.0,243.0,1.0,22.0,447.0,619.53,470.21
2017,3,17,15,15,285.0,233.5,1.1,21.5,393.5,547.3,422.21
2017,3,17,15,30,224.0,224.0,1.2,21.0,340.0,459.32,359.61
2017,3,17,15,45,194.5,204.5,1.3,20.5,298.5,406.88,322.3
2017,3,17,16,0,165.0,185.0,1.4,20.0,257.0,355.42,284.25
2017,3,17,16,15,155.5,164.0,1.5,19.0,225.0,319.5,258.27
2017,3,17,16,30,146.0,143.0,1.6,18.0,193.0,283.64,231.31
2017,3,17,16,45,134.0,120.5,1.7,17.5,161.0,244.02,199.85
2017,3,17,17,0,122.0,98.0,1.8,17.0,129.0,204.73,167.6
2017,3,17,17,15,101.5,76.5,1.9,16.0,98.0,161.89,131.44
2017,3,17,17,30,81.0,55.0,2.0,15.0,67.0,120.14,95.16
2017,3,17,17,45,40.5,35.5,2.15,14.5,41.5,71.94,51.52
2017,3,17,18,0,0.0,16.0,2.3,14.0,16.0,14.14,0.0
2017,3,17,18,15,0.0,8.0,2.15,14.0,8.0,7.28,0.0
2017,3,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2017,3,18,6,30,0.0,6.0,1.0,12.0,6.0,5.46,0.0
2017,3,18,6,45,0.0,18.5,1.0,12.0,18.5,16.29,7.24
2017,3,18,7,0,0.0,31.0,1.0,12.0,31.0,27.34,18.37
2017,3,18,7,15,0.0,47.0,1.1,12.0,47.0,41.11,31.12
2017,3,18,7,30,0.0,63.0,1.2,12.0,63.0,54.56,43.48
2017,3,18,7,45,0.0,80.5,1.3,12.5,80.5,69.02,56.44
2017,3,18,8,0,0.0,98.0,1.4,13.0,98.0,83.57,66.07
2017,3,18,8,15,0.0,115.0,1.4,13.0,115.0,98.34,78.41
2017,3,18,8,30,0.0,132.0,1.4,13.0,132.0,113.28,90.72
2017,3,18,8,45,67.0,178.0,1.45,13.5,212.0,164.07,129.7
2017,3,18,9,0,134.0,224.0,1.5,14.0,292.0,225.62,177.56
2017,3,18,9,15,67.0,173.5,1.45,14.0,207.5,173.84,137.66
2017,3,18,9,30,0.0,123.0,1.4,14.0,123.0,108.54,85.27
2017,3,18,9,45,1.5,154.5,1.4,14.5,156.0,136.99,108.34
2017,3,18,10,0,3.0,186.0,1.4,15.0,189.0,165.96,131.29
2017,3,18,10,15,2.0,179.5,1.4,15.0,182.0,160.38,126.47
2017,3,18,10,30,1.0,173.0,1.4,15.0,175.0,154.51,121.53
2017,3,18,10,45,51.5,262.0,1.4,15.5,300.5,275.0,217.64
2017,3,18,11,0,102.0,351.0,1.4,16.0,426.0,400.46,313.34
2017,3,18,11,15,57.0,300.0,1.4,16.0,342.5,324.31,253.87
2017,3,18,11,30,12.0,249.0,1.4,16.0,259.0,235.14,184.0
2017,3,18,11,45,11.0,241.0,1.4,16.0,250.0,227.97,178.65
2017,3,18,12,0,10.0,233.0,1.4,16.0,241.0,220.57,172.83
2017,3,18,12,15,7.0,209.0,1.35,16.0,214.5,196.06,153.43
2017,3,18,12,30,4.0,185.0,1.3,16.0,188.0,171.26,133.75
2017,3,18,12,45,4.0,184.0,1.3,16.5,187.0,170.72,133.19
2017,3,18,13,0,4.0,183.0,1.3,17.0,186.0,170.17,132.57
2017,3,18,13,15,31.0,257.5,1.35,17.0,280.5,283.97,222.84
2017,3,18,13,30,58.0,332.0,1.4,17.0,375.0,394.24,307.21
2017,3,18,13,45,483.5,210.0,1.45,17.5,551.0,738.38,569.97
2017,3,18,14,0,909.0,88.0,1.5,18.0,727.0,1015.26,755.12
2017,3,18,14,15,900.5,86.5,1.55,18.0,697.0,1002.89,745.36
2017,3,18,14,30,892.0,85.0,1.6,18.0,667.0,986.75,737.04
2017,3,18,14,45,880.0,83.0,1.65,18.0,630.5,963.0,723.75
2017,3,18,15,0,868.0,81.0,1.7,18.0,594.0,935.9,708.23
2017,3,18,15,15,702.5,120.0,1.55,17.5,516.0,828.01,636.07
2017,3,18,15,30,537.0,159.0,1.4,17.0,438.0,699.59,547.78
2017,3,18,15,45,564.5,136.0,1.25,17.0,405.0,689.19,541.84
2017,3,18,16,0,592.0,113.0,1.1,17.0,372.0,668.01,526.68
2017,3,18,16,15,564.0,104.5,1.0,16.5,327.5,613.97,488.75
2017,3,18,16,30,536.0,96.0,0.9,16.0,283.0,559.79,449.78
2017,3,18,16,45,497.5,85.0,0.85,16.0,236.5,495.42,400.69
2017,3,18,17,0,459.0,74.0,0.8,16.0,190.0,432.69,351.0
2017,3,18,17,15,402.5,61.0,0.85,15.5,145.5,358.57,291.14
2017,3,18,17,30,346.0,48.0,0.9,15.0,101.0,289.06,232.09
2017,3,18,17,45,239.0,33.5,0.95,14.5,63.5,195.0,148.42
2017,3,18,18,0,132.0,19.0,1.0,14.0,26.0,102.79,4.47
2017,3,18,18,15,66.0,9.5,1.0,13.5,13.0,36.27,0.0
2017,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.5,0.2,12.0,7.5,6.82,0.0
2017,3,19,6,30,0.0,15.0,0.2,12.0,15.0,13.17,0.0
2017,3,19,6,45,66.5,33.5,0.25,12.5,43.0,27.64,16.84
2017,3,19,7,0,133.0,52.0,0.3,13.0,71.0,40.9,30.25
2017,3,19,7,15,162.5,72.5,0.4,13.0,105.5,55.89,44.14
2017,3,19,7,30,192.0,93.0,0.5,13.0,140.0,70.37,57.35
2017,3,19,7,45,216.0,112.0,0.65,13.0,176.0,83.32,68.97
2017,3,19,8,0,240.0,131.0,0.8,13.0,212.0,103.83,78.75
2017,3,19,8,15,459.5,109.5,0.8,13.5,296.0,125.97,82.31
2017,3,19,8,30,679.0,88.0,0.8,14.0,380.0,177.61,113.24
2017,3,19,8,45,462.0,153.5,0.85,14.5,362.5,228.67,165.87
2017,3,19,9,0,245.0,219.0,0.9,15.0,345.0,253.21,194.71
2017,3,19,9,15,536.5,158.0,0.8,15.0,463.5,324.81,246.86
2017,3,19,9,30,828.0,97.0,0.7,15.0,582.0,430.17,327.52
2017,3,19,9,45,681.0,156.0,0.6,15.5,572.0,464.84,356.73
2017,3,19,10,0,534.0,215.0,0.5,16.0,562.0,480.83,369.47
2017,3,19,10,15,492.0,244.5,0.5,16.0,576.0,517.06,397.06
2017,3,19,10,30,450.0,274.0,0.5,16.0,590.0,548.26,419.66
2017,3,19,10,45,355.5,312.5,0.5,16.5,568.0,541.37,412.9
2017,3,19,11,0,261.0,351.0,0.5,17.0,546.0,531.17,403.37
2017,3,19,11,15,307.0,348.5,0.5,17.0,582.0,581.16,439.9
2017,3,19,11,30,353.0,346.0,0.5,17.0,618.0,633.7,477.0
2017,3,19,11,45,177.5,255.5,0.55,17.0,392.5,412.53,317.42
2017,3,19,12,0,2.0,165.0,0.6,17.0,167.0,150.1,115.06
2017,3,19,12,15,34.0,263.0,0.6,17.0,290.0,283.01,220.4
2017,3,19,12,30,66.0,361.0,0.6,17.0,413.0,417.06,320.17
2017,3,19,12,45,56.5,349.0,0.65,17.0,393.0,399.73,306.4
2017,3,19,13,0,47.0,337.0,0.7,17.0,373.0,381.53,293.28
2017,3,19,13,15,61.0,341.5,0.7,17.0,387.5,403.77,310.6
2017,3,19,13,30,75.0,346.0,0.7,17.0,402.0,426.39,327.83
2017,3,19,13,45,66.0,329.5,0.75,17.0,378.0,402.51,310.49
2017,3,19,14,0,57.0,313.0,0.8,17.0,354.0,378.08,292.96
2017,3,19,14,15,107.0,311.5,0.85,17.0,383.5,429.14,333.77
2017,3,19,14,30,157.0,310.0,0.9,17.0,413.0,498.07,386.43
2017,3,19,14,45,350.0,249.0,0.95,17.0,462.0,633.14,490.65
2017,3,19,15,0,543.0,188.0,1.0,17.0,511.0,761.24,585.68
2017,3,19,15,15,327.0,209.5,1.0,16.5,400.0,556.77,436.47
2017,3,19,15,30,111.0,231.0,1.0,16.0,289.0,347.89,277.03
2017,3,19,15,45,55.5,170.0,1.05,16.0,199.0,225.01,181.15
2017,3,19,16,0,0.0,109.0,1.1,16.0,109.0,99.7,78.02
2017,3,19,16,15,0.0,95.5,1.05,15.5,95.5,86.95,68.01
2017,3,19,16,30,0.0,82.0,1.0,15.0,82.0,74.2,57.59
2017,3,19,16,45,0.0,68.5,1.0,15.0,68.5,61.43,46.86
2017,3,19,17,0,0.0,55.0,1.0,15.0,55.0,48.64,35.94
2017,3,19,17,15,0.0,42.0,1.05,14.5,42.0,37.05,25.95
2017,3,19,17,30,0.0,29.0,1.1,14.0,29.0,25.55,15.9
2017,3,19,17,45,0.0,18.0,1.15,13.5,18.0,15.83,7.17
2017,3,19,18,0,0.0,7.0,1.2,13.0,7.0,6.14,0.0
2017,3,19,18,15,0.0,3.5,1.15,13.0,3.5,3.18,0.0
2017,3,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,6.0,2.9,12.0,6.0,5.46,0.0
2017,3,20,6,30,0.0,12.0,3.0,12.0,12.0,10.56,0.0
2017,3,20,6,45,3.0,31.5,3.15,12.5,32.0,27.14,16.77
2017,3,20,7,0,6.0,51.0,3.3,13.0,52.0,43.17,32.21
2017,3,20,7,15,17.5,72.0,3.3,13.0,76.0,58.74,46.66
2017,3,20,7,30,29.0,93.0,3.3,13.0,100.0,74.72,61.26
2017,3,20,7,45,38.0,113.5,3.35,13.5,125.5,90.05,74.89
2017,3,20,8,0,47.0,134.0,3.4,14.0,151.0,107.71,85.28
2017,3,20,8,15,67.0,158.5,3.4,14.0,185.5,133.95,105.24
2017,3,20,8,30,87.0,183.0,3.4,14.0,220.0,163.38,128.31
2017,3,20,8,45,53.5,187.5,3.45,14.0,211.5,168.81,134.18
2017,3,20,9,0,20.0,192.0,3.5,14.0,203.0,170.81,136.9
2017,3,20,9,15,25.0,212.0,3.55,14.0,226.5,192.06,154.02
2017,3,20,9,30,30.0,232.0,3.6,14.0,250.0,214.05,171.65
2017,3,20,9,45,15.0,165.0,3.65,14.5,174.0,152.48,121.14
2017,3,20,10,0,0.0,98.0,3.7,15.0,98.0,86.91,66.88
2017,3,20,10,15,0.0,96.0,3.7,15.0,96.0,85.18,65.38
2017,3,20,10,30,0.0,94.0,3.7,15.0,94.0,83.43,63.82
2017,3,20,10,45,2.0,140.5,3.75,15.0,142.0,126.4,99.04
2017,3,20,11,0,4.0,187.0,3.8,15.0,190.0,170.15,134.44
2017,3,20,11,15,2.0,144.0,3.7,15.0,145.5,130.09,101.72
2017,3,20,11,30,0.0,101.0,3.6,15.0,101.0,89.83,68.74
2017,3,20,11,45,3.0,150.0,3.55,15.5,152.5,136.9,107.06
2017,3,20,12,0,6.0,199.0,3.5,16.0,204.0,185.12,145.64
2017,3,20,12,15,9.5,228.0,3.4,16.0,235.5,216.18,170.39
2017,3,20,12,30,13.0,257.0,3.3,16.0,267.0,248.04,195.65
2017,3,20,12,45,13.5,255.0,3.25,16.0,265.5,247.66,195.34
2017,3,20,13,0,14.0,253.0,3.2,16.0,264.0,247.24,195.12
2017,3,20,13,15,12.5,246.5,3.1,16.0,256.5,240.39,189.76
2017,3,20,13,30,11.0,240.0,3.0,16.0,249.0,233.44,184.35
2017,3,20,13,45,5.5,181.5,2.95,16.0,186.0,171.33,134.82
2017,3,20,14,0,0.0,123.0,2.9,16.0,123.0,110.35,85.46
2017,3,20,14,15,0.0,118.0,2.8,16.0,118.0,105.74,81.91
2017,3,20,14,30,0.0,113.0,2.7,16.0,113.0,101.12,78.28
2017,3,20,14,45,0.0,108.0,2.6,16.0,108.0,96.5,74.65
2017,3,20,15,0,0.0,103.0,2.5,16.0,103.0,91.89,71.03
2017,3,20,15,15,0.0,70.5,2.45,15.5,70.5,62.39,46.83
2017,3,20,15,30,0.0,38.0,2.4,15.0,38.0,33.55,22.8
2017,3,20,15,45,0.0,25.0,2.35,15.0,25.0,22.04,13.12
2017,3,20,16,0,0.0,12.0,2.3,15.0,12.0,10.56,3.38
2017,3,20,16,15,0.0,10.5,2.35,15.0,10.5,9.24,2.27
2017,3,20,16,30,0.0,9.0,2.4,15.0,9.0,7.91,1.14
2017,3,20,16,45,0.0,7.5,2.45,15.0,7.5,6.59,0.01
2017,3,20,17,0,0.0,6.0,2.5,15.0,6.0,5.27,0.0
2017,3,20,17,15,0.0,4.5,2.65,14.5,4.5,3.95,0.0
2017,3,20,17,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2017,3,20,17,45,0.0,1.5,3.0,14.0,1.5,1.31,0.0
2017,3,20,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,14.0,2.3,14.0,14.0,12.73,0.0
2017,3,21,6,30,0.0,28.0,2.2,14.0,28.0,22.97,0.0
2017,3,21,6,45,189.5,37.5,2.15,14.0,67.0,29.16,18.67
2017,3,21,7,0,379.0,47.0,2.1,14.0,106.0,37.55,27.28
2017,3,21,7,15,459.0,56.0,2.05,14.0,154.5,43.37,32.96
2017,3,21,7,30,539.0,65.0,2.0,14.0,203.0,49.04,38.27
2017,3,21,7,45,587.0,72.5,2.0,14.5,252.5,53.17,41.95
2017,3,21,8,0,635.0,80.0,2.0,15.0,302.0,78.18,47.74
2017,3,21,8,15,672.0,85.0,2.2,15.0,352.0,130.58,76.65
2017,3,21,8,30,709.0,90.0,2.4,15.0,402.0,187.54,120.3
2017,3,21,8,45,732.5,95.5,2.6,15.0,448.5,246.16,171.1
2017,3,21,9,0,756.0,101.0,2.8,15.0,495.0,310.34,228.15
2017,3,21,9,15,777.5,104.0,2.85,15.0,539.0,370.01,281.47
2017,3,21,9,30,799.0,107.0,2.9,15.0,583.0,431.17,335.01
2017,3,21,9,45,813.0,110.5,3.0,15.0,621.0,490.46,385.89
2017,3,21,10,0,827.0,114.0,3.1,15.0,659.0,549.78,435.37
2017,3,21,10,15,840.5,116.0,3.05,15.0,692.0,607.15,481.58
2017,3,21,10,30,854.0,118.0,3.0,15.0,725.0,663.89,525.94
2017,3,21,10,45,503.5,242.5,3.0,15.0,603.5,585.34,463.4
2017,3,21,11,0,153.0,367.0,3.0,15.0,482.0,460.35,362.72
2017,3,21,11,15,197.5,372.5,3.0,15.0,524.0,511.48,403.09
2017,3,21,11,30,242.0,378.0,3.0,15.0,566.0,565.68,444.51
2017,3,21,11,45,585.0,242.5,3.05,15.5,704.0,761.38,596.02
2017,3,21,12,0,928.0,107.0,3.1,16.0,842.0,936.98,720.6
2017,3,21,12,15,928.5,107.0,3.15,16.0,843.0,965.88,739.25
2017,3,21,12,30,929.0,107.0,3.2,16.0,844.0,991.21,756.82
2017,3,21,12,45,932.0,104.5,3.25,16.0,837.5,1012.55,771.77
2017,3,21,13,0,935.0,102.0,3.3,16.0,831.0,1030.12,784.31
2017,3,21,13,15,931.0,101.0,3.35,16.0,815.0,1038.61,790.87
2017,3,21,13,30,927.0,100.0,3.4,16.0,799.0,1043.07,794.94
2017,3,21,13,45,922.0,98.0,3.45,16.0,775.5,1041.36,795.03
2017,3,21,14,0,917.0,96.0,3.5,16.0,752.0,1035.64,792.6
2017,3,21,14,15,907.0,94.5,3.55,16.0,720.5,1021.59,784.64
2017,3,21,14,30,897.0,93.0,3.6,16.0,689.0,1003.78,774.25
2017,3,21,14,45,688.0,154.0,3.65,16.0,596.0,879.45,688.78
2017,3,21,15,0,479.0,215.0,3.7,16.0,503.0,731.74,581.44
2017,3,21,15,15,499.0,192.0,3.65,15.5,473.5,715.42,573.49
2017,3,21,15,30,519.0,169.0,3.6,15.0,444.0,695.51,561.88
2017,3,21,15,45,647.5,124.5,3.6,15.0,436.0,749.89,605.2
2017,3,21,16,0,776.0,80.0,3.6,15.0,428.0,779.13,628.4
2017,3,21,16,15,741.5,76.0,3.45,14.5,377.0,718.62,584.87
2017,3,21,16,30,707.0,72.0,3.3,14.0,326.0,662.37,544.04
2017,3,21,16,45,651.5,67.5,3.2,14.0,273.0,586.51,485.72
2017,3,21,17,0,596.0,63.0,3.1,14.0,220.0,513.38,426.76
2017,3,21,17,15,519.5,55.0,2.95,13.5,170.0,425.87,353.61
2017,3,21,17,30,443.0,47.0,2.8,13.0,120.0,344.47,282.65
2017,3,21,17,45,313.0,35.0,2.7,13.0,77.5,237.43,186.86
2017,3,21,18,0,183.0,23.0,2.6,13.0,35.0,135.06,55.42
2017,3,21,18,15,91.5,11.5,2.5,12.5,17.5,48.7,0.0
2017,3,21,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,6,15,70.0,11.5,2.25,11.0,15.5,10.46,0.0
2017,3,22,6,30,140.0,23.0,2.3,11.0,31.0,18.13,0.0
2017,3,22,6,45,267.0,37.0,2.4,11.0,72.0,28.84,18.93
2017,3,22,7,0,394.0,51.0,2.5,11.0,113.0,40.99,30.76
2017,3,22,7,15,473.0,60.0,2.55,11.0,163.0,46.66,36.36
2017,3,22,7,30,552.0,69.0,2.6,11.0,213.0,52.21,41.61
2017,3,22,7,45,611.5,74.0,2.7,11.5,265.5,54.26,43.44
2017,3,22,8,0,671.0,79.0,2.8,12.0,318.0,80.37,48.48
2017,3,22,8,15,648.5,92.0,2.85,12.0,351.0,135.49,82.47
2017,3,22,8,30,626.0,105.0,2.9,12.0,384.0,187.77,125.67
2017,3,22,8,45,317.5,142.5,2.95,12.5,284.5,189.85,142.27
2017,3,22,9,0,9.0,180.0,3.0,13.0,185.0,158.02,126.95
2017,3,22,9,15,223.0,203.0,3.05,13.0,337.0,254.04,201.42
2017,3,22,9,30,437.0,226.0,3.1,13.0,489.0,381.4,302.26
2017,3,22,9,45,650.5,166.0,3.2,13.0,584.0,463.72,368.87
2017,3,22,10,0,864.0,106.0,3.3,13.0,679.0,563.71,450.08
2017,3,22,10,15,435.5,158.5,3.35,13.0,447.5,408.52,330.44
2017,3,22,10,30,7.0,211.0,3.4,13.0,216.0,192.23,153.08
2017,3,22,10,45,323.5,219.5,3.5,13.5,463.5,441.35,357.29
2017,3,22,11,0,640.0,228.0,3.6,14.0,711.0,703.74,559.44
2017,3,22,11,15,560.0,264.5,3.65,14.0,694.0,706.25,558.72
2017,3,22,11,30,480.0,301.0,3.7,14.0,677.0,703.96,555.62
2017,3,22,11,45,542.0,282.5,3.8,14.0,711.5,761.78,600.23
2017,3,22,12,0,604.0,264.0,3.9,14.0,746.0,820.9,645.01
2017,3,22,12,15,570.5,276.5,3.95,14.0,731.5,825.39,647.54
2017,3,22,12,30,537.0,289.0,4.0,14.0,717.0,825.92,647.56
2017,3,22,12,45,722.5,202.5,4.05,14.0,772.5,934.62,729.83
2017,3,22,13,0,908.0,116.0,4.1,14.0,828.0,1020.37,789.89
2017,3,22,13,15,904.0,115.0,4.1,14.0,812.0,1028.65,795.48
2017,3,22,13,30,900.0,114.0,4.1,14.0,796.0,1033.01,799.15
2017,3,22,13,45,731.0,176.0,4.2,14.0,719.0,957.58,747.69
2017,3,22,14,0,562.0,238.0,4.3,14.0,642.0,852.52,673.05
2017,3,22,14,15,716.0,172.0,4.3,13.5,665.0,939.53,740.5
2017,3,22,14,30,870.0,106.0,4.3,13.0,688.0,1003.85,788.43
2017,3,22,14,45,859.0,103.0,4.35,13.0,651.0,979.87,772.95
2017,3,22,15,0,848.0,100.0,4.4,13.0,614.0,952.48,755.69
2017,3,22,15,15,830.0,97.5,4.4,13.0,570.5,915.94,731.28
2017,3,22,15,30,812.0,95.0,4.4,13.0,527.0,876.73,704.76
2017,3,22,15,45,789.5,90.5,4.4,13.0,479.5,828.76,671.41
2017,3,22,16,0,767.0,86.0,4.4,13.0,432.0,779.01,636.19
2017,3,22,16,15,733.0,81.5,4.3,12.5,381.5,723.14,596.12
2017,3,22,16,30,699.0,77.0,4.2,12.0,331.0,662.77,551.47
2017,3,22,16,45,651.5,71.0,4.15,11.5,278.5,591.0,496.49
2017,3,22,17,0,604.0,65.0,4.1,11.0,226.0,521.27,440.13
2017,3,22,17,15,528.5,57.0,4.0,10.5,175.5,433.88,365.85
2017,3,22,17,30,453.0,49.0,3.9,10.0,125.0,352.41,293.72
2017,3,22,17,45,329.5,37.0,3.85,10.0,81.5,248.07,198.9
2017,3,22,18,0,206.0,25.0,3.8,10.0,38.0,149.8,73.77
2017,3,22,18,15,103.0,12.5,3.75,10.0,19.0,54.4,0.0
2017,3,22,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,91.0,12.0,1.8,7.5,18.0,10.91,0.0
2017,3,23,6,30,182.0,24.0,1.8,8.0,36.0,18.93,3.42
2017,3,23,6,45,304.0,38.0,1.85,8.5,79.0,31.06,21.3
2017,3,23,7,0,426.0,52.0,1.9,9.0,122.0,41.72,31.75
2017,3,23,7,15,503.0,61.0,1.85,9.5,173.0,47.39,37.29
2017,3,23,7,30,580.0,70.0,1.8,10.0,224.0,52.92,42.45
2017,3,23,7,45,624.0,78.5,1.8,10.5,275.5,57.7,46.73
2017,3,23,8,0,668.0,87.0,1.8,11.0,327.0,88.28,54.59
2017,3,23,8,15,704.0,92.0,1.8,11.0,378.5,142.95,86.34
2017,3,23,8,30,740.0,97.0,1.8,11.0,430.0,202.05,132.7
2017,3,23,8,45,617.5,137.0,1.8,11.5,435.5,257.77,186.83
2017,3,23,9,0,495.0,177.0,1.8,12.0,441.0,295.54,225.23
2017,3,23,9,15,380.5,222.5,1.9,12.0,435.0,326.88,256.27
2017,3,23,9,30,266.0,268.0,2.0,12.0,429.0,344.43,273.79
2017,3,23,9,45,434.5,233.0,2.1,12.5,515.0,418.05,332.25
2017,3,23,10,0,603.0,198.0,2.2,13.0,601.0,509.37,404.41
2017,3,23,10,15,676.5,180.5,2.25,13.0,652.0,574.16,455.93
2017,3,23,10,30,750.0,163.0,2.3,13.0,703.0,644.16,510.69
2017,3,23,10,45,808.5,150.5,2.35,13.5,750.0,711.95,561.57
2017,3,23,11,0,867.0,138.0,2.4,14.0,797.0,783.23,613.75
2017,3,23,11,15,871.5,139.5,2.45,14.0,813.5,828.42,645.33
2017,3,23,11,30,876.0,141.0,2.5,14.0,830.0,871.12,674.91
2017,3,23,11,45,868.5,146.5,2.6,14.0,836.0,904.96,698.61
2017,3,23,12,0,861.0,152.0,2.7,14.0,842.0,935.19,719.89
2017,3,23,12,15,860.5,152.0,2.8,13.5,841.5,962.51,740.6
2017,3,23,12,30,860.0,152.0,2.9,13.0,841.0,986.36,759.1
2017,3,23,12,45,873.5,142.5,3.05,13.0,836.0,1009.97,776.64
2017,3,23,13,0,887.0,133.0,3.2,13.0,831.0,1030.01,791.85
2017,3,23,13,15,881.5,131.5,3.15,13.0,814.5,1036.48,796.19
2017,3,23,13,30,876.0,130.0,3.1,13.0,798.0,1038.96,798.08
2017,3,23,13,45,885.0,120.5,3.1,13.0,777.0,1031.71,793.97
2017,3,23,14,0,894.0,111.0,3.1,13.0,756.0,1031.68,795.08
2017,3,23,14,15,883.0,109.0,3.0,13.0,724.5,1016.2,784.74
2017,3,23,14,30,872.0,107.0,2.9,13.0,693.0,1007.66,779.48
2017,3,23,14,45,865.5,101.5,2.85,13.0,656.0,984.93,764.94
2017,3,23,15,0,859.0,96.0,2.8,13.0,619.0,958.58,748.06
2017,3,23,15,15,525.5,167.0,2.65,13.0,480.0,710.79,570.05
2017,3,23,15,30,192.0,238.0,2.5,13.0,341.0,445.29,361.65
2017,3,23,15,45,202.0,214.5,2.45,13.0,314.5,423.51,347.4
2017,3,23,16,0,212.0,191.0,2.4,13.0,288.0,400.12,330.3
2017,3,23,16,15,216.0,168.0,2.3,12.5,256.5,386.14,320.5
2017,3,23,16,30,220.0,145.0,2.2,12.0,225.0,354.69,296.42
2017,3,23,16,45,186.5,127.0,2.1,12.0,187.5,287.76,241.37
2017,3,23,17,0,153.0,109.0,2.0,12.0,150.0,237.87,199.11
2017,3,23,17,15,129.0,87.0,1.95,11.5,116.5,190.96,158.86
2017,3,23,17,30,105.0,65.0,1.9,11.0,83.0,145.61,118.91
2017,3,23,17,45,60.0,44.5,1.9,11.0,54.0,92.97,71.61
2017,3,23,18,0,15.0,24.0,1.9,11.0,25.0,33.79,14.28
2017,3,23,18,15,7.5,12.0,1.8,11.0,12.5,14.05,0.0
2017,3,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,6.5,5.0,11.0,6.5,5.91,0.0
2017,3,24,6,30,0.0,13.0,5.1,11.0,13.0,11.43,1.09
2017,3,24,6,45,0.0,28.0,5.2,11.0,28.0,24.69,15.7
2017,3,24,7,0,0.0,43.0,5.3,11.0,43.0,37.61,27.86
2017,3,24,7,15,0.0,60.5,5.3,11.0,60.5,52.24,41.4
2017,3,24,7,30,0.0,78.0,5.3,11.0,78.0,66.71,54.66
2017,3,24,7,45,0.0,96.0,5.3,11.0,96.0,81.41,67.92
2017,3,24,8,0,0.0,114.0,5.3,11.0,114.0,96.54,77.69
2017,3,24,8,15,0.0,129.0,5.2,11.0,129.0,109.92,88.9
2017,3,24,8,30,0.0,144.0,5.1,11.0,144.0,123.37,100.03
2017,3,24,8,45,0.0,137.5,5.0,11.5,137.5,119.38,96.15
2017,3,24,9,0,0.0,131.0,4.9,12.0,131.0,114.7,91.75
2017,3,24,9,15,0.0,116.0,4.7,12.0,116.0,102.29,81.08
2017,3,24,9,30,0.0,101.0,4.5,12.0,101.0,89.44,70.08
2017,3,24,9,45,0.0,71.5,4.35,12.5,71.5,63.34,47.9
2017,3,24,10,0,0.0,42.0,4.2,13.0,42.0,37.16,25.74
2017,3,24,10,15,0.0,69.0,4.05,13.0,69.0,61.16,45.81
2017,3,24,10,30,0.0,96.0,3.9,13.0,96.0,85.23,65.76
2017,3,24,10,45,16.0,203.0,3.75,13.0,215.5,192.17,153.72
2017,3,24,11,0,32.0,310.0,3.6,13.0,335.0,310.05,247.89
2017,3,24,11,15,27.0,304.0,3.45,13.0,325.5,304.37,242.69
2017,3,24,11,30,22.0,298.0,3.3,13.0,316.0,288.71,229.99
2017,3,24,11,45,45.5,336.0,3.15,13.0,373.0,358.56,285.36
2017,3,24,12,0,69.0,374.0,3.0,13.0,430.0,422.06,334.61
2017,3,24,12,15,39.0,299.5,2.85,13.0,331.0,323.72,257.34
2017,3,24,12,30,9.0,225.0,2.7,13.0,232.0,213.47,169.4
2017,3,24,12,45,6.5,206.0,2.55,13.0,211.5,193.71,153.75
2017,3,24,13,0,4.0,187.0,2.4,13.0,191.0,173.76,137.66
2017,3,24,13,15,4.5,190.5,2.25,13.0,195.0,177.97,141.18
2017,3,24,13,30,5.0,194.0,2.1,13.0,199.0,182.25,144.73
2017,3,24,13,45,3.5,186.0,2.0,13.0,189.5,173.47,137.7
2017,3,24,14,0,2.0,178.0,1.9,13.0,180.0,164.65,130.66
2017,3,24,14,15,59.5,247.5,1.75,13.0,288.0,307.93,247.77
2017,3,24,14,30,117.0,317.0,1.6,13.0,396.0,464.91,369.78
2017,3,24,14,45,140.0,299.5,1.5,13.0,389.5,468.99,373.08
2017,3,24,15,0,163.0,282.0,1.4,13.0,383.0,471.59,376.37
2017,3,24,15,15,87.5,235.0,1.25,13.0,289.0,326.96,263.34
2017,3,24,15,30,12.0,188.0,1.1,13.0,195.0,189.77,152.37
2017,3,24,15,45,6.0,137.5,0.95,13.0,141.0,132.58,106.16
2017,3,24,16,0,0.0,87.0,0.8,13.0,87.0,77.43,60.3
2017,3,24,16,15,0.0,105.0,0.7,12.5,105.0,96.24,76.6
2017,3,24,16,30,0.0,123.0,0.6,12.0,123.0,117.85,95.05
2017,3,24,16,45,0.0,104.0,0.5,12.0,104.0,99.5,79.64
2017,3,24,17,0,0.0,85.0,0.4,12.0,85.0,81.03,64.01
2017,3,24,17,15,0.0,66.0,0.45,11.5,66.0,62.37,48.04
2017,3,24,17,30,0.0,47.0,0.5,11.0,47.0,43.4,31.5
2017,3,24,17,45,0.0,31.0,0.6,11.0,31.0,27.59,17.38
2017,3,24,18,0,0.0,15.0,0.7,11.0,15.0,13.2,2.75
2017,3,24,18,15,0.0,7.5,0.7,11.0,7.5,6.82,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,103.5,13.5,1.6,9.5,21.0,12.28,0.0
2017,3,25,6,30,207.0,27.0,1.6,10.0,42.0,21.25,8.69
2017,3,25,6,45,319.5,39.5,1.6,10.5,85.0,31.97,22.24
2017,3,25,7,0,432.0,52.0,1.6,11.0,128.0,41.18,31.15
2017,3,25,7,15,297.0,80.5,1.65,11.0,141.0,59.88,48.33
