Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,7,30,162.0,109.0,1.7,11.0,154.0,83.98,70.12
2017,3,25,7,45,183.5,128.5,1.75,11.5,189.0,97.79,82.29
2017,3,25,8,0,205.0,148.0,1.8,12.0,224.0,118.44,90.33
2017,3,25,8,15,477.5,118.5,1.8,12.0,329.5,141.87,94.38
2017,3,25,8,30,750.0,89.0,1.8,12.0,435.0,204.92,134.29
2017,3,25,8,45,779.0,91.5,1.8,12.5,483.5,264.5,186.09
2017,3,25,9,0,808.0,94.0,1.8,13.0,532.0,327.01,241.48
2017,3,25,9,15,826.5,96.5,1.75,13.5,575.5,388.31,295.46
2017,3,25,9,30,845.0,99.0,1.7,14.0,619.0,450.63,348.62
2017,3,25,9,45,850.0,105.5,1.65,14.5,655.0,510.85,398.26
2017,3,25,10,0,855.0,112.0,1.6,15.0,691.0,570.08,445.06
2017,3,25,10,15,865.0,113.5,1.65,15.0,722.0,626.28,489.39
2017,3,25,10,30,875.0,115.0,1.7,15.0,753.0,679.13,530.11
2017,3,25,10,45,884.5,115.0,1.75,15.5,777.5,730.16,567.45
2017,3,25,11,0,894.0,115.0,1.8,16.0,802.0,779.48,601.64
2017,3,25,11,15,898.5,116.0,1.85,16.0,818.5,823.9,632.03
2017,3,25,11,30,903.0,117.0,1.9,16.0,835.0,865.74,660.47
2017,3,25,11,45,908.5,115.5,1.95,16.0,844.0,903.17,685.77
2017,3,25,12,0,914.0,114.0,2.0,16.0,853.0,937.63,709.03
2017,3,25,12,15,914.0,114.0,2.05,16.0,853.0,965.47,727.85
2017,3,25,12,30,914.0,114.0,2.1,16.0,853.0,989.77,744.42
2017,3,25,12,45,901.0,119.5,2.15,16.0,842.0,1003.77,754.28
2017,3,25,13,0,888.0,125.0,2.2,16.0,831.0,1013.71,761.69
2017,3,25,13,15,883.5,124.0,2.3,16.0,815.0,1021.13,768.22
2017,3,25,13,30,879.0,123.0,2.4,16.0,799.0,1024.7,772.35
2017,3,25,13,45,712.0,185.5,2.55,16.0,722.5,950.92,724.92
2017,3,25,14,0,545.0,248.0,2.7,16.0,646.0,847.51,654.12
2017,3,25,14,15,694.0,182.5,2.8,15.5,667.5,930.73,718.37
2017,3,25,14,30,843.0,117.0,2.9,15.0,689.0,991.99,763.44
2017,3,25,14,45,834.0,112.5,3.0,15.0,652.5,968.37,748.93
2017,3,25,15,0,825.0,108.0,3.1,15.0,616.0,941.35,732.78
2017,3,25,15,15,806.5,105.0,3.1,14.5,572.5,903.99,709.79
2017,3,25,15,30,788.0,102.0,3.1,14.0,529.0,864.06,684.7
2017,3,25,15,45,771.5,95.5,3.15,14.0,483.0,819.5,654.9
2017,3,25,16,0,755.0,89.0,3.2,14.0,437.0,772.86,623.02
2017,3,25,16,15,721.5,84.5,3.1,13.5,386.5,717.74,584.39
2017,3,25,16,30,688.0,80.0,3.0,13.0,336.0,658.01,541.21
2017,3,25,16,45,644.0,73.5,2.95,13.0,284.5,588.43,488.17
2017,3,25,17,0,600.0,67.0,2.9,13.0,233.0,520.65,433.77
2017,3,25,17,15,527.5,59.0,2.7,12.5,182.5,435.22,362.56
2017,3,25,17,30,455.0,51.0,2.5,12.0,132.0,355.44,293.33
2017,3,25,17,45,343.0,39.0,2.4,11.5,88.0,256.91,206.12
2017,3,25,18,0,231.0,27.0,2.3,11.0,44.0,167.07,105.32
2017,3,25,18,15,115.5,13.5,2.25,10.5,22.0,60.45,0.0
2017,3,25,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,10.0,1.65,10.0,10.0,9.1,0.0
2017,3,26,6,30,0.0,20.0,1.7,10.0,20.0,17.63,7.25
2017,3,26,6,45,0.0,38.5,1.75,10.5,38.5,33.26,23.49
2017,3,26,7,0,0.0,57.0,1.8,11.0,57.0,48.56,37.77
2017,3,26,7,15,4.0,78.0,1.85,11.0,79.0,65.56,53.43
2017,3,26,7,30,8.0,99.0,1.9,11.0,101.0,82.38,68.71
2017,3,26,7,45,14.5,119.0,1.95,11.5,124.0,98.36,82.8
2017,3,26,8,0,21.0,139.0,2.0,12.0,147.0,116.22,93.29
2017,3,26,8,15,108.0,168.5,2.05,12.0,218.0,144.76,112.8
2017,3,26,8,30,195.0,198.0,2.1,12.0,289.0,193.15,148.73
2017,3,26,8,45,176.5,221.5,2.2,12.0,310.0,223.56,175.15
2017,3,26,9,0,158.0,245.0,2.3,12.0,331.0,252.01,199.85
2017,3,26,9,15,193.0,263.0,2.35,12.0,377.0,293.73,233.74
2017,3,26,9,30,228.0,281.0,2.4,12.0,423.0,339.7,271.01
2017,3,26,9,45,403.5,247.0,2.45,12.5,515.5,417.47,332.53
2017,3,26,10,0,579.0,213.0,2.5,13.0,608.0,510.82,406.23
2017,3,26,10,15,401.0,282.0,2.55,13.0,561.5,498.37,396.44
2017,3,26,10,30,223.0,351.0,2.6,13.0,515.0,466.53,370.39
2017,3,26,10,45,176.5,364.0,2.65,13.0,496.5,462.02,366.58
2017,3,26,11,0,130.0,377.0,2.7,13.0,478.0,452.89,358.7
2017,3,26,11,15,103.0,376.5,2.75,13.0,457.5,433.12,343.11
2017,3,26,11,30,76.0,376.0,2.8,13.0,437.0,418.01,330.9
2017,3,26,11,45,118.0,390.5,2.9,13.5,486.0,485.92,383.37
2017,3,26,12,0,160.0,405.0,3.0,14.0,535.0,546.57,429.27
2017,3,26,12,15,83.5,308.5,3.05,14.0,377.0,373.34,296.18
2017,3,26,12,30,7.0,212.0,3.1,14.0,219.0,199.21,157.3
2017,3,26,12,45,92.5,304.0,3.15,14.0,379.0,400.81,319.53
2017,3,26,13,0,178.0,396.0,3.2,14.0,539.0,587.91,462.67
2017,3,26,13,15,109.0,361.0,3.25,14.0,448.0,487.73,384.95
2017,3,26,13,30,40.0,326.0,3.3,14.0,357.0,367.11,290.96
2017,3,26,13,45,39.5,316.0,3.35,14.0,346.0,358.51,285.13
2017,3,26,14,0,39.0,306.0,3.4,14.0,335.0,349.65,278.71
2017,3,26,14,15,30.0,280.5,3.4,14.0,302.0,314.64,251.39
2017,3,26,14,30,21.0,255.0,3.4,14.0,269.0,262.36,210.14
2017,3,26,14,45,10.5,207.0,3.45,14.0,214.0,203.72,163.16
2017,3,26,15,0,0.0,159.0,3.5,14.0,159.0,146.0,116.08
2017,3,26,15,15,66.0,201.5,3.4,13.5,237.5,267.0,218.34
2017,3,26,15,30,132.0,244.0,3.3,13.0,316.0,396.61,324.68
2017,3,26,15,45,66.0,149.5,3.25,13.0,185.5,208.53,171.6
2017,3,26,16,0,0.0,55.0,3.2,13.0,55.0,48.58,35.87
2017,3,26,16,15,0.0,59.0,3.15,13.0,59.0,52.12,39.1
2017,3,26,16,30,0.0,63.0,3.1,13.0,63.0,55.66,42.24
2017,3,26,16,45,0.0,53.0,3.1,13.0,53.0,46.78,34.7
2017,3,26,17,0,0.0,43.0,3.1,13.0,43.0,37.92,27.07
2017,3,26,17,15,162.0,54.0,3.05,13.0,83.5,175.07,146.74
2017,3,26,17,30,324.0,65.0,3.0,13.0,124.0,293.71,242.96
2017,3,26,17,45,221.5,48.0,3.0,13.0,82.5,202.52,161.75
2017,3,26,18,0,119.0,31.0,3.0,13.0,41.0,110.53,70.94
2017,3,26,18,15,59.5,15.5,2.95,13.0,20.5,38.9,0.0
2017,3,26,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,122.5,14.5,2.65,9.5,25.0,13.19,0.0
2017,3,27,6,30,245.0,29.0,2.7,10.0,50.0,23.89,12.77
2017,3,27,6,45,360.0,40.5,2.8,10.5,95.5,32.5,22.91
2017,3,27,7,0,475.0,52.0,2.9,11.0,141.0,40.82,30.91
2017,3,27,7,15,546.0,60.0,2.95,11.0,192.5,45.72,35.67
2017,3,27,7,30,617.0,68.0,3.0,11.0,244.0,50.49,40.12
2017,3,27,7,45,667.5,72.5,3.1,11.5,297.5,52.29,41.66
2017,3,27,8,0,718.0,77.0,3.2,12.0,351.0,89.78,50.93
2017,3,27,8,15,750.0,81.5,3.2,12.0,402.0,151.22,90.21
2017,3,27,8,30,782.0,86.0,3.2,12.0,453.0,211.76,139.14
2017,3,27,8,45,809.5,88.0,3.25,12.5,502.0,272.63,192.88
2017,3,27,9,0,837.0,90.0,3.3,13.0,551.0,336.17,250.01
2017,3,27,9,15,853.5,92.5,3.3,13.5,594.5,398.45,305.77
2017,3,27,9,30,870.0,95.0,3.3,14.0,638.0,463.19,361.92
2017,3,27,9,45,876.5,99.5,3.35,14.5,674.0,522.72,412.36
2017,3,27,10,0,883.0,104.0,3.4,15.0,710.0,581.23,460.25
2017,3,27,10,15,891.5,105.5,3.5,15.0,741.0,636.93,505.54
2017,3,27,10,30,900.0,107.0,3.6,15.0,772.0,691.27,548.65
2017,3,27,10,45,903.0,110.0,3.7,15.0,794.5,741.61,587.72
2017,3,27,11,0,906.0,113.0,3.8,15.0,817.0,789.64,623.06
2017,3,27,11,15,910.0,113.5,3.75,15.0,833.0,833.52,653.71
2017,3,27,11,30,914.0,114.0,3.7,15.0,849.0,874.73,682.18
2017,3,27,11,45,911.0,117.0,3.7,15.5,855.5,909.58,704.91
2017,3,27,12,0,908.0,120.0,3.7,16.0,862.0,941.0,725.12
2017,3,27,12,15,907.5,120.0,3.6,16.0,861.5,968.14,743.0
2017,3,27,12,30,907.0,120.0,3.5,16.0,861.0,991.73,758.4
2017,3,27,12,45,905.0,119.0,3.4,16.0,852.5,1009.19,769.61
2017,3,27,13,0,903.0,118.0,3.3,16.0,844.0,1022.84,778.33
2017,3,27,13,15,898.0,117.5,3.3,16.0,827.0,1030.22,783.75
2017,3,27,13,30,893.0,117.0,3.3,16.0,810.0,1033.69,786.74
2017,3,27,13,45,882.0,117.5,3.35,16.0,785.0,1028.37,784.37
2017,3,27,14,0,871.0,118.0,3.4,16.0,760.0,1030.38,787.23
2017,3,27,14,15,860.5,116.0,3.4,16.0,728.5,1015.18,778.02
2017,3,27,14,30,850.0,114.0,3.4,16.0,697.0,996.3,766.55
2017,3,27,14,45,834.5,112.0,3.45,16.0,658.5,969.03,749.71
2017,3,27,15,0,819.0,110.0,3.5,16.0,620.0,938.58,730.64
2017,3,27,15,15,800.5,107.0,3.5,15.5,577.0,901.2,707.55
2017,3,27,15,30,782.0,104.0,3.5,15.0,534.0,861.29,682.35
2017,3,27,15,45,755.0,100.5,3.5,15.0,486.0,816.05,651.63
2017,3,27,16,0,728.0,97.0,3.5,15.0,438.0,764.67,615.87
2017,3,27,16,15,693.0,92.0,3.45,14.5,387.0,703.97,573.21
2017,3,27,16,30,658.0,87.0,3.4,14.0,336.0,643.36,529.43
2017,3,27,16,45,611.0,80.0,3.35,14.0,284.5,572.08,474.88
2017,3,27,17,0,564.0,73.0,3.3,14.0,233.0,502.9,418.84
2017,3,27,17,15,490.5,64.5,3.35,13.5,182.5,417.73,348.33
2017,3,27,17,30,417.0,56.0,3.4,13.0,132.0,338.27,279.76
2017,3,27,17,45,301.5,43.0,3.45,12.5,88.5,237.09,190.96
2017,3,27,18,0,186.0,30.0,3.5,12.0,45.0,151.12,102.68
2017,3,27,18,15,93.0,15.0,3.5,11.5,22.5,52.38,0.0
2017,3,27,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,102.5,16.0,2.45,9.5,25.5,14.55,0.0
2017,3,28,6,30,205.0,32.0,2.5,10.0,51.0,25.04,14.38
2017,3,28,6,45,322.0,44.5,2.65,11.0,96.0,34.38,24.61
2017,3,28,7,0,439.0,57.0,2.8,12.0,141.0,44.89,34.46
2017,3,28,7,15,509.5,65.5,2.85,12.0,191.5,49.99,39.37
2017,3,28,7,30,580.0,74.0,2.9,12.0,242.0,54.95,43.96
2017,3,28,7,45,629.0,79.5,3.0,12.5,294.5,57.26,45.93
2017,3,28,8,0,678.0,85.0,3.1,13.0,347.0,95.65,56.1
2017,3,28,8,15,711.0,90.0,3.25,13.5,397.5,150.92,90.94
2017,3,28,8,30,744.0,95.0,3.4,14.0,448.0,210.18,138.55
2017,3,28,8,45,766.0,99.5,3.55,14.5,495.0,273.78,194.22
2017,3,28,9,0,788.0,104.0,3.7,15.0,542.0,335.24,249.14
2017,3,28,9,15,806.0,107.0,3.75,15.5,585.0,395.69,302.74
2017,3,28,9,30,824.0,110.0,3.8,16.0,628.0,457.13,355.78
2017,3,28,9,45,834.5,113.5,3.9,16.5,664.5,516.07,405.4
2017,3,28,10,0,845.0,117.0,4.0,17.0,701.0,574.57,453.07
2017,3,28,10,15,854.5,119.0,3.95,17.0,732.0,630.36,497.78
2017,3,28,10,30,864.0,121.0,3.9,17.0,763.0,685.04,540.4
2017,3,28,10,45,872.0,122.0,3.9,17.0,787.0,732.86,577.18
2017,3,28,11,0,880.0,123.0,3.9,17.0,811.0,781.38,612.75
2017,3,28,11,15,884.5,123.5,3.85,17.0,826.5,824.63,642.84
2017,3,28,11,30,889.0,124.0,3.8,17.0,842.0,865.33,670.86
2017,3,28,11,45,891.0,124.5,3.8,17.5,850.0,901.14,694.19
2017,3,28,12,0,893.0,125.0,3.8,18.0,858.0,933.87,715.23
2017,3,28,12,15,892.5,125.0,3.7,18.0,857.5,960.58,732.76
2017,3,28,12,30,892.0,125.0,3.6,18.0,857.0,983.8,747.89
2017,3,28,12,45,899.0,119.0,3.55,18.0,850.5,1004.38,761.59
2017,3,28,13,0,906.0,113.0,3.5,18.0,844.0,1021.32,772.91
2017,3,28,13,15,901.0,112.5,3.4,18.0,827.5,1028.58,777.41
2017,3,28,13,30,896.0,112.0,3.3,18.0,811.0,1031.92,779.48
2017,3,28,13,45,889.0,111.0,3.2,18.0,786.5,1028.81,777.36
2017,3,28,14,0,882.0,110.0,3.1,18.0,762.0,1021.84,772.85
2017,3,28,14,15,872.0,108.0,3.0,18.0,731.0,1006.97,763.18
2017,3,28,14,30,862.0,106.0,2.9,18.0,700.0,988.47,751.24
2017,3,28,14,45,849.5,103.5,2.8,18.0,662.5,973.84,742.08
2017,3,28,15,0,837.0,101.0,2.7,18.0,625.0,945.33,723.48
2017,3,28,15,15,819.5,98.5,2.6,18.0,582.0,909.05,699.64
2017,3,28,15,30,802.0,96.0,2.5,18.0,539.0,870.16,673.9
2017,3,28,15,45,778.5,92.5,2.4,18.0,491.5,822.42,641.7
2017,3,28,16,0,755.0,89.0,2.3,18.0,444.0,773.02,607.95
2017,3,28,16,15,722.5,84.5,2.2,17.5,393.5,718.3,570.8
2017,3,28,16,30,690.0,80.0,2.1,17.0,343.0,659.17,529.39
2017,3,28,16,45,641.5,74.5,2.05,16.5,291.0,587.37,477.26
2017,3,28,17,0,593.0,69.0,2.0,16.0,239.0,517.76,423.78
2017,3,28,17,15,523.5,61.0,2.05,15.5,188.5,434.47,356.77
2017,3,28,17,30,454.0,53.0,2.1,15.0,138.0,356.58,291.08
2017,3,28,17,45,338.0,41.5,2.15,14.5,93.5,256.38,204.64
2017,3,28,18,0,222.0,30.0,2.2,14.0,49.0,168.48,116.96
2017,3,28,18,15,111.0,15.0,2.25,13.5,24.5,59.85,0.0
2017,3,28,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,29,6,15,107.0,16.5,2.15,11.5,26.5,13.02,0.0
2017,3,29,6,30,214.0,33.0,2.2,12.0,53.0,25.78,15.36
2017,3,29,6,45,311.0,46.5,2.3,12.5,96.5,35.82,25.8
2017,3,29,7,0,408.0,60.0,2.4,13.0,140.0,47.2,36.41
2017,3,29,7,15,477.0,69.5,2.4,13.0,190.0,53.01,41.93
2017,3,29,7,30,546.0,79.0,2.4,13.0,240.0,58.63,47.08
2017,3,29,7,45,587.5,87.0,2.4,13.5,290.5,62.67,50.56
2017,3,29,8,0,629.0,95.0,2.4,14.0,341.0,102.48,62.4
2017,3,29,8,15,663.0,100.5,2.35,14.5,391.0,155.24,96.01
2017,3,29,8,30,697.0,106.0,2.3,15.0,441.0,212.2,141.43
2017,3,29,8,45,714.5,113.5,2.25,15.5,486.5,270.66,192.22
2017,3,29,9,0,732.0,121.0,2.2,16.0,532.0,330.79,244.92
2017,3,29,9,15,751.5,125.0,2.2,16.0,574.5,390.05,296.74
2017,3,29,9,30,771.0,129.0,2.2,16.0,617.0,450.61,348.36
2017,3,29,9,45,794.5,127.5,2.25,16.5,656.0,510.88,397.74
2017,3,29,10,0,818.0,126.0,2.3,17.0,695.0,569.8,444.62
2017,3,29,10,15,828.0,128.0,2.4,17.0,725.5,624.53,488.01
2017,3,29,10,30,838.0,130.0,2.5,17.0,756.0,678.26,529.59
2017,3,29,10,45,844.5,132.0,2.6,17.0,779.0,728.29,567.55
2017,3,29,11,0,851.0,134.0,2.7,17.0,802.0,776.49,603.19
2017,3,29,11,15,855.0,134.5,2.75,17.0,817.5,819.18,632.83
2017,3,29,11,30,859.0,135.0,2.8,17.0,833.0,859.34,660.56
2017,3,29,11,45,709.0,215.0,2.9,17.5,795.0,848.13,651.13
2017,3,29,12,0,559.0,295.0,3.0,18.0,757.0,816.83,624.93
2017,3,29,12,15,584.5,285.0,3.05,18.0,767.5,851.34,650.57
2017,3,29,12,30,610.0,275.0,3.1,18.0,778.0,886.86,676.21
2017,3,29,12,45,545.0,294.0,3.15,18.0,740.5,858.09,655.16
2017,3,29,13,0,480.0,313.0,3.2,18.0,703.0,827.18,632.84
2017,3,29,13,15,672.5,217.5,3.2,18.0,751.5,933.7,712.79
2017,3,29,13,30,865.0,122.0,3.2,18.0,800.0,1012.49,766.26
2017,3,29,13,45,853.0,122.5,3.2,18.5,774.5,1017.19,768.08
2017,3,29,14,0,841.0,123.0,3.2,19.0,749.0,1007.07,760.76
2017,3,29,14,15,615.5,205.0,3.1,18.5,653.0,877.84,673.89
2017,3,29,14,30,390.0,287.0,3.0,18.0,557.0,717.46,557.15
2017,3,29,14,45,573.5,208.0,2.95,18.0,581.5,822.77,639.82
2017,3,29,15,0,757.0,129.0,2.9,18.0,606.0,907.55,700.23
2017,3,29,15,15,737.5,125.5,2.9,17.5,563.5,869.94,676.11
2017,3,29,15,30,718.0,122.0,2.9,17.0,521.0,830.09,651.16
2017,3,29,15,45,699.0,114.5,2.95,17.0,475.5,783.9,620.31
2017,3,29,16,0,680.0,107.0,3.0,17.0,430.0,736.07,587.7
2017,3,29,16,15,616.5,104.0,3.05,16.5,371.5,656.08,531.15
2017,3,29,16,30,553.0,101.0,3.1,16.0,313.0,578.4,474.43
2017,3,29,16,45,501.0,95.0,3.2,15.5,266.0,508.65,420.9
2017,3,29,17,0,449.0,89.0,3.3,15.0,219.0,437.65,364.27
2017,3,29,17,15,390.0,76.0,3.15,14.5,172.5,363.12,302.17
2017,3,29,17,30,331.0,63.0,3.0,14.0,126.0,293.73,242.2
2017,3,29,17,45,234.5,48.0,2.9,13.5,85.5,207.64,166.74
2017,3,29,18,0,138.0,33.0,2.8,13.0,45.0,132.66,93.79
2017,3,29,18,15,69.0,16.5,2.9,13.0,22.5,43.71,0.0
2017,3,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,158.5,17.0,3.6,10.0,32.5,13.84,0.0
2017,3,30,6,30,317.0,34.0,3.8,10.0,65.0,28.04,17.77
2017,3,30,6,45,426.5,44.0,4.0,10.5,113.5,35.15,25.49
2017,3,30,7,0,536.0,54.0,4.2,11.0,162.0,42.09,32.17
2017,3,30,7,15,602.5,61.5,4.3,11.0,216.0,46.56,36.48
2017,3,30,7,30,669.0,69.0,4.4,11.0,270.0,50.93,40.51
2017,3,30,7,45,715.0,73.5,4.5,11.5,324.5,52.74,42.03
2017,3,30,8,0,761.0,78.0,4.6,12.0,379.0,103.28,58.83
2017,3,30,8,15,791.0,82.0,4.55,12.5,431.5,162.22,97.05
2017,3,30,8,30,821.0,86.0,4.5,13.0,484.0,224.73,148.28
2017,3,30,8,45,842.0,89.5,4.5,13.5,532.5,287.81,204.56
2017,3,30,9,0,863.0,93.0,4.5,14.0,581.0,352.72,263.23
2017,3,30,9,15,879.0,95.5,4.3,14.0,624.5,416.41,320.59
2017,3,30,9,30,895.0,98.0,4.1,14.0,668.0,482.43,378.14
2017,3,30,9,45,907.0,99.5,3.9,14.5,706.0,543.32,429.29
2017,3,30,10,0,919.0,101.0,3.7,15.0,744.0,603.66,478.01
2017,3,30,10,15,927.0,102.5,3.5,15.0,775.0,660.77,523.35
2017,3,30,10,30,935.0,104.0,3.3,15.0,806.0,716.38,565.97
2017,3,30,10,45,939.0,105.5,3.15,15.5,829.0,767.42,602.93
2017,3,30,11,0,943.0,107.0,3.0,16.0,852.0,816.1,635.05
2017,3,30,11,15,946.0,108.0,2.95,16.0,867.5,860.93,665.5
2017,3,30,11,30,949.0,109.0,2.9,16.0,883.0,902.91,693.63
2017,3,30,11,45,951.5,108.0,2.85,16.5,890.5,939.39,716.38
2017,3,30,12,0,954.0,107.0,2.8,17.0,898.0,972.57,736.67
2017,3,30,12,15,953.0,107.0,2.85,17.0,897.0,1000.09,755.33
2017,3,30,12,30,952.0,107.0,2.9,17.0,896.0,1023.86,771.58
2017,3,30,12,45,940.5,111.5,3.0,17.0,884.0,1038.44,782.27
2017,3,30,13,0,929.0,116.0,3.1,17.0,872.0,1048.86,790.41
2017,3,30,13,15,923.5,115.0,3.2,17.0,854.0,1055.22,796.03
2017,3,30,13,30,918.0,114.0,3.3,17.0,836.0,1057.55,799.13
2017,3,30,13,45,906.0,114.5,3.4,17.0,809.5,1051.0,796.43
2017,3,30,14,0,894.0,115.0,3.5,17.0,783.0,1040.56,791.29
2017,3,30,14,15,883.5,113.5,3.6,16.5,751.0,1025.6,784.66
2017,3,30,14,30,873.0,112.0,3.7,16.0,719.0,1017.8,783.04
2017,3,30,14,45,851.0,113.0,3.8,16.0,678.5,987.18,764.12
2017,3,30,15,0,829.0,114.0,3.9,16.0,638.0,953.5,743.09
2017,3,30,15,15,810.0,111.0,3.95,15.5,594.0,915.23,719.65
2017,3,30,15,30,791.0,108.0,4.0,15.0,550.0,874.42,694.02
2017,3,30,15,45,759.5,106.0,4.05,15.0,500.5,826.84,661.72
2017,3,30,16,0,728.0,104.0,4.1,15.0,451.0,773.13,624.3
2017,3,30,16,15,693.0,98.5,4.05,14.5,399.5,711.6,580.88
2017,3,30,16,30,658.0,93.0,4.0,14.0,348.0,650.16,536.34
2017,3,30,16,45,601.0,88.0,3.95,14.0,295.0,573.7,477.26
2017,3,30,17,0,544.0,83.0,3.9,14.0,242.0,499.98,417.33
2017,3,30,17,15,472.0,73.0,3.85,13.5,191.5,414.64,346.54
2017,3,30,17,30,400.0,63.0,3.8,13.0,141.0,333.52,276.72
2017,3,30,17,45,290.5,49.0,3.75,12.5,96.5,238.13,192.96
2017,3,30,18,0,181.0,35.0,3.7,12.0,52.0,155.3,113.05
2017,3,30,18,15,90.5,17.5,3.7,11.5,26.0,71.13,0.0
2017,3,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,181.5,16.5,4.0,8.5,35.5,13.25,0.0
2017,3,31,6,30,363.0,33.0,4.1,9.0,71.0,26.94,17.25
2017,3,31,6,45,463.5,43.0,4.25,9.5,120.0,34.13,24.77
2017,3,31,7,0,564.0,53.0,4.4,10.0,169.0,41.11,31.47
2017,3,31,7,15,626.5,59.5,4.55,10.5,222.5,44.83,35.01
2017,3,31,7,30,689.0,66.0,4.7,11.0,276.0,48.48,38.31
2017,3,31,7,45,729.5,71.0,4.85,11.5,330.0,55.67,44.66
2017,3,31,8,0,770.0,76.0,5.0,12.0,384.0,104.05,58.47
2017,3,31,8,15,798.5,80.0,5.0,12.5,436.0,163.42,97.61
2017,3,31,8,30,827.0,84.0,5.0,13.0,488.0,226.13,149.44
2017,3,31,8,45,846.0,87.5,5.05,13.5,536.0,289.06,205.95
2017,3,31,9,0,865.0,91.0,5.1,14.0,584.0,353.55,264.62
2017,3,31,9,15,880.0,93.5,5.05,14.0,627.5,419.52,324.25
2017,3,31,9,30,895.0,96.0,5.0,14.0,671.0,482.6,380.23
2017,3,31,9,45,904.0,99.0,4.95,14.5,708.0,543.25,431.93
2017,3,31,10,0,913.0,102.0,4.9,15.0,745.0,603.07,481.12
2017,3,31,10,15,921.0,103.5,4.85,15.0,775.5,659.81,527.3
2017,3,31,10,30,929.0,105.0,4.8,15.0,806.0,715.06,571.03
2017,3,31,10,45,933.0,106.5,4.75,15.5,829.0,765.75,609.03
2017,3,31,11,0,937.0,108.0,4.7,16.0,852.0,814.09,642.32
2017,3,31,11,15,940.5,109.0,4.6,16.0,867.5,859.0,673.44
2017,3,31,11,30,944.0,110.0,4.5,16.0,883.0,901.1,702.17
2017,3,31,11,45,945.0,110.5,4.4,16.5,890.5,937.55,725.18
2017,3,31,12,0,946.0,111.0,4.3,17.0,898.0,970.66,745.69
2017,3,31,12,15,945.0,110.5,4.2,17.0,897.0,997.41,763.34
2017,3,31,12,30,944.0,110.0,4.1,17.0,896.0,1020.43,778.43
2017,3,31,12,45,945.5,107.5,4.05,17.5,887.5,1039.93,789.99
2017,3,31,13,0,947.0,105.0,4.0,18.0,879.0,1055.54,798.97
2017,3,31,13,15,942.0,104.5,3.95,18.0,862.0,1062.9,804.01
2017,3,31,13,30,937.0,104.0,3.9,18.0,845.0,1066.19,806.51
2017,3,31,13,45,931.0,102.5,3.85,18.0,820.0,1063.29,805.04
2017,3,31,14,0,925.0,101.0,3.8,18.0,795.0,1056.36,801.05
2017,3,31,14,15,915.5,99.5,3.7,18.0,763.0,1041.98,791.82
2017,3,31,14,30,906.0,98.0,3.6,18.0,731.0,1023.8,780.2
2017,3,31,14,45,895.0,95.0,3.55,18.0,692.5,998.75,764.38
2017,3,31,15,0,884.0,92.0,3.5,18.0,654.0,970.25,746.27
2017,3,31,15,15,867.5,89.5,3.4,17.5,610.0,933.96,723.75
2017,3,31,15,30,851.0,87.0,3.3,17.0,566.0,904.03,705.58
2017,3,31,15,45,831.5,83.5,3.2,17.0,517.5,858.25,674.58
2017,3,31,16,0,812.0,80.0,3.1,17.0,469.0,810.45,641.85
2017,3,31,16,15,782.0,76.0,2.95,16.5,417.5,751.77,601.44
2017,3,31,16,30,752.0,72.0,2.8,16.0,366.0,692.54,559.67
2017,3,31,16,45,705.0,68.0,2.7,16.0,312.0,620.72,506.24
2017,3,31,17,0,658.0,64.0,2.6,16.0,258.0,555.17,455.5
2017,3,31,17,15,592.5,57.0,2.55,15.5,206.0,472.59,388.82
2017,3,31,17,30,527.0,50.0,2.5,15.0,154.0,395.0,323.25
2017,3,31,17,45,418.5,40.0,2.5,14.5,107.0,296.72,238.37
2017,3,31,18,0,310.0,30.0,2.5,14.0,60.0,210.02,154.72
2017,3,31,18,15,155.0,15.0,2.45,13.5,30.0,96.8,0.0
2017,3,31,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,1,6,15,132.0,19.5,1.7,11.5,34.0,15.32,0.0
2017,4,1,6,30,264.0,39.0,1.7,12.0,68.0,30.4,20.21
2017,4,1,6,45,359.0,51.5,1.7,12.5,114.0,39.56,29.33
2017,4,1,7,0,454.0,64.0,1.7,13.0,160.0,50.08,39.12
2017,4,1,7,15,517.5,72.5,1.75,13.0,211.0,54.93,43.71
2017,4,1,7,30,581.0,81.0,1.8,13.0,262.0,59.64,47.99
2017,4,1,7,45,631.0,86.0,1.85,13.5,314.0,61.35,49.36
2017,4,1,8,0,681.0,91.0,1.9,14.0,366.0,107.27,62.88
2017,4,1,8,15,711.5,95.5,1.85,14.5,416.0,162.27,99.2
2017,4,1,8,30,742.0,100.0,1.8,15.0,466.0,220.91,146.68
2017,4,1,8,45,773.0,100.0,1.8,15.5,514.0,283.05,200.26
2017,4,1,9,0,804.0,100.0,1.8,16.0,562.0,343.9,253.44
2017,4,1,9,15,820.0,103.0,1.75,16.5,604.5,404.46,305.8
2017,4,1,9,30,836.0,106.0,1.7,17.0,647.0,465.72,356.97
2017,4,1,9,45,849.5,107.0,1.65,17.5,683.5,524.33,404.28
2017,4,1,10,0,863.0,108.0,1.6,18.0,720.0,582.58,449.46
2017,4,1,10,15,872.0,110.0,1.55,18.5,750.0,637.74,490.62
2017,4,1,10,30,881.0,112.0,1.5,19.0,780.0,691.63,529.32
2017,4,1,10,45,885.5,113.5,1.5,19.5,802.5,740.38,563.51
2017,4,1,11,0,890.0,115.0,1.5,20.0,825.0,786.97,593.82
2017,4,1,11,15,893.5,116.0,1.5,20.0,840.5,829.91,621.94
2017,4,1,11,30,897.0,117.0,1.5,20.0,856.0,870.2,648.04
2017,4,1,11,45,898.5,117.5,1.5,20.5,863.0,905.43,669.34
2017,4,1,12,0,900.0,118.0,1.5,21.0,870.0,937.53,688.43
2017,4,1,12,15,899.5,117.5,1.5,21.0,869.5,963.49,704.8
2017,4,1,12,30,899.0,117.0,1.5,21.0,869.0,985.91,718.98
2017,4,1,12,45,898.5,115.5,1.55,21.0,860.5,1003.67,731.04
2017,4,1,13,0,898.0,114.0,1.6,21.0,852.0,1017.69,740.89
2017,4,1,13,15,893.5,113.5,1.55,21.0,835.5,1025.02,745.13
2017,4,1,13,30,889.0,113.0,1.5,21.0,819.0,1028.49,747.1
2017,4,1,13,45,882.5,111.5,1.5,21.0,794.5,1024.98,745.64
2017,4,1,14,0,876.0,110.0,1.5,21.0,770.0,1017.64,741.99
2017,4,1,14,15,866.5,108.5,1.5,21.0,739.0,1003.55,734.2
2017,4,1,14,30,857.0,107.0,1.5,21.0,708.0,985.88,724.29
2017,4,1,14,45,843.0,105.0,1.5,21.0,670.0,970.17,715.77
2017,4,1,15,0,829.0,103.0,1.5,21.0,632.0,940.67,698.27
2017,4,1,15,15,812.0,100.5,1.5,20.5,589.5,904.78,677.89
2017,4,1,15,30,795.0,98.0,1.5,20.0,547.0,866.29,655.53
2017,4,1,15,45,763.0,97.0,1.55,20.0,498.5,813.99,622.64
2017,4,1,16,0,731.0,96.0,1.6,20.0,450.0,765.33,591.65
2017,4,1,16,15,698.5,91.5,1.6,19.5,400.0,706.97,553.47
2017,4,1,16,30,666.0,87.0,1.6,19.0,350.0,648.56,514.09
2017,4,1,16,45,604.0,84.0,1.65,18.5,296.5,570.7,458.8
2017,4,1,17,0,542.0,81.0,1.7,18.0,243.0,495.99,402.1
2017,4,1,17,15,475.0,71.5,1.75,17.5,193.5,414.63,337.67
2017,4,1,17,30,408.0,62.0,1.8,17.0,144.0,335.86,272.53
2017,4,1,17,45,303.0,49.0,1.85,16.5,99.5,243.59,193.99
2017,4,1,18,0,198.0,36.0,1.9,16.0,55.0,163.29,120.0
2017,4,1,18,15,99.0,18.0,1.95,15.5,27.5,76.05,0.0
2017,4,1,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,6,15,122.0,20.5,1.45,11.5,34.5,16.06,2.13
2017,4,2,6,30,244.0,41.0,1.5,12.0,69.0,31.85,21.67
2017,4,2,6,45,343.0,53.5,1.6,12.5,115.0,40.96,30.63
2017,4,2,7,0,442.0,66.0,1.7,13.0,161.0,51.53,40.44
2017,4,2,7,15,505.0,75.0,1.65,13.5,212.0,56.72,45.24
2017,4,2,7,30,568.0,84.0,1.6,14.0,263.0,61.75,49.67
2017,4,2,7,45,616.0,89.5,1.6,14.5,315.0,63.72,51.25
2017,4,2,8,0,664.0,95.0,1.6,15.0,367.0,110.93,65.67
2017,4,2,8,15,695.0,100.0,1.6,15.5,417.0,165.37,101.92
2017,4,2,8,30,726.0,105.0,1.6,16.0,467.0,223.55,148.89
2017,4,2,8,45,752.0,108.0,1.65,16.5,514.5,282.26,199.59
2017,4,2,9,0,778.0,111.0,1.7,17.0,562.0,346.87,255.39
2017,4,2,9,15,795.0,114.0,1.65,17.5,604.0,406.33,306.27
2017,4,2,9,30,812.0,117.0,1.6,18.0,646.0,466.66,356.18
2017,4,2,9,45,832.5,115.5,1.6,18.5,684.5,525.24,403.2
2017,4,2,10,0,853.0,114.0,1.6,19.0,723.0,584.34,448.94
2017,4,2,10,15,862.0,116.0,1.6,19.0,753.0,638.64,490.49
2017,4,2,10,30,871.0,118.0,1.6,19.0,783.0,692.04,530.16
2017,4,2,10,45,878.5,118.5,1.6,19.5,806.5,741.51,564.94
2017,4,2,11,0,886.0,119.0,1.6,20.0,830.0,789.08,596.11
2017,4,2,11,15,890.0,120.0,1.55,20.0,845.5,832.22,623.89
2017,4,2,11,30,894.0,121.0,1.5,20.0,861.0,872.77,649.58
2017,4,2,11,45,897.0,120.5,1.5,20.5,869.0,908.19,670.97
2017,4,2,12,0,900.0,120.0,1.5,21.0,877.0,940.55,690.21
2017,4,2,12,15,900.0,120.0,1.55,21.0,876.0,967.42,707.87
2017,4,2,12,30,900.0,120.0,1.6,21.0,875.0,990.8,723.39
2017,4,2,12,45,900.5,118.0,1.65,21.5,867.5,1008.99,734.31
2017,4,2,13,0,901.0,116.0,1.7,22.0,860.0,1023.46,742.99
2017,4,2,13,15,897.0,115.5,1.8,22.0,843.5,1031.27,749.74
2017,4,2,13,30,893.0,115.0,1.9,22.0,827.0,1035.21,754.22
2017,4,2,13,45,888.5,112.5,2.0,22.0,803.0,1032.57,754.64
2017,4,2,14,0,884.0,110.0,2.1,22.0,779.0,1026.06,752.73
2017,4,2,14,15,875.5,108.5,2.15,21.5,748.5,1012.85,747.43
2017,4,2,14,30,867.0,107.0,2.2,21.0,718.0,996.01,739.87
2017,4,2,14,45,856.5,104.0,2.25,21.0,681.0,982.31,733.03
2017,4,2,15,0,846.0,101.0,2.3,21.0,644.0,954.66,716.91
2017,4,2,15,15,831.0,98.5,2.25,20.5,602.0,920.22,696.58
2017,4,2,15,30,816.0,96.0,2.2,20.0,560.0,883.03,674.22
2017,4,2,15,45,797.0,92.0,2.2,20.0,513.5,838.0,645.32
2017,4,2,16,0,778.0,88.0,2.2,20.0,467.0,791.02,614.62
2017,4,2,16,15,749.5,84.0,2.15,19.5,416.5,734.65,577.29
2017,4,2,16,30,721.0,80.0,2.1,19.0,366.0,682.01,541.71
2017,4,2,16,45,683.0,74.0,2.1,18.5,314.5,615.76,494.98
2017,4,2,17,0,645.0,68.0,2.1,18.0,263.0,550.75,446.61
2017,4,2,17,15,582.0,61.0,2.05,17.0,211.0,470.27,383.42
2017,4,2,17,30,519.0,54.0,2.0,16.0,159.0,394.46,320.88
2017,4,2,17,45,417.0,43.5,1.95,15.5,112.0,299.31,239.54
2017,4,2,18,0,315.0,33.0,1.9,15.0,65.0,214.82,160.79
2017,4,2,18,15,157.5,16.5,1.9,14.5,32.5,100.86,0.0
2017,4,2,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,6,15,197.0,19.0,2.4,9.5,42.5,15.12,3.42
2017,4,3,6,30,394.0,38.0,2.4,10.0,85.0,30.98,21.27
2017,4,3,6,45,503.5,46.0,2.4,10.5,137.5,36.29,26.78
2017,4,3,7,0,613.0,54.0,2.4,11.0,190.0,41.56,31.86
2017,4,3,7,15,672.0,60.0,2.4,11.5,245.0,44.91,34.99
2017,4,3,7,30,731.0,66.0,2.4,12.0,300.0,52.77,42.03
2017,4,3,7,45,776.0,69.5,2.45,12.5,356.5,54.17,43.13
2017,4,3,8,0,821.0,73.0,2.5,13.0,413.0,110.78,60.08
2017,4,3,8,15,847.0,76.0,2.5,13.5,465.5,172.34,101.84
2017,4,3,8,30,873.0,79.0,2.5,14.0,518.0,236.82,155.33
2017,4,3,8,45,890.5,82.5,2.5,14.5,567.0,306.33,216.69
2017,4,3,9,0,908.0,86.0,2.5,15.0,616.0,372.35,275.53
2017,4,3,9,15,921.0,88.0,2.45,15.0,659.5,436.26,332.21
2017,4,3,9,30,934.0,90.0,2.4,15.0,703.0,500.22,387.25
2017,4,3,9,45,939.5,94.0,2.4,15.5,739.0,562.0,438.09
2017,4,3,10,0,945.0,98.0,2.4,16.0,775.0,622.48,485.98
2017,4,3,10,15,952.0,99.0,2.35,16.0,806.0,679.59,530.4
2017,4,3,10,30,959.0,100.0,2.3,16.0,837.0,735.0,572.15
2017,4,3,10,45,964.0,101.0,2.3,16.5,860.0,787.05,609.06
2017,4,3,11,0,969.0,102.0,2.3,17.0,883.0,836.74,641.59
2017,4,3,11,15,971.5,102.5,2.25,17.0,898.0,881.36,670.96
2017,4,3,11,30,974.0,103.0,2.2,17.0,913.0,922.98,697.95
2017,4,3,11,45,976.0,103.0,2.15,17.5,920.5,960.48,720.55
2017,4,3,12,0,978.0,103.0,2.1,18.0,928.0,994.58,740.63
2017,4,3,12,15,977.0,103.0,2.05,18.0,926.5,1022.34,757.8
2017,4,3,12,30,976.0,103.0,2.0,18.0,925.0,1046.27,772.48
2017,4,3,12,45,975.0,101.5,1.95,18.5,916.0,1064.66,782.14
2017,4,3,13,0,974.0,100.0,1.9,19.0,907.0,1079.0,789.27
2017,4,3,13,15,969.5,99.5,1.9,19.0,889.5,1086.84,794.64
2017,4,3,13,30,965.0,99.0,1.9,19.0,872.0,1090.5,797.58
2017,4,3,13,45,958.5,98.0,1.95,19.0,846.5,1087.42,797.18
2017,4,3,14,0,952.0,97.0,2.0,19.0,821.0,1080.22,794.37
2017,4,3,14,15,943.5,95.5,2.0,19.0,788.5,1066.39,786.76
2017,4,3,14,30,935.0,94.0,2.0,19.0,756.0,1048.65,776.81
2017,4,3,14,45,923.5,92.0,2.05,19.0,717.0,1023.62,762.86
2017,4,3,15,0,912.0,90.0,2.1,19.0,678.0,995.09,746.62
2017,4,3,15,15,896.5,87.5,2.15,18.5,633.0,958.9,726.51
2017,4,3,15,30,881.0,85.0,2.2,18.0,588.0,919.85,704.16
2017,4,3,15,45,859.0,82.5,2.3,18.0,538.5,881.05,680.71
2017,4,3,16,0,837.0,80.0,2.4,18.0,489.0,831.32,649.0
2017,4,3,16,15,808.0,76.5,2.4,17.5,436.5,773.04,610.79
2017,4,3,16,30,779.0,73.0,2.4,17.0,384.0,714.06,570.94
2017,4,3,16,45,729.5,69.5,2.45,16.5,329.0,639.76,518.34
2017,4,3,17,0,680.0,66.0,2.5,16.0,274.0,571.82,467.97
2017,4,3,17,15,616.5,59.5,2.5,15.0,220.0,489.99,403.34
2017,4,3,17,30,553.0,53.0,2.5,14.0,166.0,412.82,339.2
2017,4,3,17,45,439.5,43.5,2.5,13.0,117.0,310.96,252.09
2017,4,3,18,0,326.0,34.0,2.5,12.0,68.0,220.77,168.86
2017,4,3,18,15,163.0,17.0,2.5,11.5,34.0,104.38,0.32
2017,4,3,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.5,1.5,9.5,5.5,0.0,0.0
2017,4,4,6,0,0.0,11.0,1.5,10.0,11.0,10.01,0.0
2017,4,4,6,15,148.5,26.5,1.5,10.0,45.0,20.77,8.4
2017,4,4,6,30,297.0,42.0,1.5,10.0,79.0,32.6,22.84
2017,4,4,6,45,382.5,54.0,1.5,10.5,125.5,42.83,32.69
2017,4,4,7,0,468.0,66.0,1.5,11.0,172.0,51.05,40.42
2017,4,4,7,15,528.0,74.0,1.5,11.5,223.0,55.43,44.48
2017,4,4,7,30,588.0,82.0,1.5,12.0,274.0,59.69,48.23
2017,4,4,7,45,633.0,87.5,1.55,12.5,325.5,61.76,49.9
2017,4,4,8,0,678.0,93.0,1.6,13.0,377.0,113.58,66.84
2017,4,4,8,15,534.5,140.5,1.6,13.5,382.0,177.95,120.02
2017,4,4,8,30,391.0,188.0,1.6,14.0,387.0,224.28,164.41
2017,4,4,8,45,590.0,147.0,1.6,14.5,479.0,275.2,200.97
2017,4,4,9,0,789.0,106.0,1.6,15.0,571.0,349.41,259.3
