Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,9,15,805.5,109.0,1.5,15.5,613.0,409.24,310.58
2017,4,4,9,30,822.0,112.0,1.4,16.0,655.0,469.85,360.68
2017,4,4,9,45,834.5,114.0,1.35,16.5,691.0,528.01,407.2
2017,4,4,10,0,847.0,116.0,1.3,17.0,727.0,585.9,451.63
2017,4,4,10,15,856.0,117.5,1.25,17.0,757.0,639.28,492.01
2017,4,4,10,30,865.0,119.0,1.2,17.0,787.0,691.8,530.41
2017,4,4,10,45,868.0,122.5,1.2,17.5,809.0,740.42,564.27
2017,4,4,11,0,871.0,126.0,1.2,18.0,831.0,786.82,594.48
2017,4,4,11,15,875.0,127.0,1.2,18.0,846.0,829.27,622.16
2017,4,4,11,30,879.0,128.0,1.2,18.0,861.0,869.17,647.9
2017,4,4,11,45,722.0,217.5,1.3,18.0,823.0,866.51,646.61
2017,4,4,12,0,565.0,307.0,1.4,18.0,785.0,836.89,624.05
2017,4,4,12,15,497.5,330.0,1.5,17.5,751.0,817.94,612.57
2017,4,4,12,30,430.0,353.0,1.6,17.0,717.0,793.63,596.92
2017,4,4,12,45,478.0,331.5,1.7,17.0,732.0,832.78,626.65
2017,4,4,13,0,526.0,310.0,1.8,17.0,747.0,870.57,654.73
2017,4,4,13,15,452.5,332.0,1.9,16.5,703.0,830.01,627.5
2017,4,4,13,30,379.0,354.0,2.0,16.0,659.0,771.57,588.31
2017,4,4,13,45,322.5,357.0,2.1,16.0,611.5,722.88,554.58
2017,4,4,14,0,266.0,360.0,2.2,16.0,564.0,672.66,518.96
2017,4,4,14,15,359.0,317.0,2.25,15.5,579.5,719.76,558.54
2017,4,4,14,30,452.0,274.0,2.3,15.0,595.0,780.91,606.82
2017,4,4,14,45,299.0,287.5,2.35,15.0,495.5,624.83,491.32
2017,4,4,15,0,146.0,301.0,2.4,15.0,396.0,472.75,375.22
2017,4,4,15,15,311.0,250.5,2.35,15.0,435.0,586.45,468.14
2017,4,4,15,30,476.0,200.0,2.3,15.0,474.0,690.37,549.67
2017,4,4,15,45,455.5,185.5,2.25,15.0,429.5,642.39,514.27
2017,4,4,16,0,435.0,171.0,2.2,15.0,385.0,593.74,479.03
2017,4,4,16,15,480.0,142.0,2.1,14.5,354.5,581.01,472.6
2017,4,4,16,30,525.0,113.0,2.0,14.0,324.0,562.19,460.77
2017,4,4,16,45,479.5,106.0,1.9,14.0,278.0,498.53,410.77
2017,4,4,17,0,434.0,99.0,1.8,14.0,232.0,437.55,361.73
2017,4,4,17,15,386.0,84.5,1.75,13.5,186.5,368.85,305.79
2017,4,4,17,30,338.0,70.0,1.7,13.0,141.0,304.1,250.92
2017,4,4,17,45,264.5,54.0,1.65,13.0,100.0,228.42,184.81
2017,4,4,18,0,191.0,38.0,1.6,13.0,59.0,160.77,122.43
2017,4,4,18,15,95.5,19.0,1.65,12.5,29.5,77.06,10.16
2017,4,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,1.0,10.5,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,1.0,11.0,8.0,7.28,0.0
2017,4,5,6,15,27.5,27.0,1.0,11.0,30.5,23.07,11.17
2017,4,5,6,30,55.0,46.0,1.0,11.0,53.0,37.43,27.09
2017,4,5,6,45,79.0,68.5,1.0,11.5,84.0,54.34,42.83
2017,4,5,7,0,103.0,91.0,1.0,12.0,115.0,70.8,57.87
2017,4,5,7,15,117.5,114.0,0.95,12.5,147.5,87.07,72.42
2017,4,5,7,30,132.0,137.0,0.9,13.0,180.0,102.86,86.18
2017,4,5,7,45,147.0,157.5,0.9,13.5,213.0,117.25,98.39
2017,4,5,8,0,162.0,178.0,0.9,14.0,246.0,147.16,112.39
2017,4,5,8,15,347.0,166.5,0.85,14.5,336.5,176.34,125.99
2017,4,5,8,30,532.0,155.0,0.8,15.0,427.0,228.43,160.75
2017,4,5,8,45,450.0,196.5,0.75,15.5,441.5,277.29,205.0
2017,4,5,9,0,368.0,238.0,0.7,16.0,456.0,317.47,240.66
2017,4,5,9,15,485.5,216.0,0.7,16.0,525.5,372.43,283.49
2017,4,5,9,30,603.0,194.0,0.7,16.0,595.0,442.24,337.9
2017,4,5,9,45,440.0,264.5,0.7,16.5,565.5,457.39,350.59
2017,4,5,10,0,277.0,335.0,0.7,17.0,536.0,454.09,347.65
2017,4,5,10,15,342.5,331.0,0.75,17.0,589.5,511.55,391.15
2017,4,5,10,30,408.0,327.0,0.8,17.0,643.0,574.56,437.58
2017,4,5,10,45,358.5,354.0,0.85,17.5,638.0,588.99,446.3
2017,4,5,11,0,309.0,381.0,0.9,18.0,633.0,598.57,451.63
2017,4,5,11,15,252.0,399.5,0.9,18.0,607.5,589.65,444.1
2017,4,5,11,30,195.0,418.0,0.9,18.0,582.0,566.43,426.56
2017,4,5,11,45,234.0,415.5,0.95,18.5,614.0,610.12,458.07
2017,4,5,12,0,273.0,413.0,1.0,19.0,646.0,667.21,497.57
2017,4,5,12,15,265.5,414.5,1.0,19.0,640.5,675.35,502.47
2017,4,5,12,30,258.0,416.0,1.0,19.0,635.0,681.88,506.83
2017,4,5,12,45,265.0,409.5,1.05,19.0,633.0,692.63,515.17
2017,4,5,13,0,272.0,403.0,1.1,19.0,631.0,702.1,522.66
2017,4,5,13,15,329.5,378.5,1.15,18.5,648.5,741.39,553.19
2017,4,5,13,30,387.0,354.0,1.2,18.0,666.0,779.46,582.58
2017,4,5,13,45,366.5,348.0,1.25,18.0,637.0,757.18,567.89
2017,4,5,14,0,346.0,342.0,1.3,18.0,608.0,733.01,552.47
2017,4,5,14,15,285.0,339.5,1.3,17.5,552.5,670.54,509.66
2017,4,5,14,30,224.0,337.0,1.3,17.0,497.0,589.19,452.96
2017,4,5,14,45,328.0,295.0,1.35,17.0,515.5,661.56,509.92
2017,4,5,15,0,432.0,253.0,1.4,17.0,534.0,727.45,560.13
2017,4,5,15,15,372.5,247.0,1.4,16.5,478.0,639.78,498.52
2017,4,5,15,30,313.0,241.0,1.4,16.0,422.0,571.18,450.11
2017,4,5,15,45,338.0,214.5,1.45,16.0,394.5,554.88,441.14
2017,4,5,16,0,363.0,188.0,1.5,16.0,367.0,535.32,429.03
2017,4,5,16,15,269.5,177.5,1.45,15.5,303.0,435.52,352.68
2017,4,5,16,30,176.0,167.0,1.4,15.0,239.0,327.89,268.18
2017,4,5,16,45,155.5,147.5,1.4,14.5,204.5,285.0,234.81
2017,4,5,17,0,135.0,128.0,1.4,14.0,170.0,243.52,201.25
2017,4,5,17,15,117.0,105.0,1.3,13.5,136.5,200.37,165.32
2017,4,5,17,30,99.0,82.0,1.2,13.0,103.0,158.38,129.38
2017,4,5,17,45,72.0,60.0,1.2,13.0,73.0,114.18,90.58
2017,4,5,18,0,45.0,38.0,1.2,13.0,43.0,71.64,52.37
2017,4,5,18,15,22.5,19.0,1.15,12.5,21.5,33.4,5.23
2017,4,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,6,15,0.0,1.0,1.2,12.5,1.0,0.88,0.0
2017,4,6,6,30,0.0,2.0,1.3,13.0,2.0,1.75,0.0
2017,4,6,6,45,0.0,3.0,1.45,13.5,3.0,2.63,0.0
2017,4,6,7,0,0.0,4.0,1.6,14.0,4.0,3.51,0.0
2017,4,6,7,15,0.0,5.0,1.7,14.0,5.0,4.39,0.0
2017,4,6,7,30,0.0,6.0,1.8,14.0,6.0,5.27,0.0
2017,4,6,7,45,0.0,7.0,1.95,14.5,7.0,6.15,0.0
2017,4,6,8,0,0.0,8.0,2.1,15.0,8.0,7.04,0.37
2017,4,6,8,15,19.5,106.5,2.15,15.0,117.0,93.86,72.87
2017,4,6,8,30,39.0,205.0,2.2,15.0,226.0,175.96,139.43
2017,4,6,8,45,21.5,193.5,2.3,15.5,205.5,171.38,135.76
2017,4,6,9,0,4.0,182.0,2.4,16.0,185.0,159.05,125.76
2017,4,6,9,15,3.5,183.5,2.5,16.0,186.0,161.39,127.41
2017,4,6,9,30,3.0,185.0,2.6,16.0,187.0,163.48,128.84
2017,4,6,9,45,11.0,224.0,2.75,16.0,232.0,202.01,159.55
2017,4,6,10,0,19.0,263.0,2.9,16.0,277.0,241.95,191.05
2017,4,6,10,15,13.0,237.0,2.95,16.0,247.5,217.67,171.47
2017,4,6,10,30,7.0,211.0,3.0,16.0,218.0,192.1,150.91
2017,4,6,10,45,40.0,296.5,3.15,16.0,330.0,298.03,235.14
2017,4,6,11,0,73.0,382.0,3.3,16.0,442.0,406.77,319.23
2017,4,6,11,15,69.0,386.5,3.4,16.0,444.0,414.49,324.59
2017,4,6,11,30,65.0,391.0,3.5,16.0,446.0,421.68,329.95
2017,4,6,11,45,66.5,393.0,3.65,16.0,449.5,430.72,337.01
2017,4,6,12,0,68.0,395.0,3.8,16.0,453.0,439.59,343.96
2017,4,6,12,15,119.5,412.0,3.9,15.5,514.0,523.5,409.73
2017,4,6,12,30,171.0,429.0,4.0,15.0,575.0,597.81,467.44
2017,4,6,12,45,209.5,420.0,4.1,15.0,597.0,634.1,495.77
2017,4,6,13,0,248.0,411.0,4.2,15.0,619.0,686.55,535.86
2017,4,6,13,15,143.0,375.5,4.2,14.5,495.0,534.16,421.02
2017,4,6,13,30,38.0,340.0,4.2,14.0,371.0,376.92,298.61
2017,4,6,13,45,29.0,311.0,4.25,14.0,334.5,339.19,269.79
2017,4,6,14,0,20.0,282.0,4.3,14.0,298.0,284.36,226.75
2017,4,6,14,15,16.0,258.0,4.4,13.5,270.0,257.27,205.96
2017,4,6,14,30,12.0,234.0,4.5,13.0,242.0,230.08,184.77
2017,4,6,14,45,34.0,257.5,4.6,13.0,280.0,293.65,237.42
2017,4,6,15,0,56.0,281.0,4.7,13.0,318.0,343.78,278.82
2017,4,6,15,15,44.5,255.0,4.75,13.0,283.0,304.89,247.84
2017,4,6,15,30,33.0,229.0,4.8,13.0,248.0,266.17,216.86
2017,4,6,15,45,16.5,125.5,4.85,13.0,135.0,128.64,103.65
2017,4,6,16,0,0.0,22.0,4.9,13.0,22.0,19.39,10.94
2017,4,6,16,15,0.0,14.0,4.95,12.5,14.0,12.33,4.96
2017,4,6,16,30,0.0,6.0,5.0,12.0,6.0,5.28,0.0
2017,4,6,16,45,0.0,5.0,5.05,12.0,5.0,4.39,0.0
2017,4,6,17,0,0.0,4.0,5.1,12.0,4.0,3.51,0.0
2017,4,6,17,15,0.0,3.5,5.25,11.5,3.5,3.07,0.0
2017,4,6,17,30,0.0,3.0,5.4,11.0,3.0,2.63,0.0
2017,4,6,17,45,0.0,2.0,5.6,11.0,2.0,1.75,0.0
2017,4,6,18,0,0.0,1.0,5.8,11.0,1.0,0.88,0.0
2017,4,6,18,15,0.0,0.5,6.05,11.0,0.5,0.44,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,12.0,1.0,0.91,0.0
2017,4,7,6,0,0.0,2.0,2.0,12.0,2.0,1.82,0.0
2017,4,7,6,15,0.0,7.5,2.0,12.0,7.5,6.58,0.0
2017,4,7,6,30,0.0,13.0,2.0,12.0,13.0,11.42,4.38
2017,4,7,6,45,0.0,21.0,2.05,12.0,21.0,18.47,10.9
2017,4,7,7,0,0.0,29.0,2.1,12.0,29.0,25.53,17.42
2017,4,7,7,15,0.0,37.5,2.1,12.0,37.5,33.05,24.28
2017,4,7,7,30,0.0,46.0,2.1,12.0,46.0,40.58,31.06
2017,4,7,7,45,0.0,82.5,2.1,12.5,82.5,72.29,59.26
2017,4,7,8,0,0.0,119.0,2.1,13.0,119.0,102.12,81.41
2017,4,7,8,15,0.0,122.5,2.15,13.0,122.5,106.06,84.41
2017,4,7,8,30,0.0,126.0,2.2,13.0,126.0,109.74,87.21
2017,4,7,8,45,4.5,162.0,2.25,13.5,164.5,141.4,112.82
2017,4,7,9,0,9.0,198.0,2.3,14.0,203.0,173.94,138.76
2017,4,7,9,15,11.0,213.5,2.35,14.0,220.5,189.49,150.99
2017,4,7,9,30,13.0,229.0,2.4,14.0,238.0,205.39,163.49
2017,4,7,9,45,17.5,251.0,2.45,14.0,263.5,228.47,181.7
2017,4,7,10,0,22.0,273.0,2.5,14.0,289.0,252.31,200.41
2017,4,7,10,15,36.5,309.0,2.55,14.0,337.0,297.68,236.09
2017,4,7,10,30,51.0,345.0,2.6,14.0,385.0,344.34,272.36
2017,4,7,10,45,131.5,375.0,2.65,14.5,482.5,440.71,347.17
2017,4,7,11,0,212.0,405.0,2.7,15.0,580.0,540.53,422.65
2017,4,7,11,15,141.5,401.0,2.75,15.0,519.0,494.44,386.27
2017,4,7,11,30,71.0,397.0,2.8,15.0,458.0,432.34,337.93
2017,4,7,11,45,68.0,398.0,2.85,15.0,456.0,436.75,341.53
2017,4,7,12,0,65.0,399.0,2.9,15.0,454.0,440.65,344.45
2017,4,7,12,15,115.0,414.5,2.95,15.0,513.0,521.59,406.86
2017,4,7,12,30,165.0,430.0,3.0,15.0,572.0,592.84,460.87
2017,4,7,12,45,252.0,409.5,3.05,15.0,623.5,679.51,526.83
2017,4,7,13,0,339.0,389.0,3.1,15.0,675.0,753.21,582.57
2017,4,7,13,15,373.0,367.5,3.1,15.0,676.5,772.76,597.77
2017,4,7,13,30,407.0,346.0,3.1,15.0,678.0,790.55,612.17
2017,4,7,13,45,338.5,355.5,3.15,15.0,626.0,736.57,572.39
2017,4,7,14,0,270.0,365.0,3.2,15.0,574.0,681.16,531.45
2017,4,7,14,15,177.0,348.5,3.2,15.0,483.5,552.85,435.43
2017,4,7,14,30,84.0,332.0,3.2,15.0,393.0,424.84,336.71
2017,4,7,14,45,101.5,318.0,3.25,15.0,388.0,428.35,341.48
2017,4,7,15,0,119.0,304.0,3.3,15.0,383.0,448.77,358.62
2017,4,7,15,15,121.0,283.5,3.3,14.5,359.0,427.43,343.75
2017,4,7,15,30,123.0,263.0,3.3,14.0,335.0,405.31,328.28
2017,4,7,15,45,313.0,211.0,3.35,14.0,373.0,527.62,430.96
2017,4,7,16,0,503.0,159.0,3.4,14.0,411.0,636.5,519.99
2017,4,7,16,15,253.5,149.0,3.35,14.0,275.5,386.47,320.14
2017,4,7,16,30,4.0,139.0,3.3,14.0,140.0,135.27,108.78
2017,4,7,16,45,2.0,119.5,3.25,14.0,120.0,114.93,92.27
2017,4,7,17,0,0.0,100.0,3.2,14.0,100.0,94.69,75.26
2017,4,7,17,15,0.0,80.5,3.15,13.5,80.5,75.78,59.3
2017,4,7,17,30,0.0,61.0,3.1,13.0,61.0,56.69,42.87
2017,4,7,17,45,0.0,43.0,3.05,12.5,43.0,39.03,27.46
2017,4,7,18,0,0.0,25.0,3.0,12.0,25.0,22.03,12.47
2017,4,7,18,15,0.0,12.5,3.0,12.0,12.5,10.99,0.0
2017,4,7,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,38.0,8.5,2.55,7.5,10.0,7.73,0.0
2017,4,8,6,0,76.0,17.0,2.6,8.0,20.0,13.4,0.0
2017,4,8,6,15,197.0,33.5,2.7,8.5,58.0,26.16,15.86
2017,4,8,6,30,318.0,50.0,2.8,9.0,96.0,38.56,28.6
2017,4,8,6,45,175.0,71.0,2.95,9.5,98.0,54.89,43.82
2017,4,8,7,0,32.0,92.0,3.1,10.0,100.0,73.92,61.24
2017,4,8,7,15,45.0,113.0,3.15,10.0,127.5,89.66,75.55
2017,4,8,7,30,58.0,134.0,3.2,10.0,155.0,105.1,89.32
2017,4,8,7,45,29.0,81.0,3.25,10.0,91.5,69.64,54.49
2017,4,8,8,0,0.0,28.0,3.3,10.0,28.0,24.68,15.79
2017,4,8,8,15,0.0,76.0,3.25,10.0,76.0,67.24,52.4
2017,4,8,8,30,0.0,124.0,3.2,10.0,124.0,108.13,86.94
2017,4,8,8,45,38.0,195.0,3.2,10.0,218.0,174.36,140.81
2017,4,8,9,0,76.0,266.0,3.2,10.0,312.0,247.52,199.92
2017,4,8,9,15,409.5,214.0,3.2,10.0,488.5,343.37,273.46
2017,4,8,9,30,743.0,162.0,3.2,10.0,665.0,481.38,383.4
2017,4,8,9,45,429.0,256.5,3.2,10.0,550.5,446.99,359.32
2017,4,8,10,0,115.0,351.0,3.2,10.0,436.0,374.79,301.47
2017,4,8,10,15,262.5,341.0,3.2,10.0,544.5,471.79,379.8
2017,4,8,10,30,410.0,331.0,3.2,10.0,653.0,580.74,465.67
2017,4,8,10,45,233.0,351.0,3.25,10.0,535.0,497.06,398.69
2017,4,8,11,0,56.0,371.0,3.3,10.0,417.0,383.35,306.75
2017,4,8,11,15,467.5,257.5,3.35,10.0,654.0,637.0,513.39
2017,4,8,11,30,879.0,144.0,3.4,10.0,891.0,895.47,707.92
2017,4,8,11,45,885.5,142.0,3.5,10.5,899.5,924.39,725.42
2017,4,8,12,0,892.0,140.0,3.6,11.0,908.0,957.95,748.1
2017,4,8,12,15,892.0,139.5,3.6,11.0,907.0,983.88,766.01
2017,4,8,12,30,892.0,139.0,3.6,11.0,906.0,1006.35,781.59
2017,4,8,12,45,706.5,228.5,3.6,11.0,832.0,955.7,746.12
2017,4,8,13,0,521.0,318.0,3.6,11.0,758.0,874.07,684.25
2017,4,8,13,15,439.0,342.5,3.55,11.0,708.5,827.0,649.01
2017,4,8,13,30,357.0,367.0,3.5,11.0,659.0,762.65,600.8
2017,4,8,13,45,596.0,258.0,3.5,11.0,728.0,912.84,717.87
2017,4,8,14,0,835.0,149.0,3.5,11.0,797.0,1032.52,803.49
2017,4,8,14,15,825.0,146.5,3.45,11.0,765.0,1016.77,792.21
2017,4,8,14,30,815.0,144.0,3.4,11.0,733.0,997.45,779.8
2017,4,8,14,45,811.5,136.5,3.4,11.5,697.0,975.6,764.72
2017,4,8,15,0,808.0,129.0,3.4,12.0,661.0,950.23,747.24
2017,4,8,15,15,790.0,125.5,3.35,11.5,617.5,912.29,723.16
2017,4,8,15,30,772.0,122.0,3.3,11.0,574.0,877.75,701.4
2017,4,8,15,45,755.5,115.0,3.25,11.0,527.0,832.37,670.13
2017,4,8,16,0,739.0,108.0,3.2,11.0,480.0,785.05,637.09
2017,4,8,16,15,707.0,103.0,3.05,11.0,429.0,725.89,594.04
2017,4,8,16,30,675.0,98.0,2.9,11.0,378.0,666.59,550.12
2017,4,8,16,45,634.0,91.0,2.8,11.0,325.5,598.62,498.36
2017,4,8,17,0,593.0,84.0,2.7,11.0,273.0,532.19,445.09
2017,4,8,17,15,529.0,75.0,2.55,10.5,221.0,450.88,378.41
2017,4,8,17,30,465.0,66.0,2.4,10.0,169.0,374.36,313.19
2017,4,8,17,45,368.5,54.0,2.3,9.5,121.5,281.19,232.13
2017,4,8,18,0,272.0,42.0,2.2,9.0,74.0,202.1,160.14
2017,4,8,18,15,136.0,21.0,2.2,8.5,37.0,98.23,49.14
2017,4,8,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,5,45,26.0,8.5,1.55,6.5,9.5,7.73,0.0
2017,4,9,6,0,52.0,17.0,1.5,7.0,19.0,13.98,0.0
2017,4,9,6,15,146.5,37.5,1.5,7.5,56.5,29.94,19.54
2017,4,9,6,30,241.0,58.0,1.5,8.0,94.0,44.48,34.1
2017,4,9,6,45,324.5,73.0,1.55,8.5,142.0,55.04,44.2
2017,4,9,7,0,408.0,88.0,1.6,9.0,190.0,65.23,53.68
2017,4,9,7,15,465.5,99.5,1.5,9.5,242.0,72.39,60.15
2017,4,9,7,30,523.0,111.0,1.4,10.0,294.0,79.27,66.16
2017,4,9,7,45,566.5,119.5,1.3,10.5,346.0,91.74,67.77
2017,4,9,8,0,610.0,128.0,1.2,11.0,398.0,143.51,92.86
2017,4,9,8,15,642.0,135.0,1.05,11.0,448.5,196.58,131.13
2017,4,9,8,30,674.0,142.0,0.9,11.0,499.0,253.67,178.24
2017,4,9,8,45,699.0,147.0,0.75,11.5,546.5,310.92,227.19
2017,4,9,9,0,724.0,152.0,0.6,12.0,594.0,370.72,277.64
2017,4,9,9,15,742.5,156.0,0.7,12.5,636.5,429.34,327.17
2017,4,9,9,30,761.0,160.0,0.8,13.0,679.0,489.11,376.19
2017,4,9,9,45,770.0,166.0,0.9,13.5,714.5,546.62,422.03
2017,4,9,10,0,779.0,172.0,1.0,14.0,750.0,603.72,466.09
2017,4,9,10,15,789.0,174.5,1.15,14.0,779.5,657.62,507.98
2017,4,9,10,30,799.0,177.0,1.3,14.0,809.0,710.61,548.35
2017,4,9,10,45,814.0,174.5,1.45,14.0,834.0,759.58,585.33
2017,4,9,11,0,829.0,172.0,1.6,14.0,859.0,808.51,621.71
2017,4,9,11,15,833.5,173.0,1.7,14.0,874.0,850.88,651.45
2017,4,9,11,30,838.0,174.0,1.8,14.0,889.0,890.84,679.08
2017,4,9,11,45,848.5,169.5,1.95,14.5,898.0,928.14,704.11
2017,4,9,12,0,859.0,165.0,2.1,15.0,907.0,962.84,727.3
2017,4,9,12,15,859.0,165.0,2.15,15.0,906.0,989.39,745.24
2017,4,9,12,30,859.0,165.0,2.2,15.0,905.0,1012.51,761.04
2017,4,9,12,45,845.0,170.5,2.3,15.0,893.0,1024.03,769.86
2017,4,9,13,0,831.0,176.0,2.4,15.0,881.0,1031.51,776.26
2017,4,9,13,15,826.0,174.5,2.4,15.0,863.5,1036.93,780.32
2017,4,9,13,30,821.0,173.0,2.4,15.0,846.0,1038.56,782.03
2017,4,9,13,45,818.0,169.0,2.45,15.0,822.5,1035.86,781.64
2017,4,9,14,0,815.0,165.0,2.5,15.0,799.0,1029.39,778.91
2017,4,9,14,15,804.5,162.0,2.55,14.5,767.0,1012.71,770.91
2017,4,9,14,30,794.0,159.0,2.6,14.0,735.0,1000.3,765.94
2017,4,9,14,45,786.0,152.5,2.65,14.0,698.5,975.3,750.94
2017,4,9,15,0,778.0,146.0,2.7,14.0,662.0,947.03,733.74
2017,4,9,15,15,759.5,142.0,2.75,13.5,618.0,908.72,710.72
2017,4,9,15,30,741.0,138.0,2.8,13.0,574.0,868.05,685.7
2017,4,9,15,45,725.0,130.0,2.85,13.0,527.5,822.89,655.73
2017,4,9,16,0,709.0,122.0,2.9,13.0,481.0,775.81,623.83
2017,4,9,16,15,676.5,115.5,2.85,12.5,429.5,715.41,581.82
2017,4,9,16,30,644.0,109.0,2.8,12.0,378.0,654.96,538.72
2017,4,9,16,45,602.5,100.5,2.75,12.0,325.5,586.05,485.95
2017,4,9,17,0,561.0,92.0,2.7,12.0,273.0,518.77,432.4
2017,4,9,17,15,498.5,82.0,2.55,11.5,221.0,438.63,366.9
2017,4,9,17,30,436.0,72.0,2.4,11.0,169.0,361.27,301.37
2017,4,9,17,45,346.0,57.5,2.3,10.5,122.0,273.45,225.09
2017,4,9,18,0,256.0,43.0,2.2,10.0,75.0,195.31,154.65
2017,4,9,18,15,143.5,25.0,2.15,9.5,41.5,108.09,59.57
2017,4,9,18,30,31.0,7.0,2.1,9.0,8.0,17.4,0.0
2017,4,9,18,45,15.5,3.5,2.05,9.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,5,45,43.0,10.0,1.55,9.5,12.5,9.1,0.0
2017,4,10,6,0,86.0,20.0,1.5,10.0,25.0,16.34,0.0
2017,4,10,6,15,201.0,36.5,1.55,10.0,63.5,28.4,18.36
2017,4,10,6,30,316.0,53.0,1.6,10.0,102.0,40.71,30.56
2017,4,10,6,45,405.0,63.5,1.65,10.5,151.0,48.03,37.63
2017,4,10,7,0,494.0,74.0,1.7,11.0,200.0,56.48,45.44
2017,4,10,7,15,284.5,107.0,1.65,11.0,183.5,80.34,66.94
2017,4,10,7,30,75.0,140.0,1.6,11.0,167.0,109.32,92.62
2017,4,10,7,45,58.5,158.0,1.55,11.5,181.0,124.04,99.72
2017,4,10,8,0,42.0,176.0,1.5,12.0,195.0,143.19,114.2
2017,4,10,8,15,86.5,205.5,1.35,12.5,250.5,177.4,139.48
2017,4,10,8,30,131.0,235.0,1.2,13.0,306.0,214.54,167.31
2017,4,10,8,45,234.5,245.0,1.1,13.5,384.0,264.18,203.78
2017,4,10,9,0,338.0,255.0,1.0,14.0,462.0,324.07,249.3
2017,4,10,9,15,437.0,240.0,0.9,14.0,527.0,376.7,290.35
2017,4,10,9,30,536.0,225.0,0.8,14.0,592.0,440.92,340.35
2017,4,10,9,45,505.5,251.5,0.75,14.5,612.0,483.33,372.81
2017,4,10,10,0,475.0,278.0,0.7,15.0,632.0,521.94,401.06
2017,4,10,10,15,443.0,305.5,0.75,15.0,646.0,556.73,426.94
2017,4,10,10,30,411.0,333.0,0.8,15.0,660.0,587.73,449.35
2017,4,10,10,45,430.5,333.0,0.9,15.5,684.0,628.08,478.56
2017,4,10,11,0,450.0,333.0,1.0,16.0,708.0,668.85,507.54
2017,4,10,11,15,460.5,336.0,1.05,16.0,725.0,705.26,533.36
2017,4,10,11,30,471.0,339.0,1.1,16.0,742.0,740.92,558.45
2017,4,10,11,45,512.5,330.0,1.2,16.5,772.0,791.46,593.71
2017,4,10,12,0,554.0,321.0,1.3,17.0,802.0,842.31,628.57
2017,4,10,12,15,692.5,244.0,1.4,17.0,844.5,919.59,684.96
2017,4,10,12,30,831.0,167.0,1.5,17.0,887.0,988.09,730.73
2017,4,10,12,45,842.5,158.0,1.65,17.0,881.0,1009.05,745.96
2017,4,10,13,0,854.0,149.0,1.8,17.0,875.0,1026.51,759.6
2017,4,10,13,15,849.5,148.0,1.9,16.5,858.0,1032.87,766.89
2017,4,10,13,30,845.0,147.0,2.0,16.0,841.0,1035.41,771.97
2017,4,10,13,45,841.5,143.5,2.1,16.0,817.5,1032.44,772.14
2017,4,10,14,0,838.0,140.0,2.2,16.0,794.0,1025.68,769.96
2017,4,10,14,15,828.0,137.5,2.25,15.5,762.5,1009.73,762.61
2017,4,10,14,30,818.0,135.0,2.3,15.0,731.0,990.25,752.99
2017,4,10,14,45,807.0,131.5,2.4,15.0,694.0,965.29,738.79
2017,4,10,15,0,796.0,128.0,2.5,15.0,657.0,937.13,722.3
2017,4,10,15,15,779.0,124.5,2.55,14.5,614.0,900.33,700.47
2017,4,10,15,30,762.0,121.0,2.6,14.0,571.0,866.7,680.61
2017,4,10,15,45,703.5,119.5,2.65,14.0,508.5,791.05,628.73
2017,4,10,16,0,645.0,118.0,2.7,14.0,446.0,716.23,576.41
2017,4,10,16,15,567.5,122.0,2.6,13.5,389.0,633.65,516.93
2017,4,10,16,30,490.0,126.0,2.5,13.0,332.0,548.45,452.15
2017,4,10,16,45,450.0,117.5,2.45,13.0,287.0,488.41,405.27
2017,4,10,17,0,410.0,109.0,2.4,13.0,242.0,430.61,358.64
2017,4,10,17,15,369.0,93.5,2.3,12.5,197.0,366.43,306.01
2017,4,10,17,30,328.0,78.0,2.2,12.0,152.0,305.48,254.18
2017,4,10,17,45,270.0,61.0,2.1,12.0,111.0,237.37,194.31
2017,4,10,18,0,212.0,44.0,2.0,12.0,70.0,175.32,137.93
2017,4,10,18,15,106.0,27.0,1.95,11.5,40.0,87.27,50.17
2017,4,10,18,30,0.0,10.0,1.9,11.0,10.0,9.1,0.0
2017,4,10,18,45,0.0,5.0,1.85,11.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,1.0,1.8,10.5,1.0,0.91,0.0
2017,4,11,6,0,0.0,2.0,1.9,11.0,2.0,1.75,0.0
2017,4,11,6,15,0.0,6.5,2.05,11.0,6.5,5.7,0.0
2017,4,11,6,30,0.0,11.0,2.2,11.0,11.0,9.65,2.94
2017,4,11,6,45,0.0,16.0,2.4,11.5,16.0,14.06,7.02
2017,4,11,7,0,0.0,21.0,2.6,12.0,21.0,18.47,11.07
2017,4,11,7,15,0.0,26.5,2.6,12.5,26.5,23.32,15.46
2017,4,11,7,30,0.0,32.0,2.6,13.0,32.0,28.19,19.78
2017,4,11,7,45,0.0,47.0,2.65,13.5,47.0,41.47,29.99
2017,4,11,8,0,0.0,62.0,2.7,14.0,62.0,54.79,41.13
2017,4,11,8,15,0.0,104.5,2.8,14.0,104.5,91.56,71.95
2017,4,11,8,30,0.0,147.0,2.9,14.0,147.0,127.09,101.23
2017,4,11,8,45,0.0,126.0,3.0,14.5,126.0,110.44,86.93
2017,4,11,9,0,0.0,105.0,3.1,15.0,105.0,92.82,71.98
2017,4,11,9,15,2.0,147.0,3.15,15.0,148.5,129.93,102.31
2017,4,11,9,30,4.0,189.0,3.2,15.0,192.0,167.43,132.52
2017,4,11,9,45,9.5,222.0,3.3,15.5,229.0,199.61,157.87
2017,4,11,10,0,15.0,255.0,3.4,16.0,266.0,232.81,183.76
2017,4,11,10,15,18.0,274.0,3.5,16.0,288.0,253.23,199.68
2017,4,11,10,30,21.0,293.0,3.6,16.0,310.0,274.16,215.98
2017,4,11,10,45,40.0,336.5,3.75,16.0,370.0,334.05,262.93
2017,4,11,11,0,59.0,380.0,3.9,16.0,430.0,393.6,309.0
2017,4,11,11,15,68.0,394.5,4.0,16.0,453.0,420.5,329.57
2017,4,11,11,30,77.0,409.0,4.1,16.0,476.0,448.25,350.84
2017,4,11,11,45,54.5,382.0,4.2,16.5,429.5,408.45,319.39
2017,4,11,12,0,32.0,355.0,4.3,17.0,383.0,366.2,286.07
2017,4,11,12,15,176.5,383.0,4.35,17.0,536.0,546.42,427.69
2017,4,11,12,30,321.0,411.0,4.4,17.0,689.0,735.94,569.95
2017,4,11,12,45,174.0,373.0,4.5,17.0,523.5,549.23,429.11
2017,4,11,13,0,27.0,335.0,4.6,17.0,358.0,353.84,276.8
2017,4,11,13,15,197.5,353.5,4.6,16.5,517.0,563.96,444.59
2017,4,11,13,30,368.0,372.0,4.6,16.0,676.0,778.32,607.53
2017,4,11,13,45,253.5,377.0,4.6,16.0,583.5,672.62,526.42
2017,4,11,14,0,139.0,382.0,4.6,16.0,491.0,547.67,430.77
2017,4,11,14,15,69.5,258.5,4.55,15.5,313.0,326.13,260.53
2017,4,11,14,30,0.0,135.0,4.5,15.0,135.0,121.52,94.79
2017,4,11,14,45,40.0,217.5,4.5,15.0,244.5,254.62,204.88
2017,4,11,15,0,80.0,300.0,4.5,15.0,354.0,386.75,311.08
2017,4,11,15,15,40.0,209.0,4.45,14.5,236.0,246.93,199.43
2017,4,11,15,30,0.0,118.0,4.4,14.0,118.0,106.11,83.38
2017,4,11,15,45,0.0,113.0,4.35,14.0,113.0,101.62,80.02
2017,4,11,16,0,0.0,108.0,4.3,14.0,108.0,97.19,76.57
2017,4,11,16,15,0.0,94.0,4.2,14.0,94.0,84.06,65.78
2017,4,11,16,30,0.0,80.0,4.1,14.0,80.0,70.95,54.9
2017,4,11,16,45,0.0,68.5,4.0,14.0,68.5,60.55,46.22
2017,4,11,17,0,0.0,57.0,3.9,14.0,57.0,50.33,37.58
2017,4,11,17,15,0.0,46.0,3.75,13.5,46.0,40.58,29.29
2017,4,11,17,30,0.0,35.0,3.6,13.0,35.0,30.84,20.86
2017,4,11,17,45,0.0,25.0,3.5,13.0,25.0,22.0,13.08
2017,4,11,18,0,0.0,15.0,3.4,13.0,15.0,13.18,5.29
2017,4,11,18,15,0.0,8.0,3.35,13.0,8.0,7.02,0.0
2017,4,11,18,30,0.0,1.0,3.3,13.0,1.0,0.91,0.0
2017,4,11,18,45,0.0,0.5,3.25,13.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,5.5,1.65,12.0,5.5,5.0,0.0
2017,4,12,6,0,0.0,11.0,1.7,12.0,11.0,9.67,0.0
2017,4,12,6,15,0.0,25.5,1.75,12.0,25.5,22.48,13.58
2017,4,12,6,30,0.0,40.0,1.8,12.0,40.0,35.12,25.51
2017,4,12,6,45,0.0,58.0,1.9,12.5,58.0,50.17,39.3
2017,4,12,7,0,0.0,76.0,2.0,13.0,76.0,65.06,52.75
2017,4,12,7,15,0.0,95.5,2.05,13.0,95.5,80.91,66.91
2017,4,12,7,30,0.0,115.0,2.1,13.0,115.0,96.59,80.7
2017,4,12,7,45,0.0,91.5,2.15,13.0,91.5,79.78,62.63
2017,4,12,8,0,0.0,68.0,2.2,13.0,68.0,60.12,45.79
2017,4,12,8,15,0.0,80.5,2.3,13.0,80.5,71.25,55.07
2017,4,12,8,30,0.0,93.0,2.4,13.0,93.0,82.24,64.12
2017,4,12,8,45,0.0,97.0,2.5,13.0,97.0,85.81,66.89
2017,4,12,9,0,0.0,101.0,2.6,13.0,101.0,89.38,69.67
2017,4,12,9,15,0.0,130.5,2.65,13.0,130.5,114.99,90.71
2017,4,12,9,30,0.0,160.0,2.7,13.0,160.0,140.74,111.63
2017,4,12,9,45,5.0,194.0,2.8,13.5,197.5,173.19,137.58
2017,4,12,10,0,10.0,228.0,2.9,14.0,235.0,206.54,163.94
2017,4,12,10,15,88.5,311.0,2.95,14.0,381.5,331.72,263.93
2017,4,12,10,30,167.0,394.0,3.0,14.0,528.0,469.79,370.8
2017,4,12,10,45,322.5,360.5,3.05,14.0,628.0,570.49,449.48
2017,4,12,11,0,478.0,327.0,3.1,14.0,728.0,685.44,537.44
2017,4,12,11,15,415.0,362.0,3.15,14.0,714.5,692.52,540.7
2017,4,12,11,30,352.0,397.0,3.2,14.0,701.0,687.46,535.67
2017,4,12,11,45,405.0,375.5,3.25,14.0,728.0,731.36,569.52
2017,4,12,12,0,458.0,354.0,3.3,14.0,755.0,786.91,610.96
2017,4,12,12,15,669.5,243.5,3.35,14.0,828.0,898.0,696.3
2017,4,12,12,30,881.0,133.0,3.4,14.0,901.0,991.48,761.48
2017,4,12,12,45,875.0,135.0,3.5,14.5,891.0,1006.42,770.5
2017,4,12,13,0,869.0,137.0,3.6,15.0,881.0,1017.65,777.77
2017,4,12,13,15,505.0,273.5,3.7,15.0,703.5,821.16,637.88
2017,4,12,13,30,141.0,410.0,3.8,15.0,526.0,572.15,446.51
2017,4,12,13,45,86.5,364.0,3.9,15.0,435.0,452.98,357.22
2017,4,12,14,0,32.0,318.0,4.0,15.0,344.0,350.35,277.15
2017,4,12,14,15,177.5,322.5,4.05,15.0,454.5,522.16,415.85
2017,4,12,14,30,323.0,327.0,4.1,15.0,565.0,691.73,547.03
2017,4,12,14,45,205.0,315.5,4.15,15.0,464.0,542.9,432.6
2017,4,12,15,0,87.0,304.0,4.2,15.0,363.0,397.67,318.44
2017,4,12,15,15,431.0,208.0,4.2,15.0,468.5,665.5,536.66
2017,4,12,15,30,775.0,112.0,4.2,15.0,574.0,862.12,686.0
2017,4,12,15,45,750.5,108.5,4.25,15.0,526.5,818.38,654.7
2017,4,12,16,0,726.0,105.0,4.3,15.0,479.0,768.64,620.29
2017,4,12,16,15,694.5,100.5,4.25,14.5,428.5,710.97,579.77
2017,4,12,16,30,663.0,96.0,4.2,14.0,378.0,653.21,538.22
2017,4,12,16,45,623.5,89.0,4.2,14.0,326.5,586.94,487.8
2017,4,12,17,0,584.0,82.0,4.2,14.0,275.0,522.17,435.93
2017,4,12,17,15,523.5,74.0,4.15,13.5,224.5,444.88,372.57
2017,4,12,17,30,463.0,66.0,4.1,13.0,174.0,372.1,310.62
2017,4,12,17,45,374.5,55.0,4.05,13.0,127.5,286.41,235.51
2017,4,12,18,0,286.0,44.0,4.0,13.0,81.0,208.99,165.76
2017,4,12,18,15,143.0,28.5,4.0,12.5,47.0,114.4,73.64
2017,4,12,18,30,0.0,13.0,4.0,12.0,13.0,11.82,0.0
2017,4,12,18,45,0.0,6.5,4.05,12.0,6.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,5,45,40.0,12.0,2.2,10.5,14.5,10.91,0.0
2017,4,13,6,0,80.0,24.0,2.3,11.0,29.0,19.5,5.19
2017,4,13,6,15,150.5,41.5,2.4,11.0,62.5,33.09,22.91
2017,4,13,6,30,221.0,59.0,2.5,11.0,96.0,44.76,34.21
2017,4,13,6,45,264.0,76.5,2.7,11.5,136.5,56.94,45.53
2017,4,13,7,0,307.0,94.0,2.9,12.0,177.0,68.6,56.13
2017,4,13,7,15,340.0,109.0,3.05,12.0,219.0,77.89,64.49
2017,4,13,7,30,373.0,124.0,3.2,12.0,261.0,86.72,72.27
2017,4,13,7,45,355.0,149.0,3.35,12.5,295.0,117.08,88.45
2017,4,13,8,0,337.0,174.0,3.5,13.0,329.0,160.26,116.2
2017,4,13,8,15,250.5,208.0,3.6,13.0,330.5,197.35,148.85
2017,4,13,8,30,164.0,242.0,3.7,13.0,332.0,227.86,177.96
2017,4,13,8,45,492.5,175.0,3.85,13.0,476.5,279.42,211.0
2017,4,13,9,0,821.0,108.0,4.0,13.0,621.0,375.86,285.8
2017,4,13,9,15,434.0,201.0,4.1,13.0,474.0,345.86,272.77
2017,4,13,9,30,47.0,294.0,4.2,13.0,327.0,273.95,219.21
2017,4,13,9,45,30.0,269.5,4.3,13.0,291.0,250.59,200.58
2017,4,13,10,0,13.0,245.0,4.4,13.0,255.0,223.02,178.14
2017,4,13,10,15,16.5,268.5,4.45,13.0,282.0,247.47,197.68
2017,4,13,10,30,20.0,292.0,4.5,13.0,309.0,272.56,217.56
2017,4,13,10,45,147.5,348.5,4.6,13.0,473.0,428.07,342.82
2017,4,13,11,0,275.0,405.0,4.7,13.0,637.0,595.18,473.05
2017,4,13,11,15,580.0,273.0,4.7,13.0,772.5,745.48,593.17
2017,4,13,11,30,885.0,141.0,4.7,13.0,908.0,893.89,705.47
2017,4,13,11,45,889.5,140.0,4.75,13.0,915.5,929.22,730.04
2017,4,13,12,0,894.0,139.0,4.8,13.0,923.0,961.61,753.21
2017,4,13,12,15,468.0,258.5,4.85,13.0,669.0,719.96,572.93
2017,4,13,12,30,42.0,378.0,4.9,13.0,415.0,405.68,321.32
2017,4,13,12,45,61.5,394.0,4.95,13.0,447.5,445.02,353.65
2017,4,13,13,0,81.0,410.0,5.0,13.0,480.0,485.32,385.56
2017,4,13,13,15,207.0,396.0,5.05,13.0,569.5,618.15,491.79
2017,4,13,13,30,333.0,382.0,5.1,13.0,659.0,753.01,596.6
2017,4,13,13,45,174.5,326.5,5.15,13.0,471.5,518.95,416.2
2017,4,13,14,0,16.0,271.0,5.2,13.0,284.0,268.31,214.58
2017,4,13,14,15,72.0,311.0,5.2,13.0,365.0,384.9,310.49
2017,4,13,14,30,128.0,351.0,5.2,13.0,446.0,505.83,407.07
2017,4,13,14,45,480.0,235.0,5.2,13.0,562.5,758.31,612.57
2017,4,13,15,0,832.0,119.0,5.2,13.0,679.0,960.74,765.97
2017,4,13,15,15,631.5,171.0,5.15,12.5,580.5,819.62,663.1
2017,4,13,15,30,431.0,223.0,5.1,12.0,482.0,671.52,549.36
2017,4,13,15,45,596.0,163.5,5.05,12.0,490.0,744.37,611.65
2017,4,13,16,0,761.0,104.0,5.0,12.0,498.0,796.73,653.04
2017,4,13,16,15,732.0,99.5,4.85,11.5,447.0,739.79,611.42
2017,4,13,16,30,703.0,95.0,4.7,11.0,396.0,682.47,569.26
2017,4,13,16,45,662.0,89.0,4.6,11.0,343.0,614.57,516.86
2017,4,13,17,0,621.0,83.0,4.5,11.0,290.0,548.18,462.78
2017,4,13,17,15,561.0,75.5,4.25,10.5,237.5,469.95,397.57
2017,4,13,17,30,501.0,68.0,4.0,10.0,185.0,396.01,333.77
2017,4,13,17,45,405.5,57.0,3.75,10.0,136.5,304.52,253.04
2017,4,13,18,0,310.0,46.0,3.5,10.0,88.0,222.45,178.72
2017,4,13,18,15,179.5,30.0,3.35,9.5,52.0,132.19,89.48
2017,4,13,18,30,49.0,14.0,3.2,9.0,16.0,30.1,0.0
2017,4,13,18,45,24.5,7.0,3.05,9.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,5,45,71.0,14.0,2.65,7.5,19.0,12.73,0.0
2017,4,14,6,0,142.0,28.0,2.7,8.0,38.0,21.99,8.58
2017,4,14,6,15,258.0,43.0,2.85,8.5,80.0,33.34,23.52
2017,4,14,6,30,374.0,58.0,3.0,9.0,122.0,44.37,34.2
2017,4,14,6,45,438.0,70.5,3.15,9.5,171.0,53.02,42.4
2017,4,14,7,0,502.0,83.0,3.3,10.0,220.0,63.2,51.72
2017,4,14,7,15,556.0,91.0,3.3,10.0,273.0,67.03,55.23
2017,4,14,7,30,610.0,99.0,3.3,10.0,326.0,70.74,58.48
2017,4,14,7,45,646.5,106.0,3.35,10.5,378.0,90.95,61.11
2017,4,14,8,0,683.0,113.0,3.4,11.0,430.0,144.8,89.68
2017,4,14,8,15,711.5,118.0,3.35,11.5,480.5,200.45,131.73
2017,4,14,8,30,740.0,123.0,3.3,12.0,531.0,259.47,182.09
2017,4,14,8,45,760.5,127.5,3.25,12.5,577.5,318.9,234.97
2017,4,14,9,0,781.0,132.0,3.2,13.0,624.0,380.14,289.15
2017,4,14,9,15,797.0,135.0,3.1,13.0,666.0,442.93,343.96
2017,4,14,9,30,813.0,138.0,3.0,13.0,708.0,502.63,394.87
2017,4,14,9,45,834.5,136.0,2.95,13.5,746.5,561.2,442.74
2017,4,14,10,0,856.0,134.0,2.9,14.0,785.0,620.36,489.44
2017,4,14,10,15,864.0,136.0,2.8,14.0,814.0,674.92,531.82
2017,4,14,10,30,872.0,138.0,2.7,14.0,843.0,728.15,571.92
2017,4,14,10,45,875.5,140.5,2.6,14.5,864.5,777.01,606.52
2017,4,14,11,0,879.0,143.0,2.5,15.0,886.0,823.65,637.4
2017,4,14,11,15,882.0,144.0,2.45,15.0,900.5,859.51,661.23
2017,4,14,11,30,885.0,145.0,2.4,15.0,915.0,898.18,686.87
2017,4,14,11,45,882.5,148.0,2.35,15.5,920.0,931.05,706.95
2017,4,14,12,0,880.0,151.0,2.3,16.0,925.0,970.39,731.19
2017,4,14,12,15,879.0,150.5,2.35,16.0,923.0,995.46,748.05
2017,4,14,12,30,878.0,150.0,2.4,16.0,921.0,1016.97,762.77
2017,4,14,12,45,873.0,151.0,2.45,16.0,910.5,1032.5,773.64
