Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,13,0,868.0,152.0,2.5,16.0,900.0,1044.21,782.18
2017,4,14,13,15,863.0,151.0,2.6,16.0,882.5,1049.96,787.51
2017,4,14,13,30,858.0,150.0,2.7,16.0,865.0,1051.84,790.47
2017,4,14,13,45,844.5,151.5,2.8,16.0,838.0,1043.96,787.08
2017,4,14,14,0,831.0,153.0,2.9,16.0,811.0,1032.32,781.35
2017,4,14,14,15,820.0,150.5,2.95,16.0,779.0,1015.27,771.58
2017,4,14,14,30,809.0,148.0,3.0,16.0,747.0,994.72,759.53
2017,4,14,14,45,793.0,146.0,3.1,16.0,708.0,966.45,742.62
2017,4,14,15,0,777.0,144.0,3.2,16.0,669.0,942.0,728.29
2017,4,14,15,15,758.5,140.0,3.25,15.5,625.0,903.56,704.94
2017,4,14,15,30,740.0,136.0,3.3,15.0,581.0,862.8,679.66
2017,4,14,15,45,719.0,130.0,3.4,15.0,533.5,815.48,648.21
2017,4,14,16,0,698.0,124.0,3.5,15.0,486.0,766.62,615.05
2017,4,14,16,15,665.5,118.0,3.5,14.5,435.5,707.19,573.85
2017,4,14,16,30,633.0,112.0,3.5,14.0,385.0,647.76,531.59
2017,4,14,16,45,589.5,104.5,3.5,14.0,332.5,579.03,478.77
2017,4,14,17,0,546.0,97.0,3.5,14.0,280.0,512.12,425.62
2017,4,14,17,15,484.0,87.5,3.45,13.0,229.0,429.9,359.58
2017,4,14,17,30,422.0,78.0,3.4,12.0,178.0,358.15,299.4
2017,4,14,17,45,333.5,64.5,3.35,11.5,131.0,273.27,225.72
2017,4,14,18,0,245.0,51.0,3.3,11.0,84.0,197.93,158.46
2017,4,14,18,15,136.5,32.5,3.25,10.5,49.5,118.13,81.36
2017,4,14,18,30,28.0,14.0,3.2,10.0,15.0,22.65,0.0
2017,4,14,18,45,14.0,7.0,3.2,10.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,54.0,14.0,1.25,7.5,18.0,12.73,0.0
2017,4,15,6,0,108.0,28.0,1.2,8.0,36.0,22.62,10.38
2017,4,15,6,15,198.0,45.5,1.2,8.5,75.0,35.08,25.23
2017,4,15,6,30,288.0,63.0,1.2,9.0,114.0,47.84,37.4
2017,4,15,6,45,346.5,78.0,1.2,10.0,160.0,58.15,46.99
2017,4,15,7,0,405.0,93.0,1.2,11.0,206.0,68.06,55.9
2017,4,15,7,15,476.5,95.0,1.2,11.5,254.0,68.38,56.09
2017,4,15,7,30,548.0,97.0,1.2,12.0,302.0,68.46,55.96
2017,4,15,7,45,528.5,119.0,1.2,12.5,340.5,98.2,68.11
2017,4,15,8,0,509.0,141.0,1.2,13.0,379.0,150.24,100.1
2017,4,15,8,15,440.0,178.0,1.1,13.5,400.0,203.44,144.23
2017,4,15,8,30,371.0,215.0,1.0,14.0,421.0,251.81,186.9
2017,4,15,8,45,358.0,239.0,0.95,14.5,451.5,294.34,222.69
2017,4,15,9,0,345.0,263.0,0.9,15.0,482.0,335.5,256.66
2017,4,15,9,15,423.5,254.5,0.8,15.0,540.5,385.95,296.02
2017,4,15,9,30,502.0,246.0,0.7,15.0,599.0,446.13,342.4
2017,4,15,9,45,541.5,247.0,0.65,15.5,645.5,501.53,383.98
2017,4,15,10,0,581.0,248.0,0.6,16.0,692.0,560.14,426.65
2017,4,15,10,15,543.5,274.5,0.55,16.0,702.0,595.29,451.37
2017,4,15,10,30,506.0,301.0,0.5,16.0,712.0,625.88,472.1
2017,4,15,10,45,514.5,309.5,0.45,16.5,737.0,669.56,500.99
2017,4,15,11,0,523.0,318.0,0.4,17.0,762.0,712.68,528.46
2017,4,15,11,15,573.5,304.0,0.35,17.0,798.0,768.36,565.56
2017,4,15,11,30,624.0,290.0,0.3,17.0,834.0,826.17,603.01
2017,4,15,11,45,766.0,212.5,0.25,17.5,885.5,905.51,654.09
2017,4,15,12,0,908.0,135.0,0.2,18.0,937.0,971.36,691.52
2017,4,15,12,15,688.0,244.5,0.25,18.0,851.5,916.73,657.06
2017,4,15,12,30,468.0,354.0,0.3,18.0,766.0,830.97,598.75
2017,4,15,12,45,477.0,346.5,0.35,18.0,762.5,846.53,611.63
2017,4,15,13,0,486.0,339.0,0.4,18.0,759.0,859.86,621.61
2017,4,15,13,15,456.0,342.5,0.5,18.0,730.5,842.78,612.14
2017,4,15,13,30,426.0,346.0,0.6,18.0,702.0,822.89,601.16
2017,4,15,13,45,365.5,357.0,0.75,18.0,656.5,762.79,563.6
2017,4,15,14,0,305.0,368.0,0.9,18.0,611.0,716.45,534.15
2017,4,15,14,15,232.0,362.0,1.0,18.0,543.0,619.81,468.31
2017,4,15,14,30,159.0,356.0,1.1,18.0,475.0,541.38,413.1
2017,4,15,14,45,138.5,335.5,1.2,18.0,435.0,499.04,384.15
2017,4,15,15,0,118.0,315.0,1.3,18.0,395.0,456.52,354.07
2017,4,15,15,15,328.0,251.5,1.4,17.5,454.5,598.61,467.56
2017,4,15,15,30,538.0,188.0,1.5,17.0,514.0,728.92,567.83
2017,4,15,15,45,433.0,197.5,1.6,17.0,446.5,631.52,496.39
2017,4,15,16,0,328.0,207.0,1.7,17.0,379.0,523.4,416.87
2017,4,15,16,15,329.0,184.5,1.75,16.5,342.0,487.32,392.66
2017,4,15,16,30,330.0,162.0,1.8,16.0,305.0,449.82,366.04
2017,4,15,16,45,305.5,146.0,1.85,15.5,265.5,400.42,328.55
2017,4,15,17,0,281.0,130.0,1.9,15.0,226.0,352.38,290.95
2017,4,15,17,15,257.0,110.0,1.9,14.5,186.0,301.15,249.43
2017,4,15,17,30,233.0,90.0,1.9,14.0,146.0,251.59,207.82
2017,4,15,17,45,192.0,70.0,1.9,13.5,108.5,194.93,158.86
2017,4,15,18,0,151.0,50.0,1.9,13.0,71.0,142.09,112.02
2017,4,15,18,15,75.5,32.0,1.95,12.5,42.5,82.0,55.79
2017,4,15,18,30,0.0,14.0,2.0,12.0,14.0,12.73,0.0
2017,4,15,18,45,0.0,7.0,2.05,12.0,7.0,6.37,0.0
2017,4,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.5,1.5,10.5,10.5,9.55,0.0
2017,4,16,6,0,0.0,21.0,1.5,11.0,21.0,18.51,8.12
2017,4,16,6,15,2.5,41.5,1.6,11.5,42.0,35.56,25.42
2017,4,16,6,30,5.0,62.0,1.7,12.0,63.0,52.27,40.91
2017,4,16,6,45,15.0,83.0,1.85,12.5,87.0,69.22,56.37
2017,4,16,7,0,25.0,104.0,2.0,13.0,111.0,83.23,68.93
2017,4,16,7,15,32.0,124.5,2.1,13.0,135.5,98.44,82.4
2017,4,16,7,30,39.0,145.0,2.2,13.0,160.0,113.34,95.36
2017,4,16,7,45,19.5,120.0,2.3,13.5,127.5,102.96,81.55
2017,4,16,8,0,0.0,95.0,2.4,14.0,95.0,83.42,65.17
2017,4,16,8,15,0.0,68.0,2.55,14.0,68.0,60.14,45.41
2017,4,16,8,30,0.0,41.0,2.7,14.0,41.0,36.22,25.09
2017,4,16,8,45,0.0,92.0,2.85,14.0,92.0,81.55,63.05
2017,4,16,9,0,0.0,143.0,3.0,14.0,143.0,125.34,99.07
2017,4,16,9,15,0.0,98.5,3.1,13.5,98.5,87.32,67.53
2017,4,16,9,30,0.0,54.0,3.2,13.0,54.0,47.84,34.62
2017,4,16,9,45,73.0,212.5,3.3,13.0,268.5,225.84,181.15
2017,4,16,10,0,146.0,371.0,3.4,13.0,483.0,409.64,326.2
2017,4,16,10,15,82.0,327.5,3.45,12.5,391.0,342.06,272.88
2017,4,16,10,30,18.0,284.0,3.5,12.0,299.0,264.08,210.65
2017,4,16,10,45,14.0,259.5,3.55,12.0,271.5,241.28,192.45
2017,4,16,11,0,10.0,235.0,3.6,12.0,244.0,217.62,173.35
2017,4,16,11,15,7.0,201.0,3.6,12.0,207.0,185.49,147.35
2017,4,16,11,30,4.0,167.0,3.6,12.0,170.0,152.81,120.76
2017,4,16,11,45,2.0,120.0,3.65,12.0,121.5,108.91,84.85
2017,4,16,12,0,0.0,73.0,3.7,12.0,73.0,64.96,48.54
2017,4,16,12,15,4.5,144.5,3.7,12.0,148.5,133.78,105.43
2017,4,16,12,30,9.0,216.0,3.7,12.0,224.0,204.25,162.66
2017,4,16,12,45,7.0,197.5,3.7,12.0,204.0,185.59,147.47
2017,4,16,13,0,5.0,179.0,3.7,12.0,184.0,166.75,132.24
2017,4,16,13,15,13.5,245.0,3.65,12.0,256.5,237.88,190.06
2017,4,16,13,30,22.0,311.0,3.6,12.0,329.0,311.4,248.74
2017,4,16,13,45,21.0,300.0,3.6,12.0,317.0,300.71,249.94
2017,4,16,14,0,20.0,289.0,3.6,12.0,305.0,289.87,232.07
2017,4,16,14,15,14.5,254.5,3.55,12.0,266.0,250.95,201.18
2017,4,16,14,30,9.0,220.0,3.5,12.0,227.0,212.07,170.07
2017,4,16,14,45,8.0,213.0,3.45,12.0,219.0,204.82,164.55
2017,4,16,15,0,7.0,206.0,3.4,12.0,211.0,197.62,159.01
2017,4,16,15,15,3.5,186.0,3.35,12.0,189.0,175.11,140.83
2017,4,16,15,30,0.0,166.0,3.3,12.0,167.0,152.74,122.65
2017,4,16,15,45,0.0,142.5,3.25,12.0,143.0,130.19,104.32
2017,4,16,16,0,0.0,119.0,3.2,12.0,119.0,107.71,85.86
2017,4,16,16,15,0.0,87.5,3.1,12.0,87.5,77.69,60.79
2017,4,16,16,30,0.0,56.0,3.0,12.0,56.0,49.46,36.93
2017,4,16,16,45,0.0,48.5,2.9,12.0,48.5,42.8,31.34
2017,4,16,17,0,0.0,41.0,2.8,12.0,41.0,36.15,25.67
2017,4,16,17,15,0.0,33.5,2.75,12.0,33.5,29.51,19.94
2017,4,16,17,30,0.0,26.0,2.7,12.0,26.0,22.88,14.15
2017,4,16,17,45,0.0,19.5,2.7,12.0,19.5,17.14,9.07
2017,4,16,18,0,0.0,13.0,2.7,12.0,13.0,11.41,3.97
2017,4,16,18,15,0.0,7.5,2.65,12.0,7.5,6.58,0.0
2017,4,16,18,30,0.0,2.0,2.6,12.0,2.0,1.75,0.0
2017,4,16,18,45,0.0,1.0,2.55,12.0,1.0,0.91,0.0
2017,4,16,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.0,0.8,12.0,2.0,1.82,0.0
2017,4,17,6,0,0.0,4.0,0.8,12.0,4.0,3.5,0.0
2017,4,17,6,15,0.0,9.0,0.75,12.0,9.0,7.9,1.29
2017,4,17,6,30,0.0,14.0,0.7,12.0,14.0,12.3,5.39
2017,4,17,6,45,0.0,19.5,0.7,12.5,19.5,17.14,9.86
2017,4,17,7,0,0.0,25.0,0.7,13.0,25.0,22.0,14.27
2017,4,17,7,15,0.0,31.0,0.6,13.0,31.0,27.3,19.06
2017,4,17,7,30,0.0,37.0,0.5,13.0,37.0,32.62,23.8
2017,4,17,7,45,0.0,50.0,0.4,13.5,50.0,44.14,32.29
2017,4,17,8,0,0.0,63.0,0.3,14.0,63.0,55.69,41.87
2017,4,17,8,15,0.0,70.0,0.4,14.0,70.0,61.92,46.94
2017,4,17,8,30,0.0,77.0,0.5,14.0,77.0,68.17,51.98
2017,4,17,8,45,23.5,172.0,0.65,14.5,187.0,153.1,120.72
2017,4,17,9,0,47.0,267.0,0.8,15.0,297.0,239.77,188.56
2017,4,17,9,15,28.0,244.0,0.9,15.0,262.5,219.93,172.85
2017,4,17,9,30,9.0,221.0,1.0,15.0,228.0,197.07,154.89
2017,4,17,9,45,35.5,283.0,1.15,15.5,310.5,264.78,207.77
2017,4,17,10,0,62.0,345.0,1.3,16.0,393.0,337.72,263.28
2017,4,17,10,15,72.5,366.0,1.35,16.0,424.0,369.47,287.0
2017,4,17,10,30,83.0,387.0,1.4,16.0,455.0,402.6,311.83
2017,4,17,10,45,98.0,403.5,1.5,16.0,485.5,436.25,337.16
2017,4,17,11,0,113.0,420.0,1.6,16.0,516.0,477.49,367.91
2017,4,17,11,15,83.0,408.0,1.6,16.0,479.5,444.4,342.53
2017,4,17,11,30,53.0,396.0,1.6,16.0,443.0,414.29,319.51
2017,4,17,11,45,39.5,370.5,1.65,16.0,406.0,382.93,296.05
2017,4,17,12,0,26.0,345.0,1.7,16.0,369.0,349.83,271.02
2017,4,17,12,15,24.5,339.5,1.7,16.0,362.0,333.85,259.1
2017,4,17,12,30,23.0,334.0,1.7,16.0,355.0,328.94,255.47
2017,4,17,12,45,62.5,380.0,1.75,16.0,435.0,430.52,333.51
2017,4,17,13,0,102.0,426.0,1.8,16.0,515.0,521.72,401.52
2017,4,17,13,15,78.0,401.0,1.8,16.0,468.5,475.57,366.7
2017,4,17,13,30,54.0,376.0,1.8,16.0,422.0,428.18,331.45
2017,4,17,13,45,33.5,315.5,1.8,16.0,343.5,345.66,279.63
2017,4,17,14,0,13.0,255.0,1.8,16.0,265.0,249.03,194.97
2017,4,17,14,15,11.5,243.0,1.75,15.5,252.0,236.45,186.04
2017,4,17,14,30,10.0,231.0,1.7,15.0,239.0,223.82,176.69
2017,4,17,14,45,5.0,192.5,1.7,15.0,196.5,181.62,143.29
2017,4,17,15,0,0.0,154.0,1.7,15.0,154.0,139.84,109.81
2017,4,17,15,15,0.0,105.5,1.65,15.0,105.5,94.06,72.72
2017,4,17,15,30,0.0,57.0,1.6,15.0,57.0,50.43,36.76
2017,4,17,15,45,0.0,71.0,1.55,15.0,71.0,62.84,47.31
2017,4,17,16,0,0.0,85.0,1.5,15.0,85.0,75.27,57.86
2017,4,17,16,15,0.0,110.0,1.4,14.5,110.0,99.44,78.37
2017,4,17,16,30,0.0,135.0,1.3,14.0,135.0,126.01,100.88
2017,4,17,16,45,0.0,117.0,1.25,14.0,117.0,108.92,86.84
2017,4,17,17,0,0.0,99.0,1.2,14.0,99.0,91.78,72.66
2017,4,17,17,15,0.0,81.5,1.1,13.5,81.5,75.12,58.76
2017,4,17,17,30,0.0,64.0,1.0,13.0,64.0,58.38,44.5
2017,4,17,17,45,0.0,47.5,0.95,13.0,47.5,42.59,30.74
2017,4,17,18,0,0.0,31.0,0.9,13.0,31.0,27.33,17.34
2017,4,17,18,15,0.0,18.5,0.9,12.5,18.5,16.28,7.1
2017,4,17,18,30,0.0,6.0,0.9,12.0,6.0,5.26,0.0
2017,4,17,18,45,0.0,3.0,0.9,12.0,3.0,2.73,0.0
2017,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,10.5,1.55,12.0,10.5,9.55,0.0
2017,4,18,6,0,0.0,21.0,1.6,12.0,21.0,18.5,9.09
2017,4,18,6,15,0.0,39.5,1.6,12.0,39.5,34.26,24.42
2017,4,18,6,30,0.0,58.0,1.6,12.0,58.0,49.59,38.64
2017,4,18,6,45,2.5,79.0,1.65,12.5,80.0,66.61,54.12
2017,4,18,7,0,5.0,100.0,1.7,13.0,102.0,83.46,69.15
2017,4,18,7,15,12.0,120.0,1.7,13.0,125.0,99.47,83.27
2017,4,18,7,30,19.0,140.0,1.7,13.0,148.0,115.35,97.02
2017,4,18,7,45,40.5,168.5,1.7,13.5,187.5,133.19,106.15
2017,4,18,8,0,62.0,197.0,1.7,14.0,227.0,161.6,127.29
2017,4,18,8,15,87.5,224.0,1.65,14.0,271.0,193.12,151.22
2017,4,18,8,30,113.0,251.0,1.6,14.0,315.0,224.48,175.43
2017,4,18,8,45,134.5,274.0,1.55,14.5,356.5,260.06,203.12
2017,4,18,9,0,156.0,297.0,1.5,15.0,398.0,298.63,233.07
2017,4,18,9,15,164.0,317.5,1.4,15.0,429.5,332.58,259.71
2017,4,18,9,30,172.0,338.0,1.3,15.0,461.0,367.63,286.74
2017,4,18,9,45,487.5,244.5,1.2,15.5,616.5,472.67,366.82
2017,4,18,10,0,803.0,151.0,1.1,16.0,772.0,608.64,468.19
2017,4,18,10,15,573.0,261.5,1.05,16.0,713.0,604.0,462.16
2017,4,18,10,30,343.0,372.0,1.0,16.0,654.0,574.02,437.38
2017,4,18,10,45,232.0,397.5,1.0,16.5,590.5,533.41,406.23
2017,4,18,11,0,121.0,423.0,1.0,17.0,527.0,486.22,369.4
2017,4,18,11,15,143.5,433.0,1.05,17.0,558.5,524.32,397.95
2017,4,18,11,30,166.0,443.0,1.1,17.0,590.0,563.87,426.6
2017,4,18,11,45,242.5,433.0,1.15,17.0,649.0,642.88,484.18
2017,4,18,12,0,319.0,423.0,1.2,17.0,708.0,716.88,537.05
2017,4,18,12,15,589.5,288.5,1.3,17.0,813.5,866.01,646.29
2017,4,18,12,30,860.0,154.0,1.4,17.0,919.0,1004.3,739.47
2017,4,18,12,45,845.5,161.5,1.5,17.5,906.5,1016.61,746.02
2017,4,18,13,0,831.0,169.0,1.6,18.0,894.0,1024.96,751.77
2017,4,18,13,15,826.5,167.5,1.7,18.0,877.0,1030.22,757.09
2017,4,18,13,30,822.0,166.0,1.8,18.0,860.0,1031.76,760.15
2017,4,18,13,45,820.0,161.5,1.95,18.0,837.0,1028.96,761.22
2017,4,18,14,0,818.0,157.0,2.1,18.0,814.0,1022.43,759.9
2017,4,18,14,15,809.0,154.5,2.25,17.5,782.5,1007.31,754.37
2017,4,18,14,30,800.0,152.0,2.4,17.0,751.0,988.72,746.48
2017,4,18,14,45,793.0,146.0,2.55,17.0,715.0,964.98,733.58
2017,4,18,15,0,786.0,140.0,2.7,17.0,679.0,937.97,718.29
2017,4,18,15,15,769.5,136.5,2.75,16.5,636.5,907.87,701.16
2017,4,18,15,30,753.0,133.0,2.8,16.0,594.0,869.19,677.77
2017,4,18,15,45,737.5,126.0,2.85,16.0,548.0,825.13,648.95
2017,4,18,16,0,722.0,119.0,2.9,16.0,502.0,779.15,618.28
2017,4,18,16,15,692.5,113.5,2.9,15.5,451.5,721.95,579.52
2017,4,18,16,30,663.0,108.0,2.9,15.0,401.0,664.48,539.59
2017,4,18,16,45,629.5,100.0,2.9,15.0,350.0,601.38,492.5
2017,4,18,17,0,596.0,92.0,2.9,15.0,299.0,539.2,444.08
2017,4,18,17,15,539.0,83.5,2.75,14.5,247.0,462.93,382.94
2017,4,18,17,30,482.0,75.0,2.6,14.0,195.0,390.7,322.88
2017,4,18,17,45,402.5,63.0,2.5,13.5,147.0,305.64,250.42
2017,4,18,18,0,323.0,51.0,2.4,13.0,99.0,232.41,185.74
2017,4,18,18,15,202.0,34.5,2.3,12.5,60.5,145.24,106.27
2017,4,18,18,30,81.0,18.0,2.2,12.0,22.0,60.47,0.0
2017,4,18,18,45,40.5,9.0,2.15,11.5,11.0,20.19,0.0
2017,4,18,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,5,45,101.5,17.0,1.45,10.5,26.5,13.41,0.0
2017,4,19,6,0,203.0,34.0,1.5,11.0,53.0,26.56,16.04
2017,4,19,6,15,305.0,48.0,1.55,11.5,97.0,36.98,26.93
2017,4,19,6,30,407.0,62.0,1.6,12.0,141.0,47.1,36.48
2017,4,19,6,45,472.0,72.5,1.7,12.5,191.5,55.68,44.41
2017,4,19,7,0,537.0,83.0,1.8,13.0,242.0,61.99,50.08
2017,4,19,7,15,585.5,91.0,1.8,13.0,294.5,65.88,53.52
2017,4,19,7,30,634.0,99.0,1.8,13.0,347.0,69.59,56.7
2017,4,19,7,45,659.0,108.0,1.8,13.5,397.5,99.55,63.43
2017,4,19,8,0,684.0,117.0,1.8,14.0,448.0,154.63,95.37
2017,4,19,8,15,710.5,122.0,1.75,14.0,497.5,210.01,137.91
2017,4,19,8,30,737.0,127.0,1.7,14.0,547.0,268.46,187.66
2017,4,19,8,45,750.0,134.5,1.65,14.5,592.0,327.78,239.52
2017,4,19,9,0,763.0,142.0,1.6,15.0,637.0,388.06,291.47
2017,4,19,9,15,778.5,145.5,1.6,15.0,678.0,446.77,341.53
2017,4,19,9,30,794.0,149.0,1.6,15.0,719.0,508.59,392.43
2017,4,19,9,45,798.5,155.5,1.65,15.5,752.5,564.38,436.72
2017,4,19,10,0,803.0,162.0,1.7,16.0,786.0,619.12,478.73
2017,4,19,10,15,811.5,164.5,1.7,16.0,815.0,671.63,518.46
2017,4,19,10,30,820.0,167.0,1.7,16.0,844.0,722.99,556.3
2017,4,19,10,45,819.5,172.5,1.75,16.5,863.5,769.13,588.72
2017,4,19,11,0,819.0,178.0,1.8,17.0,883.0,812.92,618.75
2017,4,19,11,15,675.5,257.5,1.8,17.0,845.0,810.52,613.72
2017,4,19,11,30,532.0,337.0,1.8,17.0,807.0,791.73,597.44
2017,4,19,11,45,683.5,256.5,1.85,17.0,865.0,875.36,659.53
2017,4,19,12,0,835.0,176.0,1.9,17.0,923.0,955.21,713.95
2017,4,19,12,15,687.5,257.0,1.95,17.0,871.5,928.38,695.12
2017,4,19,12,30,540.0,338.0,2.0,17.0,820.0,883.94,662.09
2017,4,19,12,45,689.0,252.5,2.1,17.0,860.0,962.83,721.46
2017,4,19,13,0,838.0,167.0,2.2,17.0,900.0,1029.76,766.49
2017,4,19,13,15,832.0,166.0,2.25,17.0,882.0,1034.02,769.66
2017,4,19,13,30,826.0,165.0,2.3,17.0,864.0,1034.52,771.22
2017,4,19,13,45,816.0,164.0,2.35,17.0,838.0,1027.24,767.82
2017,4,19,14,0,806.0,163.0,2.4,17.0,812.0,1016.31,762.19
2017,4,19,14,15,794.5,160.5,2.45,17.0,779.5,998.74,752.25
2017,4,19,14,30,783.0,158.0,2.5,17.0,747.0,977.78,740.13
2017,4,19,14,45,767.0,155.5,2.55,17.0,708.5,956.42,727.76
2017,4,19,15,0,751.0,153.0,2.6,17.0,670.0,925.12,708.55
2017,4,19,15,15,731.5,149.0,2.6,16.5,626.5,886.21,684.84
2017,4,19,15,30,712.0,145.0,2.6,16.0,583.0,845.15,659.34
2017,4,19,15,45,698.5,135.5,2.6,16.0,537.0,801.23,630.19
2017,4,19,16,0,685.0,126.0,2.6,16.0,491.0,755.38,599.23
2017,4,19,16,15,544.5,139.0,2.6,15.5,411.5,622.97,503.28
2017,4,19,16,30,404.0,152.0,2.6,15.0,332.0,508.25,415.37
2017,4,19,16,45,371.5,140.0,2.6,15.0,289.0,453.36,373.14
2017,4,19,17,0,339.0,128.0,2.6,15.0,246.0,387.18,320.61
2017,4,19,17,15,392.5,102.5,2.45,14.5,217.5,387.81,321.57
2017,4,19,17,30,446.0,77.0,2.3,14.0,189.0,368.33,304.67
2017,4,19,17,45,374.5,64.0,2.15,13.5,143.0,291.7,238.88
2017,4,19,18,0,303.0,51.0,2.0,13.0,97.0,222.49,177.8
2017,4,19,18,15,151.5,37.0,1.95,12.5,60.0,127.34,93.66
2017,4,19,18,30,0.0,23.0,1.9,12.0,23.0,23.6,0.0
2017,4,19,18,45,0.0,11.5,1.9,12.0,11.5,10.46,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,5,45,131.5,17.0,1.95,11.5,30.0,13.41,0.0
2017,4,20,6,0,263.0,34.0,2.0,12.0,60.0,26.61,16.35
2017,4,20,6,15,369.0,45.0,2.1,12.0,105.5,36.0,26.07
2017,4,20,6,30,475.0,56.0,2.2,12.0,151.0,43.72,33.5
2017,4,20,6,45,545.0,64.0,2.3,12.5,203.0,48.49,37.99
2017,4,20,7,0,615.0,72.0,2.4,13.0,255.0,53.11,42.16
2017,4,20,7,15,660.5,77.5,2.45,13.0,309.0,55.49,44.25
2017,4,20,7,30,706.0,83.0,2.5,13.0,363.0,57.8,46.21
2017,4,20,7,45,741.5,87.0,2.55,13.5,416.0,94.26,56.33
2017,4,20,8,0,777.0,91.0,2.6,14.0,469.0,151.09,88.43
2017,4,20,8,15,800.0,94.5,2.55,14.5,519.5,209.72,133.9
2017,4,20,8,30,823.0,98.0,2.5,15.0,570.0,270.86,186.47
2017,4,20,8,45,841.5,100.5,2.45,15.5,617.0,332.06,240.68
2017,4,20,9,0,860.0,103.0,2.4,16.0,664.0,394.63,295.46
2017,4,20,9,15,873.0,105.5,2.3,16.0,705.5,458.8,350.57
2017,4,20,9,30,886.0,108.0,2.2,16.0,747.0,519.47,401.25
2017,4,20,9,45,887.5,114.0,2.1,16.5,780.0,576.83,446.81
2017,4,20,10,0,889.0,120.0,2.0,17.0,813.0,632.55,489.21
2017,4,20,10,15,896.5,121.5,1.95,17.0,842.0,686.33,529.88
2017,4,20,10,30,904.0,123.0,1.9,17.0,871.0,738.59,568.18
2017,4,20,10,45,909.5,123.5,1.85,17.0,892.5,786.71,602.05
2017,4,20,11,0,915.0,124.0,1.8,17.0,914.0,832.65,632.27
2017,4,20,11,15,917.5,124.5,1.75,17.0,927.5,873.75,658.78
2017,4,20,11,30,920.0,125.0,1.7,17.0,941.0,912.05,683.11
2017,4,20,11,45,921.0,125.0,1.65,17.5,947.0,945.57,702.71
2017,4,20,12,0,922.0,125.0,1.6,18.0,953.0,975.86,719.99
2017,4,20,12,15,920.5,125.0,1.65,18.0,950.0,1000.45,736.27
2017,4,20,12,30,919.0,125.0,1.7,18.0,947.0,1021.44,750.38
2017,4,20,12,45,916.0,124.5,1.75,18.0,936.5,1036.78,760.98
2017,4,20,13,0,913.0,124.0,1.8,18.0,926.0,1048.32,769.33
2017,4,20,13,15,908.0,123.0,1.85,18.0,907.5,1053.48,773.77
2017,4,20,13,30,903.0,122.0,1.9,18.0,889.0,1054.76,775.93
2017,4,20,13,45,896.0,121.0,2.0,18.0,863.0,1050.14,775.16
2017,4,20,14,0,889.0,120.0,2.1,18.0,837.0,1041.72,772.05
2017,4,20,14,15,879.5,118.0,2.1,18.0,804.5,1025.97,762.98
2017,4,20,14,30,870.0,116.0,2.1,18.0,772.0,1006.63,751.72
2017,4,20,14,45,858.0,113.5,2.15,18.0,733.5,991.3,743.81
2017,4,20,15,0,846.0,111.0,2.2,18.0,695.0,962.03,726.55
2017,4,20,15,15,830.0,108.0,2.2,18.0,651.5,925.37,703.77
2017,4,20,15,30,814.0,105.0,2.2,18.0,608.0,886.12,679.07
2017,4,20,15,45,793.5,101.5,2.25,18.0,560.0,839.98,649.72
2017,4,20,16,0,773.0,98.0,2.3,18.0,512.0,792.08,618.62
2017,4,20,16,15,745.0,94.0,2.35,17.5,461.0,736.06,582.07
2017,4,20,16,30,717.0,90.0,2.4,17.0,410.0,683.55,547.07
2017,4,20,16,45,678.5,85.0,2.5,16.5,357.5,618.3,501.46
2017,4,20,17,0,640.0,80.0,2.6,16.0,305.0,554.36,453.75
2017,4,20,17,15,586.0,73.0,2.65,15.5,253.0,479.98,395.24
2017,4,20,17,30,532.0,66.0,2.7,15.0,201.0,409.38,337.28
2017,4,20,17,45,448.5,57.0,2.75,14.5,152.5,325.31,266.01
2017,4,20,18,0,365.0,48.0,2.8,14.0,104.0,249.25,199.25
2017,4,20,18,15,242.5,34.0,2.85,13.5,65.5,159.91,118.96
2017,4,20,18,30,120.0,20.0,2.9,13.0,27.0,77.66,1.43
2017,4,20,18,45,60.0,10.0,2.95,13.0,13.5,26.82,0.0
2017,4,20,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,21,5,45,118.0,18.0,1.65,11.5,30.0,14.16,0.0
2017,4,21,6,0,236.0,36.0,1.6,12.0,60.0,28.08,17.87
2017,4,21,6,15,336.5,48.5,1.6,12.5,105.0,37.31,27.24
2017,4,21,6,30,437.0,61.0,1.6,13.0,150.0,47.81,37.03
2017,4,21,6,45,505.5,70.0,1.65,13.5,201.0,53.19,42.05
2017,4,21,7,0,574.0,79.0,1.7,14.0,252.0,58.39,46.68
2017,4,21,7,15,620.5,85.5,1.7,14.0,305.0,61.26,49.2
2017,4,21,7,30,667.0,92.0,1.7,14.0,358.0,64.02,51.53
2017,4,21,7,45,704.0,96.0,1.7,14.5,411.0,95.04,56.94
2017,4,21,8,0,741.0,100.0,1.7,15.0,464.0,150.3,88.63
2017,4,21,8,15,765.5,104.0,1.7,15.5,514.0,212.91,137.17
2017,4,21,8,30,790.0,108.0,1.7,16.0,564.0,272.68,187.91
2017,4,21,8,45,811.5,110.0,1.7,16.5,611.0,332.35,239.98
2017,4,21,9,0,833.0,112.0,1.7,17.0,658.0,393.8,292.94
2017,4,21,9,15,846.5,114.5,1.65,17.5,699.0,453.81,343.4
2017,4,21,9,30,860.0,117.0,1.6,18.0,740.0,514.08,392.18
2017,4,21,9,45,881.5,113.5,1.6,18.5,778.5,574.19,439.25
2017,4,21,10,0,903.0,110.0,1.6,19.0,817.0,632.97,483.73
2017,4,21,10,15,910.0,111.5,1.55,19.0,845.5,686.93,523.76
2017,4,21,10,30,917.0,113.0,1.5,19.0,874.0,739.28,561.36
2017,4,21,10,45,922.0,113.5,1.45,19.5,896.0,787.41,592.98
2017,4,21,11,0,927.0,114.0,1.4,20.0,918.0,833.28,621.18
2017,4,21,11,15,930.0,115.0,1.35,20.0,931.5,875.51,647.64
2017,4,21,11,30,933.0,116.0,1.3,20.0,945.0,914.96,671.92
2017,4,21,11,45,933.0,116.5,1.3,20.5,951.0,948.29,691.44
2017,4,21,12,0,933.0,117.0,1.3,21.0,957.0,978.31,708.75
2017,4,21,12,15,932.5,117.0,1.3,21.0,954.5,1003.93,724.57
2017,4,21,12,30,932.0,117.0,1.3,21.0,952.0,1025.96,738.21
2017,4,21,12,45,929.5,116.5,1.35,21.0,942.0,1041.84,748.98
2017,4,21,13,0,927.0,116.0,1.4,21.0,932.0,1053.88,757.56
2017,4,21,13,15,923.0,115.5,1.45,21.0,914.5,1060.54,762.95
2017,4,21,13,30,919.0,115.0,1.5,21.0,897.0,1063.29,766.11
2017,4,21,13,45,907.0,117.0,1.55,21.0,870.5,1056.71,763.6
2017,4,21,14,0,895.0,119.0,1.6,21.0,844.0,1046.36,758.92
2017,4,21,14,15,886.5,117.5,1.65,21.0,812.0,1032.07,751.86
2017,4,21,14,30,878.0,116.0,1.7,21.0,780.0,1014.17,742.58
2017,4,21,14,45,860.5,116.5,1.75,21.0,740.5,996.77,733.68
2017,4,21,15,0,843.0,117.0,1.8,21.0,701.0,965.62,715.78
2017,4,21,15,15,827.5,114.0,1.85,20.5,657.5,929.5,695.89
2017,4,21,15,30,812.0,111.0,1.9,20.0,614.0,890.75,673.9
2017,4,21,15,45,793.5,106.5,1.95,20.0,566.5,845.26,645.59
2017,4,21,16,0,775.0,102.0,2.0,20.0,519.0,797.87,615.47
2017,4,21,16,15,533.0,138.5,2.0,19.5,412.5,611.99,484.06
2017,4,21,16,30,291.0,175.0,2.0,19.0,306.0,432.28,346.91
2017,4,21,16,45,272.5,157.0,2.05,18.5,268.0,386.71,313.61
2017,4,21,17,0,254.0,139.0,2.1,18.0,230.0,341.97,279.09
2017,4,21,17,15,404.5,102.5,2.1,17.0,219.0,394.43,323.52
2017,4,21,17,30,555.0,66.0,2.1,16.0,208.0,422.33,345.62
2017,4,21,17,45,469.5,57.0,2.1,15.5,158.0,336.04,272.84
2017,4,21,18,0,384.0,48.0,2.1,15.0,108.0,257.98,205.14
2017,4,21,18,15,261.0,34.5,2.2,14.5,68.0,167.63,125.01
2017,4,21,18,30,138.0,21.0,2.3,14.0,28.0,85.72,13.48
2017,4,21,18,45,69.0,10.5,2.4,13.5,14.0,29.91,0.0
2017,4,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,5,45,41.0,19.0,1.7,11.5,23.0,16.16,0.0
2017,4,22,6,0,82.0,38.0,1.7,12.0,46.0,30.28,19.96
2017,4,22,6,15,125.0,57.5,1.75,12.0,79.0,44.92,34.05
2017,4,22,6,30,168.0,77.0,1.8,12.0,112.0,59.12,47.28
2017,4,22,6,45,191.0,98.5,1.85,12.5,148.5,74.12,60.88
2017,4,22,7,0,214.0,120.0,1.9,13.0,185.0,88.57,73.69
2017,4,22,7,15,240.0,137.5,1.9,13.0,224.0,99.9,83.62
2017,4,22,7,30,266.0,155.0,1.9,13.0,263.0,110.79,92.96
2017,4,22,7,45,133.0,95.0,1.9,13.5,149.0,77.08,56.48
2017,4,22,8,0,0.0,35.0,1.9,14.0,35.0,30.88,20.7
2017,4,22,8,15,55.5,146.5,1.85,14.0,178.5,132.59,103.36
2017,4,22,8,30,111.0,258.0,1.8,14.0,322.0,234.16,183.55
2017,4,22,8,45,193.5,274.5,1.8,14.5,397.5,279.04,216.68
2017,4,22,9,0,276.0,291.0,1.8,15.0,473.0,335.35,259.85
2017,4,22,9,15,281.0,310.5,1.85,15.5,505.5,374.91,291.31
2017,4,22,9,30,286.0,330.0,1.9,16.0,538.0,415.07,322.61
2017,4,22,9,45,301.5,343.5,1.95,16.5,572.5,456.44,354.2
2017,4,22,10,0,317.0,357.0,2.0,17.0,607.0,499.17,386.18
2017,4,22,10,15,338.5,367.0,2.15,17.0,642.5,543.94,420.34
2017,4,22,10,30,360.0,377.0,2.3,17.0,678.0,590.23,455.21
2017,4,22,10,45,338.5,392.5,2.5,17.5,681.0,611.17,469.95
2017,4,22,11,0,317.0,408.0,2.7,18.0,684.0,629.61,482.72
2017,4,22,11,15,358.0,397.5,2.85,18.0,713.5,672.64,515.32
2017,4,22,11,30,399.0,387.0,3.0,18.0,743.0,717.11,548.61
2017,4,22,11,45,387.5,396.0,3.2,18.0,744.0,734.77,561.56
2017,4,22,12,0,376.0,405.0,3.4,18.0,745.0,750.42,573.2
2017,4,22,12,15,332.0,420.0,3.45,17.5,720.0,739.41,565.5
2017,4,22,12,30,288.0,435.0,3.5,17.0,695.0,725.19,555.56
2017,4,22,12,45,299.5,427.0,3.55,17.0,694.0,739.24,566.61
2017,4,22,13,0,311.0,419.0,3.6,17.0,693.0,751.9,576.57
2017,4,22,13,15,323.0,406.0,3.55,17.0,686.0,758.3,581.84
2017,4,22,13,30,335.0,393.0,3.5,17.0,679.0,762.94,585.98
2017,4,22,13,45,340.0,379.0,3.5,17.0,662.5,757.54,583.13
2017,4,22,14,0,345.0,365.0,3.5,17.0,646.0,750.18,579.03
2017,4,22,14,15,266.5,365.0,3.5,16.5,577.0,672.31,522.53
2017,4,22,14,30,188.0,365.0,3.5,16.0,508.0,576.76,452.19
2017,4,22,14,45,127.0,336.0,3.5,15.5,430.5,484.79,383.39
2017,4,22,15,0,66.0,307.0,3.5,15.0,353.0,376.5,299.97
2017,4,22,15,15,63.0,286.0,3.4,14.5,328.0,351.49,281.92
2017,4,22,15,30,60.0,265.0,3.3,14.0,303.0,326.26,263.18
2017,4,22,15,45,44.0,235.0,3.25,14.0,261.5,279.01,225.74
2017,4,22,16,0,28.0,205.0,3.2,14.0,220.0,232.45,188.37
2017,4,22,16,15,94.0,197.5,3.1,14.0,241.0,279.44,229.47
2017,4,22,16,30,160.0,190.0,3.0,14.0,262.0,334.95,276.42
2017,4,22,16,45,146.0,170.0,2.9,14.0,229.5,297.12,245.72
2017,4,22,17,0,132.0,150.0,2.8,14.0,197.0,260.11,215.48
2017,4,22,17,15,119.0,126.5,2.75,13.5,164.0,220.2,182.62
2017,4,22,17,30,106.0,103.0,2.7,13.0,131.0,181.05,149.54
2017,4,22,17,45,244.0,77.0,2.65,13.0,121.5,227.76,187.75
2017,4,22,18,0,382.0,51.0,2.6,13.0,112.0,259.74,209.05
2017,4,22,18,15,260.5,37.0,2.55,12.5,71.5,170.39,128.95
2017,4,22,18,30,139.0,23.0,2.5,12.0,31.0,89.21,24.05
2017,4,22,18,45,69.5,11.5,2.45,12.0,15.5,30.94,0.0
2017,4,22,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,154.5,18.0,3.3,10.5,35.5,14.38,0.13
2017,4,23,6,0,309.0,36.0,3.4,11.0,71.0,29.36,19.44
2017,4,23,6,15,408.5,46.5,3.55,11.5,117.5,36.87,27.05
2017,4,23,6,30,508.0,57.0,3.7,12.0,164.0,44.13,33.94
2017,4,23,6,45,566.0,65.0,3.85,12.5,215.5,48.87,38.35
2017,4,23,7,0,624.0,73.0,4.0,13.0,267.0,53.42,42.42
2017,4,23,7,15,668.0,78.5,4.0,13.0,320.5,55.79,44.49
2017,4,23,7,30,712.0,84.0,4.0,13.0,374.0,58.07,46.4
2017,4,23,7,45,739.0,90.0,4.0,13.5,425.5,94.94,54.94
2017,4,23,8,0,766.0,96.0,4.0,14.0,477.0,157.97,94.19
2017,4,23,8,15,789.0,99.5,3.95,14.0,527.0,215.83,140.08
2017,4,23,8,30,812.0,103.0,3.9,14.0,577.0,276.19,192.9
2017,4,23,8,45,823.0,108.5,3.9,14.5,621.5,336.84,247.43
2017,4,23,9,0,834.0,114.0,3.9,15.0,666.0,398.02,301.81
2017,4,23,9,15,847.5,116.5,3.85,15.0,707.0,457.98,354.44
2017,4,23,9,30,861.0,119.0,3.8,15.0,748.0,518.18,405.79
2017,4,23,9,45,854.0,130.0,3.75,15.5,779.0,574.9,451.98
2017,4,23,10,0,847.0,141.0,3.7,16.0,810.0,629.29,494.65
2017,4,23,10,15,854.5,143.0,3.7,16.0,838.0,682.4,536.25
2017,4,23,10,30,862.0,145.0,3.7,16.0,866.0,734.14,575.78
2017,4,23,10,45,864.5,148.0,3.7,16.5,886.5,781.53,610.05
2017,4,23,11,0,867.0,151.0,3.7,17.0,907.0,826.67,640.87
2017,4,23,11,15,870.0,151.5,3.75,17.0,920.0,867.42,669.21
2017,4,23,11,30,873.0,152.0,3.8,17.0,933.0,897.53,689.98
2017,4,23,11,45,877.5,150.0,3.85,17.0,939.5,930.88,713.06
2017,4,23,12,0,882.0,148.0,3.9,17.0,946.0,961.34,734.08
2017,4,23,12,15,881.0,147.5,3.95,17.0,943.5,984.97,750.43
2017,4,23,12,30,880.0,147.0,4.0,17.0,941.0,1005.2,764.56
2017,4,23,12,45,890.5,138.0,4.05,17.0,934.0,1024.86,778.42
2017,4,23,13,0,901.0,129.0,4.1,17.0,927.0,1040.92,789.94
2017,4,23,13,15,896.5,128.5,4.05,16.5,909.0,1046.89,795.57
2017,4,23,13,30,892.0,128.0,4.0,16.0,891.0,1049.04,798.83
2017,4,23,13,45,886.0,126.0,4.0,16.0,866.0,1044.3,796.42
2017,4,23,14,0,880.0,124.0,4.0,16.0,841.0,1035.77,791.62
2017,4,23,14,15,871.0,122.5,4.15,15.5,809.0,1021.07,785.21
2017,4,23,14,30,862.0,121.0,4.3,15.0,777.0,1002.83,776.36
2017,4,23,14,45,846.0,120.5,4.5,15.0,738.0,986.15,768.16
2017,4,23,15,0,830.0,120.0,4.7,15.0,699.0,955.51,749.87
2017,4,23,15,15,813.5,117.0,4.65,15.0,655.5,918.73,725.03
2017,4,23,15,30,797.0,114.0,4.6,15.0,612.0,879.43,698.27
2017,4,23,15,45,767.0,114.0,4.6,15.0,563.0,829.34,663.69
2017,4,23,16,0,737.0,114.0,4.6,15.0,514.0,783.16,631.6
2017,4,23,16,15,707.5,109.0,4.5,14.5,463.0,726.11,591.35
2017,4,23,16,30,678.0,104.0,4.4,14.0,412.0,668.82,550.11
2017,4,23,16,45,633.5,99.5,4.35,14.0,359.5,601.33,498.43
2017,4,23,17,0,589.0,95.0,4.3,14.0,307.0,535.64,445.99
2017,4,23,17,15,534.0,86.5,4.15,13.5,255.5,461.18,385.44
2017,4,23,17,30,479.0,78.0,4.0,13.0,204.0,390.61,326.12
2017,4,23,17,45,405.0,66.5,3.85,13.0,156.5,308.98,255.39
2017,4,23,18,0,331.0,55.0,3.7,13.0,109.0,238.81,192.68
2017,4,23,18,15,217.0,39.5,3.65,12.5,70.0,155.38,118.25
2017,4,23,18,30,103.0,24.0,3.6,12.0,31.0,71.84,24.55
2017,4,23,18,45,51.5,12.0,3.55,12.0,15.5,26.08,0.0
2017,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,13.0,2.5,11.5,13.0,11.43,0.24
2017,4,24,6,0,0.0,26.0,2.6,12.0,26.0,22.92,14.01
2017,4,24,6,15,0.0,43.5,2.75,12.0,43.5,37.9,27.97
2017,4,24,6,30,0.0,61.0,2.9,12.0,61.0,52.49,41.44
2017,4,24,6,45,0.0,81.0,3.1,12.0,81.0,68.81,56.31
2017,4,24,7,0,0.0,101.0,3.3,12.0,101.0,84.96,70.8
2017,4,24,7,15,3.0,120.0,3.35,12.0,121.0,100.24,84.29
2017,4,24,7,30,6.0,139.0,3.4,12.0,141.0,115.4,97.45
2017,4,24,7,45,4.5,149.5,3.45,12.5,151.5,125.44,100.92
2017,4,24,8,0,3.0,160.0,3.5,13.0,162.0,135.63,108.88
2017,4,24,8,15,163.5,200.5,3.5,13.0,297.0,187.44,144.31
2017,4,24,8,30,324.0,241.0,3.5,13.0,432.0,265.08,202.14
2017,4,24,8,45,273.5,272.5,3.5,13.5,442.0,298.61,232.14
2017,4,24,9,0,223.0,304.0,3.5,14.0,452.0,329.4,258.8
2017,4,24,9,15,199.5,326.5,3.5,14.0,465.5,355.46,280.68
2017,4,24,9,30,176.0,349.0,3.5,14.0,479.0,378.94,299.81
2017,4,24,9,45,219.0,361.5,3.5,14.5,530.5,427.48,337.44
2017,4,24,10,0,262.0,374.0,3.5,15.0,582.0,481.1,378.5
2017,4,24,10,15,194.0,393.0,3.55,15.0,549.5,471.89,370.88
2017,4,24,10,30,126.0,412.0,3.6,15.0,517.0,456.54,358.18
2017,4,24,10,45,107.5,416.5,3.65,15.0,508.5,454.07,356.04
2017,4,24,11,0,89.0,421.0,3.7,15.0,500.0,452.59,354.45
2017,4,24,11,15,132.5,436.5,3.75,15.0,555.5,517.23,404.31
2017,4,24,11,30,176.0,452.0,3.8,15.0,611.0,579.42,451.55
2017,4,24,11,45,140.5,450.5,3.9,15.5,578.0,557.99,433.79
2017,4,24,12,0,105.0,449.0,4.0,16.0,545.0,522.53,405.96
