Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,12,15,101.5,446.5,4.0,16.0,539.0,523.41,406.78
2017,4,24,12,30,98.0,444.0,4.0,16.0,533.0,523.56,406.93
2017,4,24,12,45,76.0,422.0,4.0,16.0,490.5,484.82,377.51
2017,4,24,13,0,54.0,400.0,4.0,16.0,448.0,444.48,346.76
2017,4,24,13,15,54.5,393.0,4.0,16.0,441.0,441.18,344.74
2017,4,24,13,30,55.0,386.0,4.0,16.0,434.0,437.49,342.34
2017,4,24,13,45,52.0,371.5,4.05,16.0,415.5,421.9,330.88
2017,4,24,14,0,49.0,357.0,4.1,16.0,397.0,405.86,319.09
2017,4,24,14,15,78.5,359.5,4.05,15.5,421.0,440.68,348.07
2017,4,24,14,30,108.0,362.0,4.0,15.0,445.0,475.05,376.49
2017,4,24,14,45,180.0,341.0,4.0,15.0,471.0,541.34,430.1
2017,4,24,15,0,252.0,320.0,4.0,15.0,497.0,603.93,480.16
2017,4,24,15,15,189.5,302.5,4.0,15.0,431.0,505.09,404.36
2017,4,24,15,30,127.0,285.0,4.0,15.0,365.0,425.98,342.61
2017,4,24,15,45,224.0,252.0,4.05,15.0,379.5,472.23,383.33
2017,4,24,16,0,321.0,219.0,4.1,15.0,394.0,526.68,429.23
2017,4,24,16,15,297.5,200.0,4.1,14.5,350.0,475.39,390.28
2017,4,24,16,30,274.0,181.0,4.1,14.0,306.0,424.8,351.51
2017,4,24,16,45,227.0,162.5,4.15,14.0,257.5,358.78,298.27
2017,4,24,17,0,180.0,144.0,4.2,14.0,209.0,284.14,236.94
2017,4,24,17,15,155.0,124.5,4.05,13.5,174.5,239.24,199.57
2017,4,24,17,30,130.0,105.0,3.9,13.0,140.0,196.49,163.09
2017,4,24,17,45,103.5,83.5,3.8,12.5,107.0,152.54,124.86
2017,4,24,18,0,77.0,62.0,3.7,12.0,74.0,110.93,88.08
2017,4,24,18,15,38.5,42.0,3.7,12.0,48.0,62.2,45.05
2017,4,24,18,30,0.0,22.0,3.7,12.0,22.0,20.61,4.75
2017,4,24,18,45,0.0,11.0,3.7,12.0,11.0,10.01,0.0
2017,4,24,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,4.5,2.1,9.5,4.5,0.0,0.0
2017,4,25,5,30,0.0,9.0,2.1,10.0,9.0,8.19,0.0
2017,4,25,5,45,96.0,25.0,2.1,10.5,36.5,20.29,6.56
2017,4,25,6,0,192.0,41.0,2.1,11.0,64.0,31.68,21.75
2017,4,25,6,15,255.5,57.0,2.15,11.0,103.5,43.32,32.95
2017,4,25,6,30,319.0,73.0,2.2,11.0,143.0,54.52,43.46
2017,4,25,6,45,365.0,87.0,2.3,11.5,187.0,63.74,51.89
2017,4,25,7,0,411.0,101.0,2.4,12.0,231.0,72.56,59.73
2017,4,25,7,15,442.5,113.0,2.45,12.0,276.0,79.49,65.82
2017,4,25,7,30,474.0,125.0,2.5,12.0,321.0,86.06,71.47
2017,4,25,7,45,242.5,149.5,2.65,12.5,250.5,121.22,90.43
2017,4,25,8,0,11.0,174.0,2.8,13.0,180.0,147.21,118.05
2017,4,25,8,15,15.0,194.0,2.85,13.5,202.5,166.13,132.81
2017,4,25,8,30,19.0,214.0,2.9,14.0,225.0,185.74,148.08
2017,4,25,8,45,28.0,241.5,3.0,14.5,259.5,208.81,165.93
2017,4,25,9,0,37.0,269.0,3.1,15.0,294.0,238.36,188.91
2017,4,25,9,15,57.0,301.5,3.05,15.0,342.5,278.11,220.03
2017,4,25,9,30,77.0,334.0,3.0,15.0,391.0,320.9,253.36
2017,4,25,9,45,232.0,337.5,3.0,15.5,520.0,414.59,326.09
2017,4,25,10,0,387.0,341.0,3.0,16.0,649.0,527.24,412.23
2017,4,25,10,15,345.0,368.0,3.0,16.0,649.5,549.04,428.11
2017,4,25,10,30,303.0,395.0,3.0,16.0,650.0,566.55,440.66
2017,4,25,10,45,255.5,415.5,3.0,16.5,634.5,570.24,441.73
2017,4,25,11,0,208.0,436.0,3.0,17.0,619.0,564.27,435.5
2017,4,25,11,15,314.0,408.0,3.05,17.0,688.5,645.83,497.91
2017,4,25,11,30,420.0,380.0,3.1,17.0,758.0,734.78,564.14
2017,4,25,11,45,421.0,382.0,3.2,17.0,763.5,758.37,580.93
2017,4,25,12,0,422.0,384.0,3.3,17.0,769.0,780.33,596.97
2017,4,25,12,15,650.0,254.5,3.4,17.0,845.0,889.59,681.34
2017,4,25,12,30,878.0,125.0,3.5,17.0,921.0,981.46,745.58
2017,4,25,12,45,864.5,131.5,3.6,17.0,908.5,992.42,753.23
2017,4,25,13,0,851.0,138.0,3.7,17.0,896.0,999.6,759.13
2017,4,25,13,15,847.0,137.0,3.75,17.0,879.0,1005.09,763.68
2017,4,25,13,30,843.0,136.0,3.8,17.0,862.0,1006.97,765.93
2017,4,25,13,45,629.5,237.5,3.85,17.0,770.5,921.41,707.62
2017,4,25,14,0,416.0,339.0,3.9,17.0,679.0,807.66,622.44
2017,4,25,14,15,367.0,341.5,3.85,16.5,633.5,745.85,579.74
2017,4,25,14,30,318.0,344.0,3.8,16.0,588.0,698.85,546.38
2017,4,25,14,45,363.5,312.5,3.8,16.0,578.5,706.32,554.89
2017,4,25,15,0,409.0,281.0,3.8,16.0,569.0,726.5,572.09
2017,4,25,15,15,455.0,245.5,3.75,16.0,547.0,723.17,572.31
2017,4,25,15,30,501.0,210.0,3.7,16.0,525.0,714.72,568.92
2017,4,25,15,45,452.5,206.0,3.7,16.0,474.0,653.02,523.34
2017,4,25,16,0,404.0,202.0,3.7,16.0,423.0,592.52,478.14
2017,4,25,16,15,399.0,181.5,3.6,15.5,382.5,550.78,448.36
2017,4,25,16,30,394.0,161.0,3.5,15.0,342.0,507.81,416.82
2017,4,25,16,45,261.0,154.0,3.45,15.0,268.0,372.65,308.1
2017,4,25,17,0,128.0,147.0,3.4,15.0,194.0,252.06,208.11
2017,4,25,17,15,314.5,109.0,3.2,14.5,199.5,343.55,286.34
2017,4,25,17,30,501.0,71.0,3.0,14.0,205.0,395.28,328.31
2017,4,25,17,45,431.5,61.0,2.8,14.0,158.5,319.28,262.25
2017,4,25,18,0,362.0,51.0,2.6,14.0,112.0,249.89,200.73
2017,4,25,18,15,251.5,38.0,2.5,13.5,73.0,166.43,127.1
2017,4,25,18,30,141.0,25.0,2.4,13.0,34.0,93.69,45.04
2017,4,25,18,45,70.5,12.5,2.3,12.5,17.0,32.09,0.0
2017,4,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.0,1.95,12.0,2.0,0.0,0.0
2017,4,26,5,30,0.0,4.0,2.1,12.0,4.0,3.64,0.0
2017,4,26,5,45,0.0,17.0,2.25,12.5,17.0,14.97,4.22
2017,4,26,6,0,0.0,30.0,2.4,13.0,30.0,26.46,17.18
2017,4,26,6,15,0.0,48.5,2.45,13.0,48.5,41.94,31.5
2017,4,26,6,30,0.0,67.0,2.5,13.0,67.0,57.21,45.53
2017,4,26,6,45,0.0,87.0,2.65,13.5,87.0,73.45,60.12
2017,4,26,7,0,0.0,107.0,2.8,14.0,107.0,89.53,74.28
2017,4,26,7,15,5.0,125.5,2.8,14.0,128.0,104.43,87.27
2017,4,26,7,30,10.0,144.0,2.8,14.0,149.0,119.2,99.95
2017,4,26,7,45,17.0,166.5,2.85,14.5,175.5,138.72,110.69
2017,4,26,8,0,24.0,189.0,2.9,15.0,202.0,159.96,127.02
2017,4,26,8,15,112.5,226.5,2.9,15.0,293.0,196.84,152.81
2017,4,26,8,30,201.0,264.0,2.9,15.0,384.0,256.92,198.17
2017,4,26,8,45,102.0,222.0,2.95,15.5,283.0,213.41,166.88
2017,4,26,9,0,3.0,180.0,3.0,16.0,182.0,157.68,124.07
2017,4,26,9,15,7.5,209.0,3.05,16.0,214.5,184.93,145.79
2017,4,26,9,30,12.0,238.0,3.1,16.0,247.0,212.99,167.89
2017,4,26,9,45,52.0,307.0,3.15,16.0,348.5,293.45,231.26
2017,4,26,10,0,92.0,376.0,3.2,16.0,450.0,381.14,299.1
2017,4,26,10,15,73.0,376.5,3.2,16.0,436.5,378.22,296.21
2017,4,26,10,30,54.0,377.0,3.2,16.0,423.0,372.94,291.69
2017,4,26,10,45,114.0,408.5,3.25,16.0,508.5,455.74,355.82
2017,4,26,11,0,174.0,440.0,3.3,16.0,594.0,541.2,420.6
2017,4,26,11,15,131.5,439.0,3.3,16.0,556.0,518.21,402.06
2017,4,26,11,30,89.0,438.0,3.3,16.0,518.0,483.03,374.78
2017,4,26,11,45,48.0,312.5,3.35,16.0,356.0,333.56,261.11
2017,4,26,12,0,7.0,187.0,3.4,16.0,194.0,174.45,135.82
2017,4,26,12,15,8.5,210.0,3.45,16.0,218.5,197.43,154.42
2017,4,26,12,30,10.0,233.0,3.5,16.0,243.0,220.73,172.88
2017,4,26,12,45,11.5,251.0,3.55,16.0,262.5,239.66,187.88
2017,4,26,13,0,13.0,269.0,3.6,16.0,282.0,258.87,203.07
2017,4,26,13,15,70.5,347.5,3.65,16.0,409.5,409.55,321.91
2017,4,26,13,30,128.0,426.0,3.7,16.0,537.0,569.91,443.56
2017,4,26,13,45,67.5,314.0,3.75,16.0,372.5,376.39,296.24
2017,4,26,14,0,7.0,202.0,3.8,16.0,208.0,191.17,149.9
2017,4,26,14,15,37.0,274.5,3.8,16.0,303.5,307.16,243.42
2017,4,26,14,30,67.0,347.0,3.8,16.0,399.0,416.79,329.29
2017,4,26,14,45,116.0,339.5,3.8,16.0,423.5,475.99,376.55
2017,4,26,15,0,165.0,332.0,3.8,16.0,448.0,515.41,408.77
2017,4,26,15,15,102.5,294.0,3.8,16.0,364.5,395.98,316.15
2017,4,26,15,30,40.0,256.0,3.8,16.0,281.0,296.26,236.88
2017,4,26,15,45,20.0,199.0,3.8,16.0,211.5,203.74,163.05
2017,4,26,16,0,0.0,142.0,3.8,16.0,142.0,129.77,102.51
2017,4,26,16,15,5.5,150.5,3.8,15.5,153.0,143.78,114.93
2017,4,26,16,30,11.0,159.0,3.8,15.0,164.0,158.34,127.76
2017,4,26,16,45,77.5,153.5,3.85,15.0,182.5,213.21,175.5
2017,4,26,17,0,144.0,148.0,3.9,15.0,201.0,263.67,218.6
2017,4,26,17,15,126.5,127.0,3.8,14.5,168.5,223.46,185.16
2017,4,26,17,30,109.0,106.0,3.7,14.0,136.0,184.6,152.3
2017,4,26,17,45,240.0,80.5,3.6,14.0,127.0,228.18,188.04
2017,4,26,18,0,371.0,55.0,3.5,14.0,118.0,256.18,206.71
2017,4,26,18,15,259.5,41.0,3.45,13.5,78.0,173.3,133.15
2017,4,26,18,30,148.0,27.0,3.4,13.0,38.0,99.32,52.56
2017,4,26,18,45,74.0,13.5,3.35,13.0,19.0,34.01,0.0
2017,4,26,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,5.5,2.15,9.5,5.5,0.0,0.0
2017,4,27,5,30,0.0,11.0,2.1,10.0,11.0,10.01,0.0
2017,4,27,5,45,96.0,27.5,2.1,10.5,40.0,22.24,10.16
2017,4,27,6,0,192.0,44.0,2.1,11.0,69.0,33.89,23.89
2017,4,27,6,15,250.0,61.0,2.0,11.5,108.0,46.2,35.53
2017,4,27,6,30,308.0,78.0,1.9,12.0,147.0,58.03,46.48
2017,4,27,6,45,348.0,93.5,1.85,12.5,191.0,68.19,55.68
2017,4,27,7,0,388.0,109.0,1.8,13.0,235.0,77.89,64.22
2017,4,27,7,15,425.5,119.5,1.8,13.5,280.0,83.62,69.05
2017,4,27,7,30,463.0,130.0,1.8,14.0,325.0,89.07,73.5
2017,4,27,7,45,520.5,133.0,1.85,14.5,378.5,119.85,79.79
2017,4,27,8,0,578.0,136.0,1.9,15.0,432.0,165.61,107.39
2017,4,27,8,15,492.0,181.0,1.9,15.0,450.0,223.69,157.97
2017,4,27,8,30,406.0,226.0,1.9,15.0,468.0,271.71,201.99
2017,4,27,8,45,414.5,244.5,1.9,15.5,508.0,318.7,241.18
2017,4,27,9,0,423.0,263.0,1.9,16.0,548.0,366.7,280.64
2017,4,27,9,15,632.5,193.0,1.9,16.0,648.0,430.85,330.8
2017,4,27,9,30,842.0,123.0,1.9,16.0,748.0,515.67,397.91
2017,4,27,9,45,861.0,119.5,1.9,16.5,784.5,573.03,443.18
2017,4,27,10,0,880.0,116.0,1.9,17.0,821.0,628.92,486.05
2017,4,27,10,15,886.5,117.5,1.95,17.0,848.5,680.91,525.86
2017,4,27,10,30,893.0,119.0,2.0,17.0,876.0,731.29,563.53
2017,4,27,10,45,896.0,120.5,2.1,17.5,896.0,777.27,595.82
2017,4,27,11,0,899.0,122.0,2.2,18.0,916.0,820.92,624.85
2017,4,27,11,15,902.0,123.0,2.3,18.0,929.0,861.6,652.81
2017,4,27,11,30,905.0,124.0,2.4,18.0,942.0,899.59,678.85
2017,4,27,11,45,902.0,126.5,2.5,18.5,946.5,930.83,698.97
2017,4,27,12,0,899.0,129.0,2.6,19.0,951.0,958.75,716.85
2017,4,27,12,15,898.5,128.5,2.7,19.0,948.5,982.74,733.5
2017,4,27,12,30,898.0,128.0,2.8,19.0,946.0,1003.29,747.98
2017,4,27,12,45,897.0,126.5,2.9,19.0,936.5,1018.82,759.26
2017,4,27,13,0,896.0,125.0,3.0,19.0,927.0,1030.69,768.28
2017,4,27,13,15,891.5,124.5,3.1,19.0,909.0,1036.35,773.35
2017,4,27,13,30,887.0,124.0,3.2,19.0,891.0,1038.24,776.09
2017,4,27,13,45,878.0,124.0,3.3,19.0,865.5,1032.34,773.8
2017,4,27,14,0,869.0,124.0,3.4,19.0,840.0,1022.78,769.21
2017,4,27,14,15,860.5,122.5,3.5,19.0,808.5,1008.54,761.57
2017,4,27,14,30,852.0,121.0,3.6,19.0,777.0,990.82,751.64
2017,4,27,14,45,836.0,121.0,3.75,19.0,738.5,974.7,743.17
2017,4,27,15,0,820.0,121.0,3.9,19.0,700.0,944.78,725.1
2017,4,27,15,15,686.0,157.0,4.0,18.5,621.5,848.08,660.62
2017,4,27,15,30,552.0,193.0,4.1,18.0,543.0,740.89,585.76
2017,4,27,15,45,650.5,150.5,4.25,17.5,532.5,771.42,613.2
2017,4,27,16,0,749.0,108.0,4.4,17.0,522.0,783.74,625.97
2017,4,27,16,15,722.5,103.5,4.45,16.5,472.0,729.41,588.68
2017,4,27,16,30,696.0,99.0,4.5,16.0,422.0,674.6,550.45
2017,4,27,16,45,665.5,92.0,4.6,15.5,371.5,613.8,506.42
2017,4,27,17,0,635.0,85.0,4.7,15.0,321.0,553.65,460.15
2017,4,27,17,15,586.0,78.5,4.65,14.5,269.5,483.48,403.46
2017,4,27,17,30,537.0,72.0,4.6,14.0,218.0,416.53,347.4
2017,4,27,17,45,469.5,62.0,4.6,13.5,170.0,339.74,281.33
2017,4,27,18,0,402.0,52.0,4.6,13.0,122.0,269.27,218.65
2017,4,27,18,15,293.5,39.5,4.55,12.5,81.0,184.74,143.26
2017,4,27,18,30,185.0,27.0,4.5,12.0,40.0,112.71,64.56
2017,4,27,18,45,92.5,13.5,4.45,12.0,20.0,39.43,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,4,28,5,30,66.0,13.0,2.9,10.0,15.0,11.82,0.0
2017,4,28,5,45,210.5,27.5,3.0,10.5,52.0,21.58,10.44
2017,4,28,6,0,355.0,42.0,3.1,11.0,89.0,34.11,24.16
2017,4,28,6,15,447.0,52.0,3.1,11.0,137.5,40.99,31.01
2017,4,28,6,30,539.0,62.0,3.1,11.0,186.0,47.66,37.38
2017,4,28,6,45,604.0,68.0,3.15,11.5,240.0,50.68,40.19
2017,4,28,7,0,669.0,74.0,3.2,12.0,294.0,53.66,42.81
2017,4,28,7,15,709.5,79.5,3.3,12.5,348.5,56.04,44.77
2017,4,28,7,30,750.0,85.0,3.4,13.0,403.0,64.2,51.81
2017,4,28,7,45,781.0,89.0,3.55,13.5,457.0,108.33,62.22
2017,4,28,8,0,812.0,93.0,3.7,14.0,511.0,167.02,98.96
2017,4,28,8,15,833.0,96.0,3.7,14.5,561.5,226.77,147.02
2017,4,28,8,30,854.0,99.0,3.7,15.0,612.0,288.68,201.15
2017,4,28,8,45,870.0,102.0,3.7,15.5,658.5,350.95,256.81
2017,4,28,9,0,886.0,105.0,3.7,16.0,705.0,417.97,315.47
2017,4,28,9,15,898.0,107.0,3.65,16.0,746.0,478.65,368.43
2017,4,28,9,30,910.0,109.0,3.6,16.0,787.0,539.2,419.73
2017,4,28,9,45,907.0,117.0,3.6,16.5,819.0,596.34,466.02
2017,4,28,10,0,904.0,125.0,3.6,17.0,851.0,651.34,509.01
2017,4,28,10,15,910.5,126.5,3.55,17.0,879.0,704.57,550.25
2017,4,28,10,30,917.0,128.0,3.5,17.0,907.0,756.13,589.12
2017,4,28,10,45,926.0,126.0,3.45,17.5,929.5,804.55,623.0
2017,4,28,11,0,935.0,124.0,3.4,18.0,952.0,850.98,653.45
2017,4,28,11,15,937.5,125.0,3.35,18.0,965.0,892.62,681.39
2017,4,28,11,30,940.0,126.0,3.3,18.0,978.0,931.41,707.14
2017,4,28,11,45,945.5,123.0,3.3,18.0,984.5,966.11,730.27
2017,4,28,12,0,951.0,120.0,3.3,18.0,991.0,997.71,751.25
2017,4,28,12,15,950.0,120.0,3.25,18.0,988.5,1022.85,767.46
2017,4,28,12,30,949.0,120.0,3.2,18.0,986.0,1044.34,781.29
2017,4,28,12,45,951.5,116.0,3.2,18.0,976.5,1061.5,792.75
2017,4,28,13,0,954.0,112.0,3.2,18.0,967.0,1074.81,801.81
2017,4,28,13,15,950.0,111.0,3.2,18.0,949.0,1080.78,806.17
2017,4,28,13,30,946.0,110.0,3.2,18.0,931.0,1082.74,808.1
2017,4,28,13,45,940.5,109.0,3.2,18.0,905.0,1079.2,806.58
2017,4,28,14,0,935.0,108.0,3.2,18.0,879.0,1071.71,802.65
2017,4,28,14,15,926.5,106.5,3.15,18.0,846.5,1056.78,793.48
2017,4,28,14,30,918.0,105.0,3.1,18.0,814.0,1038.14,782.01
2017,4,28,14,45,907.5,103.0,3.05,18.0,775.0,1013.39,766.55
2017,4,28,15,0,897.0,101.0,3.0,18.0,736.0,985.29,748.9
2017,4,28,15,15,882.5,98.5,2.9,18.0,692.0,949.71,725.73
2017,4,28,15,30,868.0,96.0,2.8,18.0,648.0,911.4,700.64
2017,4,28,15,45,852.0,92.0,2.7,18.0,600.0,875.78,677.31
2017,4,28,16,0,836.0,88.0,2.6,18.0,552.0,829.27,646.08
2017,4,28,16,15,811.5,84.5,2.5,17.5,500.0,774.61,609.84
2017,4,28,16,30,787.0,81.0,2.4,17.0,448.0,719.05,572.21
2017,4,28,16,45,758.0,76.0,2.3,17.0,395.5,657.89,528.46
2017,4,28,17,0,729.0,71.0,2.2,17.0,343.0,596.98,483.2
2017,4,28,17,15,682.0,66.0,2.1,16.0,289.5,528.4,430.76
2017,4,28,17,30,635.0,61.0,2.0,15.0,236.0,459.95,376.15
2017,4,28,17,45,567.0,53.5,1.9,14.5,185.0,380.86,309.99
2017,4,28,18,0,499.0,46.0,1.8,14.0,134.0,308.02,246.58
2017,4,28,18,15,384.5,36.0,1.8,13.5,90.0,220.13,169.48
2017,4,28,18,30,270.0,26.0,1.8,13.0,46.0,143.0,86.25
2017,4,28,18,45,135.0,13.0,1.85,13.0,23.0,51.43,0.0
2017,4,28,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,57.0,7.5,2.3,10.5,9.0,0.0,0.0
2017,4,29,5,30,114.0,15.0,2.3,11.0,18.0,13.64,0.0
2017,4,29,5,45,255.0,27.5,2.3,11.5,55.5,22.46,11.65
2017,4,29,6,0,396.0,40.0,2.3,12.0,93.0,32.18,22.46
2017,4,29,6,15,482.5,49.0,2.25,12.5,142.0,38.3,28.47
2017,4,29,6,30,569.0,58.0,2.2,13.0,191.0,44.24,34.05
2017,4,29,6,45,627.5,63.5,2.2,13.5,244.0,47.03,36.62
2017,4,29,7,0,686.0,69.0,2.2,14.0,297.0,49.78,39.01
2017,4,29,7,15,724.0,74.0,2.15,14.5,351.0,57.03,45.29
2017,4,29,7,30,762.0,79.0,2.1,15.0,405.0,59.38,47.13
2017,4,29,7,45,792.0,82.0,2.1,15.5,458.0,104.64,57.78
2017,4,29,8,0,822.0,85.0,2.1,16.0,511.0,163.03,94.18
2017,4,29,8,15,842.0,88.0,2.1,16.5,560.5,223.09,142.13
2017,4,29,8,30,862.0,91.0,2.1,17.0,610.0,290.54,199.97
2017,4,29,8,45,878.0,93.0,2.1,17.5,656.5,351.69,253.75
2017,4,29,9,0,894.0,95.0,2.1,18.0,703.0,413.7,307.46
2017,4,29,9,15,905.5,96.5,2.1,18.5,743.5,473.97,358.38
2017,4,29,9,30,917.0,98.0,2.1,19.0,784.0,534.05,407.35
2017,4,29,9,45,926.5,99.0,2.1,19.5,819.0,592.15,453.06
2017,4,29,10,0,936.0,100.0,2.1,20.0,854.0,649.3,496.39
2017,4,29,10,15,942.0,101.0,2.1,20.0,882.0,702.99,536.75
2017,4,29,10,30,948.0,102.0,2.1,20.0,910.0,754.88,574.72
2017,4,29,10,45,952.0,103.0,2.1,20.5,931.0,803.26,606.62
2017,4,29,11,0,956.0,104.0,2.1,21.0,952.0,849.23,635.78
2017,4,29,11,15,958.0,104.5,2.05,21.0,965.0,890.49,662.14
2017,4,29,11,30,960.0,105.0,2.0,21.0,978.0,928.78,686.27
2017,4,29,11,45,960.0,105.5,2.0,21.0,983.5,962.19,707.55
2017,4,29,12,0,960.0,106.0,2.0,21.0,989.0,992.22,726.6
2017,4,29,12,15,959.5,106.0,2.0,21.0,986.0,1017.78,742.76
2017,4,29,12,30,959.0,106.0,2.0,21.0,983.0,1039.7,756.64
2017,4,29,12,45,955.0,106.5,2.0,21.5,972.0,1054.94,764.89
2017,4,29,13,0,951.0,107.0,2.0,22.0,961.0,1066.26,770.81
2017,4,29,13,15,947.0,106.0,2.05,22.0,943.0,1072.08,775.56
2017,4,29,13,30,943.0,105.0,2.1,22.0,925.0,1073.91,777.99
2017,4,29,13,45,936.0,104.5,2.15,22.0,899.0,1069.27,776.5
2017,4,29,14,0,929.0,104.0,2.2,22.0,873.0,1060.74,772.7
2017,4,29,14,15,921.0,102.5,2.25,21.5,840.5,1046.28,766.72
2017,4,29,14,30,913.0,101.0,2.3,21.0,808.0,1028.12,758.42
2017,4,29,14,45,901.5,99.5,2.35,21.0,769.5,1002.98,744.12
2017,4,29,15,0,890.0,98.0,2.4,21.0,731.0,974.56,727.65
2017,4,29,15,15,876.0,95.5,2.45,20.5,687.0,939.58,708.04
2017,4,29,15,30,862.0,93.0,2.5,20.0,643.0,901.86,686.31
2017,4,29,15,45,843.5,90.5,2.55,20.0,595.0,865.91,664.15
2017,4,29,16,0,825.0,88.0,2.6,20.0,547.0,819.4,634.23
2017,4,29,16,15,800.5,84.5,2.55,19.5,496.0,765.19,598.8
2017,4,29,16,30,776.0,81.0,2.5,19.0,445.0,710.1,561.95
2017,4,29,16,45,742.0,77.0,2.5,18.5,392.0,647.03,518.4
2017,4,29,17,0,708.0,73.0,2.5,18.0,339.0,584.64,473.17
2017,4,29,17,15,661.5,67.5,2.45,17.0,286.0,516.95,421.48
2017,4,29,17,30,615.0,62.0,2.4,16.0,233.0,449.24,367.5
2017,4,29,17,45,543.0,55.0,2.4,15.5,182.5,369.75,301.14
2017,4,29,18,0,471.0,48.0,2.4,15.0,132.0,296.91,237.89
2017,4,29,18,15,359.0,37.5,2.4,14.5,89.0,211.05,162.68
2017,4,29,18,30,247.0,27.0,2.4,14.0,46.0,136.58,85.4
2017,4,29,18,45,123.5,13.5,2.4,13.5,23.0,48.5,0.0
2017,4,29,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,30,5,15,54.5,7.5,1.85,10.5,9.5,6.82,0.0
2017,4,30,5,30,109.0,15.0,1.9,11.0,19.0,13.64,0.0
2017,4,30,5,45,237.5,28.0,1.95,11.5,55.0,22.75,12.35
2017,4,30,6,0,366.0,41.0,2.0,12.0,91.0,32.85,23.13
2017,4,30,6,15,449.5,50.0,1.95,12.5,138.0,38.91,29.05
2017,4,30,6,30,533.0,59.0,1.9,13.0,185.0,44.77,34.55
2017,4,30,6,45,587.5,65.5,1.9,13.5,236.5,48.28,37.75
2017,4,30,7,0,642.0,72.0,1.9,14.0,288.0,51.67,40.7
2017,4,30,7,15,680.5,77.0,1.9,14.5,340.0,53.72,42.35
2017,4,30,7,30,719.0,82.0,1.9,15.0,392.0,61.27,48.8
2017,4,30,7,45,748.0,86.0,1.9,16.0,443.5,106.24,59.92
2017,4,30,8,0,777.0,90.0,1.9,17.0,495.0,162.52,95.21
2017,4,30,8,15,797.5,93.0,1.85,17.5,543.5,219.85,140.78
2017,4,30,8,30,818.0,96.0,1.8,18.0,592.0,279.28,191.73
2017,4,30,8,45,835.0,98.0,1.8,18.5,637.0,338.65,243.58
2017,4,30,9,0,852.0,100.0,1.8,19.0,682.0,403.11,298.5
2017,4,30,9,15,864.0,102.0,1.75,19.5,721.5,461.54,347.26
2017,4,30,9,30,876.0,104.0,1.7,20.0,761.0,519.9,394.18
2017,4,30,9,45,888.0,104.0,1.7,20.5,796.0,576.23,438.07
2017,4,30,10,0,900.0,104.0,1.7,21.0,831.0,631.93,479.9
2017,4,30,10,15,906.5,105.0,1.7,21.0,858.5,684.07,518.74
2017,4,30,10,30,913.0,106.0,1.7,21.0,886.0,734.55,555.32
2017,4,30,10,45,918.0,106.5,1.7,21.5,907.0,781.59,586.26
2017,4,30,11,0,923.0,107.0,1.7,22.0,928.0,826.39,614.41
2017,4,30,11,15,925.5,107.5,1.7,22.0,941.0,866.7,640.39
2017,4,30,11,30,928.0,108.0,1.7,22.0,954.0,904.21,664.36
2017,4,30,11,45,930.0,107.5,1.7,22.5,960.0,937.35,684.01
2017,4,30,12,0,932.0,107.0,1.7,23.0,966.0,967.32,701.5
2017,4,30,12,15,932.0,107.0,1.7,23.0,964.0,992.59,717.3
2017,4,30,12,30,932.0,107.0,1.7,23.0,962.0,1014.35,730.93
2017,4,30,12,45,927.5,108.5,1.75,23.0,951.5,1029.6,741.26
2017,4,30,13,0,923.0,110.0,1.8,23.0,941.0,1041.07,749.4
2017,4,30,13,15,919.5,109.5,1.85,23.0,924.0,1047.64,754.63
2017,4,30,13,30,916.0,109.0,1.9,23.0,907.0,1050.38,757.62
2017,4,30,13,45,910.5,108.0,2.0,23.0,882.5,1046.71,757.41
2017,4,30,14,0,905.0,107.0,2.1,23.0,858.0,1039.23,754.92
2017,4,30,14,15,897.5,105.5,2.2,22.5,827.0,1025.46,749.92
2017,4,30,14,30,890.0,104.0,2.3,22.0,796.0,1008.08,742.6
2017,4,30,14,45,879.0,103.0,2.45,22.0,758.0,984.36,730.18
2017,4,30,15,0,868.0,102.0,2.6,22.0,720.0,957.45,715.49
2017,4,30,15,15,854.5,99.5,2.65,21.5,677.5,923.49,696.32
2017,4,30,15,30,841.0,97.0,2.7,21.0,635.0,895.57,681.07
2017,4,30,15,45,821.5,94.5,2.8,21.0,588.0,850.8,652.92
2017,4,30,16,0,802.0,92.0,2.9,21.0,541.0,804.19,623.06
2017,4,30,16,15,778.0,88.5,2.85,20.5,490.5,751.24,588.3
2017,4,30,16,30,754.0,85.0,2.8,20.0,440.0,697.44,552.15
2017,4,30,16,45,720.5,80.5,2.8,19.5,388.0,635.08,508.87
2017,4,30,17,0,687.0,76.0,2.8,19.0,336.0,576.65,466.11
2017,4,30,17,15,640.0,70.5,2.75,18.0,284.0,506.72,412.68
2017,4,30,17,30,593.0,65.0,2.7,17.0,232.0,439.78,359.31
2017,4,30,17,45,523.5,57.5,2.7,16.5,182.0,362.16,294.51
2017,4,30,18,0,454.0,50.0,2.7,16.0,132.0,290.92,232.74
2017,4,30,18,15,343.5,39.0,2.65,15.5,89.5,206.07,158.72
2017,4,30,18,30,233.0,28.0,2.6,15.0,47.0,133.34,85.72
2017,4,30,18,45,116.5,14.0,2.6,14.5,23.5,46.89,0.0
2017,4,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,15,89.0,8.0,1.8,12.5,11.5,7.28,0.0
2017,5,1,5,30,178.0,16.0,1.8,13.0,23.0,13.09,0.0
2017,5,1,5,45,309.5,27.0,1.85,13.5,61.5,21.81,11.83
2017,5,1,6,0,441.0,38.0,1.9,14.0,100.0,30.2,20.68
2017,5,1,6,15,520.0,45.5,1.95,14.5,148.5,35.16,25.52
2017,5,1,6,30,599.0,53.0,2.0,15.0,197.0,40.0,30.04
2017,5,1,6,45,649.0,58.5,2.1,15.5,249.0,47.0,36.31
2017,5,1,7,0,699.0,64.0,2.2,16.0,301.0,50.21,39.06
2017,5,1,7,15,734.0,68.0,2.25,16.5,353.5,52.02,40.49
2017,5,1,7,30,769.0,72.0,2.3,17.0,406.0,53.78,41.83
2017,5,1,7,45,796.5,75.0,2.4,17.5,458.0,101.8,53.96
2017,5,1,8,0,824.0,78.0,2.5,18.0,510.0,160.01,90.78
2017,5,1,8,15,843.0,80.5,2.55,18.5,559.0,225.55,143.26
2017,5,1,8,30,862.0,83.0,2.6,19.0,608.0,286.23,195.67
2017,5,1,8,45,876.0,85.0,2.7,19.5,652.5,346.46,248.82
2017,5,1,9,0,890.0,87.0,2.8,20.0,697.0,407.31,301.8
2017,5,1,9,15,901.0,89.0,2.8,20.0,737.0,467.26,353.23
2017,5,1,9,30,912.0,91.0,2.8,20.0,777.0,526.98,402.92
2017,5,1,9,45,924.5,90.0,2.8,20.5,812.5,584.4,448.54
2017,5,1,10,0,937.0,89.0,2.8,21.0,848.0,641.15,492.07
2017,5,1,10,15,942.5,90.0,2.75,21.0,876.0,694.25,532.25
2017,5,1,10,30,948.0,91.0,2.7,21.0,904.0,745.5,569.95
2017,5,1,10,45,952.0,92.0,2.7,21.5,924.5,793.57,601.71
2017,5,1,11,0,956.0,93.0,2.7,22.0,945.0,839.23,631.08
2017,5,1,11,15,957.5,93.5,2.7,22.0,957.5,879.76,657.84
2017,5,1,11,30,959.0,94.0,2.7,22.0,970.0,917.31,682.43
2017,5,1,11,45,960.5,93.0,2.7,22.5,975.0,950.25,702.47
2017,5,1,12,0,962.0,92.0,2.7,23.0,980.0,979.86,720.2
2017,5,1,12,15,960.5,92.0,2.7,23.0,976.5,1004.2,735.83
2017,5,1,12,30,959.0,92.0,2.7,23.0,973.0,1024.84,749.15
2017,5,1,12,45,941.5,100.5,2.75,23.5,958.0,1034.78,754.66
2017,5,1,13,0,924.0,109.0,2.8,24.0,943.0,1040.6,757.71
2017,5,1,13,15,919.5,108.5,2.75,24.0,924.5,1046.12,761.25
2017,5,1,13,30,915.0,108.0,2.7,24.0,906.0,1047.79,762.42
2017,5,1,13,45,908.0,106.5,2.7,24.0,880.5,1042.03,759.48
2017,5,1,14,0,901.0,105.0,2.7,24.0,855.0,1032.46,754.28
2017,5,1,14,15,892.5,104.0,2.7,24.0,823.0,1018.22,746.21
2017,5,1,14,30,884.0,103.0,2.7,24.0,791.0,1000.43,735.95
2017,5,1,14,45,873.5,100.5,2.7,24.0,753.5,975.57,721.13
2017,5,1,15,0,863.0,98.0,2.7,24.0,716.0,947.51,704.23
2017,5,1,15,15,849.5,96.0,2.65,23.5,673.0,914.2,684.71
2017,5,1,15,30,836.0,94.0,2.6,23.0,630.0,878.26,663.24
2017,5,1,15,45,819.0,90.5,2.6,23.0,583.5,843.22,641.31
2017,5,1,16,0,802.0,87.0,2.6,23.0,537.0,797.65,611.76
2017,5,1,16,15,778.5,84.0,2.55,22.5,487.5,745.77,578.13
2017,5,1,16,30,755.0,81.0,2.5,22.0,438.0,693.01,543.15
2017,5,1,16,45,724.5,76.5,2.5,21.5,387.0,632.89,502.03
2017,5,1,17,0,694.0,72.0,2.5,21.0,336.0,573.23,459.14
2017,5,1,17,15,649.5,66.5,2.45,20.0,284.5,507.33,409.35
2017,5,1,17,30,605.0,61.0,2.4,19.0,233.0,441.51,357.46
2017,5,1,17,45,537.5,54.5,2.35,18.5,183.5,365.65,294.68
2017,5,1,18,0,470.0,48.0,2.3,18.0,134.0,295.96,234.73
2017,5,1,18,15,363.0,38.0,2.35,17.5,91.5,212.84,162.87
2017,5,1,18,30,256.0,28.0,2.4,17.0,49.0,142.05,93.04
2017,5,1,18,45,128.0,14.0,2.45,16.5,24.5,50.26,0.0
2017,5,1,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,5,15,64.5,8.5,1.65,14.5,11.5,7.73,0.0
2017,5,2,5,30,129.0,17.0,1.6,15.0,23.0,13.42,0.0
2017,5,2,5,45,256.5,29.0,1.6,15.5,59.5,23.42,13.29
2017,5,2,6,0,384.0,41.0,1.6,16.0,96.0,32.59,22.61
2017,5,2,6,15,463.5,49.0,1.65,16.5,143.0,37.81,27.65
2017,5,2,6,30,543.0,57.0,1.7,17.0,190.0,42.89,32.34
2017,5,2,6,45,599.0,62.5,1.8,17.5,241.0,45.72,34.87
2017,5,2,7,0,655.0,68.0,1.9,18.0,292.0,48.48,37.21
2017,5,2,7,15,691.5,72.5,1.95,18.5,343.5,55.2,42.93
2017,5,2,7,30,728.0,77.0,2.0,19.0,395.0,57.18,44.42
2017,5,2,7,45,757.5,79.5,2.05,19.5,446.0,103.84,56.04
2017,5,2,8,0,787.0,82.0,2.1,20.0,497.0,159.47,91.07
2017,5,2,8,15,807.0,85.0,2.2,20.0,545.0,217.13,137.13
2017,5,2,8,30,827.0,88.0,2.3,20.0,593.0,282.34,192.96
2017,5,2,8,45,844.0,89.5,2.4,20.5,638.0,340.97,244.23
2017,5,2,9,0,861.0,91.0,2.5,21.0,683.0,400.61,295.68
2017,5,2,9,15,872.0,93.0,2.5,21.5,722.5,458.83,344.64
2017,5,2,9,30,883.0,95.0,2.5,22.0,762.0,516.87,391.78
2017,5,2,9,45,892.0,96.0,2.55,22.5,796.0,572.52,435.67
2017,5,2,10,0,901.0,97.0,2.6,23.0,830.0,627.23,477.4
2017,5,2,10,15,907.5,98.5,2.6,23.0,857.5,679.61,516.88
2017,5,2,10,30,914.0,100.0,2.6,23.0,885.0,730.33,554.13
2017,5,2,10,45,918.5,100.5,2.6,23.5,905.5,776.8,584.97
2017,5,2,11,0,923.0,101.0,2.6,24.0,926.0,820.98,613.21
2017,5,2,11,15,925.5,101.5,2.55,24.0,939.0,861.06,639.18
2017,5,2,11,30,928.0,102.0,2.5,24.0,952.0,898.33,663.04
2017,5,2,11,45,929.5,101.5,2.5,24.5,957.5,930.8,682.64
2017,5,2,12,0,931.0,101.0,2.5,25.0,963.0,960.07,700.03
2017,5,2,12,15,931.0,101.0,2.45,25.0,960.5,985.11,715.52
2017,5,2,12,30,931.0,101.0,2.4,25.0,958.0,1006.64,728.75
2017,5,2,12,45,917.0,108.0,2.4,25.0,945.0,1017.98,736.05
2017,5,2,13,0,903.0,115.0,2.4,25.0,932.0,1025.39,741.04
2017,5,2,13,15,899.5,114.0,2.4,25.0,914.5,1031.25,745.22
2017,5,2,13,30,896.0,113.0,2.4,25.0,897.0,1033.35,747.13
2017,5,2,13,45,890.0,112.0,2.4,25.0,872.5,1029.15,745.2
2017,5,2,14,0,884.0,111.0,2.4,25.0,848.0,1021.24,741.09
2017,5,2,14,15,876.0,109.5,2.4,25.0,816.5,1007.14,733.14
2017,5,2,14,30,868.0,108.0,2.4,25.0,785.0,989.53,723.08
2017,5,2,14,45,857.5,106.0,2.4,25.0,748.0,965.54,708.94
2017,5,2,15,0,847.0,104.0,2.4,25.0,711.0,938.41,692.8
2017,5,2,15,15,833.0,101.5,2.4,24.5,669.0,904.5,673.42
2017,5,2,15,30,819.0,99.0,2.4,24.0,627.0,876.77,658.05
2017,5,2,15,45,801.0,96.0,2.45,24.0,580.5,833.43,630.9
2017,5,2,16,0,783.0,93.0,2.5,24.0,534.0,788.24,602.14
2017,5,2,16,15,758.5,89.5,2.45,23.5,484.5,735.65,568.1
2017,5,2,16,30,734.0,86.0,2.4,23.0,435.0,682.32,532.78
2017,5,2,16,45,701.5,81.5,2.4,22.5,384.0,624.61,493.54
2017,5,2,17,0,669.0,77.0,2.4,22.0,333.0,564.81,450.27
2017,5,2,17,15,622.5,71.5,2.3,21.0,282.0,496.15,398.51
2017,5,2,17,30,576.0,66.0,2.2,20.0,231.0,430.48,346.91
2017,5,2,17,45,509.0,58.5,2.15,19.5,182.0,355.16,285.01
2017,5,2,18,0,442.0,51.0,2.1,19.0,133.0,285.98,226.0
2017,5,2,18,15,336.0,40.0,2.1,18.5,91.5,203.71,155.47
2017,5,2,18,30,230.0,29.0,2.1,18.0,50.0,133.68,88.88
2017,5,2,18,45,115.0,14.5,2.1,17.5,25.0,46.9,0.0
2017,5,2,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,77.5,9.0,1.2,17.5,12.5,8.19,0.0
2017,5,3,5,30,155.0,18.0,1.1,18.0,25.0,14.72,0.0
2017,5,3,5,45,282.5,29.0,1.0,18.5,63.0,23.34,13.26
2017,5,3,6,0,410.0,40.0,0.9,19.0,101.0,31.63,21.55
2017,5,3,6,15,489.0,48.0,0.8,19.0,148.5,36.92,26.63
2017,5,3,6,30,568.0,56.0,0.7,19.0,196.0,42.06,31.38
2017,5,3,6,45,619.5,61.5,0.65,19.5,247.5,44.94,33.92
2017,5,3,7,0,671.0,67.0,0.6,20.0,299.0,47.73,36.26
2017,5,3,7,15,707.0,71.5,0.55,20.5,351.0,54.39,41.88
2017,5,3,7,30,743.0,76.0,0.5,21.0,403.0,56.42,43.39
2017,5,3,7,45,768.5,79.5,0.5,21.5,453.5,105.54,56.13
2017,5,3,8,0,794.0,83.0,0.5,22.0,504.0,162.09,91.54
2017,5,3,8,15,813.5,86.0,0.55,22.0,552.5,220.04,136.92
2017,5,3,8,30,833.0,89.0,0.6,22.0,601.0,285.48,191.5
2017,5,3,8,45,847.5,91.5,0.7,22.5,645.0,344.44,241.65
2017,5,3,9,0,862.0,94.0,0.8,23.0,689.0,404.13,291.63
2017,5,3,9,15,873.5,96.0,0.85,23.5,728.5,462.59,339.1
2017,5,3,9,30,885.0,98.0,0.9,24.0,768.0,520.91,384.8
2017,5,3,9,45,894.5,99.0,0.95,24.5,802.0,576.9,427.21
2017,5,3,10,0,904.0,100.0,1.0,25.0,836.0,632.0,467.51
2017,5,3,10,15,910.0,101.0,1.0,25.0,863.5,683.71,504.63
2017,5,3,10,30,916.0,102.0,1.0,25.0,891.0,733.7,539.51
2017,5,3,10,45,920.5,103.0,1.05,25.5,911.5,780.65,569.61
2017,5,3,11,0,925.0,104.0,1.1,26.0,932.0,825.33,597.24
2017,5,3,11,15,927.5,104.5,1.1,26.0,945.0,865.44,622.13
2017,5,3,11,30,930.0,105.0,1.1,26.0,958.0,902.75,645.05
2017,5,3,11,45,931.0,105.0,1.15,26.0,963.5,935.29,665.64
2017,5,3,12,0,932.0,105.0,1.2,26.0,969.0,964.63,684.25
2017,5,3,12,15,931.5,105.0,1.2,26.0,966.5,989.22,699.14
2017,5,3,12,30,931.0,105.0,1.2,26.0,964.0,1010.29,711.92
2017,5,3,12,45,926.0,106.5,1.3,26.5,953.0,1024.85,721.15
2017,5,3,13,0,921.0,108.0,1.4,27.0,942.0,1035.64,728.19
2017,5,3,13,15,917.5,107.0,1.45,26.5,925.0,1041.53,734.42
2017,5,3,13,30,914.0,106.0,1.5,26.0,908.0,1043.59,738.5
2017,5,3,13,45,909.0,104.5,1.6,26.0,883.5,1039.77,738.45
2017,5,3,14,0,904.0,103.0,1.7,26.0,859.0,1032.14,736.15
2017,5,3,14,15,896.5,101.5,1.75,26.0,827.5,1018.28,729.31
2017,5,3,14,30,889.0,100.0,1.8,26.0,796.0,1000.83,720.31
2017,5,3,14,45,880.0,98.0,1.9,26.0,759.5,977.89,708.48
2017,5,3,15,0,871.0,96.0,2.0,26.0,723.0,951.69,694.45
2017,5,3,15,15,858.0,94.0,2.05,25.5,680.5,918.66,676.61
2017,5,3,15,30,845.0,92.0,2.1,25.0,638.0,882.96,656.74
2017,5,3,15,45,828.5,89.0,2.15,24.5,591.5,848.59,637.44
2017,5,3,16,0,812.0,86.0,2.2,24.0,545.0,803.79,610.54
2017,5,3,16,15,789.5,82.5,2.15,23.5,495.5,751.81,577.33
2017,5,3,16,30,767.0,79.0,2.1,23.0,446.0,698.87,542.72
2017,5,3,16,45,737.0,75.0,2.1,22.5,394.5,639.3,502.63
2017,5,3,17,0,707.0,71.0,2.1,22.0,343.0,580.11,460.8
2017,5,3,17,15,664.0,66.0,2.05,21.0,291.5,515.03,412.28
2017,5,3,17,30,621.0,61.0,2.0,20.0,240.0,450.05,361.69
2017,5,3,17,45,558.0,54.0,1.95,19.5,190.5,375.19,300.43
2017,5,3,18,0,495.0,47.0,1.9,19.0,141.0,306.03,241.5
2017,5,3,18,15,392.0,37.5,1.8,18.0,97.5,223.81,171.16
2017,5,3,18,30,289.0,28.0,1.7,17.0,54.0,153.35,104.18
2017,5,3,18,45,144.5,14.0,1.65,16.5,27.0,67.45,0.0
2017,5,3,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,5,15,68.5,9.5,1.4,13.0,13.0,8.64,0.0
2017,5,4,5,30,137.0,19.0,1.4,13.0,26.0,14.97,0.0
2017,5,4,5,45,260.0,31.0,1.45,13.5,63.5,25.0,15.17
2017,5,4,6,0,383.0,43.0,1.5,14.0,101.0,34.09,24.23
2017,5,4,6,15,461.5,51.5,1.45,14.0,148.5,39.67,29.67
2017,5,4,6,30,540.0,60.0,1.4,14.0,196.0,45.08,34.75
2017,5,4,6,45,595.0,66.0,1.4,14.5,247.0,48.2,37.54
2017,5,4,7,0,650.0,72.0,1.4,15.0,298.0,51.22,40.12
2017,5,4,7,15,686.0,76.5,1.4,15.5,349.5,52.91,41.43
2017,5,4,7,30,722.0,81.0,1.4,16.0,401.0,59.99,47.43
2017,5,4,7,45,749.5,84.5,1.45,16.5,451.5,109.11,60.63
2017,5,4,8,0,777.0,88.0,1.5,17.0,502.0,164.72,96.59
2017,5,4,8,15,796.5,91.0,1.5,17.0,549.5,221.61,142.48
2017,5,4,8,30,816.0,94.0,1.5,17.0,597.0,280.45,193.47
2017,5,4,8,45,829.5,97.0,1.55,17.5,640.5,339.11,244.91
2017,5,4,9,0,843.0,100.0,1.6,18.0,684.0,402.57,299.13
2017,5,4,9,15,854.5,102.0,1.6,18.0,723.0,459.92,347.79
2017,5,4,9,30,866.0,104.0,1.6,18.0,762.0,517.17,394.85
2017,5,4,9,45,873.0,106.5,1.65,18.5,795.0,572.02,438.06
2017,5,4,10,0,880.0,109.0,1.7,19.0,828.0,625.81,478.99
2017,5,4,10,15,886.0,110.5,1.75,19.0,855.0,676.77,517.59
2017,5,4,10,30,892.0,112.0,1.8,19.0,882.0,726.08,554.06
2017,5,4,10,45,899.5,111.0,1.85,19.5,903.0,772.41,585.54
2017,5,4,11,0,907.0,110.0,1.9,20.0,924.0,816.74,614.29
