Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,11,15,909.5,110.5,1.9,20.0,937.0,856.14,640.12
2017,5,4,11,30,912.0,111.0,1.9,20.0,950.0,892.81,663.96
2017,5,4,11,45,916.5,109.5,1.95,20.0,956.5,926.47,686.22
2017,5,4,12,0,921.0,108.0,2.0,20.0,963.0,957.14,706.51
2017,5,4,12,15,920.5,108.0,2.05,20.0,961.0,981.44,722.66
2017,5,4,12,30,920.0,108.0,2.1,20.0,959.0,1002.27,736.67
2017,5,4,12,45,889.0,125.5,2.15,20.0,941.0,1007.14,740.44
2017,5,4,13,0,858.0,143.0,2.2,20.0,923.0,1007.62,741.66
2017,5,4,13,15,854.5,142.5,2.25,19.5,906.0,1013.92,748.26
2017,5,4,13,30,851.0,142.0,2.3,19.0,889.0,1016.63,752.61
2017,5,4,13,45,837.0,145.0,2.35,19.0,863.0,1020.96,756.75
2017,5,4,14,0,823.0,148.0,2.4,19.0,837.0,1009.76,750.81
2017,5,4,14,15,676.0,211.0,2.35,18.5,763.0,933.84,702.24
2017,5,4,14,30,529.0,274.0,2.3,18.0,689.0,843.67,640.4
2017,5,4,14,45,478.0,278.0,2.3,18.0,639.5,791.93,605.33
2017,5,4,15,0,427.0,282.0,2.3,18.0,590.0,739.61,568.93
2017,5,4,15,15,583.0,210.0,2.3,17.5,603.5,798.52,617.99
2017,5,4,15,30,739.0,138.0,2.3,17.0,617.0,852.7,659.09
2017,5,4,15,45,576.0,173.0,2.3,17.0,530.0,726.42,569.9
2017,5,4,16,0,413.0,208.0,2.3,17.0,443.0,602.01,477.41
2017,5,4,16,15,443.0,180.0,2.35,16.5,411.5,580.1,465.14
2017,5,4,16,30,473.0,152.0,2.4,16.0,380.0,553.85,448.33
2017,5,4,16,45,506.0,126.5,2.5,16.0,344.5,528.09,430.53
2017,5,4,17,0,539.0,101.0,2.6,16.0,309.0,504.03,413.0
2017,5,4,17,15,503.5,95.0,2.7,15.5,267.0,447.46,368.53
2017,5,4,17,30,468.0,89.0,2.8,15.0,225.0,389.17,321.13
2017,5,4,17,45,401.5,77.5,2.95,14.5,177.5,316.22,259.92
2017,5,4,18,0,335.0,66.0,3.1,14.0,130.0,249.86,202.35
2017,5,4,18,15,239.5,50.5,3.15,13.5,89.5,173.89,136.07
2017,5,4,18,30,144.0,35.0,3.2,13.0,49.0,101.5,70.44
2017,5,4,18,45,72.0,17.5,3.3,13.0,24.5,44.74,0.0
2017,5,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,18.0,10.0,3.35,11.0,11.0,9.1,0.0
2017,5,5,5,30,36.0,20.0,3.4,11.0,22.0,16.91,0.0
2017,5,5,5,45,104.0,37.5,3.5,11.5,51.5,29.95,19.63
2017,5,5,6,0,172.0,55.0,3.6,12.0,81.0,43.25,32.52
2017,5,5,6,15,210.0,73.5,3.75,12.5,118.0,56.83,45.1
2017,5,5,6,30,248.0,92.0,3.9,13.0,155.0,69.98,57.07
2017,5,5,6,45,282.0,107.5,4.05,13.5,194.5,80.67,66.59
2017,5,5,7,0,316.0,123.0,4.2,14.0,234.0,90.98,75.54
2017,5,5,7,15,508.0,107.0,4.25,14.0,318.5,74.47,60.77
2017,5,5,7,30,700.0,91.0,4.3,14.0,403.0,61.2,48.86
2017,5,5,7,45,726.0,96.0,4.4,14.5,453.5,111.58,63.77
2017,5,5,8,0,752.0,101.0,4.5,15.0,504.0,172.6,105.32
2017,5,5,8,15,773.0,104.5,4.5,15.5,552.0,228.66,151.06
2017,5,5,8,30,794.0,108.0,4.5,16.0,600.0,286.91,202.07
2017,5,5,8,45,807.0,112.5,4.5,16.5,643.5,345.4,254.32
2017,5,5,9,0,820.0,117.0,4.5,17.0,687.0,404.63,306.47
2017,5,5,9,15,833.0,119.5,4.45,17.0,727.0,462.66,356.98
2017,5,5,9,30,846.0,122.0,4.4,17.0,767.0,520.87,406.24
2017,5,5,9,45,864.5,119.0,4.4,17.0,803.5,578.24,453.64
2017,5,5,10,0,883.0,116.0,4.4,17.0,840.0,633.83,498.49
2017,5,5,10,15,890.0,117.5,4.35,17.0,868.0,685.59,539.02
2017,5,5,10,30,897.0,119.0,4.3,17.0,896.0,735.78,577.33
2017,5,5,10,45,900.0,121.5,4.3,17.5,916.5,782.13,610.18
2017,5,5,11,0,903.0,124.0,4.3,18.0,937.0,826.18,639.78
2017,5,5,11,15,907.5,125.0,4.3,18.0,951.5,867.62,668.54
2017,5,5,11,30,912.0,126.0,4.3,18.0,966.0,906.5,695.29
2017,5,5,11,45,908.5,130.0,4.3,18.0,971.0,938.33,716.99
2017,5,5,12,0,905.0,134.0,4.3,18.0,976.0,966.87,736.42
2017,5,5,12,15,906.0,134.0,4.35,18.0,975.0,992.49,754.08
2017,5,5,12,30,907.0,134.0,4.4,18.0,974.0,1014.79,769.75
2017,5,5,12,45,905.0,134.5,4.45,18.0,965.0,1031.18,781.5
2017,5,5,13,0,903.0,135.0,4.5,18.0,956.0,1043.94,790.95
2017,5,5,13,15,900.5,134.0,4.5,17.5,940.0,1051.02,797.76
2017,5,5,13,30,898.0,133.0,4.5,17.0,924.0,1054.35,802.21
2017,5,5,13,45,885.5,136.5,4.55,17.0,898.5,1048.44,799.46
2017,5,5,14,0,873.0,140.0,4.6,17.0,873.0,1038.92,794.43
2017,5,5,14,15,865.5,138.0,4.6,16.5,842.0,1036.9,795.78
2017,5,5,14,30,858.0,136.0,4.6,16.0,811.0,1019.39,786.47
2017,5,5,14,45,833.5,141.0,4.65,16.0,771.0,989.55,767.6
2017,5,5,15,0,809.0,146.0,4.7,16.0,731.0,956.88,746.71
2017,5,5,15,15,793.5,142.5,4.75,15.5,688.0,921.04,724.81
2017,5,5,15,30,778.0,139.0,4.8,15.0,645.0,888.59,705.07
2017,5,5,15,45,740.5,141.5,4.85,15.0,595.0,835.64,668.6
2017,5,5,16,0,703.0,144.0,4.9,15.0,545.0,781.97,631.09
2017,5,5,16,15,673.5,138.5,4.9,14.5,494.5,725.72,591.82
2017,5,5,16,30,644.0,133.0,4.9,14.0,444.0,669.22,550.75
2017,5,5,16,45,588.0,130.0,4.9,13.5,389.5,596.24,494.8
2017,5,5,17,0,532.0,127.0,4.9,13.0,335.0,522.69,436.87
2017,5,5,17,15,478.5,117.0,4.85,12.5,283.0,451.75,379.27
2017,5,5,17,30,425.0,107.0,4.8,12.0,231.0,384.94,323.29
2017,5,5,17,45,333.0,95.0,4.8,12.0,180.5,300.36,250.38
2017,5,5,18,0,241.0,83.0,4.8,12.0,130.0,218.4,178.77
2017,5,5,18,15,159.5,62.0,4.8,11.5,89.0,148.19,117.06
2017,5,5,18,30,78.0,41.0,4.8,11.0,48.0,80.76,56.71
2017,5,5,18,45,39.0,20.5,4.8,11.0,24.0,35.87,0.0
2017,5,5,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,29.5,12.0,4.1,8.5,13.5,10.91,0.0
2017,5,6,5,30,59.0,24.0,4.1,9.0,27.0,19.4,1.59
2017,5,6,5,45,160.0,42.0,4.15,9.5,64.0,33.36,22.88
2017,5,6,6,0,261.0,60.0,4.2,10.0,101.0,45.9,35.17
2017,5,6,6,15,341.5,73.0,4.1,10.0,147.5,54.91,43.86
2017,5,6,6,30,422.0,86.0,4.0,10.0,194.0,63.63,52.05
2017,5,6,6,45,479.5,95.5,3.95,10.5,245.0,69.4,57.25
2017,5,6,7,0,537.0,105.0,3.9,11.0,296.0,76.37,63.33
2017,5,6,7,15,579.0,113.0,3.75,11.5,347.5,79.54,65.89
2017,5,6,7,30,621.0,121.0,3.6,12.0,399.0,82.54,68.21
2017,5,6,7,45,646.5,129.0,3.45,12.5,448.5,131.43,83.37
2017,5,6,8,0,672.0,137.0,3.3,13.0,498.0,184.61,119.33
2017,5,6,8,15,696.0,142.0,3.15,13.0,546.0,238.31,163.15
2017,5,6,8,30,720.0,147.0,3.0,13.0,594.0,294.71,212.29
2017,5,6,8,45,729.0,155.5,2.85,13.5,636.5,351.61,262.5
2017,5,6,9,0,738.0,164.0,2.7,14.0,679.0,408.99,312.15
2017,5,6,9,15,752.5,167.5,2.6,14.0,718.5,464.93,359.93
2017,5,6,9,30,767.0,171.0,2.5,14.0,758.0,521.42,406.71
2017,5,6,9,45,773.0,177.0,2.4,14.0,790.5,575.69,450.32
2017,5,6,10,0,779.0,183.0,2.3,14.0,823.0,629.18,491.87
2017,5,6,10,15,787.0,185.5,2.3,14.0,850.5,679.76,530.59
2017,5,6,10,30,795.0,188.0,2.3,14.0,878.0,728.43,567.0
2017,5,6,10,45,798.5,191.0,2.3,14.5,897.5,772.88,598.41
2017,5,6,11,0,802.0,194.0,2.3,15.0,917.0,815.4,627.7
2017,5,6,11,15,805.5,195.0,2.3,15.0,930.0,854.02,654.36
2017,5,6,11,30,809.0,196.0,2.3,15.0,943.0,890.32,678.71
2017,5,6,11,45,811.5,195.5,2.35,15.0,948.5,921.85,700.16
2017,5,6,12,0,814.0,195.0,2.4,15.0,954.0,950.62,719.75
2017,5,6,12,15,813.5,194.5,2.45,15.0,951.5,973.63,735.5
2017,5,6,12,30,813.0,194.0,2.5,15.0,949.0,993.44,749.21
2017,5,6,12,45,812.5,191.5,2.6,15.0,939.5,1007.99,760.04
2017,5,6,13,0,812.0,189.0,2.7,15.0,930.0,1019.08,768.71
2017,5,6,13,15,807.0,188.0,2.75,15.0,912.0,1023.61,772.65
2017,5,6,13,30,802.0,187.0,2.8,15.0,894.0,1024.56,774.39
2017,5,6,13,45,799.5,182.0,2.85,15.0,870.5,1020.42,772.87
2017,5,6,14,0,797.0,177.0,2.9,15.0,847.0,1012.68,769.09
2017,5,6,14,15,787.0,174.0,2.9,15.0,815.5,995.94,758.88
2017,5,6,14,30,777.0,171.0,2.9,15.0,784.0,983.35,751.67
2017,5,6,14,45,766.5,166.5,2.9,15.5,747.0,957.99,734.36
2017,5,6,15,0,756.0,162.0,2.9,16.0,710.0,929.67,715.17
2017,5,6,15,15,738.5,158.0,2.85,16.0,667.5,892.62,690.83
2017,5,6,15,30,721.0,154.0,2.8,16.0,625.0,853.37,664.85
2017,5,6,15,45,698.5,149.0,2.75,16.0,578.0,806.69,633.33
2017,5,6,16,0,676.0,144.0,2.7,16.0,531.0,758.68,600.5
2017,5,6,16,15,647.0,138.0,2.65,15.5,481.5,703.33,562.83
2017,5,6,16,30,618.0,132.0,2.6,15.0,432.0,647.82,523.31
2017,5,6,16,45,581.0,124.5,2.6,15.0,381.0,585.12,476.31
2017,5,6,17,0,544.0,117.0,2.6,15.0,330.0,518.83,425.33
2017,5,6,17,15,493.0,107.5,2.6,14.5,279.5,449.52,370.85
2017,5,6,17,30,442.0,98.0,2.6,14.0,229.0,384.08,317.56
2017,5,6,17,45,377.5,85.0,2.65,14.0,181.5,311.88,256.53
2017,5,6,18,0,313.0,72.0,2.7,14.0,134.0,246.05,199.25
2017,5,6,18,15,222.0,55.5,2.75,13.5,93.0,172.13,135.05
2017,5,6,18,30,131.0,39.0,2.8,13.0,52.0,101.8,72.38
2017,5,6,18,45,65.5,19.5,2.9,12.5,26.0,45.69,0.0
2017,5,6,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,61.0,11.5,3.4,9.5,15.5,10.46,0.0
2017,5,7,5,30,122.0,23.0,3.4,10.0,31.0,18.06,2.85
2017,5,7,5,45,235.5,37.0,3.4,10.5,69.0,28.74,18.99
2017,5,7,6,0,349.0,51.0,3.4,11.0,107.0,39.14,29.12
2017,5,7,6,15,425.0,61.0,3.3,11.5,154.5,47.36,36.9
2017,5,7,6,30,501.0,71.0,3.2,12.0,202.0,53.68,42.75
2017,5,7,6,45,551.0,79.5,3.15,12.5,252.0,58.36,46.93
2017,5,7,7,0,601.0,88.0,3.1,13.0,302.0,62.81,50.77
2017,5,7,7,15,639.0,93.5,3.0,13.5,353.5,64.68,52.19
2017,5,7,7,30,677.0,99.0,2.9,14.0,405.0,66.45,53.48
2017,5,7,7,45,699.0,106.0,2.85,14.5,454.0,118.54,69.9
2017,5,7,8,0,721.0,113.0,2.8,15.0,503.0,173.5,107.06
2017,5,7,8,15,742.5,117.0,2.65,15.0,550.5,228.71,152.15
2017,5,7,8,30,764.0,121.0,2.5,15.0,598.0,291.03,206.1
2017,5,7,8,45,775.5,126.5,2.45,15.5,640.5,348.02,256.33
2017,5,7,9,0,787.0,132.0,2.4,16.0,683.0,405.62,306.19
2017,5,7,9,15,800.0,135.0,2.25,16.5,722.0,462.15,353.56
2017,5,7,9,30,813.0,138.0,2.1,17.0,761.0,518.95,399.33
2017,5,7,9,45,826.5,138.0,2.0,17.5,795.5,573.43,441.83
2017,5,7,10,0,840.0,138.0,1.9,18.0,830.0,627.63,482.47
2017,5,7,10,15,847.0,139.5,1.75,18.0,857.0,678.41,519.71
2017,5,7,10,30,854.0,141.0,1.6,18.0,884.0,724.81,552.59
2017,5,7,10,45,858.0,142.5,1.5,18.5,904.0,769.17,582.18
2017,5,7,11,0,862.0,144.0,1.4,19.0,924.0,811.42,607.83
2017,5,7,11,15,865.5,145.0,1.25,19.0,937.0,850.53,631.28
2017,5,7,11,30,869.0,146.0,1.1,19.0,950.0,887.16,652.45
2017,5,7,11,45,870.0,146.0,1.0,19.5,955.0,918.03,668.88
2017,5,7,12,0,871.0,146.0,0.9,20.0,960.0,945.95,683.1
2017,5,7,12,15,871.0,146.0,0.8,20.0,958.0,969.86,695.81
2017,5,7,12,30,871.0,146.0,0.7,20.0,956.0,990.53,706.34
2017,5,7,12,45,870.0,144.5,0.65,20.5,946.5,1005.44,713.0
2017,5,7,13,0,869.0,143.0,0.6,21.0,937.0,1016.85,717.6
2017,5,7,13,15,865.0,142.0,0.65,21.0,920.0,1022.18,722.3
2017,5,7,13,30,861.0,141.0,0.7,21.0,903.0,1023.87,725.02
2017,5,7,13,45,857.0,138.5,0.75,21.0,879.0,1020.42,724.75
2017,5,7,14,0,853.0,136.0,0.8,21.0,855.0,1013.34,722.42
2017,5,7,14,15,844.5,134.5,0.95,21.0,824.0,1010.69,725.05
2017,5,7,14,30,836.0,133.0,1.1,21.0,793.0,992.97,718.05
2017,5,7,14,45,822.0,131.5,1.25,21.0,755.5,966.58,705.42
2017,5,7,15,0,808.0,130.0,1.4,21.0,718.0,937.21,690.54
2017,5,7,15,15,793.0,127.0,1.55,20.5,675.5,902.49,672.96
2017,5,7,15,30,778.0,124.0,1.7,20.0,633.0,865.29,653.14
2017,5,7,15,45,752.0,122.5,1.9,20.0,585.5,822.52,628.08
2017,5,7,16,0,726.0,121.0,2.1,20.0,538.0,774.08,598.19
2017,5,7,16,15,699.5,116.5,2.2,19.5,488.5,720.88,564.3
2017,5,7,16,30,673.0,112.0,2.3,19.0,439.0,667.24,529.04
2017,5,7,16,45,632.5,107.5,2.45,18.5,387.5,603.4,484.07
2017,5,7,17,0,592.0,103.0,2.6,18.0,336.0,541.03,438.13
2017,5,7,17,15,544.0,95.0,2.6,17.0,285.5,472.05,385.49
2017,5,7,17,30,496.0,87.0,2.6,16.0,235.0,406.23,333.2
2017,5,7,17,45,425.5,77.0,2.6,15.5,186.5,327.22,267.65
2017,5,7,18,0,355.0,67.0,2.6,15.0,138.0,259.48,209.39
2017,5,7,18,15,263.0,52.5,2.55,14.5,96.5,185.01,144.78
2017,5,7,18,30,171.0,38.0,2.5,14.0,55.0,121.19,87.18
2017,5,7,18,45,85.5,19.0,2.45,13.5,27.5,55.83,0.0
2017,5,7,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,8,5,15,46.5,12.5,1.2,10.5,15.5,11.37,0.0
2017,5,8,5,30,93.0,25.0,1.2,11.0,31.0,20.26,5.42
2017,5,8,5,45,192.0,41.5,1.3,11.5,68.5,32.14,21.97
2017,5,8,6,0,291.0,58.0,1.4,12.0,106.0,44.3,33.62
2017,5,8,6,15,367.0,70.0,1.3,12.0,152.0,52.6,41.54
2017,5,8,6,30,443.0,82.0,1.2,12.0,198.0,60.62,48.99
2017,5,8,6,45,498.5,91.0,1.2,12.5,248.5,66.11,53.87
2017,5,8,7,0,554.0,100.0,1.2,13.0,299.0,71.95,58.88
2017,5,8,7,15,594.0,106.5,1.1,13.5,350.0,74.13,60.53
2017,5,8,7,30,634.0,113.0,1.0,14.0,401.0,77.0,62.73
2017,5,8,7,45,662.0,119.5,0.9,14.5,451.0,126.59,77.45
2017,5,8,8,0,690.0,126.0,0.8,15.0,501.0,179.77,112.83
2017,5,8,8,15,713.5,130.5,0.75,15.5,548.5,233.92,155.88
2017,5,8,8,30,737.0,135.0,0.7,16.0,596.0,290.64,203.56
2017,5,8,8,45,755.5,138.0,0.7,17.0,640.5,346.92,251.01
2017,5,8,9,0,774.0,141.0,0.7,18.0,685.0,408.55,301.38
2017,5,8,9,15,788.0,144.0,0.65,18.5,724.0,464.77,346.43
2017,5,8,9,30,802.0,147.0,0.6,19.0,763.0,521.39,390.01
2017,5,8,9,45,813.5,148.5,0.6,19.5,797.0,575.5,430.53
2017,5,8,10,0,825.0,150.0,0.6,20.0,831.0,629.18,469.25
2017,5,8,10,15,833.0,152.0,0.6,20.0,858.5,680.36,505.82
2017,5,8,10,30,841.0,154.0,0.6,20.0,886.0,730.29,540.5
2017,5,8,10,45,847.5,154.5,0.65,20.5,907.0,776.26,571.37
2017,5,8,11,0,854.0,155.0,0.7,21.0,928.0,820.36,599.41
2017,5,8,11,15,857.0,155.5,0.85,21.0,940.5,859.5,626.29
2017,5,8,11,30,860.0,156.0,1.0,21.0,953.0,887.93,646.27
2017,5,8,11,45,862.5,155.5,1.15,21.5,959.0,919.47,667.11
2017,5,8,12,0,865.0,155.0,1.3,22.0,965.0,948.17,685.99
2017,5,8,12,15,864.5,154.5,1.45,22.0,962.5,971.08,702.49
2017,5,8,12,30,864.0,154.0,1.6,22.0,960.0,990.75,717.04
2017,5,8,12,45,871.0,147.5,1.8,22.0,952.5,1008.71,731.28
2017,5,8,13,0,878.0,141.0,2.0,22.0,945.0,1023.23,743.33
2017,5,8,13,15,874.0,140.0,2.1,22.0,927.5,1028.59,748.35
2017,5,8,13,30,870.0,139.0,2.2,22.0,910.0,1030.29,751.23
2017,5,8,13,45,862.5,138.0,2.35,22.0,885.0,1024.81,750.17
2017,5,8,14,0,855.0,137.0,2.5,22.0,860.0,1015.74,746.86
2017,5,8,14,15,846.5,135.5,2.5,21.5,828.5,1013.12,747.73
2017,5,8,14,30,838.0,134.0,2.5,21.0,797.0,995.39,738.72
2017,5,8,14,45,820.0,134.5,2.55,21.0,758.5,967.3,722.08
2017,5,8,15,0,802.0,135.0,2.6,21.0,720.0,936.37,703.53
2017,5,8,15,15,787.0,132.0,2.6,20.5,678.0,901.81,683.27
2017,5,8,15,30,772.0,129.0,2.6,20.0,636.0,864.78,661.08
2017,5,8,15,45,746.0,127.5,2.6,20.0,588.5,822.57,633.74
2017,5,8,16,0,720.0,126.0,2.6,20.0,541.0,774.31,601.77
2017,5,8,16,15,693.5,121.0,2.55,19.5,492.0,720.75,566.26
2017,5,8,16,30,667.0,116.0,2.5,19.0,443.0,666.77,529.67
2017,5,8,16,45,637.0,108.5,2.5,18.5,392.5,607.38,487.2
2017,5,8,17,0,607.0,101.0,2.5,18.0,342.0,548.63,443.7
2017,5,8,17,15,559.5,93.5,2.4,17.0,291.0,479.9,391.14
2017,5,8,17,30,512.0,86.0,2.3,16.0,240.0,414.23,338.99
2017,5,8,17,45,464.5,74.0,2.2,15.5,193.0,347.46,283.43
2017,5,8,18,0,417.0,62.0,2.1,15.0,146.0,284.84,229.35
2017,5,8,18,15,320.5,49.5,2.1,14.5,103.5,204.62,160.1
2017,5,8,18,30,224.0,37.0,2.1,14.0,61.0,138.22,100.2
2017,5,8,18,45,112.0,18.5,2.15,13.5,30.5,63.18,7.52
2017,5,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,9,5,15,45.5,12.5,1.45,11.5,16.0,11.37,0.0
2017,5,9,5,30,91.0,25.0,1.5,12.0,32.0,20.29,6.59
2017,5,9,5,45,180.0,41.5,1.55,12.5,67.5,32.06,21.91
2017,5,9,6,0,269.0,58.0,1.6,13.0,103.0,44.17,33.41
2017,5,9,6,15,327.5,72.5,1.5,13.5,146.5,54.25,42.77
2017,5,9,6,30,386.0,87.0,1.4,14.0,190.0,63.95,51.55
2017,5,9,6,45,453.0,91.0,1.3,14.5,236.5,65.78,53.14
2017,5,9,7,0,520.0,95.0,1.2,15.0,283.0,67.52,54.5
2017,5,9,7,15,601.0,98.5,1.15,15.5,348.0,67.87,54.56
2017,5,9,7,30,682.0,102.0,1.1,16.0,413.0,70.06,56.18
2017,5,9,7,45,712.0,106.0,1.1,16.5,464.0,120.83,70.18
2017,5,9,8,0,742.0,110.0,1.1,17.0,515.0,175.33,106.26
2017,5,9,8,15,763.5,114.0,1.1,17.5,563.0,236.97,155.54
2017,5,9,8,30,785.0,118.0,1.1,18.0,611.0,294.98,204.65
2017,5,9,8,45,802.5,120.5,1.15,18.5,655.5,352.5,254.07
2017,5,9,9,0,820.0,123.0,1.2,19.0,700.0,411.27,303.66
2017,5,9,9,15,832.5,125.5,1.2,19.5,739.5,468.84,350.81
2017,5,9,9,30,845.0,128.0,1.2,20.0,779.0,526.54,396.36
2017,5,9,9,45,855.5,129.0,1.25,20.5,813.0,581.72,438.77
2017,5,9,10,0,866.0,130.0,1.3,21.0,847.0,635.95,479.1
2017,5,9,10,15,872.5,131.5,1.3,21.0,874.0,686.37,516.04
2017,5,9,10,30,879.0,133.0,1.3,21.0,901.0,735.23,550.89
2017,5,9,10,45,883.5,134.5,1.3,21.5,921.0,780.84,581.19
2017,5,9,11,0,888.0,136.0,1.3,22.0,941.0,824.31,608.09
2017,5,9,11,15,890.5,136.5,1.3,22.0,954.0,862.93,632.62
2017,5,9,11,30,893.0,137.0,1.3,22.0,967.0,898.92,655.28
2017,5,9,11,45,893.5,138.0,1.3,22.5,972.0,930.79,673.87
2017,5,9,12,0,894.0,139.0,1.3,23.0,977.0,959.63,690.42
2017,5,9,12,15,893.0,139.0,1.4,23.0,974.5,982.98,706.37
2017,5,9,12,30,892.0,139.0,1.5,23.0,972.0,1002.98,720.34
2017,5,9,12,45,885.0,141.5,1.6,23.0,960.5,1016.07,730.09
2017,5,9,13,0,878.0,144.0,1.7,23.0,949.0,1025.53,737.72
2017,5,9,13,15,874.0,143.0,1.85,23.0,931.5,1030.92,743.61
2017,5,9,13,30,870.0,142.0,2.0,23.0,914.0,1032.65,747.27
2017,5,9,13,45,862.5,141.0,2.15,23.0,889.0,1027.2,746.41
2017,5,9,14,0,855.0,140.0,2.3,23.0,864.0,1029.98,750.91
2017,5,9,14,15,846.5,138.5,2.4,22.5,832.5,1015.74,745.27
2017,5,9,14,30,838.0,137.0,2.5,22.0,801.0,998.03,737.51
2017,5,9,14,45,826.5,134.5,2.6,21.5,764.0,972.97,724.84
2017,5,9,15,0,815.0,132.0,2.7,21.0,727.0,944.84,709.97
2017,5,9,15,15,800.5,129.0,2.7,20.5,685.0,910.48,689.85
2017,5,9,15,30,786.0,126.0,2.7,20.0,643.0,873.6,667.78
2017,5,9,15,45,766.5,122.5,2.75,19.5,596.5,829.51,640.7
2017,5,9,16,0,747.0,119.0,2.8,19.0,550.0,788.33,615.19
2017,5,9,16,15,721.5,114.5,2.75,18.5,501.0,735.26,579.9
2017,5,9,16,30,696.0,110.0,2.7,18.0,452.0,681.63,543.5
2017,5,9,16,45,660.0,105.0,2.65,17.5,400.5,619.63,499.04
2017,5,9,17,0,624.0,100.0,2.6,17.0,349.0,558.69,453.44
2017,5,9,17,15,577.5,92.5,2.5,16.5,297.5,489.85,399.95
2017,5,9,17,30,531.0,85.0,2.4,16.0,246.0,423.95,346.95
2017,5,9,17,45,464.0,75.5,2.35,15.5,197.0,348.6,284.56
2017,5,9,18,0,397.0,66.0,2.3,15.0,148.0,277.39,223.7
2017,5,9,18,15,303.0,53.0,2.25,14.5,105.0,201.49,157.98
2017,5,9,18,30,209.0,40.0,2.2,14.0,62.0,136.41,99.65
2017,5,9,18,45,104.5,20.0,2.15,13.5,31.0,63.28,13.88
2017,5,9,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,13.0,12.5,2.6,11.0,13.5,11.37,0.0
2017,5,10,5,30,26.0,25.0,2.7,11.0,27.0,20.92,7.99
2017,5,10,5,45,74.0,44.5,2.8,11.5,56.0,36.16,25.61
2017,5,10,6,0,122.0,64.0,2.9,12.0,85.0,51.11,39.69
2017,5,10,6,15,155.0,84.5,2.9,12.0,120.0,64.3,51.98
2017,5,10,6,30,188.0,105.0,2.9,12.0,155.0,78.49,64.95
2017,5,10,6,45,224.5,120.5,2.9,12.5,193.0,88.94,74.18
2017,5,10,7,0,261.0,136.0,2.9,13.0,231.0,99.01,82.85
2017,5,10,7,15,259.5,159.0,2.85,13.0,266.0,113.14,95.06
2017,5,10,7,30,258.0,182.0,2.8,13.0,301.0,127.8,107.55
2017,5,10,7,45,287.0,200.5,2.8,13.5,346.5,163.51,121.5
2017,5,10,8,0,316.0,219.0,2.8,14.0,392.0,203.1,149.35
2017,5,10,8,15,191.0,245.0,2.8,14.5,352.0,227.34,174.07
2017,5,10,8,30,66.0,271.0,2.8,15.0,312.0,235.27,185.14
2017,5,10,8,45,163.5,295.0,2.8,15.5,408.0,287.73,224.06
2017,5,10,9,0,261.0,319.0,2.8,16.0,504.0,353.29,274.01
2017,5,10,9,15,312.5,325.5,2.85,16.0,558.5,401.77,312.31
2017,5,10,9,30,364.0,332.0,2.9,16.0,613.0,455.56,354.69
2017,5,10,9,45,462.5,309.5,2.95,16.0,682.5,515.82,402.09
2017,5,10,10,0,561.0,287.0,3.0,16.0,752.0,586.42,457.0
2017,5,10,10,15,586.5,288.0,3.05,16.0,788.5,637.5,496.07
2017,5,10,10,30,612.0,289.0,3.1,16.0,825.0,688.87,534.81
2017,5,10,10,45,595.0,308.0,3.15,16.0,838.5,726.69,562.32
2017,5,10,11,0,578.0,327.0,3.2,16.0,852.0,761.1,586.96
2017,5,10,11,15,562.5,342.0,3.25,16.0,858.5,790.46,607.76
2017,5,10,11,30,547.0,357.0,3.3,16.0,865.0,817.17,626.45
2017,5,10,11,45,716.0,249.5,3.35,16.0,919.0,891.85,684.26
2017,5,10,12,0,885.0,142.0,3.4,16.0,973.0,953.64,727.36
2017,5,10,12,15,884.5,142.0,3.4,16.0,970.5,977.24,743.02
2017,5,10,12,30,884.0,142.0,3.4,16.0,968.0,997.54,756.8
2017,5,10,12,45,873.0,147.0,3.45,16.0,955.5,1008.97,765.02
2017,5,10,13,0,862.0,152.0,3.5,16.0,943.0,1016.74,770.96
2017,5,10,13,15,858.0,151.0,3.45,16.0,926.0,1022.08,774.65
2017,5,10,13,30,854.0,150.0,3.4,16.0,909.0,1036.22,784.41
2017,5,10,13,45,845.5,150.0,3.4,16.0,884.0,1030.91,781.49
2017,5,10,14,0,837.0,150.0,3.4,16.0,859.0,1021.98,776.41
2017,5,10,14,15,828.0,148.0,3.4,16.0,828.0,1006.89,767.29
2017,5,10,14,30,819.0,146.0,3.4,16.0,797.0,988.4,755.98
2017,5,10,14,45,804.0,145.0,3.4,16.0,759.5,961.89,739.21
2017,5,10,15,0,789.0,144.0,3.4,16.0,722.0,932.49,720.45
2017,5,10,15,15,773.5,140.5,3.4,15.5,679.5,897.26,698.85
2017,5,10,15,30,758.0,137.0,3.4,15.0,637.0,865.08,679.22
2017,5,10,15,45,735.5,133.5,3.45,15.0,590.5,819.22,648.47
2017,5,10,16,0,713.0,130.0,3.5,15.0,544.0,771.98,616.32
2017,5,10,16,15,686.0,125.0,3.45,14.5,494.5,718.34,579.49
2017,5,10,16,30,659.0,120.0,3.4,14.0,445.0,664.33,541.46
2017,5,10,16,45,658.5,99.0,3.4,14.0,393.5,611.26,502.14
2017,5,10,17,0,658.0,78.0,3.4,14.0,342.0,555.56,459.52
2017,5,10,17,15,574.5,85.0,3.2,13.5,292.0,479.36,398.03
2017,5,10,17,30,491.0,92.0,3.0,13.0,242.0,404.06,335.8
2017,5,10,17,45,424.5,81.5,2.85,12.5,193.5,331.23,274.29
2017,5,10,18,0,358.0,71.0,2.7,12.0,145.0,264.84,216.49
2017,5,10,18,15,267.5,56.0,2.45,11.5,103.0,190.26,151.15
2017,5,10,18,30,177.0,41.0,2.2,11.0,61.0,126.0,93.54
2017,5,10,18,45,88.5,20.5,2.0,11.0,30.5,53.96,15.62
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,79.5,13.5,1.85,10.5,19.5,12.28,0.0
2017,5,11,5,30,159.0,27.0,2.0,11.0,39.0,21.17,8.94
2017,5,11,5,45,272.0,39.5,2.15,11.5,78.5,30.61,20.91
2017,5,11,6,0,385.0,52.0,2.3,12.0,118.0,41.2,30.98
2017,5,11,6,15,457.5,61.0,2.35,12.0,165.5,46.9,36.5
2017,5,11,6,30,530.0,70.0,2.4,12.0,213.0,52.4,41.64
2017,5,11,6,45,269.5,98.0,2.5,12.5,171.0,74.12,61.01
2017,5,11,7,0,9.0,126.0,2.6,13.0,129.0,104.7,87.87
2017,5,11,7,15,100.5,158.5,2.5,13.0,204.0,117.89,99.17
2017,5,11,7,30,192.0,191.0,2.4,13.0,279.0,139.95,118.06
2017,5,11,7,45,473.0,146.5,2.35,13.5,398.0,134.61,90.7
2017,5,11,8,0,754.0,102.0,2.3,14.0,517.0,177.58,109.09
2017,5,11,8,15,774.0,105.5,2.25,14.0,564.5,233.21,155.02
2017,5,11,8,30,794.0,109.0,2.2,14.0,612.0,290.88,205.7
2017,5,11,8,45,812.5,110.5,2.2,14.5,656.0,348.24,256.45
2017,5,11,9,0,831.0,112.0,2.2,15.0,700.0,406.9,307.46
2017,5,11,9,15,842.5,114.5,2.2,15.0,739.0,467.43,359.19
2017,5,11,9,30,854.0,117.0,2.2,15.0,778.0,524.0,406.44
2017,5,11,9,45,866.0,116.5,2.25,15.5,812.0,578.03,449.77
2017,5,11,10,0,878.0,116.0,2.3,16.0,846.0,631.43,491.24
2017,5,11,10,15,662.5,233.5,2.3,16.0,794.0,640.09,496.08
2017,5,11,10,30,447.0,351.0,2.3,16.0,742.0,627.4,483.87
2017,5,11,10,45,305.5,403.5,2.35,16.5,674.0,592.31,455.59
2017,5,11,11,0,164.0,456.0,2.4,17.0,606.0,543.6,416.49
2017,5,11,11,15,293.5,424.0,2.45,17.0,696.0,638.28,488.83
2017,5,11,11,30,423.0,392.0,2.5,17.0,786.0,742.01,565.26
2017,5,11,11,45,442.5,376.0,2.55,17.0,790.0,765.37,582.01
2017,5,11,12,0,462.0,360.0,2.6,17.0,794.0,787.54,598.56
2017,5,11,12,15,264.0,399.0,2.7,17.0,647.5,646.65,494.64
2017,5,11,12,30,66.0,438.0,2.8,17.0,501.0,481.51,369.49
2017,5,11,12,45,88.5,446.0,2.9,17.0,529.0,516.05,396.97
2017,5,11,13,0,111.0,454.0,3.0,17.0,557.0,551.06,423.71
2017,5,11,13,15,295.5,402.0,3.05,16.5,667.0,716.55,550.73
2017,5,11,13,30,480.0,350.0,3.1,16.0,777.0,868.12,663.39
2017,5,11,13,45,410.5,367.0,3.2,16.0,725.0,819.14,627.25
2017,5,11,14,0,341.0,384.0,3.3,16.0,673.0,755.56,582.02
2017,5,11,14,15,257.5,384.0,3.35,16.0,598.0,673.06,521.74
2017,5,11,14,30,174.0,384.0,3.4,16.0,523.0,574.02,448.13
2017,5,11,14,45,173.0,365.0,3.45,16.0,498.0,552.57,433.77
2017,5,11,15,0,172.0,346.0,3.5,16.0,473.0,530.18,418.19
2017,5,11,15,15,484.5,230.0,3.5,15.5,557.5,724.71,574.62
2017,5,11,15,30,797.0,114.0,3.5,15.0,642.0,869.01,683.92
2017,5,11,15,45,458.5,185.5,3.5,15.0,484.5,626.97,503.54
2017,5,11,16,0,120.0,257.0,3.5,15.0,327.0,377.44,304.28
2017,5,11,16,15,415.5,179.0,3.5,14.5,390.0,553.66,452.34
2017,5,11,16,30,711.0,101.0,3.5,14.0,453.0,681.69,556.21
2017,5,11,16,45,676.0,96.5,3.55,14.0,402.0,620.58,509.86
2017,5,11,17,0,641.0,92.0,3.6,14.0,351.0,560.46,463.15
2017,5,11,17,15,597.0,85.5,3.5,13.5,300.0,493.78,410.19
2017,5,11,17,30,553.0,79.0,3.4,13.0,249.0,429.79,357.62
2017,5,11,17,45,486.0,71.0,3.35,13.0,200.0,355.22,294.07
2017,5,11,18,0,419.0,63.0,3.3,13.0,151.0,286.62,233.87
2017,5,11,18,15,326.0,51.0,3.15,12.5,108.5,207.96,164.99
2017,5,11,18,30,233.0,39.0,3.0,12.0,66.0,142.95,106.38
2017,5,11,18,45,116.5,19.5,2.85,11.5,33.0,66.59,24.8
2017,5,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,86.0,14.5,2.55,9.5,21.5,13.19,0.0
2017,5,12,5,30,172.0,29.0,2.7,10.0,43.0,22.75,10.76
2017,5,12,5,45,287.0,41.5,2.9,10.5,84.0,32.17,22.42
2017,5,12,6,0,402.0,54.0,3.1,11.0,125.0,42.93,32.67
2017,5,12,6,15,477.0,63.0,3.35,11.0,174.0,48.58,38.17
2017,5,12,6,30,552.0,72.0,3.6,11.0,223.0,54.05,43.29
2017,5,12,6,45,606.0,78.0,3.85,11.5,275.5,56.78,45.7
2017,5,12,7,0,660.0,84.0,4.1,12.0,328.0,59.44,47.92
2017,5,12,7,15,696.5,89.0,4.1,12.0,380.5,61.13,49.3
2017,5,12,7,30,733.0,94.0,4.1,12.0,433.0,66.98,54.34
2017,5,12,7,45,763.5,97.0,4.2,12.5,485.5,125.83,73.24
2017,5,12,8,0,794.0,100.0,4.3,13.0,538.0,181.98,111.67
2017,5,12,8,15,814.0,103.0,4.2,13.0,587.0,239.6,159.84
2017,5,12,8,30,834.0,106.0,4.1,13.0,636.0,299.22,213.01
2017,5,12,8,45,853.5,107.0,4.1,13.5,682.0,358.79,266.55
2017,5,12,9,0,873.0,108.0,4.1,14.0,728.0,423.75,323.6
2017,5,12,9,15,884.5,110.0,4.05,14.0,768.0,482.3,374.98
2017,5,12,9,30,896.0,112.0,4.0,14.0,808.0,540.68,424.78
2017,5,12,9,45,907.5,112.0,4.0,14.5,842.5,596.97,470.77
2017,5,12,10,0,919.0,112.0,4.0,15.0,877.0,652.52,514.7
2017,5,12,10,15,925.0,113.5,4.0,15.0,904.5,704.82,555.84
2017,5,12,10,30,931.0,115.0,4.0,15.0,932.0,755.39,594.67
2017,5,12,10,45,933.0,117.0,4.0,15.5,952.0,801.49,627.09
2017,5,12,11,0,935.0,119.0,4.0,16.0,972.0,845.11,656.38
2017,5,12,11,15,937.5,119.5,4.05,16.0,984.5,885.16,684.32
2017,5,12,11,30,940.0,120.0,4.1,16.0,997.0,922.41,710.18
2017,5,12,11,45,937.5,122.0,4.15,16.0,1001.0,953.68,731.8
2017,5,12,12,0,935.0,124.0,4.2,16.0,1005.0,981.62,751.13
2017,5,12,12,15,934.0,124.0,4.3,16.0,1002.0,1005.66,768.12
2017,5,12,12,30,933.0,124.0,4.4,16.0,999.0,1026.2,783.07
2017,5,12,12,45,930.0,124.0,4.5,16.0,988.5,1041.21,794.46
2017,5,12,13,0,927.0,124.0,4.6,16.0,978.0,1052.49,803.46
2017,5,12,13,15,923.0,123.0,4.65,16.0,960.0,1057.99,808.17
2017,5,12,13,30,919.0,122.0,4.7,16.0,942.0,1059.66,810.43
2017,5,12,13,45,912.5,121.5,4.8,16.0,917.0,1055.52,809.34
2017,5,12,14,0,906.0,121.0,4.9,16.0,892.0,1047.63,805.79
2017,5,12,14,15,898.0,119.5,4.95,15.5,860.0,1033.51,799.12
2017,5,12,14,30,890.0,118.0,5.0,15.0,828.0,1015.82,790.02
2017,5,12,14,45,879.5,115.5,5.05,15.0,790.5,991.19,774.52
2017,5,12,15,0,869.0,113.0,5.1,15.0,753.0,963.36,756.73
2017,5,12,15,15,855.5,110.5,5.1,15.0,710.5,938.98,741.03
2017,5,12,15,30,842.0,108.0,5.1,15.0,668.0,902.26,716.3
2017,5,12,15,45,825.5,104.5,5.1,15.0,621.0,859.3,686.86
2017,5,12,16,0,809.0,101.0,5.1,15.0,574.0,814.32,655.63
2017,5,12,16,15,786.0,97.5,5.05,14.5,523.5,762.38,619.65
2017,5,12,16,30,763.0,94.0,5.0,14.0,473.0,709.49,582.27
2017,5,12,16,45,733.5,89.0,5.0,14.0,421.5,652.73,540.19
2017,5,12,17,0,704.0,84.0,5.0,14.0,370.0,593.27,493.55
2017,5,12,17,15,661.0,78.5,4.85,13.5,317.5,525.54,439.04
2017,5,12,17,30,618.0,73.0,4.7,13.0,265.0,460.29,384.79
2017,5,12,17,45,558.0,65.5,4.6,12.5,214.5,386.75,322.0
2017,5,12,18,0,498.0,58.0,4.5,12.0,164.0,318.41,261.62
2017,5,12,18,15,402.5,48.0,4.4,11.5,119.0,238.44,190.58
2017,5,12,18,30,307.0,38.0,4.3,11.0,74.0,168.79,126.97
2017,5,12,18,45,170.0,24.0,4.2,11.0,42.5,88.92,39.55
2017,5,12,19,0,33.0,10.0,4.1,11.0,11.0,16.94,0.0
2017,5,12,19,15,16.5,5.0,4.1,10.5,5.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,109.5,14.5,2.8,7.5,23.0,13.19,0.0
2017,5,13,5,30,219.0,29.0,2.9,8.0,46.0,22.78,11.46
2017,5,13,5,45,335.5,39.5,3.05,9.0,88.5,31.81,22.32
2017,5,13,6,0,452.0,50.0,3.2,10.0,131.0,39.36,29.65
2017,5,13,6,15,524.0,58.0,3.25,10.0,180.5,44.36,34.53
2017,5,13,6,30,596.0,66.0,3.3,10.0,230.0,49.2,39.1
2017,5,13,6,45,646.5,71.0,3.35,10.5,282.5,51.41,41.04
2017,5,13,7,0,697.0,76.0,3.4,11.0,335.0,53.57,42.84
2017,5,13,7,15,731.5,80.5,3.3,11.5,388.0,60.7,49.01
2017,5,13,7,30,766.0,85.0,3.2,12.0,441.0,67.52,54.81
2017,5,13,7,45,790.5,88.5,3.1,12.5,492.5,121.8,68.64
2017,5,13,8,0,815.0,92.0,3.0,13.0,544.0,179.1,108.13
2017,5,13,8,15,834.0,95.0,2.85,13.0,592.5,237.67,157.04
2017,5,13,8,30,853.0,98.0,2.7,13.0,641.0,298.1,210.71
2017,5,13,8,45,866.5,101.0,2.55,13.5,685.5,363.28,268.34
2017,5,13,9,0,880.0,104.0,2.4,14.0,730.0,423.46,320.89
2017,5,13,9,15,891.0,106.0,2.35,14.0,770.0,482.06,371.52
2017,5,13,9,30,902.0,108.0,2.3,14.0,810.0,540.43,420.35
2017,5,13,9,45,909.0,110.0,2.25,14.5,843.5,596.12,464.7
2017,5,13,10,0,916.0,112.0,2.2,15.0,877.0,650.66,506.52
2017,5,13,10,15,922.0,113.5,2.25,15.0,904.0,702.73,546.66
2017,5,13,10,30,928.0,115.0,2.3,15.0,931.0,753.08,584.56
2017,5,13,10,45,931.5,116.5,2.4,15.5,951.0,799.65,617.06
2017,5,13,11,0,935.0,118.0,2.5,16.0,971.0,843.86,646.64
2017,5,13,11,15,937.0,118.5,2.6,16.0,983.5,883.42,674.0
2017,5,13,11,30,939.0,119.0,2.7,16.0,996.0,920.16,699.36
2017,5,13,11,45,938.0,120.0,2.85,16.0,1000.5,951.74,721.59
2017,5,13,12,0,937.0,121.0,3.0,16.0,1005.0,980.06,741.68
2017,5,13,12,15,936.0,121.0,3.1,16.0,1002.5,1004.07,758.5
2017,5,13,12,30,935.0,121.0,3.2,16.0,1000.0,1024.59,773.09
2017,5,13,12,45,930.0,122.0,3.35,16.0,988.5,1038.59,783.84
2017,5,13,13,0,925.0,123.0,3.5,16.0,977.0,1048.84,792.23
2017,5,13,13,15,921.0,122.5,3.6,16.0,959.0,1054.8,797.48
2017,5,13,13,30,917.0,122.0,3.7,16.0,941.0,1056.97,800.33
2017,5,13,13,45,912.0,120.0,3.8,16.0,916.0,1052.78,799.04
2017,5,13,14,0,907.0,118.0,3.9,16.0,891.0,1044.8,795.33
2017,5,13,14,15,899.0,116.5,3.95,15.5,859.5,1030.64,788.65
2017,5,13,14,30,891.0,115.0,4.0,15.0,828.0,1012.92,779.6
2017,5,13,14,45,880.5,113.0,4.1,15.0,790.5,988.81,765.0
2017,5,13,15,0,870.0,111.0,4.2,15.0,753.0,961.51,748.14
2017,5,13,15,15,856.0,108.5,4.25,15.0,710.0,927.41,726.08
2017,5,13,15,30,842.0,106.0,4.3,15.0,667.0,899.4,708.39
2017,5,13,15,45,823.5,103.5,4.35,15.0,620.0,855.9,679.33
2017,5,13,16,0,805.0,101.0,4.4,15.0,573.0,810.51,648.57
2017,5,13,16,15,782.0,97.5,4.4,14.5,523.0,758.77,613.42
2017,5,13,16,30,759.0,94.0,4.4,14.0,473.0,706.09,576.81
2017,5,13,16,45,727.5,89.5,4.4,14.0,421.0,648.67,534.61
2017,5,13,17,0,696.0,85.0,4.4,14.0,369.0,588.78,487.93
2017,5,13,17,15,653.0,79.5,4.25,13.5,317.0,521.47,434.1
2017,5,13,17,30,610.0,74.0,4.1,13.0,265.0,456.65,380.55
2017,5,13,17,45,548.0,66.5,4.0,12.5,214.5,382.53,317.71
2017,5,13,18,0,486.0,59.0,3.9,12.0,164.0,313.8,257.43
2017,5,13,18,15,391.5,49.0,3.8,11.5,119.0,234.91,187.69
2017,5,13,18,30,297.0,39.0,3.7,11.0,74.0,166.2,125.39
2017,5,13,18,45,166.5,25.0,3.6,11.0,42.5,89.54,43.85
2017,5,13,19,0,36.0,11.0,3.5,11.0,11.0,18.57,0.0
2017,5,13,19,15,18.0,5.5,3.45,10.5,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,14,5,15,101.0,15.0,2.25,8.5,23.0,13.64,0.0
2017,5,14,5,30,202.0,30.0,2.3,9.0,46.0,23.52,12.42
2017,5,14,5,45,312.0,41.5,2.35,9.5,87.5,33.48,23.81
2017,5,14,6,0,422.0,53.0,2.4,10.0,129.0,41.82,31.88
2017,5,14,6,15,492.5,61.0,2.35,10.5,177.5,46.67,36.57
2017,5,14,6,30,563.0,69.0,2.3,11.0,226.0,51.38,40.92
2017,5,14,6,45,614.0,75.0,2.25,11.5,277.5,54.24,43.42
2017,5,14,7,0,665.0,81.0,2.2,12.0,329.0,56.99,45.73
2017,5,14,7,15,699.5,86.0,2.1,12.0,381.0,58.78,47.2
2017,5,14,7,30,734.0,91.0,2.0,12.0,433.0,66.08,53.53
2017,5,14,7,45,759.0,95.0,1.95,12.5,483.5,124.97,72.22
2017,5,14,8,0,784.0,99.0,1.9,13.0,534.0,180.76,110.61
2017,5,14,8,15,803.5,102.0,1.85,13.5,582.5,237.52,157.42
2017,5,14,8,30,823.0,105.0,1.8,14.0,631.0,296.23,208.66
2017,5,14,8,45,837.5,108.0,1.75,14.5,675.0,355.01,260.46
2017,5,14,9,0,852.0,111.0,1.7,15.0,719.0,414.62,311.89
2017,5,14,9,15,863.5,113.0,1.65,15.0,758.0,475.83,363.57
2017,5,14,9,30,875.0,115.0,1.6,15.0,797.0,532.92,410.5
2017,5,14,9,45,875.0,122.0,1.6,15.5,828.5,587.46,453.31
2017,5,14,10,0,875.0,129.0,1.6,16.0,860.0,640.25,493.23
2017,5,14,10,15,881.5,130.5,1.6,16.0,887.0,690.73,531.21
