Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,10,30,888.0,132.0,1.6,16.0,914.0,739.64,567.04
2017,5,14,10,45,891.5,133.5,1.65,16.0,934.0,784.54,599.29
2017,5,14,11,0,895.0,135.0,1.7,16.0,954.0,827.21,628.24
2017,5,14,11,15,898.0,136.0,1.75,16.0,966.5,866.64,654.79
2017,5,14,11,30,901.0,137.0,1.8,16.0,979.0,903.46,679.47
2017,5,14,11,45,901.0,137.5,1.85,16.0,984.0,934.44,700.17
2017,5,14,12,0,901.0,138.0,1.9,16.0,989.0,962.34,718.87
2017,5,14,12,15,900.5,138.0,1.95,16.0,986.5,986.14,734.91
2017,5,14,12,30,900.0,138.0,2.0,16.0,984.0,1006.61,748.87
2017,5,14,12,45,896.0,138.5,2.1,16.0,973.5,1020.71,759.4
2017,5,14,13,0,892.0,139.0,2.2,16.0,963.0,1031.22,767.75
2017,5,14,13,15,887.5,138.0,2.3,16.0,945.5,1036.11,772.56
2017,5,14,13,30,883.0,137.0,2.4,16.0,928.0,1037.31,775.1
2017,5,14,13,45,878.0,135.0,2.55,16.0,903.0,1033.32,774.89
2017,5,14,14,0,873.0,133.0,2.7,16.0,878.0,1025.67,772.31
2017,5,14,14,15,864.5,131.5,2.8,16.0,847.0,1011.45,764.89
2017,5,14,14,30,856.0,130.0,2.9,16.0,816.0,1004.7,762.61
2017,5,14,14,45,845.0,127.0,3.0,16.0,778.5,979.39,747.67
2017,5,14,15,0,834.0,124.0,3.1,16.0,741.0,950.94,730.63
2017,5,14,15,15,819.5,121.5,3.15,15.5,698.5,916.88,710.49
2017,5,14,15,30,805.0,119.0,3.2,15.0,656.0,880.27,688.3
2017,5,14,15,45,788.0,115.0,3.3,15.0,610.0,837.49,660.39
2017,5,14,16,0,771.0,111.0,3.4,15.0,564.0,792.83,630.67
2017,5,14,16,15,746.5,107.0,3.4,14.5,514.5,744.25,598.14
2017,5,14,16,30,722.0,103.0,3.4,14.0,465.0,691.3,561.62
2017,5,14,16,45,691.5,97.5,3.4,14.0,414.0,631.93,517.91
2017,5,14,17,0,661.0,92.0,3.4,14.0,363.0,573.13,472.41
2017,5,14,17,15,617.0,86.0,3.3,13.5,311.5,506.23,419.57
2017,5,14,17,30,573.0,80.0,3.2,13.0,260.0,441.95,367.05
2017,5,14,17,45,512.0,71.5,3.15,13.0,211.0,369.07,305.21
2017,5,14,18,0,451.0,63.0,3.1,13.0,162.0,301.53,246.09
2017,5,14,18,15,359.5,52.0,3.0,12.5,118.0,222.38,176.91
2017,5,14,18,30,268.0,41.0,2.9,12.0,74.0,157.07,118.32
2017,5,14,18,45,148.5,26.0,2.85,11.5,43.0,85.87,45.04
2017,5,14,19,0,29.0,11.0,2.8,11.0,12.0,16.91,0.0
2017,5,14,19,15,14.5,5.5,2.8,10.5,6.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,87.5,16.0,1.95,8.5,23.5,14.55,0.0
2017,5,15,5,30,175.0,32.0,2.0,9.0,47.0,25.04,13.99
2017,5,15,5,45,284.5,44.5,2.05,9.5,88.0,34.38,24.65
2017,5,15,6,0,394.0,57.0,2.1,10.0,129.0,45.22,34.96
2017,5,15,6,15,465.0,66.0,2.1,10.5,177.0,50.76,40.26
2017,5,15,6,30,536.0,75.0,2.1,11.0,225.0,56.11,45.17
2017,5,15,6,45,587.5,81.5,2.1,11.5,276.5,59.12,47.8
2017,5,15,7,0,639.0,88.0,2.1,12.0,328.0,62.02,50.22
2017,5,15,7,15,674.5,93.0,2.05,12.5,379.5,63.57,51.35
2017,5,15,7,30,710.0,98.0,2.0,13.0,431.0,71.12,57.76
2017,5,15,7,45,517.5,160.0,2.0,13.5,417.5,148.62,100.29
2017,5,15,8,0,325.0,222.0,2.0,14.0,404.0,207.38,152.04
2017,5,15,8,15,564.5,167.5,1.95,14.0,516.0,235.34,165.08
2017,5,15,8,30,804.0,113.0,1.9,14.0,628.0,297.97,210.78
2017,5,15,8,45,820.0,115.5,1.9,14.5,672.0,355.69,261.64
2017,5,15,9,0,836.0,118.0,1.9,15.0,716.0,414.45,312.44
2017,5,15,9,15,847.5,120.5,1.95,15.5,755.0,471.99,361.08
2017,5,15,9,30,859.0,123.0,2.0,16.0,794.0,531.51,409.55
2017,5,15,9,45,868.0,125.0,2.1,16.5,827.5,586.01,452.97
2017,5,15,10,0,877.0,127.0,2.2,17.0,861.0,639.64,494.4
2017,5,15,10,15,883.0,128.5,2.3,17.0,888.0,689.8,533.13
2017,5,15,10,30,889.0,130.0,2.4,17.0,915.0,738.34,569.84
2017,5,15,10,45,894.5,130.5,2.55,17.0,935.0,783.82,603.52
2017,5,15,11,0,900.0,131.0,2.7,17.0,955.0,827.21,634.09
2017,5,15,11,15,902.5,131.5,2.8,17.0,967.5,865.87,660.91
2017,5,15,11,30,905.0,132.0,2.9,17.0,980.0,901.88,685.83
2017,5,15,11,45,906.5,132.0,3.05,17.5,985.5,933.74,706.93
2017,5,15,12,0,908.0,132.0,3.2,18.0,991.0,962.6,725.94
2017,5,15,12,15,907.5,131.5,3.3,18.0,988.5,985.99,742.28
2017,5,15,12,30,907.0,131.0,3.4,18.0,986.0,1006.01,756.47
2017,5,15,12,45,908.0,128.5,3.5,18.0,976.5,1022.1,768.14
2017,5,15,13,0,909.0,126.0,3.6,18.0,967.0,1034.6,777.54
2017,5,15,13,15,905.0,125.5,3.7,17.5,949.5,1040.45,784.11
2017,5,15,13,30,901.0,125.0,3.8,17.0,932.0,1042.58,788.37
2017,5,15,13,45,898.0,122.0,3.9,17.0,908.5,1039.41,787.71
2017,5,15,14,0,895.0,119.0,4.0,17.0,885.0,1032.47,784.64
2017,5,15,14,15,887.5,117.5,4.1,17.0,854.0,1018.94,777.18
2017,5,15,14,30,880.0,116.0,4.2,17.0,823.0,1001.9,767.39
2017,5,15,14,45,872.0,113.0,4.3,17.0,786.5,979.35,753.83
2017,5,15,15,0,864.0,110.0,4.4,17.0,750.0,953.54,738.2
2017,5,15,15,15,851.5,107.5,4.45,16.5,708.5,921.03,718.84
2017,5,15,15,30,839.0,105.0,4.5,16.0,667.0,894.48,703.57
2017,5,15,15,45,824.0,101.5,4.55,16.0,621.0,853.05,675.93
2017,5,15,16,0,809.0,98.0,4.6,16.0,575.0,809.54,646.47
2017,5,15,16,15,787.0,94.5,4.6,15.5,526.0,758.58,611.89
2017,5,15,16,30,765.0,91.0,4.6,15.0,477.0,706.61,575.84
2017,5,15,16,45,736.5,87.0,4.6,14.5,425.5,648.71,534.3
2017,5,15,17,0,708.0,83.0,4.6,14.0,374.0,593.97,492.72
2017,5,15,17,15,667.0,77.5,4.5,13.5,322.5,527.47,439.63
2017,5,15,17,30,626.0,72.0,4.4,13.0,271.0,463.27,386.63
2017,5,15,17,45,565.0,65.5,4.35,13.0,220.5,390.11,323.93
2017,5,15,18,0,504.0,59.0,4.3,13.0,170.0,322.17,263.84
2017,5,15,18,15,413.0,49.5,4.2,12.5,125.0,244.32,195.03
2017,5,15,18,30,322.0,40.0,4.1,12.0,80.0,176.13,133.36
2017,5,15,18,45,186.0,26.5,4.05,11.5,47.0,98.02,54.79
2017,5,15,19,0,50.0,13.0,4.0,11.0,14.0,23.75,0.0
2017,5,15,19,15,25.0,6.5,3.95,10.5,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,5,15,100.0,15.5,3.2,10.0,24.5,12.23,0.0
2017,5,16,5,30,200.0,31.0,3.3,10.0,49.0,24.25,13.61
2017,5,16,5,45,298.5,43.0,3.45,10.5,88.5,33.21,23.55
2017,5,16,6,0,397.0,55.0,3.6,11.0,128.0,43.29,33.09
2017,5,16,6,15,464.0,63.0,3.7,11.0,174.5,48.04,37.73
2017,5,16,6,30,531.0,71.0,3.8,11.0,221.0,52.65,42.05
2017,5,16,6,45,567.5,77.0,3.9,11.5,266.0,55.33,44.39
2017,5,16,7,0,604.0,83.0,4.0,12.0,311.0,57.89,46.51
2017,5,16,7,15,469.5,129.5,4.0,12.5,322.0,88.6,73.58
2017,5,16,7,30,335.0,176.0,4.0,13.0,333.0,126.98,106.87
2017,5,16,7,45,299.5,205.0,4.05,13.5,357.5,168.78,125.09
2017,5,16,8,0,264.0,234.0,4.1,14.0,382.0,207.0,154.97
2017,5,16,8,15,249.0,259.5,4.1,14.0,408.5,243.29,185.23
2017,5,16,8,30,234.0,285.0,4.1,14.0,435.0,283.79,219.52
2017,5,16,8,45,309.5,288.5,4.1,14.0,501.5,324.86,251.85
2017,5,16,9,0,385.0,292.0,4.1,14.0,568.0,379.8,296.03
2017,5,16,9,15,361.0,318.0,4.1,14.0,588.0,416.67,327.17
2017,5,16,9,30,337.0,344.0,4.1,14.0,608.0,450.93,355.32
2017,5,16,9,45,344.5,360.5,4.15,14.5,640.5,492.25,387.59
2017,5,16,10,0,352.0,377.0,4.2,15.0,673.0,534.06,419.54
2017,5,16,10,15,388.0,370.0,4.15,14.5,705.5,575.08,452.3
2017,5,16,10,30,424.0,363.0,4.1,14.0,738.0,619.59,487.5
2017,5,16,10,45,369.0,398.0,4.1,14.0,729.5,632.57,496.17
2017,5,16,11,0,314.0,433.0,4.1,14.0,721.0,642.15,502.03
2017,5,16,11,15,193.5,439.0,4.1,14.0,617.5,562.99,440.64
2017,5,16,11,30,73.0,445.0,4.1,14.0,514.0,471.01,368.39
2017,5,16,11,45,174.0,454.0,4.1,14.5,619.0,583.39,455.33
2017,5,16,12,0,275.0,463.0,4.1,15.0,724.0,703.18,544.44
2017,5,16,12,15,300.0,454.0,4.1,15.0,738.5,731.26,565.06
2017,5,16,12,30,325.0,445.0,4.1,15.0,753.0,758.76,585.73
2017,5,16,12,45,334.5,437.5,4.1,15.0,751.0,771.7,595.54
2017,5,16,13,0,344.0,430.0,4.1,15.0,749.0,783.05,604.34
2017,5,16,13,15,374.5,405.0,4.15,14.5,746.5,795.76,616.44
2017,5,16,13,30,405.0,380.0,4.2,14.0,744.0,819.37,636.16
2017,5,16,13,45,320.0,397.5,4.3,14.0,680.0,743.37,580.1
2017,5,16,14,0,235.0,415.0,4.4,14.0,616.0,663.09,520.24
2017,5,16,14,15,302.5,382.5,4.4,14.0,632.0,713.49,560.8
2017,5,16,14,30,370.0,350.0,4.4,14.0,648.0,744.52,586.53
2017,5,16,14,45,214.0,337.0,4.45,14.0,507.5,559.59,445.59
2017,5,16,15,0,58.0,324.0,4.5,14.0,367.0,379.13,302.73
2017,5,16,15,15,171.0,308.5,4.45,13.5,425.5,484.25,390.6
2017,5,16,15,30,284.0,293.0,4.4,13.0,484.0,582.63,470.84
2017,5,16,15,45,267.5,273.5,4.35,13.0,443.0,539.79,438.05
2017,5,16,16,0,251.0,254.0,4.3,13.0,402.0,496.81,405.42
2017,5,16,16,15,336.5,214.0,4.2,13.0,394.5,512.48,421.16
2017,5,16,16,30,422.0,174.0,4.1,13.0,387.0,534.64,441.04
2017,5,16,16,45,458.0,146.5,4.05,13.0,355.0,511.89,424.48
2017,5,16,17,0,494.0,119.0,4.0,13.0,323.0,484.1,403.44
2017,5,16,17,15,459.0,108.0,3.9,12.5,278.0,425.85,356.42
2017,5,16,17,30,424.0,97.0,3.8,12.0,233.0,369.91,310.0
2017,5,16,17,45,376.5,84.5,3.7,12.0,189.0,308.36,257.0
2017,5,16,18,0,329.0,72.0,3.6,12.0,145.0,251.21,206.49
2017,5,16,18,15,262.0,57.5,3.55,12.0,106.5,188.45,150.7
2017,5,16,18,30,195.0,43.0,3.5,12.0,68.0,133.14,100.86
2017,5,16,18,45,97.5,27.5,3.5,12.0,40.0,67.04,37.99
2017,5,16,19,0,0.0,12.0,3.5,12.0,12.0,10.91,0.0
2017,5,16,19,15,0.0,6.0,3.55,11.5,6.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,5,15,99.0,16.5,2.35,9.0,25.5,13.01,0.0
2017,5,17,5,30,198.0,33.0,2.4,9.0,51.0,25.81,15.21
2017,5,17,5,45,299.5,46.0,2.5,9.5,92.5,35.51,25.73
2017,5,17,6,0,401.0,59.0,2.6,10.0,134.0,46.81,36.42
2017,5,17,6,15,471.5,68.0,2.55,10.5,182.5,52.29,41.65
2017,5,17,6,30,542.0,77.0,2.5,11.0,231.0,57.58,46.5
2017,5,17,6,45,595.5,83.0,2.45,11.5,283.5,60.15,48.72
2017,5,17,7,0,649.0,89.0,2.4,12.0,336.0,62.65,50.77
2017,5,17,7,15,684.5,94.5,2.25,12.5,388.0,64.54,52.2
2017,5,17,7,30,720.0,100.0,2.1,13.0,440.0,73.59,51.5
2017,5,17,7,45,747.0,104.0,1.95,13.5,491.0,126.06,72.85
2017,5,17,8,0,774.0,108.0,1.8,14.0,542.0,187.53,116.06
2017,5,17,8,15,794.0,111.5,1.75,14.5,590.0,244.04,162.37
2017,5,17,8,30,814.0,115.0,1.7,15.0,638.0,302.57,213.03
2017,5,17,8,45,827.5,118.5,1.65,15.5,682.0,360.78,263.92
2017,5,17,9,0,841.0,122.0,1.6,16.0,726.0,419.73,314.36
2017,5,17,9,15,853.0,124.0,1.6,16.0,765.0,477.27,363.01
2017,5,17,9,30,865.0,126.0,1.6,16.0,804.0,536.73,411.54
2017,5,17,9,45,888.0,119.5,1.6,16.5,841.5,592.15,454.89
2017,5,17,10,0,911.0,113.0,1.6,17.0,879.0,647.86,497.01
2017,5,17,10,15,917.0,114.5,1.65,17.0,906.0,699.41,536.0
2017,5,17,10,30,923.0,116.0,1.7,17.0,933.0,749.26,572.82
2017,5,17,10,45,930.5,115.0,1.75,17.5,954.0,796.12,604.63
2017,5,17,11,0,938.0,114.0,1.8,18.0,975.0,840.93,633.62
2017,5,17,11,15,940.5,114.5,1.85,18.0,988.5,880.74,660.17
2017,5,17,11,30,943.0,115.0,1.9,18.0,1002.0,917.78,684.76
2017,5,17,11,45,942.0,116.5,1.95,18.0,1006.5,949.73,705.91
2017,5,17,12,0,941.0,118.0,2.0,18.0,1011.0,978.44,724.96
2017,5,17,12,15,941.0,118.0,2.05,18.0,1009.0,1003.32,741.54
2017,5,17,12,30,941.0,118.0,2.1,18.0,1007.0,1024.76,755.98
2017,5,17,12,45,935.0,120.5,2.15,18.5,996.0,1039.26,764.58
2017,5,17,13,0,929.0,123.0,2.2,19.0,985.0,1050.01,770.91
2017,5,17,13,15,925.5,122.0,2.25,19.0,967.5,1056.0,775.78
2017,5,17,13,30,922.0,121.0,2.3,19.0,950.0,1058.18,778.36
2017,5,17,13,45,920.5,117.5,2.35,19.0,926.0,1055.97,778.28
2017,5,17,14,0,919.0,114.0,2.4,19.0,902.0,1049.9,775.86
2017,5,17,14,15,911.0,112.5,2.45,18.5,870.5,1035.69,769.71
2017,5,17,14,30,903.0,111.0,2.5,18.0,839.0,1017.88,761.3
2017,5,17,14,45,893.5,108.5,2.55,18.0,801.5,994.08,747.48
2017,5,17,15,0,884.0,106.0,2.6,18.0,764.0,967.01,731.46
2017,5,17,15,15,871.0,104.0,2.7,18.0,721.5,934.18,711.87
2017,5,17,15,30,858.0,102.0,2.8,18.0,679.0,898.65,690.2
2017,5,17,15,45,842.5,98.5,2.9,18.0,632.5,864.78,669.39
2017,5,17,16,0,827.0,95.0,3.0,18.0,586.0,820.34,640.7
2017,5,17,16,15,805.0,91.5,3.05,17.5,535.5,768.85,607.3
2017,5,17,16,30,783.0,88.0,3.1,17.0,485.0,716.31,572.32
2017,5,17,16,45,754.0,84.0,3.2,16.5,433.5,657.44,531.79
2017,5,17,17,0,725.0,80.0,3.3,16.0,382.0,598.8,489.0
2017,5,17,17,15,685.0,75.0,3.35,15.5,329.5,535.43,439.93
2017,5,17,17,30,645.0,70.0,3.4,15.0,277.0,471.64,388.68
2017,5,17,17,45,585.5,63.5,3.45,14.5,226.0,398.43,327.79
2017,5,17,18,0,526.0,57.0,3.5,14.0,175.0,330.28,268.91
2017,5,17,18,15,438.0,48.0,3.35,13.0,129.5,253.13,201.57
2017,5,17,18,30,350.0,39.0,3.2,12.0,84.0,185.31,140.79
2017,5,17,18,45,218.0,26.5,3.05,11.5,50.0,109.81,66.7
2017,5,17,19,0,86.0,14.0,2.9,11.0,16.0,33.32,0.0
2017,5,17,19,15,43.0,7.0,2.8,11.0,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,134.5,15.0,1.55,9.5,27.5,12.06,0.0
2017,5,18,5,30,269.0,30.0,1.5,10.0,55.0,24.48,14.32
2017,5,18,5,45,365.5,40.5,1.5,11.0,96.5,32.26,22.78
2017,5,18,6,0,462.0,51.0,1.5,12.0,138.0,39.75,29.89
2017,5,18,6,15,528.5,58.5,1.4,12.5,187.0,44.32,34.23
2017,5,18,6,30,595.0,66.0,1.3,13.0,236.0,48.74,38.25
2017,5,18,6,45,636.0,72.5,1.25,13.5,287.0,52.07,41.15
2017,5,18,7,0,677.0,79.0,1.2,14.0,338.0,55.24,43.8
2017,5,18,7,15,710.5,84.0,1.25,14.5,390.0,57.1,45.22
2017,5,18,7,30,744.0,89.0,1.3,15.0,442.0,72.7,49.85
2017,5,18,7,45,768.0,93.0,1.4,15.5,492.5,125.71,71.07
2017,5,18,8,0,792.0,97.0,1.5,16.0,543.0,181.66,109.5
2017,5,18,8,15,811.0,100.5,1.6,16.5,591.0,238.93,156.33
2017,5,18,8,30,830.0,104.0,1.7,17.0,639.0,298.07,207.46
2017,5,18,8,45,846.5,105.5,1.85,18.0,683.5,356.4,258.08
2017,5,18,9,0,863.0,107.0,2.0,19.0,728.0,419.96,311.71
2017,5,18,9,15,874.5,109.5,2.0,19.0,767.5,477.87,360.57
2017,5,18,9,30,886.0,112.0,2.0,19.0,807.0,535.64,407.85
2017,5,18,9,45,896.5,112.0,2.05,19.5,841.5,590.41,450.87
2017,5,18,10,0,907.0,112.0,2.1,20.0,876.0,644.37,491.87
2017,5,18,10,15,913.0,113.5,2.1,20.0,903.0,695.65,530.36
2017,5,18,10,30,919.0,115.0,2.1,20.0,930.0,745.24,566.62
2017,5,18,10,45,925.5,114.5,2.15,20.5,950.5,791.55,597.99
2017,5,18,11,0,932.0,114.0,2.2,21.0,971.0,835.76,626.53
2017,5,18,11,15,934.5,114.5,2.2,21.0,984.0,875.29,652.42
2017,5,18,11,30,937.0,115.0,2.2,21.0,997.0,912.08,676.31
2017,5,18,11,45,940.0,114.0,2.25,21.5,1002.5,945.01,696.69
2017,5,18,12,0,943.0,113.0,2.3,22.0,1008.0,974.9,714.99
2017,5,18,12,15,942.5,113.0,2.3,22.0,1005.5,999.27,730.53
2017,5,18,12,30,942.0,113.0,2.3,22.0,1003.0,1020.17,743.91
2017,5,18,12,45,931.0,118.0,2.35,22.0,990.5,1032.2,752.24
2017,5,18,13,0,920.0,123.0,2.4,22.0,978.0,1040.41,758.32
2017,5,18,13,15,916.5,122.0,2.4,22.0,960.5,1046.32,762.53
2017,5,18,13,30,913.0,121.0,2.4,22.0,943.0,1048.46,764.46
2017,5,18,13,45,908.5,119.0,2.45,22.0,919.0,1044.8,763.4
2017,5,18,14,0,904.0,117.0,2.5,22.0,895.0,1037.39,760.08
2017,5,18,14,15,896.5,115.5,2.5,22.0,864.0,1023.84,752.39
2017,5,18,14,30,889.0,114.0,2.5,22.0,833.0,1006.74,742.53
2017,5,18,14,45,881.5,111.0,2.55,22.0,796.5,984.61,729.94
2017,5,18,15,0,874.0,108.0,2.6,22.0,760.0,959.19,715.18
2017,5,18,15,15,860.5,106.0,2.6,21.5,717.5,926.17,696.17
2017,5,18,15,30,847.0,104.0,2.6,21.0,675.0,899.05,681.05
2017,5,18,15,45,831.0,100.5,2.6,21.0,628.5,856.66,653.91
2017,5,18,16,0,815.0,97.0,2.6,21.0,582.0,812.23,625.13
2017,5,18,16,15,792.5,93.5,2.55,20.5,532.5,760.82,591.78
2017,5,18,16,30,770.0,90.0,2.5,20.0,483.0,708.44,557.05
2017,5,18,16,45,604.0,111.0,2.5,19.5,399.0,583.34,465.99
2017,5,18,17,0,438.0,132.0,2.5,19.0,315.0,460.68,371.92
2017,5,18,17,15,535.5,101.5,2.45,18.5,295.5,471.56,382.42
2017,5,18,17,30,633.0,71.0,2.4,18.0,276.0,465.81,377.87
2017,5,18,17,45,579.0,64.0,2.35,17.5,226.5,395.56,320.17
2017,5,18,18,0,525.0,57.0,2.3,17.0,177.0,329.82,264.38
2017,5,18,18,15,439.5,48.5,2.25,16.0,131.5,254.32,199.74
2017,5,18,18,30,354.0,40.0,2.2,15.0,86.0,187.78,141.11
2017,5,18,18,45,225.0,27.0,2.15,14.5,52.0,113.05,69.83
2017,5,18,19,0,96.0,14.0,2.1,14.0,18.0,35.75,0.0
2017,5,18,19,15,48.0,7.0,2.1,13.5,9.0,6.37,0.0
2017,5,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,5,15,139.5,15.0,0.85,12.5,28.0,12.01,0.0
2017,5,19,5,30,279.0,30.0,0.9,13.0,56.0,24.41,14.25
2017,5,19,5,45,379.5,40.0,0.95,13.5,98.5,31.76,22.15
2017,5,19,6,0,480.0,50.0,1.0,14.0,141.0,38.86,28.88
2017,5,19,6,15,544.0,57.0,1.0,14.5,190.0,43.06,32.85
2017,5,19,6,30,608.0,64.0,1.0,15.0,239.0,47.14,36.52
2017,5,19,6,45,653.0,69.0,1.0,15.5,290.5,49.44,38.48
2017,5,19,7,0,698.0,74.0,1.0,16.0,342.0,51.66,40.28
2017,5,19,7,15,729.5,78.5,1.05,16.5,393.5,58.62,46.18
2017,5,19,7,30,761.0,83.0,1.1,17.0,445.0,68.78,45.73
2017,5,19,7,45,785.0,86.0,1.15,17.5,495.5,121.98,66.7
2017,5,19,8,0,809.0,89.0,1.2,18.0,546.0,178.08,104.92
2017,5,19,8,15,827.0,92.0,1.15,18.5,593.5,235.65,151.57
2017,5,19,8,30,845.0,95.0,1.1,19.0,641.0,300.75,206.64
2017,5,19,8,45,859.0,97.5,1.1,20.0,685.0,359.15,256.32
2017,5,19,9,0,873.0,100.0,1.1,21.0,729.0,418.18,305.31
2017,5,19,9,15,883.5,102.0,1.05,21.5,768.0,475.65,351.87
2017,5,19,9,30,894.0,104.0,1.0,22.0,807.0,532.86,396.37
2017,5,19,9,45,902.5,105.5,1.0,22.5,840.5,588.04,437.97
2017,5,19,10,0,911.0,107.0,1.0,23.0,874.0,642.24,477.3
2017,5,19,10,15,917.0,108.0,0.95,23.0,901.0,693.17,513.45
2017,5,19,10,30,923.0,109.0,0.9,23.0,928.0,742.4,547.25
2017,5,19,10,45,926.5,110.5,0.9,23.5,948.0,788.31,576.26
2017,5,19,11,0,930.0,112.0,0.9,24.0,968.0,831.9,602.48
2017,5,19,11,15,932.5,112.5,0.85,24.0,981.0,871.29,626.01
2017,5,19,11,30,935.0,113.0,0.8,24.0,994.0,907.94,647.49
2017,5,19,11,45,936.0,113.5,0.75,24.5,999.5,940.38,664.8
2017,5,19,12,0,937.0,114.0,0.7,25.0,1005.0,969.71,679.96
2017,5,19,12,15,937.0,113.5,0.7,25.0,1002.5,993.91,694.25
2017,5,19,12,30,937.0,113.0,0.7,25.0,1000.0,1014.69,706.56
2017,5,19,12,45,934.0,113.5,0.75,25.5,990.0,1029.99,715.4
2017,5,19,13,0,931.0,114.0,0.8,26.0,980.0,1041.62,722.17
2017,5,19,13,15,927.5,113.0,0.9,26.0,962.5,1047.49,728.15
2017,5,19,13,30,924.0,112.0,1.0,26.0,945.0,1049.56,732.0
2017,5,19,13,45,918.5,111.0,1.15,26.0,920.5,1045.83,733.4
2017,5,19,14,0,913.0,110.0,1.3,26.0,896.0,1038.35,732.48
2017,5,19,14,15,905.5,108.5,1.45,25.5,865.0,1024.67,729.08
2017,5,19,14,30,898.0,107.0,1.6,25.0,834.0,1007.42,723.31
2017,5,19,14,45,889.0,105.0,1.75,25.0,797.0,984.75,712.48
2017,5,19,15,0,880.0,103.0,1.9,25.0,760.0,958.83,699.35
2017,5,19,15,15,867.5,101.0,1.95,24.5,718.0,926.6,682.05
2017,5,19,15,30,855.0,99.0,2.0,24.0,676.0,891.67,662.74
2017,5,19,15,45,839.5,95.5,2.15,23.5,630.0,857.81,644.74
2017,5,19,16,0,824.0,92.0,2.3,23.0,584.0,813.57,619.01
2017,5,19,16,15,803.0,89.0,2.3,22.5,535.0,763.7,587.56
2017,5,19,16,30,782.0,86.0,2.3,22.0,486.0,712.72,554.62
2017,5,19,16,45,754.5,82.0,2.3,21.5,434.5,655.11,515.98
2017,5,19,17,0,727.0,78.0,2.3,21.0,383.0,597.61,475.26
2017,5,19,17,15,688.5,73.0,2.25,20.0,331.5,534.95,428.91
2017,5,19,17,30,650.0,68.0,2.2,19.0,280.0,471.99,380.42
2017,5,19,17,45,597.0,61.5,2.15,18.5,230.0,402.05,323.71
2017,5,19,18,0,544.0,55.0,2.1,18.0,180.0,336.5,268.41
2017,5,19,18,15,461.0,47.0,2.0,17.5,134.5,261.63,204.17
2017,5,19,18,30,378.0,39.0,1.9,17.0,89.0,195.44,145.84
2017,5,19,18,45,249.0,27.0,1.85,16.5,54.0,120.9,75.9
2017,5,19,19,0,120.0,15.0,1.8,16.0,19.0,42.47,0.0
2017,5,19,19,15,60.0,7.5,1.75,15.5,9.5,6.82,0.0
2017,5,19,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,5,15,138.0,15.5,0.8,12.5,29.0,12.41,0.0
2017,5,20,5,30,276.0,31.0,0.7,13.0,58.0,25.25,15.11
2017,5,20,5,45,371.0,41.5,0.65,13.5,100.0,33.0,23.28
2017,5,20,6,0,466.0,52.0,0.6,14.0,142.0,40.46,30.34
2017,5,20,6,15,530.0,59.5,0.5,14.5,190.5,45.0,34.6
2017,5,20,6,30,594.0,67.0,0.4,15.0,239.0,49.38,38.55
2017,5,20,6,45,637.0,73.0,0.35,15.5,290.0,52.31,41.05
2017,5,20,7,0,680.0,79.0,0.3,16.0,341.0,55.11,43.35
2017,5,20,7,15,711.5,83.5,0.3,16.5,392.0,56.61,44.43
2017,5,20,7,30,743.0,88.0,0.3,17.0,443.0,72.58,48.76
2017,5,20,7,45,767.5,91.5,0.3,17.5,493.0,125.06,69.57
2017,5,20,8,0,792.0,95.0,0.3,18.0,543.0,180.53,106.95
2017,5,20,8,15,810.0,98.0,0.3,18.5,590.0,237.05,152.1
2017,5,20,8,30,828.0,101.0,0.3,19.0,637.0,295.31,200.99
2017,5,20,8,45,842.0,103.5,0.35,20.0,680.5,358.38,253.4
2017,5,20,9,0,856.0,106.0,0.4,21.0,724.0,416.44,300.82
2017,5,20,9,15,866.0,108.0,0.35,21.5,762.0,472.74,345.35
2017,5,20,9,30,876.0,110.0,0.3,22.0,800.0,528.74,387.77
2017,5,20,9,45,880.5,113.5,0.3,22.5,832.0,582.44,427.27
2017,5,20,10,0,885.0,117.0,0.3,23.0,864.0,634.82,464.3
2017,5,20,10,15,891.0,118.0,0.3,23.5,890.0,684.52,498.21
2017,5,20,10,30,897.0,119.0,0.3,24.0,916.0,732.59,529.89
2017,5,20,10,45,901.0,120.0,0.3,24.5,935.5,777.34,557.73
2017,5,20,11,0,905.0,121.0,0.3,25.0,955.0,819.88,582.58
2017,5,20,11,15,907.0,121.5,0.35,25.0,967.5,857.97,606.36
2017,5,20,11,30,909.0,122.0,0.4,25.0,980.0,893.37,628.44
2017,5,20,11,45,909.5,122.5,0.5,25.5,984.5,924.62,647.71
2017,5,20,12,0,910.0,123.0,0.6,26.0,989.0,952.84,665.17
2017,5,20,12,15,909.0,123.0,0.7,26.0,986.5,976.03,680.94
2017,5,20,12,30,908.0,123.0,0.8,26.0,984.0,995.89,694.82
2017,5,20,12,45,901.5,125.0,0.95,26.0,972.5,1008.88,705.68
2017,5,20,13,0,895.0,127.0,1.1,26.0,961.0,1018.26,714.42
2017,5,20,13,15,891.5,126.0,1.25,26.0,944.0,1024.02,720.98
2017,5,20,13,30,888.0,125.0,1.4,26.0,927.0,1026.11,725.32
2017,5,20,13,45,883.5,123.0,1.55,26.0,903.0,1022.52,726.16
2017,5,20,14,0,879.0,121.0,1.7,26.0,879.0,1015.28,724.73
2017,5,20,14,15,871.5,119.5,1.8,25.5,848.5,1002.01,720.21
2017,5,20,14,30,864.0,118.0,1.9,25.0,818.0,985.29,713.51
2017,5,20,14,45,857.0,114.5,2.0,25.0,782.5,963.6,702.17
2017,5,20,15,0,850.0,111.0,2.1,25.0,747.0,938.67,688.64
2017,5,20,15,15,837.5,108.5,2.15,24.5,706.0,915.66,677.08
2017,5,20,15,30,825.0,106.0,2.2,24.0,665.0,880.65,657.34
2017,5,20,15,45,812.0,101.5,2.3,23.5,620.5,840.48,634.24
2017,5,20,16,0,799.0,97.0,2.4,23.0,576.0,798.13,609.11
2017,5,20,16,15,778.0,93.5,2.35,22.5,527.5,748.62,577.3
2017,5,20,16,30,757.0,90.0,2.3,22.0,479.0,698.07,544.14
2017,5,20,16,45,732.5,85.0,2.25,21.5,429.0,642.56,506.55
2017,5,20,17,0,708.0,80.0,2.2,21.0,379.0,586.96,466.73
2017,5,20,17,15,670.5,75.0,2.1,20.0,328.0,525.99,421.44
2017,5,20,17,30,633.0,70.0,2.0,19.0,277.0,464.52,374.0
2017,5,20,17,45,584.5,62.5,1.9,18.5,228.5,396.66,318.98
2017,5,20,18,0,536.0,55.0,1.8,18.0,180.0,332.77,265.13
2017,5,20,18,15,455.5,47.0,1.7,17.5,134.5,259.41,202.32
2017,5,20,18,30,375.0,39.0,1.6,17.0,89.0,194.46,145.23
2017,5,20,18,45,253.5,27.0,1.55,16.5,54.5,122.27,78.2
2017,5,20,19,0,132.0,15.0,1.5,16.0,20.0,55.24,0.0
2017,5,20,19,15,66.0,7.5,1.5,15.5,10.0,19.04,0.0
2017,5,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,5,15,161.0,15.0,0.8,12.5,31.0,11.93,0.0
2017,5,21,5,30,322.0,30.0,0.8,13.0,62.0,24.32,14.48
2017,5,21,5,45,420.0,39.0,0.8,13.5,105.5,30.82,21.4
2017,5,21,6,0,518.0,48.0,0.8,14.0,149.0,37.13,27.4
2017,5,21,6,15,580.0,54.5,0.75,14.5,198.5,41.04,31.08
2017,5,21,6,30,642.0,61.0,0.7,15.0,248.0,44.83,34.5
2017,5,21,6,45,685.0,66.0,0.7,15.5,300.5,51.76,40.55
2017,5,21,7,0,728.0,71.0,0.7,16.0,353.0,54.37,42.67
2017,5,21,7,15,758.5,74.5,0.7,16.5,405.0,55.62,43.55
2017,5,21,7,30,789.0,78.0,0.7,17.0,457.0,66.19,42.8
2017,5,21,7,45,811.5,81.5,0.7,18.0,507.5,121.2,64.72
2017,5,21,8,0,834.0,85.0,0.7,19.0,558.0,178.91,103.79
2017,5,21,8,15,851.0,87.5,0.65,19.5,605.5,243.78,155.77
2017,5,21,8,30,868.0,90.0,0.6,20.0,653.0,303.07,205.72
2017,5,21,8,45,881.0,92.5,0.6,20.5,697.0,362.29,255.96
2017,5,21,9,0,894.0,95.0,0.6,21.0,741.0,422.0,305.44
2017,5,21,9,15,904.0,97.0,0.5,21.5,780.0,480.25,351.5
2017,5,21,9,30,914.0,99.0,0.4,22.0,819.0,538.15,395.1
2017,5,21,9,45,893.5,116.0,0.35,22.5,844.5,591.3,433.64
2017,5,21,10,0,873.0,133.0,0.3,23.0,870.0,640.51,467.62
2017,5,21,10,15,879.5,134.5,0.25,23.5,897.0,690.49,500.95
2017,5,21,10,30,886.0,136.0,0.2,24.0,924.0,738.91,531.96
2017,5,21,10,45,891.5,136.5,0.2,24.5,944.5,783.99,560.3
2017,5,21,11,0,897.0,137.0,0.2,25.0,965.0,827.01,585.27
2017,5,21,11,15,900.0,137.5,0.3,25.0,978.0,865.76,610.15
2017,5,21,11,30,903.0,138.0,0.4,25.0,991.0,901.92,633.56
2017,5,21,11,45,904.5,138.0,0.5,25.5,996.5,933.58,653.03
2017,5,21,12,0,906.0,138.0,0.6,26.0,1002.0,962.29,670.75
2017,5,21,12,15,905.5,138.0,0.7,26.0,999.5,986.05,686.83
2017,5,21,12,30,905.0,138.0,0.8,26.0,997.0,1006.52,701.07
2017,5,21,12,45,910.5,132.5,0.95,26.5,989.5,1024.16,713.35
2017,5,21,13,0,916.0,127.0,1.1,27.0,982.0,1038.27,723.49
2017,5,21,13,15,912.5,126.5,1.2,26.5,964.5,1044.72,730.98
2017,5,21,13,30,909.0,126.0,1.3,26.0,947.0,1047.46,736.4
2017,5,21,13,45,903.0,125.0,1.4,26.0,923.0,1043.45,736.36
2017,5,21,14,0,897.0,124.0,1.5,26.0,899.0,1035.75,734.16
2017,5,21,14,15,890.0,122.0,1.6,25.5,868.0,1022.39,729.91
2017,5,21,14,30,883.0,120.0,1.7,25.0,837.0,1005.5,723.44
2017,5,21,14,45,872.0,118.5,1.8,25.0,800.0,981.88,711.21
2017,5,21,15,0,861.0,117.0,1.9,25.0,763.0,955.15,696.87
2017,5,21,15,15,848.0,114.5,1.9,24.5,721.5,931.78,684.79
2017,5,21,15,30,835.0,112.0,1.9,24.0,680.0,896.1,664.46
2017,5,21,15,45,817.5,109.5,1.95,24.0,633.5,854.06,638.91
2017,5,21,16,0,800.0,107.0,2.0,24.0,587.0,810.09,611.67
2017,5,21,16,15,778.0,103.0,2.0,23.5,537.5,759.18,579.83
2017,5,21,16,30,756.0,99.0,2.0,23.0,488.0,707.27,546.56
2017,5,21,16,45,725.5,95.0,2.05,22.5,437.0,651.77,510.02
2017,5,21,17,0,695.0,91.0,2.1,22.0,386.0,593.6,468.76
2017,5,21,17,15,654.5,85.0,2.05,21.0,334.0,527.67,420.44
2017,5,21,17,30,614.0,79.0,2.0,20.0,282.0,463.95,371.83
2017,5,21,17,45,556.0,72.0,1.95,19.5,232.0,392.52,314.49
2017,5,21,18,0,498.0,65.0,1.9,19.0,182.0,325.93,259.0
2017,5,21,18,15,413.0,55.0,1.85,18.0,136.0,250.3,195.34
2017,5,21,18,30,328.0,45.0,1.8,17.0,90.0,182.28,136.71
2017,5,21,18,45,164.0,32.5,1.8,16.5,55.0,100.36,65.4
2017,5,21,19,0,0.0,20.0,1.8,16.0,20.0,19.15,0.0
2017,5,21,19,15,0.0,10.0,1.8,15.5,10.0,9.1,0.0
2017,5,21,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,5,15,129.5,17.0,1.5,12.5,30.0,13.37,0.0
2017,5,22,5,30,259.0,34.0,1.5,13.0,60.0,26.57,16.43
2017,5,22,5,45,360.0,44.0,1.5,13.5,102.5,35.06,25.1
2017,5,22,6,0,461.0,54.0,1.5,14.0,145.0,42.02,31.71
2017,5,22,6,15,272.0,84.0,1.45,14.5,142.0,61.81,49.48
2017,5,22,6,30,83.0,114.0,1.4,15.0,139.0,87.29,71.97
2017,5,22,6,45,94.5,135.0,1.35,15.5,168.5,101.77,84.43
2017,5,22,7,0,106.0,156.0,1.3,16.0,198.0,115.83,96.26
2017,5,22,7,15,134.0,179.0,1.25,16.0,239.5,130.75,108.78
2017,5,22,7,30,162.0,202.0,1.2,16.0,281.0,148.13,116.19
2017,5,22,7,45,478.5,149.5,1.15,16.5,415.0,139.57,92.34
2017,5,22,8,0,795.0,97.0,1.1,17.0,549.0,182.76,109.56
2017,5,22,8,15,813.5,100.0,1.1,17.5,596.5,239.46,155.62
2017,5,22,8,30,832.0,103.0,1.1,18.0,644.0,297.94,205.63
2017,5,22,8,45,845.5,105.5,1.1,18.5,687.5,355.95,255.64
2017,5,22,9,0,859.0,108.0,1.1,19.0,731.0,418.93,308.3
2017,5,22,9,15,870.0,110.0,1.1,19.5,769.5,475.74,354.8
2017,5,22,9,30,881.0,112.0,1.1,20.0,808.0,532.35,399.48
2017,5,22,9,45,882.5,117.5,1.1,20.5,839.5,586.21,440.48
2017,5,22,10,0,884.0,123.0,1.1,21.0,871.0,638.48,478.77
2017,5,22,10,15,890.0,124.5,1.1,21.0,897.5,688.51,515.21
2017,5,22,10,30,896.0,126.0,1.1,21.0,924.0,736.92,549.51
2017,5,22,10,45,899.5,127.5,1.1,21.5,943.5,781.67,578.88
2017,5,22,11,0,903.0,129.0,1.1,22.0,963.0,824.18,604.92
2017,5,22,11,15,905.5,129.5,1.15,22.0,975.5,862.62,629.85
2017,5,22,11,30,908.0,130.0,1.2,22.0,988.0,898.41,652.98
2017,5,22,11,45,908.0,130.5,1.25,22.5,993.0,929.24,671.59
2017,5,22,12,0,908.0,131.0,1.3,23.0,998.0,957.02,688.22
2017,5,22,12,15,907.5,131.0,1.35,23.0,995.5,980.72,703.62
2017,5,22,12,30,907.0,131.0,1.4,23.0,993.0,1001.12,717.05
2017,5,22,12,45,897.0,135.5,1.45,23.0,980.5,1013.18,725.38
2017,5,22,13,0,887.0,140.0,1.5,23.0,968.0,1021.6,731.63
2017,5,22,13,15,883.0,139.0,1.55,23.0,951.0,1027.01,736.16
2017,5,22,13,30,879.0,138.0,1.6,23.0,934.0,1028.78,738.57
2017,5,22,13,45,872.0,137.0,1.65,23.0,909.5,1023.93,736.96
2017,5,22,14,0,865.0,136.0,1.7,23.0,885.0,1015.5,733.27
2017,5,22,14,15,857.0,134.5,1.75,22.5,854.0,1002.07,727.91
2017,5,22,14,30,849.0,133.0,1.8,22.0,823.0,996.15,727.46
2017,5,22,14,45,837.5,131.0,1.85,22.0,786.5,971.86,713.71
2017,5,22,15,0,826.0,129.0,1.9,22.0,750.0,944.51,698.09
2017,5,22,15,15,812.0,126.0,1.9,21.5,708.5,910.89,678.96
2017,5,22,15,30,798.0,123.0,1.9,21.0,667.0,874.73,657.94
2017,5,22,15,45,780.0,119.5,1.9,21.0,621.0,832.25,631.09
2017,5,22,16,0,762.0,116.0,1.9,21.0,575.0,787.97,602.69
2017,5,22,16,15,739.0,112.0,1.85,20.5,526.5,741.43,572.95
2017,5,22,16,30,716.0,108.0,1.8,20.0,478.0,690.3,539.33
2017,5,22,16,45,686.0,102.5,1.8,20.0,427.5,631.95,498.42
2017,5,22,17,0,656.0,97.0,1.8,20.0,377.0,574.1,455.99
2017,5,22,17,15,614.5,91.0,1.75,19.0,326.0,509.35,408.22
2017,5,22,17,30,573.0,85.0,1.7,18.0,275.0,446.94,360.35
2017,5,22,17,45,516.5,76.5,1.7,17.5,226.0,376.68,303.86
2017,5,22,18,0,460.0,68.0,1.7,17.0,177.0,311.22,249.21
2017,5,22,18,15,377.0,57.5,1.6,16.5,132.5,235.45,184.84
2017,5,22,18,30,294.0,47.0,1.5,16.0,88.0,172.45,130.04
2017,5,22,18,45,183.0,32.0,1.4,15.5,54.0,105.18,69.7
2017,5,22,19,0,72.0,17.0,1.3,15.0,20.0,38.77,0.0
2017,5,22,19,15,36.0,8.5,1.3,14.5,10.0,14.43,0.0
2017,5,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,5,15,113.0,17.5,1.4,12.5,29.0,13.74,0.0
2017,5,23,5,30,226.0,35.0,1.4,13.0,58.0,27.27,17.13
2017,5,23,5,45,321.0,47.0,1.45,13.5,99.5,36.16,26.08
2017,5,23,6,0,416.0,59.0,1.5,14.0,141.0,46.2,35.42
2017,5,23,6,15,481.5,67.5,1.45,14.0,189.0,51.29,40.25
2017,5,23,6,30,547.0,76.0,1.4,14.0,237.0,56.2,44.74
2017,5,23,6,45,339.5,116.5,1.4,14.5,223.0,82.25,67.67
2017,5,23,7,0,132.0,157.0,1.4,15.0,209.0,116.65,97.4
2017,5,23,7,15,90.5,174.0,1.35,15.5,212.0,133.82,111.64
2017,5,23,7,30,49.0,191.0,1.3,16.0,215.0,146.82,116.21
2017,5,23,7,45,88.5,220.5,1.3,16.5,269.0,176.67,136.89
2017,5,23,8,0,128.0,250.0,1.3,17.0,323.0,205.29,156.58
2017,5,23,8,15,463.0,182.0,1.3,17.5,478.5,226.08,159.12
2017,5,23,8,30,798.0,114.0,1.3,18.0,634.0,297.72,206.9
2017,5,23,8,45,813.5,117.0,1.35,18.5,677.5,354.82,256.06
2017,5,23,9,0,829.0,120.0,1.4,19.0,721.0,412.88,305.2
2017,5,23,9,15,840.5,122.5,1.45,19.0,760.0,469.52,352.62
2017,5,23,9,30,852.0,125.0,1.5,19.0,799.0,528.25,400.17
2017,5,23,9,45,847.5,134.5,1.55,19.5,828.5,579.77,440.21
2017,5,23,10,0,843.0,144.0,1.6,20.0,858.0,631.39,478.87
2017,5,23,10,15,850.0,145.5,1.65,20.0,884.5,681.33,516.23
2017,5,23,10,30,857.0,147.0,1.7,20.0,911.0,726.95,549.77
2017,5,23,10,45,862.5,147.5,1.75,20.5,931.5,770.79,580.25
2017,5,23,11,0,868.0,148.0,1.8,21.0,952.0,812.66,607.45
2017,5,23,11,15,871.0,149.0,1.85,21.0,964.5,850.77,632.78
2017,5,23,11,30,874.0,150.0,1.9,21.0,977.0,886.42,656.37
2017,5,23,11,45,874.5,150.5,1.95,21.0,982.0,916.83,676.44
2017,5,23,12,0,875.0,151.0,2.0,21.0,987.0,944.37,694.65
2017,5,23,12,15,874.5,151.0,2.05,21.0,984.5,967.52,710.05
2017,5,23,12,30,874.0,151.0,2.1,21.0,982.0,987.52,723.49
2017,5,23,12,45,876.0,147.5,2.15,21.0,973.5,1003.4,734.38
2017,5,23,13,0,878.0,144.0,2.2,21.0,965.0,1015.87,743.2
2017,5,23,13,15,874.0,143.0,2.25,20.5,947.5,1021.26,749.04
2017,5,23,13,30,870.0,142.0,2.3,20.0,930.0,1023.07,752.77
2017,5,23,13,45,862.5,141.5,2.35,20.0,905.5,1018.28,750.92
2017,5,23,14,0,855.0,141.0,2.4,20.0,881.0,1009.97,746.94
2017,5,23,14,15,847.0,139.0,2.4,20.0,850.5,1007.56,746.45
2017,5,23,14,30,839.0,137.0,2.4,20.0,820.0,990.15,736.13
2017,5,23,14,45,827.0,135.0,2.4,20.0,783.5,965.58,721.27
2017,5,23,15,0,815.0,133.0,2.4,20.0,747.0,938.01,704.44
2017,5,23,15,15,800.5,130.0,2.4,19.5,705.5,904.22,684.67
2017,5,23,15,30,786.0,127.0,2.4,19.0,664.0,867.96,663.02
2017,5,23,15,45,767.5,124.0,2.4,18.5,618.5,825.98,637.07
2017,5,23,16,0,749.0,121.0,2.4,18.0,573.0,786.43,612.44
2017,5,23,16,15,725.0,116.5,2.35,17.5,524.5,735.21,578.57
2017,5,23,16,30,701.0,112.0,2.3,17.0,476.0,683.31,543.59
2017,5,23,16,45,670.5,106.5,2.3,17.0,425.5,625.24,501.63
2017,5,23,17,0,640.0,101.0,2.3,17.0,375.0,567.76,458.47
2017,5,23,17,15,598.5,94.5,2.25,16.5,324.5,503.18,409.06
2017,5,23,17,30,557.0,88.0,2.2,16.0,274.0,440.97,359.82
2017,5,23,17,45,501.0,79.5,2.2,15.5,225.5,371.77,303.32
2017,5,23,18,0,445.0,71.0,2.2,15.0,177.0,307.28,248.76
2017,5,23,18,15,363.5,59.5,2.2,14.5,132.5,232.2,184.35
2017,5,23,18,30,282.0,48.0,2.2,14.0,88.0,169.27,129.16
2017,5,23,18,45,176.0,33.0,2.2,13.5,54.5,104.15,70.55
2017,5,23,19,0,70.0,18.0,2.2,13.0,21.0,39.65,0.0
2017,5,23,19,15,35.0,9.0,2.2,13.0,10.5,14.72,0.0
2017,5,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,7.5,2.6,11.0,7.5,6.58,0.0
2017,5,24,5,30,0.0,15.0,2.6,11.0,15.0,13.18,5.48
2017,5,24,5,45,0.0,25.0,2.6,11.5,25.0,22.01,13.83
2017,5,24,6,0,0.0,35.0,2.6,12.0,35.0,30.85,22.01
2017,5,24,6,15,0.0,46.5,2.6,12.0,46.5,41.03,31.38
