Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,6,30,0.0,58.0,2.6,12.0,58.0,51.23,40.64
2017,5,24,6,45,0.0,70.0,2.6,12.5,70.0,61.72,49.92
2017,5,24,7,0,0.0,82.0,2.6,13.0,82.0,71.92,58.78
2017,5,24,7,15,12.0,129.5,2.6,13.0,135.5,109.37,91.61
2017,5,24,7,30,24.0,177.0,2.6,13.0,189.0,145.3,116.89
2017,5,24,7,45,129.0,211.0,2.6,13.5,283.5,167.1,129.52
2017,5,24,8,0,234.0,245.0,2.6,14.0,378.0,217.18,164.01
2017,5,24,8,15,295.0,255.0,2.65,14.0,437.5,249.39,187.54
2017,5,24,8,30,356.0,265.0,2.7,14.0,497.0,295.62,223.97
2017,5,24,8,45,253.0,303.0,2.75,14.5,473.5,316.4,244.82
2017,5,24,9,0,150.0,341.0,2.8,15.0,450.0,330.48,258.44
2017,5,24,9,15,207.5,354.5,2.9,15.0,514.0,379.92,297.04
2017,5,24,9,30,265.0,368.0,3.0,15.0,578.0,432.26,337.95
2017,5,24,9,45,331.5,362.0,3.1,15.0,635.5,484.1,378.63
2017,5,24,10,0,398.0,356.0,3.2,15.0,693.0,541.76,423.62
2017,5,24,10,15,430.5,355.5,3.2,15.0,730.5,587.49,458.74
2017,5,24,10,30,463.0,355.0,3.2,15.0,768.0,636.27,495.7
2017,5,24,10,45,442.5,371.0,3.2,15.5,773.0,661.69,513.17
2017,5,24,11,0,422.0,387.0,3.2,16.0,778.0,684.5,528.46
2017,5,24,11,15,364.0,420.0,3.1,16.0,761.0,686.16,527.89
2017,5,24,11,30,306.0,453.0,3.0,16.0,744.0,686.01,525.83
2017,5,24,11,45,248.0,468.5,2.95,16.0,705.0,665.7,509.63
2017,5,24,12,0,190.0,484.0,2.9,16.0,666.0,633.38,484.8
2017,5,24,12,15,254.0,471.5,2.85,16.0,714.0,700.69,534.98
2017,5,24,12,30,318.0,459.0,2.8,16.0,762.0,761.22,579.08
2017,5,24,12,45,418.0,415.5,2.75,16.5,809.5,835.79,632.42
2017,5,24,13,0,518.0,372.0,2.7,17.0,857.0,903.55,679.98
2017,5,24,13,15,512.0,364.0,2.7,17.0,836.5,899.09,676.89
2017,5,24,13,30,506.0,356.0,2.7,17.0,816.0,891.89,672.65
2017,5,24,13,45,507.5,342.0,2.7,17.0,793.0,883.52,668.0
2017,5,24,14,0,509.0,328.0,2.7,17.0,770.0,872.44,661.56
2017,5,24,14,15,517.0,309.0,2.7,17.0,744.5,859.99,654.51
2017,5,24,14,30,525.0,290.0,2.7,17.0,719.0,844.67,645.53
2017,5,24,14,45,470.5,295.0,2.75,17.0,666.5,791.25,608.36
2017,5,24,15,0,416.0,300.0,2.8,17.0,614.0,737.36,570.54
2017,5,24,15,15,473.5,259.5,2.8,16.5,598.0,739.95,577.02
2017,5,24,15,30,531.0,219.0,2.8,16.0,582.0,736.76,578.94
2017,5,24,15,45,478.5,220.0,2.85,16.0,530.5,677.09,535.74
2017,5,24,16,0,426.0,221.0,2.9,16.0,479.0,618.68,493.02
2017,5,24,16,15,396.0,207.0,2.95,15.5,431.5,564.16,453.98
2017,5,24,16,30,366.0,193.0,3.0,15.0,384.0,496.76,404.2
2017,5,24,16,45,441.5,156.5,3.05,15.0,363.0,509.32,416.56
2017,5,24,17,0,517.0,120.0,3.1,15.0,342.0,499.35,410.61
2017,5,24,17,15,466.0,116.0,3.1,14.5,296.5,438.23,362.04
2017,5,24,17,30,415.0,112.0,3.1,14.0,251.0,380.82,315.3
2017,5,24,17,45,376.0,97.0,3.15,13.5,207.0,321.58,265.98
2017,5,24,18,0,337.0,82.0,3.2,13.0,163.0,265.74,217.94
2017,5,24,18,15,278.0,67.0,3.15,12.5,123.0,205.32,164.98
2017,5,24,18,30,219.0,52.0,3.1,12.0,83.0,151.29,116.85
2017,5,24,18,45,109.5,36.5,3.05,12.0,52.0,82.07,56.12
2017,5,24,19,0,0.0,21.0,3.0,12.0,21.0,19.89,0.0
2017,5,24,19,15,0.0,10.5,3.05,11.5,10.5,9.55,0.0
2017,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,55.0,22.5,2.65,12.0,28.0,18.26,0.36
2017,5,25,5,30,110.0,45.0,2.7,12.0,56.0,35.36,24.16
2017,5,25,5,45,190.5,63.0,2.75,12.5,96.0,48.92,37.4
2017,5,25,6,0,271.0,81.0,2.8,13.0,136.0,62.19,49.73
2017,5,25,6,15,135.5,71.5,2.85,13.0,99.0,55.2,43.89
2017,5,25,6,30,0.0,62.0,2.9,13.0,62.0,54.71,43.57
2017,5,25,6,45,0.0,75.5,3.0,13.0,75.5,66.15,53.77
2017,5,25,7,0,0.0,89.0,3.1,13.0,89.0,77.51,63.74
2017,5,25,7,15,0.0,108.0,3.05,13.0,108.0,93.05,77.27
2017,5,25,7,30,0.0,127.0,3.0,13.0,127.0,108.51,86.49
2017,5,25,7,45,9.5,165.5,3.0,13.5,171.0,140.03,111.85
2017,5,25,8,0,19.0,204.0,3.0,14.0,215.0,172.91,137.72
2017,5,25,8,15,35.5,238.5,2.95,14.0,261.5,198.32,157.23
2017,5,25,8,30,52.0,273.0,2.9,14.0,308.0,233.3,184.57
2017,5,25,8,45,32.5,254.0,2.9,14.0,276.5,220.06,174.37
2017,5,25,9,0,13.0,235.0,2.9,14.0,245.0,206.98,164.12
2017,5,25,9,15,98.0,307.5,2.85,14.0,385.5,296.56,234.4
2017,5,25,9,30,183.0,380.0,2.8,14.0,526.0,404.24,317.69
2017,5,25,9,45,243.0,386.5,2.8,14.5,588.0,454.99,356.18
2017,5,25,10,0,303.0,393.0,2.8,15.0,650.0,514.83,401.43
2017,5,25,10,15,364.0,380.0,2.75,15.0,698.5,564.58,439.53
2017,5,25,10,30,425.0,367.0,2.7,15.0,747.0,619.44,481.06
2017,5,25,10,45,470.0,366.5,2.7,15.5,795.5,677.57,523.18
2017,5,25,11,0,515.0,366.0,2.7,16.0,844.0,738.16,566.21
2017,5,25,11,15,692.5,264.0,2.7,16.0,915.5,817.83,626.95
2017,5,25,11,30,870.0,162.0,2.7,16.0,987.0,900.31,685.89
2017,5,25,11,45,876.5,158.5,2.7,16.0,994.0,924.16,701.26
2017,5,25,12,0,883.0,155.0,2.7,16.0,1001.0,953.75,721.06
2017,5,25,12,15,580.0,310.5,2.7,16.0,865.5,859.1,652.54
2017,5,25,12,30,277.0,466.0,2.7,16.0,730.0,728.37,553.03
2017,5,25,12,45,273.5,459.5,2.75,16.5,718.5,729.14,554.08
2017,5,25,13,0,270.0,453.0,2.8,17.0,707.0,728.18,552.95
2017,5,25,13,15,548.5,316.0,2.8,17.0,819.0,887.14,672.94
2017,5,25,13,30,827.0,179.0,2.8,17.0,931.0,1028.44,771.5
2017,5,25,13,45,823.5,175.5,2.8,17.0,907.5,1024.96,768.5
2017,5,25,14,0,820.0,172.0,2.8,17.0,884.0,1017.91,764.71
2017,5,25,14,15,811.0,169.5,2.8,16.5,853.0,1002.92,757.16
2017,5,25,14,30,802.0,167.0,2.8,16.0,822.0,984.6,747.49
2017,5,25,14,45,794.0,162.0,2.85,16.0,786.5,961.48,733.62
2017,5,25,15,0,786.0,157.0,2.9,16.0,751.0,935.27,717.63
2017,5,25,15,15,770.5,153.5,2.9,16.0,709.5,906.73,699.58
2017,5,25,15,30,755.0,150.0,2.9,16.0,668.0,869.82,675.58
2017,5,25,15,45,736.5,145.5,2.95,16.0,622.5,827.08,647.59
2017,5,25,16,0,718.0,141.0,3.0,16.0,577.0,782.71,618.04
2017,5,25,16,15,692.5,136.0,3.0,15.5,528.0,730.81,583.29
2017,5,25,16,30,667.0,131.0,3.0,15.0,479.0,678.37,546.89
2017,5,25,16,45,634.0,125.0,3.05,15.0,428.5,619.24,503.0
2017,5,25,17,0,601.0,119.0,3.1,15.0,378.0,560.89,458.5
2017,5,25,17,15,557.0,111.0,3.05,14.5,327.5,494.7,407.0
2017,5,25,17,30,513.0,103.0,3.0,14.0,277.0,427.27,352.93
2017,5,25,17,45,454.0,93.5,2.95,14.0,228.0,358.66,295.47
2017,5,25,18,0,395.0,84.0,2.9,14.0,179.0,295.4,240.96
2017,5,25,18,15,313.5,70.5,2.7,13.5,135.0,224.09,179.31
2017,5,25,18,30,232.0,57.0,2.5,13.0,91.0,161.67,124.68
2017,5,25,18,45,139.5,39.0,2.35,12.5,57.0,94.35,65.35
2017,5,25,19,0,47.0,21.0,2.2,12.0,23.0,35.14,0.0
2017,5,25,19,15,23.5,10.5,2.15,12.0,11.5,13.96,0.0
2017,5,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,8.0,1.4,12.0,8.0,7.02,0.0
2017,5,26,5,30,0.0,16.0,1.4,12.0,16.0,14.07,6.29
2017,5,26,5,45,0.0,27.5,1.45,12.5,27.5,24.22,15.76
2017,5,26,6,0,0.0,39.0,1.5,13.0,39.0,34.39,25.12
2017,5,26,6,15,0.0,52.0,1.5,13.0,52.0,45.92,35.64
2017,5,26,6,30,0.0,65.0,1.5,13.0,65.0,57.14,45.77
2017,5,26,6,45,0.0,79.0,1.5,13.0,79.0,68.95,56.26
2017,5,26,7,0,0.0,93.0,1.5,13.0,93.0,80.67,66.51
2017,5,26,7,15,1.0,122.5,1.5,13.0,123.0,104.13,86.91
2017,5,26,7,30,2.0,152.0,1.5,13.0,153.0,127.21,101.9
2017,5,26,7,45,3.0,162.5,1.5,13.5,164.5,137.28,109.53
2017,5,26,8,0,4.0,173.0,1.5,14.0,176.0,147.38,117.15
2017,5,26,8,15,11.0,202.5,1.5,14.0,210.0,173.56,137.75
2017,5,26,8,30,18.0,232.0,1.5,14.0,244.0,200.9,159.11
2017,5,26,8,45,32.5,268.5,1.55,14.5,292.0,230.84,181.92
2017,5,26,9,0,47.0,305.0,1.6,15.0,340.0,269.29,211.31
2017,5,26,9,15,29.0,273.0,1.6,15.0,295.0,242.82,190.55
2017,5,26,9,30,11.0,241.0,1.6,15.0,250.0,214.87,168.55
2017,5,26,9,45,13.0,256.5,1.65,15.5,267.5,230.69,180.57
2017,5,26,10,0,15.0,272.0,1.7,16.0,285.0,246.83,192.61
2017,5,26,10,15,12.5,250.5,1.7,16.0,262.0,228.47,178.05
2017,5,26,10,30,10.0,229.0,1.7,16.0,239.0,209.35,162.99
2017,5,26,10,45,11.0,240.5,1.75,16.5,251.0,221.28,171.98
2017,5,26,11,0,12.0,252.0,1.8,17.0,263.0,233.36,180.95
2017,5,26,11,15,17.5,303.0,1.8,17.0,320.0,284.54,220.33
2017,5,26,11,30,23.0,354.0,1.8,17.0,377.0,336.79,259.8
2017,5,26,11,45,54.0,409.0,1.85,17.0,461.5,424.54,326.02
2017,5,26,12,0,85.0,464.0,1.9,17.0,546.0,509.63,388.68
2017,5,26,12,15,147.0,471.5,1.9,17.0,612.5,590.7,448.34
2017,5,26,12,30,209.0,479.0,1.9,17.0,679.0,665.18,502.31
2017,5,26,12,45,142.0,462.0,1.95,17.5,597.0,591.86,447.71
2017,5,26,13,0,75.0,445.0,2.0,18.0,515.0,501.74,381.16
2017,5,26,13,15,77.0,435.0,2.05,18.0,506.0,497.34,379.13
2017,5,26,13,30,79.0,425.0,2.1,18.0,497.0,492.38,376.17
2017,5,26,13,45,456.0,289.0,2.15,18.0,687.5,777.03,592.18
2017,5,26,14,0,833.0,153.0,2.2,18.0,878.0,1010.56,753.32
2017,5,26,14,15,824.5,151.0,2.2,17.5,847.5,996.42,743.79
2017,5,26,14,30,816.0,149.0,2.2,17.0,817.0,978.95,734.85
2017,5,26,14,45,808.5,144.5,2.2,17.0,781.5,956.55,721.29
2017,5,26,15,0,801.0,140.0,2.2,17.0,746.0,931.04,705.68
2017,5,26,15,15,786.5,137.0,2.2,16.5,705.0,897.72,686.0
2017,5,26,15,30,772.0,134.0,2.2,16.0,664.0,861.96,664.47
2017,5,26,15,45,755.0,130.0,2.25,16.0,619.5,825.26,641.22
2017,5,26,16,0,738.0,126.0,2.3,16.0,575.0,782.23,613.11
2017,5,26,16,15,714.5,121.5,2.3,15.5,527.0,731.94,580.04
2017,5,26,16,30,691.0,117.0,2.3,15.0,479.0,680.95,545.74
2017,5,26,16,45,663.5,110.5,2.3,15.0,429.5,624.45,504.43
2017,5,26,17,0,636.0,104.0,2.3,15.0,380.0,568.29,462.05
2017,5,26,17,15,595.5,97.5,2.3,14.5,329.5,504.62,413.21
2017,5,26,17,30,555.0,91.0,2.3,14.0,279.0,443.2,364.43
2017,5,26,17,45,507.5,81.0,2.3,14.0,231.5,377.06,309.52
2017,5,26,18,0,460.0,71.0,2.3,14.0,184.0,314.8,256.08
2017,5,26,18,15,381.0,60.5,2.15,13.5,139.5,240.69,192.12
2017,5,26,18,30,302.0,50.0,2.0,13.0,95.0,178.74,137.49
2017,5,26,18,45,201.0,35.5,1.85,12.5,60.5,114.39,80.02
2017,5,26,19,0,100.0,21.0,1.7,12.0,26.0,55.1,0.98
2017,5,26,19,15,50.0,10.5,1.7,11.5,13.0,18.96,0.0
2017,5,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,5,15,130.5,18.5,1.45,10.5,32.5,14.5,0.66
2017,5,27,5,30,261.0,37.0,1.5,11.0,65.0,28.83,18.93
2017,5,27,5,45,349.5,48.0,1.55,11.5,107.0,38.3,28.28
2017,5,27,6,0,438.0,59.0,1.6,12.0,149.0,45.97,35.56
2017,5,27,6,15,223.5,81.0,1.6,12.0,127.5,62.28,50.44
2017,5,27,6,30,9.0,103.0,1.6,12.0,106.0,85.97,71.67
2017,5,27,6,45,14.5,122.0,1.6,12.5,128.0,101.21,84.93
2017,5,27,7,0,20.0,141.0,1.6,13.0,150.0,116.33,97.83
2017,5,27,7,15,44.5,169.5,1.6,13.0,191.0,130.95,110.25
2017,5,27,7,30,69.0,198.0,1.6,13.0,232.0,151.66,121.38
2017,5,27,7,45,200.5,212.5,1.65,13.5,325.0,173.9,132.09
2017,5,27,8,0,332.0,227.0,1.7,14.0,418.0,212.12,155.12
2017,5,27,8,15,561.5,172.0,1.7,14.5,526.5,237.87,166.61
2017,5,27,8,30,791.0,117.0,1.7,15.0,635.0,297.64,209.79
2017,5,27,8,45,804.5,120.5,1.75,15.5,677.5,353.86,259.09
2017,5,27,9,0,818.0,124.0,1.8,16.0,720.0,410.86,308.19
2017,5,27,9,15,595.5,231.0,1.85,16.0,677.5,445.8,341.3
2017,5,27,9,30,373.0,338.0,1.9,16.0,635.0,461.12,355.67
2017,5,27,9,45,600.5,244.0,1.95,16.5,744.5,532.54,411.21
2017,5,27,10,0,828.0,150.0,2.0,17.0,854.0,625.61,482.51
2017,5,27,10,15,835.0,151.5,2.05,17.0,880.5,674.7,519.68
2017,5,27,10,30,842.0,153.0,2.1,17.0,907.0,722.47,555.36
2017,5,27,10,45,846.5,154.5,2.2,17.0,926.5,766.87,588.25
2017,5,27,11,0,851.0,156.0,2.3,17.0,946.0,809.3,618.54
2017,5,27,11,15,854.0,156.5,2.35,17.0,958.5,840.66,639.88
2017,5,27,11,30,857.0,157.0,2.4,17.0,971.0,875.27,663.49
2017,5,27,11,45,858.0,157.5,2.45,17.5,976.0,905.6,682.79
2017,5,27,12,0,859.0,158.0,2.5,18.0,981.0,933.16,700.15
2017,5,27,12,15,858.0,157.5,2.5,18.0,978.5,955.09,714.61
2017,5,27,12,30,857.0,157.0,2.5,18.0,976.0,973.92,727.07
2017,5,27,12,45,852.5,158.5,2.55,18.0,966.0,999.94,744.88
2017,5,27,13,0,848.0,160.0,2.6,18.0,956.0,1011.13,752.87
2017,5,27,13,15,843.5,158.5,2.6,18.0,939.0,1015.73,756.27
2017,5,27,13,30,839.0,157.0,2.6,18.0,922.0,1016.73,757.48
2017,5,27,13,45,834.0,155.0,2.65,18.0,898.5,1013.14,756.32
2017,5,27,14,0,829.0,153.0,2.7,18.0,875.0,1006.0,752.96
2017,5,27,14,15,821.0,151.0,2.7,18.0,845.0,992.42,744.95
2017,5,27,14,30,813.0,149.0,2.7,18.0,815.0,975.51,734.85
2017,5,27,14,45,803.0,146.0,2.7,18.0,779.5,952.4,720.63
2017,5,27,15,0,793.0,143.0,2.7,18.0,744.0,926.29,704.43
2017,5,27,15,15,778.5,139.5,2.7,17.5,703.0,892.67,684.32
2017,5,27,15,30,764.0,136.0,2.7,17.0,662.0,856.62,662.34
2017,5,27,15,45,747.0,132.0,2.75,17.0,617.5,820.34,639.04
2017,5,27,16,0,730.0,128.0,2.8,17.0,573.0,777.62,610.8
2017,5,27,16,15,706.5,123.5,2.8,16.5,525.0,727.66,577.67
2017,5,27,16,30,683.0,119.0,2.8,16.0,477.0,677.01,543.34
2017,5,27,16,45,653.5,113.0,2.85,16.0,428.0,620.0,501.41
2017,5,27,17,0,624.0,107.0,2.9,16.0,379.0,563.5,458.64
2017,5,27,17,15,583.0,100.0,2.85,15.5,329.0,499.53,409.17
2017,5,27,17,30,542.0,93.0,2.8,15.0,279.0,437.89,359.93
2017,5,27,17,45,487.5,84.0,2.8,14.5,230.5,369.75,303.86
2017,5,27,18,0,433.0,75.0,2.8,14.0,182.0,303.13,247.32
2017,5,27,18,15,355.0,63.5,2.65,13.5,138.0,233.38,186.83
2017,5,27,18,30,277.0,52.0,2.5,13.0,94.0,172.05,132.79
2017,5,27,18,45,176.5,36.5,2.45,13.0,59.5,108.06,76.05
2017,5,27,19,0,76.0,21.0,2.4,13.0,25.0,45.35,4.03
2017,5,27,19,15,38.0,10.5,2.4,12.5,12.5,16.73,0.0
2017,5,27,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,28,5,15,100.5,20.0,2.4,11.0,31.0,15.65,1.75
2017,5,28,5,30,201.0,40.0,2.5,11.0,62.0,31.05,20.86
2017,5,28,5,45,291.5,53.0,2.6,11.5,103.5,40.57,30.28
2017,5,28,6,0,382.0,66.0,2.7,12.0,145.0,49.82,38.97
2017,5,28,6,15,191.0,64.5,2.7,12.5,104.0,50.43,39.74
2017,5,28,6,30,0.0,63.0,2.7,13.0,63.0,55.56,44.34
2017,5,28,6,45,0.0,76.5,2.75,13.5,76.5,67.0,54.41
2017,5,28,7,0,0.0,90.0,2.8,14.0,90.0,78.35,64.21
2017,5,28,7,15,0.0,109.5,2.8,14.0,109.5,94.27,78.0
2017,5,28,7,30,0.0,129.0,2.8,14.0,129.0,110.09,87.44
2017,5,28,7,45,5.0,159.5,2.85,14.5,162.5,135.21,107.58
2017,5,28,8,0,10.0,190.0,2.9,15.0,196.0,161.21,128.02
2017,5,28,8,15,8.0,192.5,2.85,15.0,198.0,165.21,130.94
2017,5,28,8,30,6.0,195.0,2.8,15.0,200.0,168.62,133.44
2017,5,28,8,45,14.0,231.5,2.8,15.5,242.0,202.15,159.63
2017,5,28,9,0,22.0,268.0,2.8,16.0,284.0,236.95,186.49
2017,5,28,9,15,48.5,314.5,2.75,16.0,352.5,283.57,222.54
2017,5,28,9,30,75.0,361.0,2.7,16.0,421.0,339.37,265.46
2017,5,28,9,45,433.0,268.0,2.65,16.5,634.5,461.2,360.09
2017,5,28,10,0,791.0,175.0,2.6,17.0,848.0,624.22,484.06
2017,5,28,10,15,799.0,177.0,2.6,17.0,874.5,672.79,520.43
2017,5,28,10,30,807.0,179.0,2.6,17.0,901.0,720.24,555.87
2017,5,28,10,45,813.5,179.5,2.6,17.5,921.5,763.96,586.8
2017,5,28,11,0,820.0,180.0,2.6,18.0,942.0,805.98,615.8
2017,5,28,11,15,823.0,181.0,2.6,18.0,954.5,843.71,641.46
2017,5,28,11,30,826.0,182.0,2.6,18.0,967.0,879.13,665.18
2017,5,28,11,45,830.5,180.0,2.65,18.5,973.0,910.64,685.24
2017,5,28,12,0,835.0,178.0,2.7,19.0,979.0,939.53,703.44
2017,5,28,12,15,834.0,178.0,2.7,19.0,976.5,962.41,718.5
2017,5,28,12,30,833.0,178.0,2.7,19.0,974.0,982.13,731.55
2017,5,28,12,45,840.0,170.5,2.75,19.0,967.0,999.0,743.24
2017,5,28,13,0,847.0,163.0,2.8,19.0,960.0,1012.48,752.82
2017,5,28,13,15,842.5,162.0,2.85,19.0,942.5,1017.64,757.04
2017,5,28,13,30,838.0,161.0,2.9,19.0,925.0,1019.22,759.09
2017,5,28,13,45,834.5,157.5,2.95,19.0,901.5,1015.64,757.88
2017,5,28,14,0,831.0,154.0,3.0,19.0,878.0,1008.48,754.44
2017,5,28,14,15,822.0,152.0,3.0,19.0,847.5,993.95,745.77
2017,5,28,14,30,813.0,150.0,3.0,19.0,817.0,976.1,735.0
2017,5,28,14,45,804.0,146.0,3.05,19.0,781.5,952.94,721.11
2017,5,28,15,0,795.0,142.0,3.1,19.0,746.0,926.74,705.14
2017,5,28,15,15,780.5,139.0,3.1,18.5,705.0,893.65,685.3
2017,5,28,15,30,766.0,136.0,3.1,18.0,664.0,858.15,663.59
2017,5,28,15,45,749.0,131.5,3.1,18.0,619.0,821.26,639.42
2017,5,28,16,0,732.0,127.0,3.1,18.0,574.0,777.95,610.38
2017,5,28,16,15,708.0,122.5,3.1,17.5,526.0,727.58,576.89
2017,5,28,16,30,684.0,118.0,3.1,17.0,478.0,676.56,542.23
2017,5,28,16,45,653.5,112.5,3.15,17.0,428.5,619.41,500.16
2017,5,28,17,0,623.0,107.0,3.2,17.0,379.0,562.84,457.27
2017,5,28,17,15,582.0,100.0,3.15,16.5,329.0,498.96,407.9
2017,5,28,17,30,541.0,93.0,3.1,16.0,279.0,437.41,358.79
2017,5,28,17,45,486.0,84.5,3.1,15.5,231.0,369.61,303.05
2017,5,28,18,0,431.0,76.0,3.1,15.0,183.0,303.4,246.95
2017,5,28,18,15,354.0,64.5,3.05,14.5,139.0,234.17,187.09
2017,5,28,18,30,277.0,53.0,3.0,14.0,95.0,173.22,133.52
2017,5,28,18,45,178.0,37.5,3.0,13.5,61.0,109.64,77.57
2017,5,28,19,0,79.0,22.0,3.0,13.0,27.0,47.5,8.18
2017,5,28,19,15,39.5,11.0,3.0,12.5,13.5,17.49,0.0
2017,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,4.5,3.0,11.0,4.5,0.0,0.0
2017,5,29,5,0,0.0,9.0,3.0,11.0,9.0,8.19,0.0
2017,5,29,5,15,111.0,24.5,3.1,11.0,37.0,19.23,4.08
2017,5,29,5,30,222.0,40.0,3.2,11.0,65.0,31.08,20.93
2017,5,29,5,45,314.0,52.0,3.35,11.5,106.5,39.84,29.65
2017,5,29,6,0,406.0,64.0,3.5,12.0,148.0,48.38,37.69
2017,5,29,6,15,469.5,73.0,3.55,12.0,195.5,55.53,44.39
2017,5,29,6,30,533.0,82.0,3.6,12.0,243.0,60.67,49.09
2017,5,29,6,45,266.5,80.5,3.65,12.5,161.0,56.28,45.03
2017,5,29,7,0,0.0,79.0,3.7,13.0,79.0,69.57,56.68
2017,5,29,7,15,0.0,96.0,3.6,13.5,96.0,83.71,68.88
2017,5,29,7,30,0.0,113.0,3.5,14.0,113.0,97.74,77.15
2017,5,29,7,45,0.0,136.5,3.45,14.5,136.5,117.16,92.88
2017,5,29,8,0,0.0,160.0,3.4,15.0,160.0,136.75,108.51
2017,5,29,8,15,52.0,227.5,3.3,15.0,261.5,193.88,152.5
2017,5,29,8,30,104.0,295.0,3.2,15.0,363.0,262.1,205.2
2017,5,29,8,45,113.5,317.5,3.1,15.5,396.5,286.71,224.16
2017,5,29,9,0,123.0,340.0,3.0,16.0,430.0,318.81,248.99
2017,5,29,9,15,122.5,359.5,3.0,16.0,453.0,345.73,270.19
2017,5,29,9,30,122.0,379.0,3.0,16.0,476.0,372.76,291.19
2017,5,29,9,45,273.0,361.0,3.05,16.5,590.5,449.86,350.52
2017,5,29,10,0,424.0,343.0,3.1,17.0,705.0,543.61,421.96
2017,5,29,10,15,467.0,343.5,3.15,17.0,753.5,598.78,463.81
2017,5,29,10,30,510.0,344.0,3.2,17.0,802.0,656.92,507.48
2017,5,29,10,45,430.5,384.0,3.25,17.0,776.5,661.05,509.34
2017,5,29,11,0,351.0,424.0,3.3,17.0,751.0,656.79,504.94
2017,5,29,11,15,604.5,290.5,3.3,17.0,862.0,766.7,590.7
2017,5,29,11,30,858.0,157.0,3.3,17.0,973.0,874.72,670.05
2017,5,29,11,45,651.5,280.0,3.35,17.0,902.0,850.09,649.77
2017,5,29,12,0,445.0,403.0,3.4,17.0,831.0,800.61,609.63
2017,5,29,12,15,459.5,401.0,3.45,17.0,841.5,829.85,631.29
2017,5,29,12,30,474.0,399.0,3.5,17.0,852.0,857.64,651.31
2017,5,29,12,45,488.0,389.0,3.55,17.0,852.0,875.65,664.71
2017,5,29,13,0,502.0,379.0,3.6,17.0,852.0,891.47,676.71
2017,5,29,13,15,668.5,269.5,3.65,17.0,887.5,959.87,730.23
2017,5,29,13,30,835.0,160.0,3.7,17.0,923.0,1014.59,768.71
2017,5,29,13,45,833.5,155.5,3.75,17.0,900.5,1011.98,767.55
2017,5,29,14,0,832.0,151.0,3.8,17.0,878.0,1005.78,764.55
2017,5,29,14,15,824.0,149.5,3.85,17.0,848.5,992.78,757.03
2017,5,29,14,30,816.0,148.0,3.9,17.0,819.0,976.45,747.34
2017,5,29,14,45,812.0,142.0,3.95,17.0,784.5,955.95,734.81
2017,5,29,15,0,808.0,136.0,4.0,17.0,750.0,932.19,720.05
2017,5,29,15,15,794.5,133.0,4.05,17.0,710.0,899.8,699.15
2017,5,29,15,30,781.0,130.0,4.1,17.0,670.0,864.91,676.37
2017,5,29,15,45,770.0,124.0,4.15,17.0,626.5,826.66,650.97
2017,5,29,16,0,759.0,118.0,4.2,17.0,583.0,786.22,623.68
2017,5,29,16,15,737.0,114.0,4.15,16.5,535.5,740.9,593.16
2017,5,29,16,30,715.0,110.0,4.1,16.0,488.0,690.98,558.64
2017,5,29,16,45,692.0,103.5,4.1,16.0,439.0,636.91,518.81
2017,5,29,17,0,669.0,97.0,4.1,16.0,390.0,582.74,477.2
2017,5,29,17,15,630.5,91.0,4.05,15.5,340.0,519.59,427.92
2017,5,29,17,30,592.0,85.0,4.0,15.0,290.0,458.45,378.66
2017,5,29,17,45,540.5,77.5,4.0,15.0,241.0,391.19,322.21
2017,5,29,18,0,489.0,70.0,4.0,15.0,192.0,328.07,267.57
2017,5,29,18,15,412.0,60.0,3.9,14.5,147.0,256.23,205.1
2017,5,29,18,30,335.0,50.0,3.8,14.0,102.0,190.73,147.22
2017,5,29,18,45,223.5,36.5,3.7,13.5,66.0,122.2,86.88
2017,5,29,19,0,112.0,23.0,3.6,13.0,30.0,61.36,16.02
2017,5,29,19,15,56.0,11.5,3.6,12.5,15.0,21.11,0.0
2017,5,29,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,4,45,13.0,5.0,3.85,10.5,5.0,0.0,0.0
2017,5,30,5,0,26.0,10.0,3.8,11.0,10.0,9.1,0.0
2017,5,30,5,15,144.5,25.0,3.85,11.0,39.5,19.66,4.86
2017,5,30,5,30,263.0,40.0,3.9,11.0,69.0,31.14,21.02
2017,5,30,5,45,356.5,51.0,4.0,11.5,112.0,39.18,29.07
2017,5,30,6,0,450.0,62.0,4.1,12.0,155.0,48.5,37.8
2017,5,30,6,15,285.0,91.5,4.2,12.0,156.0,69.81,57.17
2017,5,30,6,30,120.0,121.0,4.3,12.0,157.0,92.16,77.24
2017,5,30,6,45,136.5,140.5,4.4,12.5,189.0,105.66,89.0
2017,5,30,7,0,153.0,160.0,4.5,13.0,221.0,118.79,100.21
2017,5,30,7,15,101.0,176.5,4.45,13.5,219.0,129.22,108.84
2017,5,30,7,30,49.0,193.0,4.4,14.0,217.0,148.36,118.83
2017,5,30,7,45,224.0,203.0,4.35,14.5,330.0,161.88,121.39
2017,5,30,8,0,399.0,213.0,4.3,15.0,443.0,205.44,147.01
2017,5,30,8,15,547.0,180.0,4.2,15.0,523.5,240.62,170.15
2017,5,30,8,30,695.0,147.0,4.1,15.0,604.0,289.83,208.27
2017,5,30,8,45,656.5,177.5,4.1,15.5,632.5,345.63,258.4
2017,5,30,9,0,618.0,208.0,4.1,16.0,661.0,396.95,303.43
2017,5,30,9,15,600.5,232.0,4.1,16.0,690.5,447.54,346.59
2017,5,30,9,30,583.0,256.0,4.1,16.0,720.0,496.05,386.77
2017,5,30,9,45,521.0,293.0,4.1,16.5,720.5,528.12,412.3
2017,5,30,10,0,459.0,330.0,4.1,17.0,721.0,553.49,431.45
2017,5,30,10,15,487.0,337.0,4.05,17.0,763.0,605.81,471.54
2017,5,30,10,30,515.0,344.0,4.0,17.0,805.0,659.8,512.07
2017,5,30,10,45,537.5,345.0,3.95,17.0,836.0,706.07,546.36
2017,5,30,11,0,560.0,346.0,3.9,17.0,867.0,752.74,580.45
2017,5,30,11,15,418.0,404.5,3.9,16.5,796.5,716.03,551.98
2017,5,30,11,30,276.0,463.0,3.9,16.0,726.0,666.59,513.86
2017,5,30,11,45,311.0,453.5,3.95,16.0,751.5,704.21,542.67
2017,5,30,12,0,346.0,444.0,4.0,16.0,777.0,742.33,571.21
2017,5,30,12,15,239.0,462.5,4.05,15.5,692.5,675.17,520.91
2017,5,30,12,30,132.0,481.0,4.1,15.0,608.0,592.32,458.52
2017,5,30,12,45,230.5,461.0,4.2,15.0,679.5,675.1,523.51
2017,5,30,13,0,329.0,441.0,4.3,15.0,751.0,771.66,596.61
2017,5,30,13,15,251.5,448.5,4.35,15.0,683.0,710.3,550.13
2017,5,30,13,30,174.0,456.0,4.4,15.0,615.0,632.44,491.81
2017,5,30,13,45,136.5,437.5,4.5,15.5,560.5,579.81,452.07
2017,5,30,14,0,99.0,419.0,4.6,16.0,506.0,510.41,399.23
2017,5,30,14,15,115.5,408.0,4.6,16.0,506.0,533.18,417.73
2017,5,30,14,30,132.0,397.0,4.6,16.0,506.0,539.23,423.49
2017,5,30,14,45,201.5,372.5,4.7,16.5,530.0,580.72,457.38
2017,5,30,15,0,271.0,348.0,4.8,17.0,554.0,634.71,499.94
2017,5,30,15,15,332.0,311.5,4.7,16.5,551.0,647.55,513.06
2017,5,30,15,30,393.0,275.0,4.6,16.0,548.0,655.68,522.82
2017,5,30,15,45,466.5,229.5,4.5,16.0,532.0,675.25,540.26
2017,5,30,16,0,540.0,184.0,4.4,16.0,516.0,672.58,541.16
2017,5,30,16,15,408.5,199.5,4.35,15.5,439.0,564.97,458.14
2017,5,30,16,30,277.0,215.0,4.3,15.0,362.0,452.55,369.67
2017,5,30,16,45,297.5,189.0,4.3,15.0,332.5,427.67,351.72
2017,5,30,17,0,318.0,163.0,4.3,15.0,303.0,399.97,330.63
2017,5,30,17,15,296.0,146.0,4.25,14.5,263.5,352.94,292.97
2017,5,30,17,30,274.0,129.0,4.2,14.0,224.0,307.29,255.53
2017,5,30,17,45,246.5,110.5,4.2,13.5,185.5,258.57,214.57
2017,5,30,18,0,219.0,92.0,4.2,13.0,147.0,212.22,174.56
2017,5,30,18,15,181.0,74.0,4.05,12.5,112.5,164.61,132.69
2017,5,30,18,30,143.0,56.0,3.9,12.0,78.0,120.91,93.83
2017,5,30,18,45,83.0,39.0,3.8,12.0,50.5,75.78,53.85
2017,5,30,19,0,23.0,22.0,3.7,12.0,23.0,27.39,6.04
2017,5,30,19,15,11.5,11.0,3.7,12.0,11.5,12.2,0.0
2017,5,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.5,1.8,11.0,4.5,0.0,0.0
2017,5,31,5,0,0.0,9.0,1.8,11.0,9.0,8.19,0.0
2017,5,31,5,15,110.0,24.0,1.85,11.5,36.0,18.8,4.85
2017,5,31,5,30,220.0,39.0,1.9,12.0,63.0,30.25,20.24
2017,5,31,5,45,314.5,49.0,1.95,12.5,104.0,37.51,27.52
2017,5,31,6,0,409.0,59.0,2.0,13.0,145.0,45.63,35.13
2017,5,31,6,15,471.0,67.0,1.95,13.0,191.0,50.32,39.57
2017,5,31,6,30,533.0,75.0,1.9,13.0,237.0,54.82,43.69
2017,5,31,6,45,585.5,79.0,1.9,13.5,287.0,55.99,44.6
2017,5,31,7,0,638.0,83.0,1.9,14.0,337.0,57.17,45.46
2017,5,31,7,15,670.0,87.5,1.85,14.5,386.5,58.54,46.43
2017,5,31,7,30,702.0,92.0,1.8,15.0,436.0,69.39,45.95
2017,5,31,7,45,734.5,92.5,1.8,15.5,485.5,123.28,69.93
2017,5,31,8,0,767.0,93.0,1.8,16.0,535.0,174.94,105.1
2017,5,31,8,15,784.5,95.5,1.75,16.5,580.5,228.79,149.27
2017,5,31,8,30,802.0,98.0,1.7,17.0,626.0,284.31,197.36
2017,5,31,8,45,821.5,98.0,1.7,17.5,669.5,345.31,250.03
2017,5,31,9,0,841.0,98.0,1.7,18.0,713.0,401.54,298.21
2017,5,31,9,15,851.5,99.5,1.7,18.0,750.5,456.09,344.61
2017,5,31,9,30,862.0,101.0,1.7,18.0,788.0,510.43,389.45
2017,5,31,9,45,872.0,101.5,1.7,18.5,821.0,563.22,430.94
2017,5,31,10,0,882.0,102.0,1.7,19.0,854.0,615.26,470.44
2017,5,31,10,15,888.0,103.0,1.7,19.0,880.0,664.17,507.33
2017,5,31,10,30,894.0,104.0,1.7,19.0,906.0,711.49,542.1
2017,5,31,10,45,897.5,105.0,1.75,19.5,925.5,755.19,571.95
2017,5,31,11,0,901.0,106.0,1.8,20.0,945.0,796.69,598.88
2017,5,31,11,15,903.5,106.5,1.85,20.0,957.5,834.57,624.26
2017,5,31,11,30,906.0,107.0,1.9,20.0,970.0,869.85,647.79
2017,5,31,11,45,905.5,108.5,2.0,20.5,975.0,900.69,667.54
2017,5,31,12,0,905.0,110.0,2.1,21.0,980.0,928.53,685.27
2017,5,31,12,15,904.5,110.0,2.15,21.0,978.5,951.86,700.85
2017,5,31,12,30,904.0,110.0,2.2,21.0,977.0,971.94,714.39
2017,5,31,12,45,895.0,114.0,2.3,21.0,965.5,984.36,723.57
2017,5,31,13,0,886.0,118.0,2.4,21.0,954.0,993.21,730.6
2017,5,31,13,15,882.5,117.5,2.45,20.5,937.5,999.47,736.98
2017,5,31,13,30,879.0,117.0,2.5,20.0,921.0,1002.17,741.19
2017,5,31,13,45,875.0,115.0,2.6,20.0,898.0,999.27,740.95
2017,5,31,14,0,871.0,113.0,2.7,20.0,875.0,992.8,738.49
2017,5,31,14,15,864.0,111.5,2.7,20.0,846.0,980.37,731.25
2017,5,31,14,30,857.0,110.0,2.7,20.0,817.0,964.57,721.89
2017,5,31,14,45,848.5,107.5,2.75,20.0,782.0,942.99,709.17
2017,5,31,15,0,840.0,105.0,2.8,20.0,747.0,918.31,694.37
2017,5,31,15,15,828.0,103.0,2.8,19.5,707.0,888.03,676.58
2017,5,31,15,30,816.0,101.0,2.8,19.0,667.0,855.19,656.88
2017,5,31,15,45,801.0,98.0,2.85,19.0,623.0,824.0,637.25
2017,5,31,16,0,786.0,95.0,2.9,19.0,579.0,782.69,610.15
2017,5,31,16,15,765.5,92.0,2.9,18.5,532.0,735.25,579.1
2017,5,31,16,30,745.0,89.0,2.9,18.0,485.0,686.77,546.66
2017,5,31,16,45,719.0,85.0,2.95,18.0,436.5,632.43,508.3
2017,5,31,17,0,693.0,81.0,3.0,18.0,388.0,578.16,467.87
2017,5,31,17,15,657.0,76.5,2.95,17.5,338.5,519.6,422.89
2017,5,31,17,30,621.0,72.0,2.9,17.0,289.0,460.7,376.14
2017,5,31,17,45,571.0,66.0,2.9,16.5,241.0,394.76,322.2
2017,5,31,18,0,521.0,60.0,2.9,16.0,193.0,332.84,269.66
2017,5,31,18,15,448.0,52.0,2.75,15.5,148.5,263.38,209.52
2017,5,31,18,30,375.0,44.0,2.6,15.0,104.0,201.35,154.64
2017,5,31,18,45,264.5,33.0,2.5,15.0,68.0,132.64,94.28
2017,5,31,19,0,154.0,22.0,2.4,15.0,32.0,71.12,25.78
2017,5,31,19,15,77.0,11.0,2.4,14.5,16.0,24.76,0.0
2017,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,4,45,11.5,4.5,2.3,11.5,4.5,0.0,0.0
2017,6,1,5,0,23.0,9.0,2.4,12.0,9.0,8.19,0.0
2017,6,1,5,15,134.0,23.5,2.45,12.0,37.5,18.43,4.99
2017,6,1,5,30,245.0,38.0,2.5,12.0,66.0,29.5,19.63
2017,6,1,5,45,326.0,50.0,2.6,12.5,106.5,38.29,28.21
2017,6,1,6,0,407.0,62.0,2.7,13.0,147.0,48.23,37.44
2017,6,1,6,15,470.0,70.5,2.8,13.5,194.0,53.23,42.08
2017,6,1,6,30,533.0,79.0,2.9,14.0,241.0,58.04,46.37
2017,6,1,6,45,577.0,85.5,3.0,14.5,290.5,60.94,48.81
2017,6,1,7,0,621.0,92.0,3.1,15.0,340.0,63.7,51.03
2017,6,1,7,15,654.5,97.5,3.1,15.5,390.0,65.49,52.35
2017,6,1,7,30,688.0,103.0,3.1,16.0,440.0,76.54,51.96
2017,6,1,7,45,714.0,106.5,3.15,16.5,489.0,125.82,72.61
2017,6,1,8,0,740.0,110.0,3.2,17.0,538.0,184.06,113.54
2017,6,1,8,15,759.5,113.5,3.15,17.0,584.0,237.53,157.51
2017,6,1,8,30,779.0,117.0,3.1,17.0,630.0,292.98,205.89
2017,6,1,8,45,795.5,119.5,3.05,17.5,673.0,348.4,254.53
2017,6,1,9,0,812.0,122.0,3.0,18.0,716.0,404.93,303.34
2017,6,1,9,15,823.5,124.5,2.95,18.0,754.5,460.16,350.6
2017,6,1,9,30,835.0,127.0,2.9,18.0,793.0,515.43,396.54
2017,6,1,9,45,830.5,136.5,2.85,18.5,822.0,567.75,437.99
2017,6,1,10,0,826.0,146.0,2.8,19.0,851.0,618.14,476.47
2017,6,1,10,15,833.5,148.0,2.7,19.0,877.5,667.67,513.94
2017,6,1,10,30,841.0,150.0,2.6,19.0,904.0,715.96,549.41
2017,6,1,10,45,850.0,148.5,2.55,19.5,925.5,756.85,578.12
2017,6,1,11,0,859.0,147.0,2.5,20.0,947.0,798.98,605.83
2017,6,1,11,15,862.0,147.5,2.5,20.0,960.0,836.11,630.67
2017,6,1,11,30,865.0,148.0,2.5,20.0,973.0,870.83,653.73
2017,6,1,11,45,869.5,146.5,2.55,20.5,979.5,902.58,673.8
2017,6,1,12,0,874.0,145.0,2.6,21.0,986.0,931.7,692.01
2017,6,1,12,15,874.0,145.0,2.6,21.0,984.0,955.23,707.38
2017,6,1,12,30,874.0,145.0,2.6,21.0,982.0,975.68,720.77
2017,6,1,12,45,875.0,142.5,2.65,21.0,974.0,991.56,731.71
2017,6,1,13,0,876.0,140.0,2.7,21.0,966.0,1004.07,740.58
2017,6,1,13,15,872.5,139.0,2.75,21.0,950.0,1010.12,745.35
2017,6,1,13,30,869.0,138.0,2.8,21.0,934.0,1012.61,747.98
2017,6,1,13,45,863.5,137.0,2.9,21.0,910.5,1009.57,747.57
2017,6,1,14,0,858.0,136.0,3.0,21.0,887.0,1003.02,744.96
2017,6,1,14,15,850.5,134.0,3.05,20.5,857.5,990.01,739.18
2017,6,1,14,30,843.0,132.0,3.1,20.0,828.0,973.66,731.23
2017,6,1,14,45,831.0,131.0,3.2,20.0,792.0,961.2,724.94
2017,6,1,15,0,819.0,130.0,3.3,20.0,756.0,935.09,709.32
2017,6,1,15,15,806.0,127.0,3.35,19.5,715.5,903.07,690.6
2017,6,1,15,30,793.0,124.0,3.4,19.0,675.0,868.51,669.89
2017,6,1,15,45,776.5,120.5,3.5,19.0,630.5,828.03,643.72
2017,6,1,16,0,760.0,117.0,3.6,19.0,586.0,785.68,615.84
2017,6,1,16,15,738.0,113.0,3.6,18.5,538.5,740.33,585.98
2017,6,1,16,30,716.0,109.0,3.6,18.0,491.0,690.53,552.24
2017,6,1,16,45,692.0,103.0,3.65,17.5,442.5,636.43,514.1
2017,6,1,17,0,668.0,97.0,3.7,17.0,394.0,582.3,473.99
2017,6,1,17,15,630.0,91.5,3.65,16.5,343.5,520.2,425.94
2017,6,1,17,30,592.0,86.0,3.6,16.0,293.0,460.04,377.87
2017,6,1,17,45,544.5,78.0,3.55,16.0,245.0,394.43,323.18
2017,6,1,18,0,497.0,70.0,3.5,16.0,197.0,332.55,269.99
2017,6,1,18,15,421.5,60.5,3.35,15.5,151.5,261.42,208.55
2017,6,1,18,30,346.0,51.0,3.2,15.0,106.0,196.15,151.21
2017,6,1,18,45,241.5,37.5,3.1,14.5,70.0,128.86,92.4
2017,6,1,19,0,137.0,24.0,3.0,14.0,34.0,69.72,28.22
2017,6,1,19,15,68.5,12.0,2.95,13.5,17.0,24.09,0.0
2017,6,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,45,25.5,5.0,2.15,10.5,6.0,0.0,0.0
2017,6,2,5,0,51.0,10.0,2.2,11.0,12.0,9.1,0.0
2017,6,2,5,15,181.5,23.0,2.25,11.5,42.0,18.08,5.13
2017,6,2,5,30,312.0,36.0,2.3,12.0,72.0,29.15,19.36
2017,6,2,5,45,399.5,45.5,2.35,12.5,115.0,35.88,26.1
2017,6,2,6,0,487.0,55.0,2.4,13.0,158.0,42.37,32.24
2017,6,2,6,15,546.5,62.0,2.25,13.5,206.0,46.44,36.04
2017,6,2,6,30,606.0,69.0,2.1,14.0,254.0,50.37,39.55
2017,6,2,6,45,649.0,74.0,2.0,14.5,304.5,52.53,41.35
2017,6,2,7,0,692.0,79.0,1.9,15.0,355.0,54.6,43.0
2017,6,2,7,15,722.5,83.0,1.8,15.5,406.0,61.42,48.77
2017,6,2,7,30,753.0,87.0,1.7,16.0,457.0,72.44,48.0
2017,6,2,7,45,777.0,90.0,1.6,16.5,506.5,124.37,69.03
2017,6,2,8,0,801.0,93.0,1.5,17.0,556.0,179.19,106.54
2017,6,2,8,15,818.5,96.0,1.4,17.5,603.0,235.37,152.22
2017,6,2,8,30,836.0,99.0,1.3,18.0,650.0,293.2,201.76
2017,6,2,8,45,850.0,101.0,1.25,18.5,693.0,355.92,255.37
2017,6,2,9,0,864.0,103.0,1.2,19.0,736.0,413.26,303.79
2017,6,2,9,15,874.5,105.0,1.2,19.5,774.5,469.49,350.11
2017,6,2,9,30,885.0,107.0,1.2,20.0,813.0,525.49,394.6
2017,6,2,9,45,896.5,106.0,1.25,20.5,846.5,579.08,436.1
2017,6,2,10,0,908.0,105.0,1.3,21.0,880.0,631.98,475.72
2017,6,2,10,15,914.0,106.5,1.35,21.0,907.0,682.57,513.39
2017,6,2,10,30,920.0,108.0,1.4,21.0,934.0,731.51,548.97
2017,6,2,10,45,923.5,109.0,1.5,21.5,954.0,776.35,579.54
2017,6,2,11,0,927.0,110.0,1.6,22.0,974.0,818.93,607.12
2017,6,2,11,15,930.0,110.5,1.7,22.0,987.0,858.22,633.5
2017,6,2,11,30,933.0,111.0,1.8,22.0,1000.0,894.88,658.07
2017,6,2,11,45,933.0,112.0,1.9,22.0,1005.5,926.6,679.37
2017,6,2,12,0,933.0,113.0,2.0,22.0,1011.0,955.25,698.72
2017,6,2,12,15,933.0,113.0,2.1,22.0,1009.5,979.79,715.46
2017,6,2,12,30,933.0,113.0,2.2,22.0,1008.0,1001.02,730.16
2017,6,2,12,45,921.5,119.0,2.35,22.0,996.0,1013.53,739.89
2017,6,2,13,0,910.0,125.0,2.5,22.0,984.0,1022.33,747.39
2017,6,2,13,15,907.0,124.0,2.55,22.0,968.0,1028.99,752.59
2017,6,2,13,30,904.0,123.0,2.6,22.0,952.0,1031.99,755.56
2017,6,2,13,45,900.5,121.5,2.7,22.0,929.0,1030.31,756.16
2017,6,2,14,0,897.0,120.0,2.8,22.0,906.0,1024.98,754.5
2017,6,2,14,15,890.5,118.5,2.8,21.5,877.0,1013.07,749.16
2017,6,2,14,30,884.0,117.0,2.8,21.0,848.0,997.67,741.63
2017,6,2,14,45,877.0,114.5,2.85,21.0,813.0,977.34,729.93
2017,6,2,15,0,870.0,112.0,2.9,21.0,778.0,953.76,716.07
2017,6,2,15,15,858.5,109.5,2.85,20.5,737.5,922.92,697.82
2017,6,2,15,30,847.0,107.0,2.8,20.0,697.0,897.76,683.4
2017,6,2,15,45,833.5,104.0,2.8,20.0,652.5,858.95,658.47
2017,6,2,16,0,820.0,101.0,2.8,20.0,608.0,817.95,631.83
2017,6,2,16,15,800.5,98.0,2.75,19.5,560.0,770.19,600.88
2017,6,2,16,30,781.0,95.0,2.7,19.0,512.0,721.18,568.47
2017,6,2,16,45,755.5,90.5,2.7,19.0,461.5,665.2,529.42
2017,6,2,17,0,730.0,86.0,2.7,19.0,411.0,609.11,488.21
2017,6,2,17,15,694.0,81.5,2.65,18.5,360.0,549.19,442.92
2017,6,2,17,30,658.0,77.0,2.6,18.0,309.0,488.45,395.44
2017,6,2,17,45,609.0,70.5,2.6,17.5,259.0,420.52,340.67
2017,6,2,18,0,560.0,64.0,2.6,17.0,209.0,356.39,286.94
2017,6,2,18,15,485.5,56.0,2.6,16.5,162.0,284.03,225.02
2017,6,2,18,30,411.0,48.0,2.6,16.0,115.0,219.08,168.02
2017,6,2,18,45,298.0,36.5,2.65,15.5,76.5,146.76,105.12
2017,6,2,19,0,185.0,25.0,2.7,15.0,38.0,83.32,36.82
2017,6,2,19,15,92.5,12.5,2.75,14.5,19.0,29.23,0.0
2017,6,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
