Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,2.0,11.0,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,2.0,11.0,10.0,9.1,0.0
2017,6,3,5,15,91.0,25.5,2.05,11.0,36.0,20.67,7.01
2017,6,3,5,30,182.0,41.0,2.1,11.0,62.0,31.7,21.67
2017,6,3,5,45,239.5,56.5,2.15,11.5,98.5,43.0,32.52
2017,6,3,6,0,297.0,72.0,2.2,12.0,135.0,53.89,42.66
2017,6,3,6,15,337.0,87.0,2.2,12.0,176.0,63.91,51.91
2017,6,3,6,30,377.0,102.0,2.2,12.0,217.0,73.5,60.57
2017,6,3,6,45,419.5,110.0,2.25,12.5,260.0,77.73,64.15
2017,6,3,7,0,462.0,118.0,2.3,13.0,303.0,81.76,67.45
2017,6,3,7,15,345.0,160.0,2.3,13.0,308.5,113.92,95.51
2017,6,3,7,30,228.0,202.0,2.3,13.0,314.0,141.7,111.73
2017,6,3,7,45,346.5,199.0,2.35,13.5,389.5,168.75,122.66
2017,6,3,8,0,465.0,196.0,2.4,14.0,465.0,202.02,141.35
2017,6,3,8,15,420.0,229.0,2.4,14.0,487.0,249.06,181.91
2017,6,3,8,30,375.0,262.0,2.4,14.0,509.0,296.52,223.55
2017,6,3,8,45,317.5,297.0,2.4,14.5,516.0,330.58,253.74
2017,6,3,9,0,260.0,332.0,2.4,15.0,523.0,358.52,277.8
2017,6,3,9,15,250.0,353.5,2.4,15.0,545.0,390.94,304.11
2017,6,3,9,30,240.0,375.0,2.4,15.0,567.0,426.15,331.85
2017,6,3,9,45,131.0,344.0,2.4,15.5,449.5,361.16,282.17
2017,6,3,10,0,22.0,313.0,2.4,16.0,332.0,285.47,222.72
2017,6,3,10,15,175.0,363.5,2.4,16.5,520.5,427.43,333.01
2017,6,3,10,30,328.0,414.0,2.4,17.0,709.0,587.37,451.8
2017,6,3,10,45,612.5,270.5,2.4,17.5,836.0,693.58,532.8
2017,6,3,11,0,897.0,127.0,2.4,18.0,963.0,809.92,617.91
2017,6,3,11,15,900.0,127.5,2.4,18.0,976.0,848.26,642.95
2017,6,3,11,30,903.0,128.0,2.4,18.0,989.0,884.06,666.78
2017,6,3,11,45,909.0,125.0,2.4,18.5,996.5,916.69,687.02
2017,6,3,12,0,915.0,122.0,2.4,19.0,1004.0,946.6,705.3
2017,6,3,12,15,915.0,122.0,2.45,19.5,1002.0,970.84,720.22
2017,6,3,12,30,915.0,122.0,2.5,20.0,1000.0,991.85,733.04
2017,6,3,12,45,912.0,122.0,2.55,20.5,990.5,1006.61,741.82
2017,6,3,13,0,909.0,122.0,2.6,21.0,981.0,1017.84,748.42
2017,6,3,13,15,905.5,121.5,2.6,21.0,964.5,1024.48,753.09
2017,6,3,13,30,902.0,121.0,2.6,21.0,948.0,1027.47,755.55
2017,6,3,13,45,900.5,117.5,2.65,21.0,925.5,1025.76,755.61
2017,6,3,14,0,899.0,114.0,2.7,21.0,903.0,1020.32,753.4
2017,6,3,14,15,892.0,112.5,2.75,21.0,873.0,1007.87,746.71
2017,6,3,14,30,885.0,111.0,2.8,21.0,843.0,991.94,737.84
2017,6,3,14,45,877.0,108.5,2.85,21.0,808.0,970.61,725.44
2017,6,3,15,0,869.0,106.0,2.9,21.0,773.0,946.06,710.9
2017,6,3,15,15,856.5,104.0,2.95,20.5,732.0,914.86,693.11
2017,6,3,15,30,844.0,102.0,3.0,20.0,691.0,881.02,673.31
2017,6,3,15,45,828.5,99.5,3.05,20.0,646.0,849.35,653.52
2017,6,3,16,0,813.0,97.0,3.1,20.0,601.0,807.47,626.25
2017,6,3,16,15,792.5,94.0,3.1,19.5,553.0,759.23,594.94
2017,6,3,16,30,772.0,91.0,3.1,19.0,505.0,709.85,562.17
2017,6,3,16,45,745.0,87.0,3.15,19.0,454.5,653.81,522.85
2017,6,3,17,0,718.0,83.0,3.2,19.0,404.0,597.82,481.52
2017,6,3,17,15,682.0,78.5,3.2,18.0,353.5,538.26,437.05
2017,6,3,17,30,646.0,74.0,3.2,17.0,303.0,478.2,390.45
2017,6,3,17,45,593.5,68.5,3.25,16.5,253.5,410.26,335.06
2017,6,3,18,0,541.0,63.0,3.3,16.0,204.0,346.48,281.11
2017,6,3,18,15,467.5,55.5,3.25,15.5,158.0,276.15,220.3
2017,6,3,18,30,394.0,48.0,3.2,15.0,112.0,213.13,164.53
2017,6,3,18,45,278.5,37.0,3.2,14.5,74.5,139.72,100.76
2017,6,3,19,0,163.0,26.0,3.2,14.0,37.0,79.39,37.47
2017,6,3,19,15,81.5,13.0,3.25,13.5,18.5,27.63,0.0
2017,6,3,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,17.5,5.5,3.65,10.5,6.0,0.0,0.0
2017,6,4,5,0,35.0,11.0,3.7,11.0,12.0,10.01,0.0
2017,6,4,5,15,155.5,25.0,3.75,11.5,42.0,19.62,6.58
2017,6,4,5,30,276.0,39.0,3.8,12.0,72.0,30.32,20.4
2017,6,4,5,45,369.0,49.0,3.9,12.5,114.5,38.86,28.73
2017,6,4,6,0,462.0,59.0,4.0,13.0,157.0,45.68,35.17
2017,6,4,6,15,523.5,66.0,4.05,13.5,205.0,49.58,38.83
2017,6,4,6,30,585.0,73.0,4.1,14.0,253.0,53.38,42.21
2017,6,4,6,45,629.0,78.5,4.15,14.5,303.5,55.76,44.21
2017,6,4,7,0,673.0,84.0,4.2,15.0,354.0,58.05,46.03
2017,6,4,7,15,704.5,88.5,4.2,15.0,404.5,59.42,47.09
2017,6,4,7,30,736.0,93.0,4.2,15.0,455.0,76.19,51.81
2017,6,4,7,45,758.5,97.5,4.2,15.5,504.5,128.04,73.3
2017,6,4,8,0,781.0,102.0,4.2,16.0,554.0,182.63,111.15
2017,6,4,8,15,801.0,105.0,4.2,16.5,601.5,238.08,156.78
2017,6,4,8,30,821.0,108.0,4.2,17.0,649.0,295.52,206.92
2017,6,4,8,45,836.0,111.0,4.2,17.5,693.5,353.11,257.93
2017,6,4,9,0,851.0,114.0,4.2,18.0,738.0,415.95,312.28
2017,6,4,9,15,863.5,116.0,4.15,18.0,778.0,472.38,361.08
2017,6,4,9,30,876.0,118.0,4.1,18.0,818.0,528.81,408.59
2017,6,4,9,45,888.0,119.0,4.05,18.5,853.5,583.92,452.9
2017,6,4,10,0,900.0,120.0,4.0,19.0,889.0,638.46,495.34
2017,6,4,10,15,907.0,121.5,3.95,19.0,916.5,689.4,534.8
2017,6,4,10,30,914.0,123.0,3.9,19.0,944.0,738.82,572.14
2017,6,4,10,45,921.5,122.5,3.85,19.5,966.0,785.16,604.9
2017,6,4,11,0,929.0,122.0,3.8,20.0,988.0,829.55,634.1
2017,6,4,11,15,931.5,122.5,3.8,20.0,1001.0,868.63,660.7
2017,6,4,11,30,934.0,123.0,3.8,20.0,1014.0,905.06,685.32
2017,6,4,11,45,939.5,120.5,3.85,20.5,1021.5,938.6,706.79
2017,6,4,12,0,945.0,118.0,3.9,21.0,1029.0,969.31,726.21
2017,6,4,12,15,945.0,117.5,3.95,21.0,1027.0,993.78,742.8
2017,6,4,12,30,945.0,117.0,4.0,21.0,1025.0,1014.9,757.22
2017,6,4,12,45,938.5,120.0,4.05,21.0,1014.5,1029.65,767.48
2017,6,4,13,0,932.0,123.0,4.1,21.0,1004.0,1040.73,775.45
2017,6,4,13,15,929.0,122.0,4.2,20.5,987.5,1047.64,782.61
2017,6,4,13,30,926.0,121.0,4.3,20.0,971.0,1050.81,787.43
2017,6,4,13,45,922.0,119.5,4.4,20.0,947.5,1048.73,787.37
2017,6,4,14,0,918.0,118.0,4.5,20.0,924.0,1042.91,785.19
2017,6,4,14,15,911.5,116.5,4.55,19.5,894.5,1030.94,780.14
2017,6,4,14,30,905.0,115.0,4.6,19.0,865.0,1015.4,772.74
2017,6,4,14,45,896.0,113.5,4.7,19.0,829.0,994.0,760.26
2017,6,4,15,0,887.0,112.0,4.8,19.0,793.0,969.37,745.5
2017,6,4,15,15,876.0,110.0,4.8,18.5,752.5,939.29,727.49
2017,6,4,15,30,865.0,108.0,4.8,18.0,712.0,906.41,707.36
2017,6,4,15,45,849.5,105.5,4.8,18.0,666.5,874.45,686.37
2017,6,4,16,0,834.0,103.0,4.8,18.0,621.0,831.94,657.53
2017,6,4,16,15,814.5,100.0,4.7,17.5,572.5,783.78,624.9
2017,6,4,16,30,795.0,97.0,4.6,17.0,524.0,734.33,590.8
2017,6,4,16,45,768.5,93.0,4.55,16.5,473.0,677.69,550.82
2017,6,4,17,0,742.0,89.0,4.5,16.0,422.0,623.61,510.55
2017,6,4,17,15,706.0,84.5,4.4,15.5,370.0,560.7,461.47
2017,6,4,17,30,670.0,80.0,4.3,15.0,318.0,499.38,412.11
2017,6,4,17,45,615.5,74.5,4.2,15.0,266.5,429.02,353.13
2017,6,4,18,0,561.0,69.0,4.1,15.0,215.0,362.89,296.01
2017,6,4,18,15,485.0,60.5,4.0,14.5,167.5,289.11,231.97
2017,6,4,18,30,409.0,52.0,3.9,14.0,120.0,222.83,173.14
2017,6,4,18,45,289.5,40.0,3.8,13.5,80.5,146.89,106.95
2017,6,4,19,0,170.0,28.0,3.7,13.0,41.0,83.97,42.16
2017,6,4,19,15,85.0,14.0,3.65,12.5,20.5,29.28,0.0
2017,6,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,4,45,12.0,6.0,2.15,10.5,6.0,0.0,0.0
2017,6,5,5,0,24.0,12.0,2.2,11.0,12.0,10.91,0.0
2017,6,5,5,15,134.0,28.0,2.25,11.5,42.0,21.98,8.3
2017,6,5,5,30,244.0,44.0,2.3,12.0,72.0,34.17,23.74
2017,6,5,5,45,336.0,55.5,2.4,12.5,115.0,42.49,31.95
2017,6,5,6,0,428.0,67.0,2.5,13.0,158.0,50.6,39.57
2017,6,5,6,15,491.5,75.5,2.35,13.5,206.5,57.48,45.88
2017,6,5,6,30,555.0,84.0,2.2,14.0,255.0,62.16,50.03
2017,6,5,6,45,641.5,73.0,2.1,14.5,304.5,51.66,40.57
2017,6,5,7,0,728.0,62.0,2.0,15.0,354.0,46.87,36.15
2017,6,5,7,15,725.5,83.0,1.85,15.5,407.0,61.38,48.74
2017,6,5,7,30,723.0,104.0,1.7,16.0,460.0,77.0,52.53
2017,6,5,7,45,752.0,106.0,1.6,16.5,510.5,127.37,72.58
2017,6,5,8,0,781.0,108.0,1.5,17.0,561.0,186.91,113.63
2017,6,5,8,15,799.5,111.5,1.4,17.5,608.0,242.45,158.41
2017,6,5,8,30,818.0,115.0,1.3,18.0,655.0,299.81,207.19
2017,6,5,8,45,834.5,116.5,1.2,18.5,698.5,356.51,255.76
2017,6,5,9,0,851.0,118.0,1.1,19.0,742.0,414.28,304.09
2017,6,5,9,15,861.5,120.0,1.0,19.5,780.5,474.08,352.23
2017,6,5,9,30,872.0,122.0,0.9,20.0,819.0,529.44,395.17
2017,6,5,9,45,876.5,125.5,0.85,20.5,850.5,582.33,434.86
2017,6,5,10,0,881.0,129.0,0.8,21.0,882.0,633.94,471.99
2017,6,5,10,15,887.0,130.5,0.8,21.5,908.5,683.4,506.75
2017,6,5,10,30,893.0,132.0,0.8,22.0,935.0,731.28,539.28
2017,6,5,10,45,897.5,132.5,0.8,22.5,955.0,775.46,568.38
2017,6,5,11,0,902.0,133.0,0.8,23.0,975.0,817.52,593.76
2017,6,5,11,15,904.5,133.5,0.9,23.0,987.5,855.7,619.05
2017,6,5,11,30,907.0,134.0,1.0,23.0,1000.0,891.31,642.66
2017,6,5,11,45,907.0,135.0,1.15,23.5,1005.5,922.49,662.95
2017,6,5,12,0,907.0,136.0,1.3,24.0,1011.0,950.72,681.33
2017,6,5,12,15,906.5,135.5,1.45,24.0,1008.5,974.07,697.96
2017,6,5,12,30,906.0,135.0,1.6,24.0,1006.0,994.21,712.64
2017,6,5,12,45,898.0,138.5,1.75,24.0,995.0,1007.54,723.11
2017,6,5,13,0,890.0,142.0,1.9,24.0,984.0,1017.32,731.46
2017,6,5,13,15,886.0,141.0,1.95,23.5,967.0,1023.18,737.57
2017,6,5,13,30,882.0,140.0,2.0,23.0,950.0,1025.44,741.58
2017,6,5,13,45,876.0,139.0,2.15,23.0,926.5,1022.12,741.97
2017,6,5,14,0,870.0,138.0,2.3,23.0,903.0,1015.24,740.13
2017,6,5,14,15,862.5,136.0,2.35,22.5,873.0,1002.38,734.79
2017,6,5,14,30,855.0,134.0,2.4,22.0,843.0,986.13,727.32
2017,6,5,14,45,843.5,132.5,2.5,22.0,807.0,973.72,721.51
2017,6,5,15,0,832.0,131.0,2.6,22.0,771.0,947.53,706.49
2017,6,5,15,15,819.0,128.5,2.65,21.5,730.5,916.0,688.76
2017,6,5,15,30,806.0,126.0,2.7,21.0,690.0,881.87,669.05
2017,6,5,15,45,786.5,124.0,2.75,21.0,644.5,840.27,642.6
2017,6,5,16,0,767.0,122.0,2.8,21.0,599.0,796.91,614.58
2017,6,5,16,15,745.5,118.0,2.8,20.5,551.0,752.19,585.99
2017,6,5,16,30,724.0,114.0,2.8,20.0,503.0,702.64,553.29
2017,6,5,16,45,693.0,109.5,2.8,19.5,453.0,645.02,513.13
2017,6,5,17,0,662.0,105.0,2.8,19.0,403.0,587.89,471.5
2017,6,5,17,15,623.5,99.0,2.75,18.5,352.5,525.21,424.05
2017,6,5,17,30,585.0,93.0,2.7,18.0,302.0,464.47,376.55
2017,6,5,17,45,531.5,85.5,2.7,17.5,252.5,396.47,321.72
2017,6,5,18,0,478.0,78.0,2.7,17.0,203.0,332.71,268.51
2017,6,5,18,15,403.0,67.5,2.6,16.5,157.5,259.22,206.04
2017,6,5,18,30,328.0,57.0,2.5,16.0,112.0,197.06,151.94
2017,6,5,18,45,225.5,43.0,2.45,15.5,75.0,130.65,94.75
2017,6,5,19,0,123.0,29.0,2.4,15.0,38.0,68.88,35.09
2017,6,5,19,15,61.5,14.5,2.4,14.5,19.0,25.21,0.0
2017,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,4,45,11.5,5.5,2.2,10.5,5.5,0.0,0.0
2017,6,6,5,0,23.0,11.0,2.3,11.0,11.0,10.01,0.0
2017,6,6,5,15,129.0,27.0,2.35,11.0,41.0,21.17,7.99
2017,6,6,5,30,235.0,43.0,2.4,11.0,71.0,33.35,23.16
2017,6,6,5,45,321.5,55.5,2.5,11.5,113.0,42.44,32.04
2017,6,6,6,0,408.0,68.0,2.6,12.0,155.0,51.26,40.33
2017,6,6,6,15,472.5,77.0,2.65,12.5,203.0,58.67,47.13
2017,6,6,6,30,537.0,86.0,2.7,13.0,251.0,63.7,51.61
2017,6,6,6,45,580.5,93.5,2.75,13.5,301.5,67.16,54.54
2017,6,6,7,0,624.0,101.0,2.8,14.0,352.0,70.44,57.2
2017,6,6,7,15,658.5,106.5,2.8,14.5,403.0,71.97,58.25
2017,6,6,7,30,693.0,112.0,2.8,15.0,454.0,81.76,57.19
2017,6,6,7,45,716.5,118.0,2.85,15.5,503.0,132.76,78.8
2017,6,6,8,0,740.0,124.0,2.9,16.0,552.0,186.67,116.02
2017,6,6,8,15,760.0,127.5,2.9,16.0,599.0,240.76,160.37
2017,6,6,8,30,780.0,131.0,2.9,16.0,646.0,302.22,213.46
2017,6,6,8,45,795.0,134.5,2.9,16.5,689.0,357.9,262.28
2017,6,6,9,0,810.0,138.0,2.9,17.0,732.0,414.56,311.22
2017,6,6,9,15,822.0,141.0,2.9,17.0,771.0,470.26,358.9
2017,6,6,9,30,834.0,144.0,2.9,17.0,810.0,526.1,405.39
2017,6,6,9,45,834.5,151.0,2.9,17.5,840.5,578.99,447.47
2017,6,6,10,0,835.0,158.0,2.9,18.0,871.0,630.41,487.02
2017,6,6,10,15,842.0,159.5,2.9,18.0,898.0,679.65,524.82
2017,6,6,10,30,849.0,161.0,2.9,18.0,925.0,727.59,560.75
2017,6,6,10,45,857.5,160.0,2.9,18.5,946.0,772.9,592.96
2017,6,6,11,0,866.0,159.0,2.9,19.0,967.0,816.54,622.71
2017,6,6,11,15,868.5,160.0,2.9,19.0,980.0,848.42,644.1
2017,6,6,11,30,871.0,161.0,2.9,19.0,993.0,883.5,667.66
2017,6,6,11,45,875.0,159.0,2.95,19.5,999.0,914.77,687.53
2017,6,6,12,0,879.0,157.0,3.0,20.0,1005.0,943.39,705.53
2017,6,6,12,15,878.0,157.0,3.05,20.0,1003.0,966.36,721.08
2017,6,6,12,30,877.0,157.0,3.1,20.0,1001.0,986.22,734.65
2017,6,6,12,45,876.5,155.0,3.15,20.0,992.0,1001.51,745.27
2017,6,6,13,0,876.0,153.0,3.2,20.0,983.0,1013.43,753.8
2017,6,6,13,15,872.0,152.0,3.25,20.0,966.0,1019.36,758.49
2017,6,6,13,30,868.0,151.0,3.3,20.0,949.0,1021.74,761.0
2017,6,6,13,45,863.5,149.0,3.4,20.0,926.0,1019.11,760.72
2017,6,6,14,0,859.0,147.0,3.5,20.0,903.0,1024.7,766.08
2017,6,6,14,15,851.0,145.0,3.5,19.5,873.0,1011.35,759.51
2017,6,6,14,30,843.0,143.0,3.5,19.0,843.0,994.58,750.84
2017,6,6,14,45,833.0,140.5,3.55,19.0,807.5,972.06,737.25
2017,6,6,15,0,823.0,138.0,3.6,19.0,772.0,946.46,721.56
2017,6,6,15,15,809.5,135.5,3.6,18.5,731.0,914.72,702.59
2017,6,6,15,30,796.0,133.0,3.6,18.0,690.0,880.43,681.67
2017,6,6,15,45,779.0,129.0,3.65,18.0,645.5,839.14,654.55
2017,6,6,16,0,762.0,125.0,3.7,18.0,601.0,800.08,628.73
2017,6,6,16,15,739.5,121.0,3.7,17.5,552.5,750.89,596.02
2017,6,6,16,30,717.0,117.0,3.7,17.0,504.0,700.83,562.06
2017,6,6,16,45,688.5,112.0,3.7,17.0,454.0,644.75,520.93
2017,6,6,17,0,660.0,107.0,3.7,17.0,404.0,588.96,478.53
2017,6,6,17,15,620.5,100.5,3.7,16.5,353.5,525.19,429.51
2017,6,6,17,30,581.0,94.0,3.7,16.0,303.0,463.47,380.51
2017,6,6,17,45,528.5,86.5,3.7,15.5,253.5,396.2,325.36
2017,6,6,18,0,476.0,79.0,3.7,15.0,204.0,333.05,271.84
2017,6,6,18,15,400.5,68.5,3.6,14.5,158.5,259.51,208.53
2017,6,6,18,30,325.0,58.0,3.5,14.0,113.0,197.25,153.74
2017,6,6,18,45,222.0,43.5,3.4,13.5,75.5,130.2,95.52
2017,6,6,19,0,119.0,29.0,3.3,13.0,38.0,68.01,36.17
2017,6,6,19,15,59.5,14.5,3.25,12.5,19.0,24.87,0.0
2017,6,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,4,45,8.0,5.0,2.9,10.5,5.5,0.0,0.0
2017,6,7,5,0,16.0,10.0,3.0,11.0,11.0,9.1,0.0
2017,6,7,5,15,108.5,27.0,3.05,11.0,39.5,21.84,8.57
2017,6,7,5,30,201.0,44.0,3.1,11.0,68.0,34.06,23.77
2017,6,7,5,45,288.0,56.5,3.15,11.5,108.5,43.1,32.62
2017,6,7,6,0,375.0,69.0,3.2,12.0,149.0,51.88,40.87
2017,6,7,6,15,335.5,90.5,3.25,12.0,176.5,66.43,54.17
2017,6,7,6,30,296.0,112.0,3.3,12.0,204.0,83.74,69.72
2017,6,7,6,45,339.0,122.5,3.35,12.5,245.5,85.95,71.47
2017,6,7,7,0,382.0,133.0,3.4,13.0,287.0,91.41,76.0
2017,6,7,7,15,369.5,156.5,3.4,13.5,321.5,104.87,87.44
2017,6,7,7,30,357.0,180.0,3.4,14.0,356.0,130.2,101.03
2017,6,7,7,45,383.5,195.5,3.45,14.5,402.5,161.36,115.08
2017,6,7,8,0,410.0,211.0,3.5,15.0,449.0,203.67,144.88
2017,6,7,8,15,362.5,244.0,3.5,15.5,467.5,252.92,186.73
2017,6,7,8,30,315.0,277.0,3.5,16.0,486.0,290.4,219.66
2017,6,7,8,45,353.0,287.5,3.5,16.5,535.0,333.82,254.43
2017,6,7,9,0,391.0,298.0,3.5,17.0,584.0,381.33,292.47
2017,6,7,9,15,424.0,299.5,3.5,17.0,625.0,420.18,324.38
2017,6,7,9,30,457.0,301.0,3.5,17.0,666.0,466.24,361.53
2017,6,7,9,45,417.0,334.5,3.5,17.5,678.0,501.01,388.48
2017,6,7,10,0,377.0,368.0,3.5,18.0,690.0,533.31,412.46
2017,6,7,10,15,425.0,361.5,3.4,18.0,735.5,581.94,449.56
2017,6,7,10,30,473.0,355.0,3.3,18.0,781.0,635.7,489.79
2017,6,7,10,45,433.5,378.0,3.25,18.0,775.0,653.4,501.96
2017,6,7,11,0,394.0,401.0,3.2,18.0,769.0,665.5,509.92
2017,6,7,11,15,359.5,427.0,3.1,18.0,766.5,681.78,520.41
2017,6,7,11,30,325.0,453.0,3.0,18.0,764.0,695.14,528.52
2017,6,7,11,45,322.5,455.0,2.9,18.0,765.0,711.83,539.89
2017,6,7,12,0,320.0,457.0,2.8,18.0,766.0,727.16,550.18
2017,6,7,12,15,220.0,468.5,2.8,18.0,681.0,651.41,494.19
2017,6,7,12,30,120.0,480.0,2.8,18.0,596.0,577.53,438.81
2017,6,7,12,45,456.0,337.0,2.8,18.0,770.0,790.33,601.42
2017,6,7,13,0,792.0,194.0,2.8,18.0,944.0,982.96,737.76
2017,6,7,13,15,508.5,323.5,2.85,18.0,802.0,848.32,640.66
2017,6,7,13,30,225.0,453.0,2.9,18.0,660.0,677.54,514.19
2017,6,7,13,45,322.5,406.5,2.95,18.0,695.0,745.17,567.18
2017,6,7,14,0,420.0,360.0,3.0,18.0,730.0,809.86,615.89
2017,6,7,14,15,369.5,367.5,3.0,17.5,685.5,754.57,577.35
2017,6,7,14,30,319.0,375.0,3.0,17.0,641.0,712.13,547.96
2017,6,7,14,45,200.5,363.0,3.0,17.0,528.0,567.69,441.33
2017,6,7,15,0,82.0,351.0,3.0,17.0,415.0,425.99,333.22
2017,6,7,15,15,190.5,328.0,2.9,17.0,465.0,517.42,406.96
2017,6,7,15,30,299.0,305.0,2.8,17.0,515.0,602.42,473.18
2017,6,7,15,45,244.5,291.5,2.75,17.0,456.0,533.32,420.82
2017,6,7,16,0,190.0,278.0,2.7,17.0,397.0,452.18,359.48
2017,6,7,16,15,95.0,188.5,2.65,16.5,248.0,272.64,219.46
2017,6,7,16,30,0.0,99.0,2.6,16.0,99.0,88.14,68.05
2017,6,7,16,45,1.0,121.5,2.55,15.5,122.0,110.56,87.3
2017,6,7,17,0,2.0,144.0,2.5,15.0,145.0,134.32,107.49
2017,6,7,17,15,233.0,123.0,2.45,14.5,207.0,286.66,237.92
2017,6,7,17,30,464.0,102.0,2.4,14.0,269.0,398.82,329.95
2017,6,7,17,45,413.0,94.5,2.35,14.0,226.5,339.29,279.41
2017,6,7,18,0,362.0,87.0,2.3,14.0,184.0,284.22,232.22
2017,6,7,18,15,305.0,73.0,2.1,13.5,143.0,224.17,180.36
2017,6,7,18,30,248.0,59.0,1.9,13.0,102.0,170.06,132.82
2017,6,7,18,45,176.5,43.5,1.75,13.0,69.0,116.02,85.3
2017,6,7,19,0,105.0,28.0,1.6,13.0,36.0,63.22,34.34
2017,6,7,19,15,52.5,14.0,1.5,13.0,18.0,23.08,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.75,13.0,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.8,13.0,2.0,1.82,0.0
2017,6,8,5,15,0.0,6.5,1.85,13.0,6.5,5.7,0.0
2017,6,8,5,30,0.0,11.0,1.9,13.0,11.0,9.66,2.66
2017,6,8,5,45,0.0,17.5,1.95,13.5,17.5,15.38,7.96
2017,6,8,6,0,0.0,24.0,2.0,14.0,24.0,21.11,13.23
2017,6,8,6,15,0.0,31.5,2.0,14.0,31.5,27.74,19.27
2017,6,8,6,30,0.0,39.0,2.0,14.0,39.0,34.37,25.26
2017,6,8,6,45,0.0,46.5,2.05,14.0,46.5,41.02,31.18
2017,6,8,7,0,0.0,54.0,2.1,14.0,54.0,47.68,37.02
2017,6,8,7,15,0.0,92.5,2.1,14.0,92.5,80.97,66.31
2017,6,8,7,30,0.0,131.0,2.1,14.0,131.0,111.68,88.71
2017,6,8,7,45,0.0,96.0,2.15,14.5,96.0,84.62,65.7
2017,6,8,8,0,0.0,61.0,2.2,15.0,61.0,53.96,39.82
2017,6,8,8,15,0.0,83.5,2.2,15.0,83.5,73.99,56.4
2017,6,8,8,30,0.0,106.0,2.2,15.0,106.0,93.64,72.44
2017,6,8,8,45,0.0,130.5,2.25,15.0,130.5,114.63,89.43
2017,6,8,9,0,0.0,155.0,2.3,15.0,155.0,135.67,106.3
2017,6,8,9,15,50.0,264.5,2.25,15.0,305.0,244.26,192.44
2017,6,8,9,30,100.0,374.0,2.2,15.0,455.0,360.06,281.76
2017,6,8,9,45,74.5,372.5,2.2,15.0,434.5,354.9,277.29
2017,6,8,10,0,49.0,371.0,2.2,15.0,414.0,346.49,270.57
2017,6,8,10,15,30.0,308.5,2.15,15.0,335.0,287.94,225.23
2017,6,8,10,30,11.0,246.0,2.1,15.0,256.0,224.56,175.57
2017,6,8,10,45,12.0,258.0,2.05,15.5,269.5,237.02,185.03
2017,6,8,11,0,13.0,270.0,2.0,16.0,283.0,249.65,194.33
2017,6,8,11,15,12.5,256.0,1.95,16.0,268.0,238.1,185.2
2017,6,8,11,30,12.0,242.0,1.9,16.0,253.0,226.27,175.95
2017,6,8,11,45,13.0,243.0,1.85,16.0,255.0,229.01,178.1
2017,6,8,12,0,14.0,244.0,1.8,16.0,257.0,231.74,180.21
2017,6,8,12,15,12.0,229.0,1.75,16.0,240.0,217.1,168.73
2017,6,8,12,30,10.0,214.0,1.7,16.0,223.0,202.17,157.05
2017,6,8,12,45,8.5,199.0,1.65,16.5,207.0,187.47,145.27
2017,6,8,13,0,7.0,184.0,1.6,17.0,191.0,172.59,133.36
2017,6,8,13,15,8.5,201.5,1.55,17.0,209.5,190.38,147.47
2017,6,8,13,30,10.0,219.0,1.5,17.0,228.0,208.31,161.56
2017,6,8,13,45,17.5,275.5,1.5,17.0,291.5,269.08,208.92
2017,6,8,14,0,25.0,332.0,1.5,17.0,355.0,345.84,267.42
2017,6,8,14,15,19.0,295.5,1.5,17.0,313.0,290.74,225.42
2017,6,8,14,30,13.0,259.0,1.5,17.0,271.0,250.25,194.67
2017,6,8,14,45,7.5,209.5,1.5,17.5,216.0,197.99,153.91
2017,6,8,15,0,2.0,160.0,1.5,18.0,161.0,146.25,113.0
2017,6,8,15,15,5.5,186.5,1.5,17.5,190.0,174.65,136.34
2017,6,8,15,30,9.0,213.0,1.5,17.0,219.0,203.64,159.95
2017,6,8,15,45,4.5,175.0,1.5,17.0,178.0,163.27,127.98
2017,6,8,16,0,0.0,137.0,1.5,17.0,137.0,123.46,96.15
2017,6,8,16,15,0.0,141.5,1.5,17.0,141.5,128.08,100.29
2017,6,8,16,30,0.0,146.0,1.5,17.0,146.0,132.97,104.59
2017,6,8,16,45,0.0,119.0,1.5,17.0,119.0,107.4,83.97
2017,6,8,17,0,0.0,92.0,1.5,17.0,92.0,82.02,63.28
2017,6,8,17,15,0.0,71.0,1.45,16.5,71.0,62.78,47.52
2017,6,8,17,30,0.0,50.0,1.4,16.0,50.0,44.12,31.98
2017,6,8,17,45,228.5,63.5,1.35,16.0,124.0,204.49,168.08
2017,6,8,18,0,457.0,77.0,1.3,16.0,198.0,322.54,260.46
2017,6,8,18,15,388.0,66.5,1.2,15.5,154.5,252.27,200.21
2017,6,8,18,30,319.0,56.0,1.1,15.0,111.0,193.02,148.95
2017,6,8,18,45,228.0,42.5,1.05,15.0,75.0,131.01,95.43
2017,6,8,19,0,137.0,29.0,1.0,15.0,39.0,78.18,44.14
2017,6,8,19,15,68.5,14.5,1.0,14.5,19.5,26.75,0.0
2017,6,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,1.5,1.85,11.5,1.5,0.0,0.0
2017,6,9,5,0,0.0,3.0,1.9,12.0,3.0,2.73,0.0
2017,6,9,5,15,0.0,10.5,2.0,12.0,10.5,9.22,0.43
2017,6,9,5,30,0.0,18.0,2.1,12.0,18.0,15.83,8.02
2017,6,9,5,45,0.0,28.0,2.25,12.5,28.0,24.66,16.23
2017,6,9,6,0,0.0,38.0,2.4,13.0,38.0,33.5,24.36
2017,6,9,6,15,0.0,49.5,2.45,13.5,49.5,43.69,33.59
2017,6,9,6,30,0.0,61.0,2.5,14.0,61.0,53.89,42.68
2017,6,9,6,45,0.0,73.0,2.65,14.5,73.0,64.27,51.76
2017,6,9,7,0,0.0,85.0,2.8,15.0,85.0,74.45,60.51
2017,6,9,7,15,0.0,73.5,2.8,15.0,73.5,65.01,52.0
2017,6,9,7,30,0.0,62.0,2.8,15.0,62.0,54.8,40.82
2017,6,9,7,45,0.0,98.0,2.85,15.5,98.0,86.27,66.9
2017,6,9,8,0,0.0,134.0,2.9,16.0,134.0,116.12,91.14
2017,6,9,8,15,5.5,174.0,2.9,16.0,178.0,150.1,118.33
2017,6,9,8,30,11.0,214.0,2.9,16.0,222.0,184.82,145.81
2017,6,9,8,45,23.5,254.0,2.95,16.5,271.0,222.67,175.06
2017,6,9,9,0,36.0,294.0,3.0,17.0,320.0,255.79,200.31
2017,6,9,9,15,99.5,338.5,3.0,17.0,417.0,322.59,251.6
2017,6,9,9,30,163.0,383.0,3.0,17.0,514.0,393.31,305.67
2017,6,9,9,45,540.5,242.0,3.05,17.5,700.0,491.92,382.4
2017,6,9,10,0,918.0,101.0,3.1,18.0,886.0,629.87,488.93
2017,6,9,10,15,924.5,102.0,3.1,18.0,913.5,680.68,527.83
2017,6,9,10,30,931.0,103.0,3.1,18.0,941.0,729.9,565.07
2017,6,9,10,45,937.0,103.0,3.15,18.0,962.5,776.07,598.69
2017,6,9,11,0,943.0,103.0,3.2,18.0,984.0,820.15,629.29
2017,6,9,11,15,946.0,103.5,3.25,18.0,997.5,859.99,656.7
2017,6,9,11,30,949.0,104.0,3.3,18.0,1011.0,897.17,682.15
2017,6,9,11,45,951.0,103.5,3.35,18.0,1017.5,929.76,704.36
2017,6,9,12,0,953.0,103.0,3.4,18.0,1024.0,959.33,724.5
2017,6,9,12,15,953.5,103.0,3.45,18.0,1023.0,984.83,741.91
2017,6,9,12,30,954.0,103.0,3.5,18.0,1022.0,1007.01,757.13
2017,6,9,12,45,935.0,114.5,3.6,18.0,1008.0,1018.13,765.39
2017,6,9,13,0,916.0,126.0,3.7,18.0,994.0,1025.34,771.22
2017,6,9,13,15,913.0,125.0,3.75,18.0,978.0,1032.36,776.7
2017,6,9,13,30,910.0,124.0,3.8,18.0,962.0,1035.71,779.84
2017,6,9,13,45,912.0,119.0,3.85,18.0,941.0,1036.29,781.28
2017,6,9,14,0,914.0,114.0,3.9,18.0,920.0,1033.07,780.29
2017,6,9,14,15,907.5,112.5,3.95,17.5,890.5,1021.33,775.14
2017,6,9,14,30,901.0,111.0,4.0,17.0,861.0,1006.04,767.68
2017,6,9,14,45,895.0,107.5,4.1,17.0,826.0,985.66,755.63
2017,6,9,15,0,889.0,104.0,4.2,17.0,791.0,961.91,741.24
2017,6,9,15,15,877.5,102.0,4.25,16.5,750.5,931.52,723.23
2017,6,9,15,30,866.0,100.0,4.3,16.0,710.0,898.35,703.11
2017,6,9,15,45,853.5,96.5,4.4,16.0,665.5,860.09,678.3
2017,6,9,16,0,841.0,93.0,4.5,16.0,621.0,826.67,656.7
2017,6,9,16,15,822.0,90.0,4.5,15.5,572.5,778.97,624.75
2017,6,9,16,30,803.0,87.0,4.5,15.0,524.0,729.93,591.26
2017,6,9,16,45,779.5,83.5,4.55,15.0,474.0,676.02,552.47
2017,6,9,17,0,756.0,80.0,4.6,15.0,424.0,621.77,511.78
2017,6,9,17,15,723.0,75.5,4.55,14.5,372.5,560.33,463.79
2017,6,9,17,30,690.0,71.0,4.5,14.0,321.0,502.11,416.74
2017,6,9,17,45,645.0,65.5,4.45,13.5,271.0,436.07,361.73
2017,6,9,18,0,600.0,60.0,4.4,13.0,221.0,373.33,307.57
2017,6,9,18,15,531.5,53.0,4.25,12.5,174.0,302.51,245.17
2017,6,9,18,30,463.0,46.0,4.1,12.0,127.0,238.38,187.25
2017,6,9,18,45,355.5,36.5,4.0,12.0,87.0,166.47,123.09
2017,6,9,19,0,248.0,27.0,3.9,12.0,47.0,105.79,61.97
2017,6,9,19,15,124.0,13.5,3.85,12.0,23.5,36.94,0.0
2017,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,31.5,6.0,2.6,10.5,7.0,0.0,0.0
2017,6,10,5,0,63.0,12.0,2.6,11.0,14.0,10.91,0.0
2017,6,10,5,15,190.0,24.5,2.75,11.5,44.5,19.24,7.12
2017,6,10,5,30,317.0,37.0,2.9,12.0,75.0,29.9,20.13
2017,6,10,5,45,407.5,46.0,3.1,12.5,118.0,36.18,26.4
2017,6,10,6,0,498.0,55.0,3.3,13.0,161.0,42.27,32.16
2017,6,10,6,15,556.0,61.5,3.4,13.5,209.0,45.95,35.59
2017,6,10,6,30,614.0,68.0,3.5,14.0,257.0,49.51,38.77
2017,6,10,6,45,657.5,72.5,3.65,14.5,307.5,51.35,40.28
2017,6,10,7,0,701.0,77.0,3.8,15.0,358.0,53.13,41.68
2017,6,10,7,15,730.5,80.5,3.8,15.0,408.5,59.45,47.12
2017,6,10,7,30,760.0,84.0,3.8,15.0,459.0,67.67,54.18
2017,6,10,7,45,782.5,87.0,3.8,15.5,508.0,119.51,65.88
2017,6,10,8,0,805.0,90.0,3.8,16.0,557.0,174.04,103.08
2017,6,10,8,15,822.0,93.0,3.75,16.0,603.5,229.98,149.32
2017,6,10,8,30,839.0,96.0,3.7,16.0,650.0,293.76,205.06
2017,6,10,8,45,852.0,98.5,3.65,16.5,692.5,350.37,255.49
2017,6,10,9,0,865.0,101.0,3.6,17.0,735.0,407.53,305.7
2017,6,10,9,15,875.0,103.0,3.55,17.0,773.5,463.34,354.28
2017,6,10,9,30,885.0,105.0,3.5,17.0,812.0,518.89,401.28
2017,6,10,9,45,887.0,110.0,3.5,17.0,843.5,572.12,445.23
2017,6,10,10,0,889.0,115.0,3.5,17.0,875.0,623.85,486.73
2017,6,10,10,15,895.5,116.0,3.5,17.0,902.0,673.4,525.56
2017,6,10,10,30,902.0,117.0,3.5,17.0,929.0,721.41,562.31
2017,6,10,10,45,908.0,117.0,3.55,17.5,950.0,766.47,594.89
2017,6,10,11,0,914.0,117.0,3.6,18.0,971.0,809.53,623.9
2017,6,10,11,15,917.0,117.5,3.65,18.0,984.5,848.43,650.89
2017,6,10,11,30,920.0,118.0,3.7,18.0,998.0,884.77,675.98
2017,6,10,11,45,923.5,117.0,3.8,18.0,1004.5,917.49,698.77
2017,6,10,12,0,927.0,116.0,3.9,18.0,1011.0,947.39,719.61
2017,6,10,12,15,927.0,116.0,3.95,18.0,1010.0,972.0,736.57
2017,6,10,12,30,927.0,116.0,4.0,18.0,1009.0,993.37,751.38
2017,6,10,12,45,916.5,121.5,4.1,18.0,997.5,1006.55,761.03
2017,6,10,13,0,906.0,127.0,4.2,18.0,986.0,1016.09,768.38
2017,6,10,13,15,902.5,126.0,4.2,18.0,970.0,1022.57,773.17
2017,6,10,13,30,899.0,125.0,4.2,18.0,954.0,1025.43,775.64
2017,6,10,13,45,900.0,120.5,4.25,18.0,932.5,1025.58,776.74
2017,6,10,14,0,901.0,116.0,4.3,18.0,911.0,1021.98,775.44
2017,6,10,14,15,894.0,114.5,4.3,17.5,881.5,1009.91,769.62
2017,6,10,14,30,887.0,113.0,4.3,17.0,852.0,994.35,761.54
2017,6,10,14,45,883.0,108.5,4.35,17.0,818.0,975.09,749.85
2017,6,10,15,0,879.0,104.0,4.4,17.0,784.0,952.42,735.97
2017,6,10,15,15,867.5,102.0,4.4,17.0,743.5,922.29,716.4
2017,6,10,15,30,856.0,100.0,4.4,17.0,703.0,889.42,694.84
2017,6,10,15,45,845.0,96.0,4.45,17.0,659.5,852.24,670.39
2017,6,10,16,0,834.0,92.0,4.5,17.0,616.0,812.69,643.95
2017,6,10,16,15,815.5,89.0,4.5,16.5,568.0,772.78,617.8
2017,6,10,16,30,797.0,86.0,4.5,16.0,520.0,724.42,584.84
2017,6,10,16,45,775.0,82.0,4.5,16.0,470.5,671.31,546.53
2017,6,10,17,0,753.0,78.0,4.5,16.0,421.0,617.76,506.42
2017,6,10,17,15,720.0,74.0,4.4,15.5,370.5,557.09,459.07
2017,6,10,17,30,687.0,70.0,4.3,15.0,320.0,497.64,411.21
2017,6,10,17,45,642.0,64.5,4.25,14.5,270.0,433.66,358.13
2017,6,10,18,0,597.0,59.0,4.2,14.0,220.0,371.11,304.45
2017,6,10,18,15,530.0,52.5,4.05,13.5,173.5,301.67,243.51
2017,6,10,18,30,463.0,46.0,3.9,13.0,127.0,238.72,186.89
2017,6,10,18,45,358.5,36.5,3.8,13.0,87.5,167.7,123.73
2017,6,10,19,0,254.0,27.0,3.7,13.0,48.0,107.88,64.06
2017,6,10,19,15,127.0,13.5,3.65,12.5,24.0,37.64,0.0
2017,6,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,11,4,45,43.0,6.0,3.9,10.0,7.5,0.0,0.0
2017,6,11,5,0,86.0,12.0,4.0,10.0,15.0,10.91,0.0
2017,6,11,5,15,221.5,23.5,4.15,10.5,46.5,19.11,7.11
2017,6,11,5,30,357.0,35.0,4.3,11.0,78.0,28.14,18.69
2017,6,11,5,45,446.5,43.0,4.45,11.5,122.0,33.66,24.26
2017,6,11,6,0,536.0,51.0,4.6,12.0,166.0,39.03,29.39
2017,6,11,6,15,592.5,57.0,4.6,12.0,214.5,42.49,32.69
2017,6,11,6,30,649.0,63.0,4.6,12.0,263.0,45.84,35.77
2017,6,11,6,45,690.0,67.0,4.65,12.5,314.0,52.03,41.22
2017,6,11,7,0,731.0,71.0,4.7,13.0,365.0,53.83,42.64
2017,6,11,7,15,759.0,74.5,4.6,13.5,415.5,55.1,43.55
2017,6,11,7,30,787.0,78.0,4.5,14.0,466.0,63.24,50.49
2017,6,11,7,45,809.5,80.5,4.45,14.5,515.5,116.24,62.59
2017,6,11,8,0,832.0,83.0,4.4,15.0,565.0,179.33,106.74
2017,6,11,8,15,848.0,85.5,4.3,15.0,611.5,235.71,153.56
2017,6,11,8,30,864.0,88.0,4.2,15.0,658.0,293.44,204.9
2017,6,11,8,45,876.5,89.5,4.15,15.5,701.0,350.42,256.19
2017,6,11,9,0,889.0,91.0,4.1,16.0,744.0,407.86,307.18
2017,6,11,9,15,898.5,93.0,4.05,16.0,782.5,464.66,357.08
2017,6,11,9,30,908.0,95.0,4.0,16.0,821.0,521.12,405.32
2017,6,11,9,45,907.5,100.5,4.0,16.5,851.5,574.56,449.07
2017,6,11,10,0,907.0,106.0,4.0,17.0,882.0,626.22,489.97
2017,6,11,10,15,912.5,107.5,4.0,17.0,908.5,676.34,529.49
2017,6,11,10,30,918.0,109.0,4.0,17.0,935.0,724.81,566.81
2017,6,11,10,45,919.0,111.0,4.05,17.0,954.0,768.6,599.55
2017,6,11,11,0,920.0,113.0,4.1,17.0,973.0,809.97,628.77
2017,6,11,11,15,922.0,114.0,4.1,17.0,985.5,848.71,655.71
2017,6,11,11,30,924.0,115.0,4.1,17.0,998.0,884.81,680.63
2017,6,11,11,45,921.5,117.0,4.2,17.0,1003.0,915.14,701.93
2017,6,11,12,0,919.0,119.0,4.3,17.0,1008.0,942.36,721.09
2017,6,11,12,15,918.5,119.0,4.35,17.0,1006.0,966.39,737.87
2017,6,11,12,30,918.0,119.0,4.4,17.0,1004.0,987.18,752.59
2017,6,11,12,45,904.0,127.0,4.45,17.0,992.0,999.28,761.43
2017,6,11,13,0,890.0,135.0,4.5,17.0,980.0,1007.71,767.93
2017,6,11,13,15,886.5,134.0,4.5,17.0,964.0,1014.21,772.78
2017,6,11,13,30,883.0,133.0,4.5,17.0,948.0,1017.13,775.32
2017,6,11,13,45,878.5,131.5,4.5,17.0,925.0,1014.99,774.53
2017,6,11,14,0,874.0,130.0,4.5,17.0,902.0,1009.29,771.45
2017,6,11,14,15,867.0,128.0,4.45,16.5,873.0,997.1,765.05
2017,6,11,14,30,860.0,126.0,4.4,16.0,844.0,981.5,756.41
2017,6,11,14,45,853.5,122.5,4.4,16.0,809.5,961.52,743.78
2017,6,11,15,0,847.0,119.0,4.4,16.0,775.0,938.33,728.96
2017,6,11,15,15,835.0,116.5,4.35,16.0,735.0,917.13,715.16
2017,6,11,15,30,823.0,114.0,4.3,16.0,695.0,883.82,692.73
2017,6,11,15,45,811.0,109.5,4.25,16.0,651.5,845.81,666.95
2017,6,11,16,0,799.0,105.0,4.2,16.0,608.0,805.56,639.4
2017,6,11,16,15,410.5,151.5,4.15,15.5,409.5,513.27,417.86
2017,6,11,16,30,22.0,198.0,4.1,15.0,211.0,201.5,162.0
2017,6,11,16,45,11.0,112.0,4.05,15.0,118.5,108.62,86.11
2017,6,11,17,0,0.0,26.0,4.0,15.0,26.0,22.92,13.87
2017,6,11,17,15,0.0,27.0,3.9,14.5,27.0,23.79,14.73
2017,6,11,17,30,0.0,28.0,3.8,14.0,28.0,24.66,15.57
2017,6,11,17,45,0.0,23.5,3.75,14.0,23.5,20.68,12.17
2017,6,11,18,0,0.0,19.0,3.7,14.0,19.0,16.7,8.73
2017,6,11,18,15,184.5,37.0,3.55,13.5,69.5,129.54,103.88
2017,6,11,18,30,369.0,55.0,3.4,13.0,120.0,211.04,165.87
2017,6,11,18,45,261.0,43.0,3.25,13.0,81.5,142.32,105.49
2017,6,11,19,0,153.0,31.0,3.1,13.0,43.0,85.78,51.96
2017,6,11,19,15,76.5,15.5,3.0,12.5,21.5,29.44,0.0
2017,6,11,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,21.0,6.0,2.4,9.5,6.5,0.0,0.0
2017,6,12,5,0,42.0,12.0,2.4,10.0,13.0,10.91,0.0
2017,6,12,5,15,159.0,26.0,2.5,10.5,43.0,20.39,8.0
2017,6,12,5,30,276.0,40.0,2.6,11.0,73.0,31.07,21.23
2017,6,12,5,45,368.5,49.5,2.75,11.5,115.5,39.19,29.19
2017,6,12,6,0,461.0,59.0,2.9,12.0,158.0,45.57,35.25
2017,6,12,6,15,521.0,66.5,2.9,12.5,205.5,49.9,39.29
2017,6,12,6,30,581.0,74.0,2.9,13.0,253.0,54.08,43.01
2017,6,12,6,45,625.0,79.5,2.9,13.5,303.5,56.44,44.99
2017,6,12,7,0,669.0,85.0,2.9,14.0,354.0,58.7,46.8
2017,6,12,7,15,700.5,89.5,2.8,14.0,404.5,60.04,47.83
2017,6,12,7,30,732.0,94.0,2.7,14.0,455.0,73.81,59.79
2017,6,12,7,45,521.0,164.0,2.65,14.5,434.5,148.99,100.22
2017,6,12,8,0,310.0,234.0,2.6,15.0,414.0,210.53,154.63
2017,6,12,8,15,163.5,231.5,2.5,15.5,327.0,211.35,161.16
2017,6,12,8,30,17.0,229.0,2.4,16.0,240.0,197.98,155.85
2017,6,12,8,45,110.0,284.5,2.3,16.5,364.5,260.22,202.15
2017,6,12,9,0,203.0,340.0,2.2,17.0,489.0,345.96,266.76
2017,6,12,9,15,367.0,307.0,2.15,17.0,594.0,403.13,309.72
2017,6,12,9,30,531.0,274.0,2.1,17.0,699.0,478.52,367.68
2017,6,12,9,45,691.5,205.5,2.1,17.5,782.5,541.3,416.35
2017,6,12,10,0,852.0,137.0,2.1,18.0,866.0,618.68,475.58
2017,6,12,10,15,859.0,138.5,2.1,18.0,893.0,667.39,512.51
2017,6,12,10,30,866.0,140.0,2.1,18.0,920.0,714.7,547.68
2017,6,12,10,45,873.5,139.5,2.15,18.0,941.0,759.13,580.4
2017,6,12,11,0,881.0,139.0,2.2,18.0,962.0,801.77,610.12
2017,6,12,11,15,883.5,140.0,2.25,18.0,975.5,839.71,635.88
2017,6,12,11,30,886.0,141.0,2.3,18.0,989.0,875.17,659.87
2017,6,12,11,45,888.5,140.5,2.35,18.5,995.5,906.74,679.86
2017,6,12,12,0,891.0,140.0,2.4,19.0,1002.0,935.57,697.93
2017,6,12,12,15,891.0,140.0,2.45,19.0,1000.0,959.69,714.17
2017,6,12,12,30,891.0,140.0,2.5,19.0,998.0,980.72,728.45
2017,6,12,12,45,870.5,151.5,2.6,19.0,984.0,989.45,735.2
2017,6,12,13,0,850.0,163.0,2.7,19.0,970.0,1006.94,747.95
2017,6,12,13,15,846.0,162.0,2.8,19.0,954.0,1013.19,753.3
2017,6,12,13,30,842.0,161.0,2.9,19.0,938.0,1015.89,756.51
2017,6,12,13,45,840.0,157.0,3.05,19.0,916.5,1013.94,757.2
2017,6,12,14,0,838.0,153.0,3.2,19.0,895.0,1008.42,755.6
2017,6,12,14,15,830.5,151.5,3.25,18.5,866.0,996.56,750.46
2017,6,12,14,30,823.0,150.0,3.3,18.0,837.0,981.37,743.15
2017,6,12,14,45,818.5,144.0,3.4,18.0,803.5,961.04,731.34
2017,6,12,15,0,814.0,138.0,3.5,18.0,770.0,937.45,717.27
2017,6,12,15,15,801.0,135.5,3.55,17.5,730.0,906.68,699.14
2017,6,12,15,30,788.0,133.0,3.6,17.0,690.0,873.36,679.04
2017,6,12,15,45,776.5,127.5,3.7,17.0,647.0,835.78,654.64
2017,6,12,16,0,765.0,122.0,3.8,17.0,604.0,796.01,628.34
2017,6,12,16,15,743.5,118.0,3.75,16.5,556.5,751.56,598.71
2017,6,12,16,30,722.0,114.0,3.7,16.0,509.0,702.39,565.05
2017,6,12,16,45,696.0,108.5,3.7,16.0,459.5,647.6,525.05
2017,6,12,17,0,670.0,103.0,3.7,16.0,410.0,592.88,483.41
2017,6,12,17,15,632.5,97.5,3.6,15.5,360.0,531.24,435.74
2017,6,12,17,30,595.0,92.0,3.5,15.0,310.0,471.41,388.04
2017,6,12,17,45,546.5,84.0,3.45,15.0,261.0,405.16,333.1
2017,6,12,18,0,498.0,76.0,3.4,15.0,212.0,342.65,279.7
2017,6,12,18,15,426.5,66.5,3.15,14.5,166.0,272.86,219.5
2017,6,12,18,30,355.0,57.0,2.9,14.0,120.0,208.37,162.89
2017,6,12,18,45,257.0,44.0,2.7,13.5,82.5,142.39,105.5
2017,6,12,19,0,159.0,31.0,2.5,13.0,45.0,87.67,53.8
2017,6,12,19,15,79.5,15.5,2.4,12.5,22.5,30.11,0.0
2017,6,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
