Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,12.0,5.5,1.9,9.5,6.0,0.0,0.0
2017,6,13,5,0,24.0,11.0,1.9,10.0,12.0,10.01,0.0
2017,6,13,5,15,126.5,26.5,1.9,10.5,41.0,20.74,8.24
2017,6,13,5,30,229.0,42.0,1.9,11.0,70.0,32.53,22.51
2017,6,13,5,45,322.0,53.0,1.95,12.0,111.5,40.5,30.29
2017,6,13,6,0,415.0,64.0,2.0,13.0,153.0,49.8,38.88
2017,6,13,6,15,477.0,72.0,1.9,13.0,199.5,54.33,43.18
2017,6,13,6,30,539.0,80.0,1.8,13.0,246.0,58.71,47.16
2017,6,13,6,45,588.0,85.5,1.75,13.5,296.5,60.85,48.92
2017,6,13,7,0,637.0,91.0,1.7,14.0,347.0,62.92,50.54
2017,6,13,7,15,669.0,95.5,1.65,14.5,396.5,64.04,51.27
2017,6,13,7,30,701.0,100.0,1.6,15.0,446.0,70.54,56.68
2017,6,13,7,45,731.0,102.5,1.55,16.0,495.5,119.63,67.96
2017,6,13,8,0,761.0,105.0,1.5,17.0,545.0,177.88,107.31
2017,6,13,8,15,779.5,108.0,1.45,17.0,591.5,231.51,150.58
2017,6,13,8,30,798.0,111.0,1.4,17.0,638.0,286.99,198.31
2017,6,13,8,45,816.5,111.5,1.35,17.5,681.5,342.07,245.94
2017,6,13,9,0,835.0,112.0,1.3,18.0,725.0,398.45,293.83
2017,6,13,9,15,846.5,114.0,1.3,18.5,763.5,457.9,342.8
2017,6,13,9,30,858.0,116.0,1.3,19.0,802.0,512.7,386.73
2017,6,13,9,45,866.0,118.0,1.3,19.5,834.5,565.36,427.57
2017,6,13,10,0,874.0,120.0,1.3,20.0,867.0,617.12,466.29
2017,6,13,10,15,880.5,121.0,1.35,20.0,894.0,666.0,503.04
2017,6,13,10,30,887.0,122.0,1.4,20.0,921.0,713.39,537.84
2017,6,13,10,45,892.5,122.5,1.5,20.5,941.5,757.94,569.33
2017,6,13,11,0,898.0,123.0,1.6,21.0,962.0,800.51,597.17
2017,6,13,11,15,900.5,123.5,1.7,21.0,975.5,838.51,622.88
2017,6,13,11,30,903.0,124.0,1.8,21.0,989.0,873.98,646.86
2017,6,13,11,45,905.0,124.0,1.95,21.5,995.0,905.91,667.72
2017,6,13,12,0,907.0,124.0,2.1,22.0,1001.0,935.02,686.67
2017,6,13,12,15,906.5,124.0,2.2,22.0,999.5,958.89,703.01
2017,6,13,12,30,906.0,124.0,2.3,22.0,998.0,979.58,717.38
2017,6,13,12,45,903.0,124.5,2.45,22.0,989.0,995.05,728.98
2017,6,13,13,0,900.0,125.0,2.6,22.0,980.0,1007.06,738.45
2017,6,13,13,15,896.5,124.0,2.7,21.5,964.0,1013.6,745.43
2017,6,13,13,30,893.0,123.0,2.8,21.0,948.0,1016.53,750.22
2017,6,13,13,45,886.0,123.0,2.95,21.0,924.5,1013.4,750.17
2017,6,13,14,0,879.0,123.0,3.1,21.0,901.0,1006.72,747.87
2017,6,13,14,15,872.0,121.5,3.15,21.0,872.0,995.02,741.49
2017,6,13,14,30,865.0,120.0,3.2,21.0,843.0,979.92,732.94
2017,6,13,14,45,855.0,118.5,3.3,21.0,808.0,958.65,720.67
2017,6,13,15,0,845.0,117.0,3.4,21.0,773.0,934.32,706.3
2017,6,13,15,15,833.0,115.0,3.4,20.5,733.5,913.7,695.11
2017,6,13,15,30,821.0,113.0,3.4,20.0,694.0,881.1,675.52
2017,6,13,15,45,807.5,109.5,3.45,20.0,650.5,843.06,650.99
2017,6,13,16,0,794.0,106.0,3.5,20.0,607.0,802.89,624.68
2017,6,13,16,15,774.0,103.0,3.5,19.5,560.0,756.15,594.16
2017,6,13,16,30,754.0,100.0,3.5,19.0,513.0,708.25,562.22
2017,6,13,16,45,732.0,95.0,3.5,18.5,464.5,655.81,526.16
2017,6,13,17,0,710.0,90.0,3.5,18.0,416.0,605.52,489.54
2017,6,13,17,15,676.0,85.0,3.45,17.5,366.0,545.03,443.38
2017,6,13,17,30,642.0,80.0,3.4,17.0,316.0,485.98,396.87
2017,6,13,17,45,599.5,73.0,3.4,16.5,267.5,421.89,344.79
2017,6,13,18,0,557.0,66.0,3.4,16.0,219.0,360.9,293.38
2017,6,13,18,15,489.0,58.5,3.3,15.5,172.5,291.82,233.82
2017,6,13,18,30,421.0,51.0,3.2,15.0,126.0,229.34,178.59
2017,6,13,18,45,320.5,40.0,3.1,14.5,87.0,160.06,118.13
2017,6,13,19,0,220.0,29.0,3.0,14.0,48.0,101.24,62.35
2017,6,13,19,15,110.0,14.5,2.95,13.5,24.0,35.44,0.0
2017,6,13,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,4,45,32.0,6.0,1.55,10.5,6.5,0.0,0.0
2017,6,14,5,0,64.0,12.0,1.5,11.0,13.0,10.91,0.0
2017,6,14,5,15,191.0,24.5,1.45,11.5,44.0,19.24,7.17
2017,6,14,5,30,318.0,37.0,1.4,12.0,75.0,29.9,20.16
2017,6,14,5,45,406.0,45.5,1.4,13.0,117.5,35.74,25.98
2017,6,14,6,0,494.0,54.0,1.4,14.0,160.0,41.41,31.3
2017,6,14,6,15,552.5,61.0,1.3,14.5,208.0,45.53,35.11
2017,6,14,6,30,611.0,68.0,1.2,15.0,256.0,49.51,38.64
2017,6,14,6,45,652.5,72.5,1.2,15.5,306.0,51.34,40.13
2017,6,14,7,0,694.0,77.0,1.2,16.0,356.0,53.1,41.51
2017,6,14,7,15,724.0,81.5,1.2,16.5,406.5,60.19,47.5
2017,6,14,7,30,754.0,86.0,1.2,17.0,457.0,67.04,53.18
2017,6,14,7,45,776.5,89.0,1.2,17.5,506.0,118.38,65.05
2017,6,14,8,0,799.0,92.0,1.2,18.0,555.0,172.43,100.78
2017,6,14,8,15,816.0,95.0,1.2,18.5,601.5,227.91,145.18
2017,6,14,8,30,833.0,98.0,1.2,19.0,648.0,285.01,193.78
2017,6,14,8,45,846.0,100.5,1.3,19.5,690.5,347.44,247.24
2017,6,14,9,0,859.0,103.0,1.4,20.0,733.0,404.22,295.67
2017,6,14,9,15,869.0,104.5,1.4,20.5,771.0,459.27,341.31
2017,6,14,9,30,879.0,106.0,1.4,21.0,809.0,514.06,385.19
2017,6,14,9,45,882.0,110.5,1.45,21.5,840.5,567.1,426.44
2017,6,14,10,0,885.0,115.0,1.5,22.0,872.0,618.75,465.27
2017,6,14,10,15,891.0,116.0,1.55,22.0,898.5,667.8,502.06
2017,6,14,10,30,897.0,117.0,1.6,22.0,925.0,715.3,536.85
2017,6,14,10,45,902.0,117.5,1.7,22.5,945.5,759.88,568.07
2017,6,14,11,0,907.0,118.0,1.8,23.0,966.0,802.42,595.73
2017,6,14,11,15,909.5,118.5,1.9,23.0,979.0,840.74,621.52
2017,6,14,11,30,912.0,119.0,2.0,23.0,992.0,876.49,645.54
2017,6,14,11,45,914.0,118.5,2.15,23.0,998.5,908.23,667.36
2017,6,14,12,0,916.0,118.0,2.3,23.0,1005.0,937.1,687.34
2017,6,14,12,15,916.0,118.0,2.4,23.0,1003.5,961.6,704.03
2017,6,14,12,30,916.0,118.0,2.5,23.0,1002.0,982.92,718.74
2017,6,14,12,45,917.0,116.0,2.6,23.0,994.5,999.97,730.79
2017,6,14,13,0,918.0,114.0,2.7,23.0,987.0,1013.55,740.71
2017,6,14,13,15,915.0,113.5,2.75,23.0,971.5,1021.13,746.41
2017,6,14,13,30,912.0,113.0,2.8,23.0,956.0,1025.06,749.91
2017,6,14,13,45,910.0,110.5,2.85,23.0,934.5,1024.28,750.5
2017,6,14,14,0,908.0,108.0,2.9,23.0,913.0,1019.81,748.85
2017,6,14,14,15,902.0,107.0,2.9,22.5,884.0,1009.31,744.39
2017,6,14,14,30,896.0,106.0,2.9,22.0,855.0,995.3,737.74
2017,6,14,14,45,890.5,103.0,2.95,22.0,821.0,976.2,726.8
2017,6,14,15,0,885.0,100.0,3.0,22.0,787.0,953.76,713.66
2017,6,14,15,15,874.5,98.0,3.0,22.0,747.5,924.6,695.59
2017,6,14,15,30,864.0,96.0,3.0,22.0,708.0,892.62,675.58
2017,6,14,15,45,851.5,93.5,3.0,22.0,664.5,855.75,652.06
2017,6,14,16,0,839.0,91.0,3.0,22.0,621.0,816.61,626.76
2017,6,14,16,15,821.0,88.0,3.0,21.5,573.5,777.05,602.03
2017,6,14,16,30,803.0,85.0,3.0,21.0,526.0,729.05,570.74
2017,6,14,16,45,779.0,82.0,3.0,20.5,476.0,675.56,534.77
2017,6,14,17,0,755.0,79.0,3.0,20.0,426.0,621.76,497.01
2017,6,14,17,15,722.5,75.0,3.0,19.0,375.5,561.4,452.72
2017,6,14,17,30,690.0,71.0,3.0,18.0,325.0,502.19,407.52
2017,6,14,17,45,643.0,66.0,3.0,17.5,275.0,437.59,355.41
2017,6,14,18,0,596.0,61.0,3.0,17.0,225.0,374.57,302.71
2017,6,14,18,15,529.0,54.0,2.95,16.5,178.0,304.48,242.67
2017,6,14,18,30,462.0,47.0,2.9,16.0,131.0,240.89,186.64
2017,6,14,18,45,357.0,38.0,2.9,15.5,90.5,169.97,124.93
2017,6,14,19,0,252.0,29.0,2.9,15.0,50.0,110.94,68.86
2017,6,14,19,15,126.0,14.5,2.95,14.5,25.0,46.83,0.0
2017,6,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,4,45,23.5,6.0,2.4,11.5,6.5,0.0,0.0
2017,6,15,5,0,47.0,12.0,2.4,12.0,13.0,10.91,0.0
2017,6,15,5,15,163.0,25.5,2.4,12.0,42.5,20.0,7.58
2017,6,15,5,30,279.0,39.0,2.4,12.0,72.0,30.3,20.47
2017,6,15,5,45,366.0,49.0,2.4,12.5,113.5,38.76,28.68
2017,6,15,6,0,453.0,59.0,2.4,13.0,155.0,45.56,35.1
2017,6,15,6,15,511.5,66.0,2.35,13.0,202.0,49.47,38.82
2017,6,15,6,30,570.0,73.0,2.3,13.0,249.0,53.24,42.28
2017,6,15,6,45,614.0,78.0,2.25,13.5,298.0,55.25,43.94
2017,6,15,7,0,658.0,83.0,2.2,14.0,347.0,57.19,45.46
2017,6,15,7,15,687.5,87.5,2.2,14.0,396.0,58.56,46.53
2017,6,15,7,30,717.0,92.0,2.2,14.0,445.0,70.48,56.87
2017,6,15,7,45,741.5,94.5,2.25,14.5,493.0,119.35,68.13
2017,6,15,8,0,766.0,97.0,2.3,15.0,541.0,171.19,102.73
2017,6,15,8,15,782.5,100.0,2.25,15.5,586.0,224.63,146.2
2017,6,15,8,30,799.0,103.0,2.2,16.0,631.0,279.66,193.96
2017,6,15,8,45,812.0,105.5,2.2,16.5,672.0,334.56,242.42
2017,6,15,9,0,825.0,108.0,2.2,17.0,713.0,394.91,294.36
2017,6,15,9,15,835.0,110.0,2.1,17.5,750.0,448.51,339.65
2017,6,15,9,30,845.0,112.0,2.0,18.0,787.0,501.92,383.2
2017,6,15,9,45,840.0,121.0,1.95,18.5,815.5,552.58,423.19
2017,6,15,10,0,835.0,130.0,1.9,19.0,844.0,601.15,460.08
2017,6,15,10,15,841.0,131.5,1.9,19.5,869.5,648.35,495.07
2017,6,15,10,30,847.0,133.0,1.9,20.0,895.0,694.11,527.96
2017,6,15,10,45,852.0,133.0,1.9,20.5,915.0,736.27,557.44
2017,6,15,11,0,857.0,133.0,1.9,21.0,935.0,776.52,583.76
2017,6,15,11,15,859.5,134.0,1.95,21.0,947.5,813.54,608.65
2017,6,15,11,30,862.0,135.0,2.0,21.0,960.0,848.17,631.83
2017,6,15,11,45,867.5,132.0,2.15,21.5,966.5,879.38,652.33
2017,6,15,12,0,873.0,129.0,2.3,22.0,973.0,908.03,671.07
2017,6,15,12,15,872.0,128.5,2.4,22.5,971.0,930.28,685.09
2017,6,15,12,30,871.0,128.0,2.5,23.0,969.0,949.44,697.15
2017,6,15,12,45,886.0,116.5,2.65,23.5,965.5,970.31,710.82
2017,6,15,13,0,901.0,105.0,2.8,24.0,962.0,987.82,722.3
2017,6,15,13,15,897.5,104.5,2.9,24.0,946.0,994.64,727.87
2017,6,15,13,30,894.0,104.0,3.0,24.0,930.0,997.89,731.31
2017,6,15,13,45,890.5,102.0,3.15,24.0,908.0,996.0,731.92
2017,6,15,14,0,887.0,100.0,3.3,24.0,886.0,990.51,730.25
2017,6,15,14,15,880.5,99.0,3.4,24.0,857.5,979.57,724.69
2017,6,15,14,30,874.0,98.0,3.5,24.0,829.0,965.23,716.94
2017,6,15,14,45,867.0,95.5,3.6,24.0,795.5,945.47,705.58
2017,6,15,15,0,860.0,93.0,3.7,24.0,762.0,922.52,692.07
2017,6,15,15,15,849.5,91.5,3.75,23.5,723.5,894.4,676.0
2017,6,15,15,30,839.0,90.0,3.8,23.0,685.0,863.59,657.92
2017,6,15,15,45,827.0,87.0,3.85,23.0,642.5,827.27,634.51
2017,6,15,16,0,815.0,84.0,3.9,23.0,600.0,788.73,609.31
2017,6,15,16,15,797.5,81.5,3.85,22.5,553.5,744.36,580.33
2017,6,15,16,30,780.0,79.0,3.8,22.0,507.0,704.65,554.29
2017,6,15,16,45,759.5,75.0,3.8,21.5,459.5,653.53,519.4
2017,6,15,17,0,739.0,71.0,3.8,21.0,412.0,601.88,482.97
2017,6,15,17,15,708.0,67.5,3.7,20.5,363.0,543.92,438.9
2017,6,15,17,30,677.0,64.0,3.6,20.0,314.0,487.03,394.24
2017,6,15,17,45,637.5,59.0,3.55,19.5,266.5,425.25,344.25
2017,6,15,18,0,598.0,54.0,3.5,19.0,219.0,367.69,295.82
2017,6,15,18,15,536.5,48.0,3.45,18.5,173.5,301.15,238.71
2017,6,15,18,30,475.0,42.0,3.4,18.0,128.0,240.55,185.18
2017,6,15,18,45,382.5,33.5,3.35,17.5,89.5,173.53,126.52
2017,6,15,19,0,290.0,25.0,3.3,17.0,51.0,117.1,72.34
2017,6,15,19,15,145.0,12.5,3.25,16.5,25.5,48.71,0.0
2017,6,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,4,45,55.0,5.5,2.3,14.5,7.0,0.0,0.0
2017,6,16,5,0,110.0,11.0,2.3,15.0,14.0,10.01,0.0
2017,6,16,5,15,234.5,21.0,2.2,15.0,44.0,16.85,5.32
2017,6,16,5,30,359.0,31.0,2.1,15.0,74.0,24.58,15.32
2017,6,16,5,45,440.0,38.0,2.05,15.5,115.0,29.38,20.12
2017,6,16,6,0,521.0,45.0,2.0,16.0,156.0,34.06,24.53
2017,6,16,6,15,574.5,50.5,1.95,16.5,202.5,37.31,27.53
2017,6,16,6,30,628.0,56.0,1.9,17.0,249.0,44.19,33.6
2017,6,16,6,45,666.0,60.0,1.85,17.5,297.5,46.24,35.31
2017,6,16,7,0,704.0,64.0,1.8,18.0,346.0,48.23,36.89
2017,6,16,7,15,732.0,67.0,1.8,18.5,395.0,49.33,37.65
2017,6,16,7,30,760.0,70.0,1.8,19.0,444.0,54.3,41.74
2017,6,16,7,45,781.0,73.0,1.8,20.0,491.5,105.67,54.27
2017,6,16,8,0,802.0,76.0,1.8,21.0,539.0,167.08,95.47
2017,6,16,8,15,818.0,78.0,1.85,21.5,584.5,221.03,138.38
2017,6,16,8,30,834.0,80.0,1.9,22.0,630.0,276.36,185.56
2017,6,16,8,45,846.0,82.0,1.95,22.5,672.0,331.62,233.51
2017,6,16,9,0,858.0,84.0,2.0,23.0,714.0,387.36,281.2
2017,6,16,9,15,868.0,85.5,2.0,23.5,751.5,442.09,326.82
2017,6,16,9,30,878.0,87.0,2.0,24.0,789.0,496.6,370.75
2017,6,16,9,45,884.5,89.0,2.05,24.5,820.5,549.2,411.95
2017,6,16,10,0,891.0,91.0,2.1,25.0,852.0,600.76,451.01
2017,6,16,10,15,896.5,92.0,2.1,25.0,878.5,649.56,487.6
2017,6,16,10,30,902.0,93.0,2.1,25.0,905.0,696.76,522.09
2017,6,16,10,45,906.5,93.5,2.15,25.5,925.5,740.99,552.18
2017,6,16,11,0,911.0,94.0,2.2,26.0,946.0,783.13,579.22
2017,6,16,11,15,914.0,94.5,2.3,26.0,959.0,821.79,605.19
2017,6,16,11,30,917.0,95.0,2.4,26.0,972.0,857.92,629.38
2017,6,16,11,45,918.0,95.5,2.55,26.0,978.5,889.63,651.01
2017,6,16,12,0,919.0,96.0,2.7,26.0,985.0,918.41,670.74
2017,6,16,12,15,919.0,96.0,2.8,26.0,983.5,942.76,687.22
2017,6,16,12,30,919.0,96.0,2.9,26.0,982.0,963.9,701.7
2017,6,16,12,45,913.0,98.5,3.05,26.0,972.5,978.41,712.35
2017,6,16,13,0,907.0,101.0,3.2,26.0,963.0,989.39,720.84
2017,6,16,13,15,904.0,100.5,3.25,25.5,948.0,996.75,727.77
2017,6,16,13,30,901.0,100.0,3.3,25.0,933.0,1000.52,732.52
2017,6,16,13,45,896.0,99.0,3.35,25.0,911.0,998.18,731.99
2017,6,16,14,0,891.0,98.0,3.4,25.0,889.0,992.26,729.25
2017,6,16,14,15,885.0,97.0,3.45,25.0,860.5,981.82,723.66
2017,6,16,14,30,879.0,96.0,3.5,25.0,832.0,967.95,715.91
2017,6,16,14,45,871.0,94.5,3.55,25.0,798.0,948.28,704.35
2017,6,16,15,0,863.0,93.0,3.6,25.0,764.0,925.46,690.71
2017,6,16,15,15,852.5,91.0,3.55,24.5,725.0,896.77,673.8
2017,6,16,15,30,842.0,89.0,3.5,24.0,686.0,865.36,654.95
2017,6,16,15,45,829.0,86.5,3.5,24.0,643.5,828.68,631.29
2017,6,16,16,0,816.0,84.0,3.5,24.0,601.0,789.86,605.93
2017,6,16,16,15,798.5,81.5,3.45,23.5,555.0,745.49,577.23
2017,6,16,16,30,781.0,79.0,3.4,23.0,509.0,705.78,551.44
2017,6,16,16,45,759.0,75.5,3.35,23.0,461.0,654.15,515.36
2017,6,16,17,0,737.0,72.0,3.3,23.0,413.0,602.11,477.98
2017,6,16,17,15,706.5,68.0,3.25,22.5,364.0,543.98,434.51
2017,6,16,17,30,676.0,64.0,3.2,22.0,315.0,486.88,390.36
2017,6,16,17,45,634.5,59.5,3.15,21.5,267.0,424.66,340.59
2017,6,16,18,0,593.0,55.0,3.1,21.0,219.0,366.9,292.56
2017,6,16,18,15,531.0,49.0,3.05,20.0,173.5,300.37,236.55
2017,6,16,18,30,469.0,43.0,3.0,19.0,128.0,239.82,183.89
2017,6,16,18,45,374.0,34.5,3.0,18.5,89.5,172.25,125.27
2017,6,16,19,0,279.0,26.0,3.0,18.0,51.0,115.52,71.71
2017,6,16,19,15,139.5,13.0,3.0,17.5,25.5,48.39,0.0
2017,6,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,7.0,1.8,15.5,7.0,0.0,0.0
2017,6,17,5,0,0.0,14.0,1.9,16.0,14.0,12.73,0.0
2017,6,17,5,15,176.5,22.5,1.85,16.5,43.5,17.65,5.69
2017,6,17,5,30,353.0,31.0,1.8,17.0,73.0,24.58,15.16
2017,6,17,5,45,426.0,39.0,1.8,17.5,113.0,30.2,20.64
2017,6,17,6,0,499.0,47.0,1.8,18.0,153.0,35.62,25.68
2017,6,17,6,15,549.0,53.5,1.7,18.0,198.5,39.55,29.32
2017,6,17,6,30,599.0,60.0,1.6,18.0,244.0,43.32,32.7
2017,6,17,6,45,626.0,68.0,1.55,18.5,291.0,47.87,36.59
2017,6,17,7,0,653.0,76.0,1.5,19.0,338.0,52.13,40.14
2017,6,17,7,15,643.0,92.0,1.45,19.5,378.5,61.41,47.96
2017,6,17,7,30,633.0,108.0,1.4,20.0,419.0,73.02,57.68
2017,6,17,7,45,726.0,89.0,1.4,21.0,481.5,112.85,61.89
2017,6,17,8,0,819.0,70.0,1.4,22.0,544.0,164.2,91.99
2017,6,17,8,15,834.0,72.0,1.4,22.5,589.0,218.84,135.19
2017,6,17,8,30,849.0,74.0,1.4,23.0,634.0,274.74,182.53
2017,6,17,8,45,860.5,76.0,1.4,23.5,675.5,330.62,230.58
2017,6,17,9,0,872.0,78.0,1.4,24.0,717.0,386.92,278.19
2017,6,17,9,15,881.0,79.5,1.4,24.5,754.5,441.93,323.53
2017,6,17,9,30,890.0,81.0,1.4,25.0,792.0,496.6,367.03
2017,6,17,9,45,883.5,90.5,1.45,25.5,820.5,549.24,407.63
2017,6,17,10,0,877.0,100.0,1.5,26.0,849.0,599.56,445.1
2017,6,17,10,15,883.0,101.0,1.55,26.5,875.5,648.1,480.24
2017,6,17,10,30,889.0,102.0,1.6,27.0,902.0,695.12,513.29
2017,6,17,10,45,892.5,103.0,1.7,27.5,921.5,738.61,543.04
2017,6,17,11,0,896.0,104.0,1.8,28.0,941.0,779.98,569.54
2017,6,17,11,15,898.5,105.0,1.9,28.0,954.5,818.25,594.93
2017,6,17,11,30,901.0,106.0,2.0,28.0,968.0,854.02,618.6
2017,6,17,11,45,901.5,106.0,2.1,28.0,973.5,884.49,638.79
2017,6,17,12,0,902.0,106.0,2.2,28.0,979.0,912.06,657.15
2017,6,17,12,15,902.0,106.0,2.25,28.0,978.0,936.17,672.85
2017,6,17,12,30,902.0,106.0,2.3,28.0,977.0,957.13,686.61
2017,6,17,12,45,903.5,104.0,2.4,28.5,970.0,974.34,697.16
2017,6,17,13,0,905.0,102.0,2.5,29.0,963.0,988.15,705.63
2017,6,17,13,15,902.0,101.5,2.5,29.0,947.5,995.56,710.6
2017,6,17,13,30,899.0,101.0,2.5,29.0,932.0,999.38,713.47
2017,6,17,13,45,894.0,100.5,2.55,29.0,910.0,997.62,713.44
2017,6,17,14,0,889.0,100.0,2.6,29.0,888.0,992.3,711.3
2017,6,17,14,15,882.5,99.0,2.6,28.5,860.0,981.46,706.7
2017,6,17,14,30,876.0,98.0,2.6,28.0,832.0,967.21,700.02
2017,6,17,14,45,867.5,96.5,2.6,28.0,798.0,947.17,688.28
2017,6,17,15,0,859.0,95.0,2.6,28.0,764.0,924.01,674.57
2017,6,17,15,15,848.0,93.0,2.6,28.0,725.0,895.01,657.01
2017,6,17,15,30,837.0,91.0,2.6,28.0,686.0,863.33,637.63
2017,6,17,15,45,823.0,89.0,2.6,28.0,643.0,826.56,614.69
2017,6,17,16,0,809.0,87.0,2.6,28.0,600.0,787.71,590.13
2017,6,17,16,15,791.0,84.5,2.55,27.5,554.0,749.73,566.72
2017,6,17,16,30,773.0,82.0,2.5,27.0,508.0,703.56,537.15
2017,6,17,16,45,749.5,78.5,2.45,26.5,460.0,651.18,502.57
2017,6,17,17,0,726.0,75.0,2.4,26.0,412.0,598.54,466.47
2017,6,17,17,15,694.5,71.5,2.3,25.0,363.0,540.84,424.97
2017,6,17,17,30,663.0,68.0,2.2,24.0,314.0,484.25,382.75
2017,6,17,17,45,619.0,63.0,2.15,23.5,266.0,422.39,334.21
2017,6,17,18,0,575.0,58.0,2.1,23.0,218.0,362.13,285.21
2017,6,17,18,15,512.0,51.5,2.05,22.0,172.5,295.47,230.12
2017,6,17,18,30,449.0,45.0,2.0,21.0,127.0,234.9,178.38
2017,6,17,18,45,352.5,36.0,2.0,20.5,88.5,167.31,120.73
2017,6,17,19,0,256.0,27.0,2.0,20.0,50.0,110.73,68.65
2017,6,17,19,15,128.0,13.5,1.95,19.5,25.0,46.82,0.0
2017,6,17,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,6,18,4,45,68.0,5.5,1.6,19.0,7.0,0.0,0.0
2017,6,18,5,0,136.0,11.0,1.6,19.0,14.0,10.01,0.0
2017,6,18,5,15,264.5,20.0,1.65,19.5,45.0,16.02,4.43
2017,6,18,5,30,393.0,29.0,1.7,20.0,76.0,22.93,13.54
2017,6,18,5,45,470.5,36.0,1.75,21.0,117.5,27.82,18.26
2017,6,18,6,0,548.0,43.0,1.8,22.0,159.0,35.51,25.11
2017,6,18,6,15,600.0,48.0,1.8,22.0,206.0,38.72,28.08
2017,6,18,6,30,652.0,53.0,1.8,22.0,253.0,41.87,30.86
2017,6,18,6,45,686.5,57.5,1.8,22.5,301.5,44.41,32.97
2017,6,18,7,0,721.0,62.0,1.8,23.0,350.0,46.85,34.92
2017,6,18,7,15,748.0,65.0,1.75,23.5,399.0,48.02,35.72
2017,6,18,7,30,775.0,68.0,1.7,24.0,448.0,51.8,38.74
2017,6,18,7,45,794.0,71.0,1.7,24.5,496.0,111.82,58.13
2017,6,18,8,0,813.0,74.0,1.7,25.0,544.0,165.7,92.42
2017,6,18,8,15,829.0,76.0,1.65,25.5,589.5,220.24,134.94
2017,6,18,8,30,845.0,78.0,1.6,26.0,635.0,276.16,181.69
2017,6,18,8,45,856.0,80.5,1.55,27.0,676.5,332.1,228.74
2017,6,18,9,0,867.0,83.0,1.5,28.0,718.0,388.42,275.11
2017,6,18,9,15,876.5,84.5,1.4,28.5,755.5,443.43,319.44
2017,6,18,9,30,886.0,86.0,1.3,29.0,793.0,498.16,361.8
2017,6,18,9,45,893.5,87.0,1.2,29.5,825.5,550.89,400.96
2017,6,18,10,0,901.0,88.0,1.1,30.0,858.0,602.64,437.72
2017,6,18,10,15,906.5,89.0,1.0,30.5,884.5,651.93,471.2
2017,6,18,10,30,912.0,90.0,0.9,31.0,911.0,699.6,502.15
2017,6,18,10,45,915.0,91.5,0.8,31.5,930.5,744.09,528.94
2017,6,18,11,0,918.0,93.0,0.7,32.0,950.0,786.37,552.38
2017,6,18,11,15,920.0,93.0,0.7,32.0,963.0,824.1,575.09
2017,6,18,11,30,922.0,93.0,0.7,32.0,976.0,859.2,596.0
2017,6,18,11,45,922.5,94.0,0.75,32.5,982.0,891.15,614.5
2017,6,18,12,0,923.0,95.0,0.8,33.0,988.0,920.14,631.13
2017,6,18,12,15,922.5,95.0,0.9,33.0,987.0,944.2,646.96
2017,6,18,12,30,922.0,95.0,1.0,33.0,986.0,965.02,660.95
2017,6,18,12,45,910.5,101.5,1.15,33.0,974.5,978.3,671.37
2017,6,18,13,0,899.0,108.0,1.3,33.0,963.0,987.98,679.71
2017,6,18,13,15,895.5,107.5,1.4,32.5,947.5,994.98,687.13
2017,6,18,13,30,892.0,107.0,1.5,32.0,932.0,998.4,692.5
2017,6,18,13,45,885.5,107.0,1.6,32.0,909.5,995.8,692.91
2017,6,18,14,0,879.0,107.0,1.7,32.0,887.0,989.67,691.26
2017,6,18,14,15,872.0,106.0,1.75,31.5,858.5,978.55,687.35
2017,6,18,14,30,865.0,105.0,1.8,31.0,830.0,964.04,681.41
2017,6,18,14,45,854.5,104.5,1.9,31.0,795.5,943.44,670.86
2017,6,18,15,0,844.0,104.0,2.0,31.0,761.0,919.84,658.35
2017,6,18,15,15,832.5,102.0,2.0,30.5,722.5,890.83,642.56
2017,6,18,15,30,821.0,100.0,2.0,30.0,684.0,859.21,624.94
2017,6,18,15,45,804.5,98.0,2.05,30.0,640.5,828.45,606.91
2017,6,18,16,0,788.0,96.0,2.1,30.0,597.0,787.78,582.01
2017,6,18,16,15,769.0,93.0,2.1,29.5,551.0,742.28,554.25
2017,6,18,16,30,750.0,90.0,2.1,29.0,505.0,695.59,525.08
2017,6,18,16,45,723.5,87.0,2.1,28.5,456.5,642.5,490.7
2017,6,18,17,0,697.0,84.0,2.1,28.0,408.0,589.43,454.51
2017,6,18,17,15,664.5,79.5,2.05,27.0,359.0,533.23,414.75
2017,6,18,17,30,632.0,75.0,2.0,26.0,310.0,476.34,372.96
2017,6,18,17,45,584.0,70.0,2.0,25.0,262.0,412.16,324.0
2017,6,18,18,0,536.0,65.0,2.0,24.0,214.0,351.6,275.86
2017,6,18,18,15,471.5,57.5,1.85,23.0,169.5,285.07,221.18
2017,6,18,18,30,407.0,50.0,1.7,22.0,125.0,224.8,170.17
2017,6,18,18,45,309.5,39.5,1.6,21.5,87.0,157.47,113.42
2017,6,18,19,0,212.0,29.0,1.5,21.0,49.0,99.66,61.85
2017,6,18,19,15,106.0,14.5,1.45,20.5,24.5,42.07,0.0
2017,6,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,5.0,1.4,15.0,5.0,0.0,0.0
2017,6,19,5,0,0.0,10.0,1.4,15.0,10.0,9.1,0.0
2017,6,19,5,15,105.5,25.0,1.35,15.5,37.5,20.33,7.2
2017,6,19,5,30,211.0,40.0,1.3,16.0,65.0,30.95,20.62
2017,6,19,5,45,298.5,51.5,1.3,16.5,105.0,39.32,28.67
2017,6,19,6,0,386.0,63.0,1.3,17.0,145.0,47.45,36.17
2017,6,19,6,15,445.5,71.5,1.25,17.5,190.0,53.89,41.99
2017,6,19,6,30,505.0,80.0,1.2,18.0,235.0,58.64,46.15
2017,6,19,6,45,554.5,85.5,1.2,18.5,283.5,60.76,47.86
2017,6,19,7,0,604.0,91.0,1.2,19.0,332.0,62.81,49.42
2017,6,19,7,15,636.5,96.0,1.2,19.5,380.5,64.26,50.42
2017,6,19,7,30,669.0,101.0,1.2,20.0,429.0,67.43,52.87
2017,6,19,7,45,695.5,104.5,1.25,20.5,477.0,114.86,65.02
2017,6,19,8,0,722.0,108.0,1.3,21.0,525.0,171.32,102.18
2017,6,19,8,15,741.0,111.5,1.35,21.5,570.5,223.0,142.56
2017,6,19,8,30,760.0,115.0,1.4,22.0,616.0,276.62,187.42
2017,6,19,8,45,775.0,118.0,1.45,22.5,657.5,330.34,233.17
2017,6,19,9,0,790.0,121.0,1.5,23.0,699.0,385.06,279.16
2017,6,19,9,15,802.0,123.5,1.55,23.0,737.0,438.89,324.03
2017,6,19,9,30,814.0,126.0,1.6,23.0,775.0,492.9,367.83
2017,6,19,9,45,813.5,133.5,1.65,23.5,805.0,544.44,407.78
2017,6,19,10,0,813.0,141.0,1.7,24.0,835.0,594.51,445.3
2017,6,19,10,15,820.5,142.5,1.75,24.0,862.0,642.83,481.46
2017,6,19,10,30,828.0,144.0,1.8,24.0,889.0,687.81,514.5
2017,6,19,10,45,834.0,144.5,1.85,24.5,909.5,730.49,544.19
2017,6,19,11,0,840.0,145.0,1.9,25.0,930.0,771.39,571.41
2017,6,19,11,15,843.5,146.0,1.9,25.0,944.0,808.79,595.77
2017,6,19,11,30,847.0,147.0,1.9,25.0,958.0,843.94,618.47
2017,6,19,11,45,850.0,146.5,1.95,25.5,964.5,874.99,637.58
2017,6,19,12,0,853.0,146.0,2.0,26.0,971.0,903.48,654.94
2017,6,19,12,15,853.0,146.0,2.0,26.0,970.5,926.98,669.84
2017,6,19,12,30,853.0,146.0,2.0,26.0,970.0,947.56,682.9
2017,6,19,12,45,846.5,149.0,2.05,26.0,960.5,961.62,692.41
2017,6,19,13,0,840.0,152.0,2.1,26.0,951.0,972.39,699.99
2017,6,19,13,15,836.5,151.0,2.15,25.5,936.0,979.03,706.45
2017,6,19,13,30,833.0,150.0,2.2,25.0,921.0,982.3,710.91
2017,6,19,13,45,830.0,147.5,2.25,25.0,900.0,992.96,718.89
2017,6,19,14,0,827.0,145.0,2.3,25.0,879.0,988.28,717.06
2017,6,19,14,15,819.5,143.0,2.3,25.0,851.0,976.25,710.23
2017,6,19,14,30,812.0,141.0,2.3,25.0,823.0,960.93,701.41
2017,6,19,14,45,805.0,137.5,2.3,25.0,789.5,941.3,689.86
2017,6,19,15,0,798.0,134.0,2.3,25.0,756.0,918.58,676.36
2017,6,19,15,15,785.5,131.5,2.3,24.5,717.5,888.94,659.54
2017,6,19,15,30,773.0,129.0,2.3,24.0,679.0,856.77,640.92
2017,6,19,15,45,759.0,124.5,2.3,24.0,636.5,818.82,616.92
2017,6,19,16,0,745.0,120.0,2.3,24.0,594.0,778.87,591.32
2017,6,19,16,15,724.5,116.0,2.3,23.5,547.5,735.96,564.41
2017,6,19,16,30,704.0,112.0,2.3,23.0,501.0,688.51,533.73
2017,6,19,16,45,679.0,107.0,2.3,22.5,453.5,635.95,498.16
2017,6,19,17,0,654.0,102.0,2.3,22.0,406.0,583.39,460.8
2017,6,19,17,15,619.0,96.0,2.25,21.5,357.0,523.63,416.53
2017,6,19,17,30,584.0,90.0,2.2,21.0,308.0,465.48,372.07
2017,6,19,17,45,537.5,82.5,2.2,20.5,260.0,401.43,321.56
2017,6,19,18,0,491.0,75.0,2.2,20.0,212.0,340.9,272.11
2017,6,19,18,15,425.5,66.0,2.1,19.5,167.5,274.44,216.37
2017,6,19,18,30,360.0,57.0,2.0,19.0,123.0,212.07,162.94
2017,6,19,18,45,269.0,44.0,1.95,18.5,85.5,147.45,107.9
2017,6,19,19,0,178.0,31.0,1.9,18.0,48.0,93.3,59.21
2017,6,19,19,15,89.0,15.5,1.9,17.5,24.0,39.93,0.0
2017,6,19,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,4,45,18.5,4.5,1.65,13.5,5.0,0.0,0.0
2017,6,20,5,0,37.0,9.0,1.7,14.0,10.0,8.19,0.0
2017,6,20,5,15,137.5,24.0,1.65,14.5,38.5,18.8,6.11
2017,6,20,5,30,238.0,39.0,1.6,15.0,67.0,30.24,20.08
2017,6,20,5,45,323.5,50.5,1.6,15.5,108.0,38.64,28.19
2017,6,20,6,0,409.0,62.0,1.6,16.0,149.0,48.16,36.94
2017,6,20,6,15,468.5,71.0,1.5,16.5,195.0,53.6,41.91
2017,6,20,6,30,528.0,80.0,1.4,17.0,241.0,58.81,46.48
2017,6,20,6,45,572.5,86.5,1.35,17.5,290.0,61.69,48.87
2017,6,20,7,0,617.0,93.0,1.3,18.0,339.0,64.44,51.05
2017,6,20,7,15,649.5,98.0,1.25,18.5,388.0,65.84,52.0
2017,6,20,7,30,682.0,103.0,1.2,19.0,437.0,68.34,53.87
2017,6,20,7,45,707.5,107.5,1.15,19.5,485.5,117.17,66.93
2017,6,20,8,0,733.0,112.0,1.1,20.0,534.0,169.12,100.29
2017,6,20,8,15,752.0,115.5,1.05,20.5,580.0,227.55,145.94
2017,6,20,8,30,771.0,119.0,1.0,21.0,626.0,281.83,191.09
2017,6,20,8,45,787.0,121.5,1.0,21.5,668.5,336.12,237.04
2017,6,20,9,0,803.0,124.0,1.0,22.0,711.0,391.52,283.19
2017,6,20,9,15,814.5,126.5,0.95,22.5,749.0,445.9,327.15
2017,6,20,9,30,826.0,129.0,0.9,23.0,787.0,500.4,369.55
2017,6,20,9,45,846.5,124.0,0.9,23.5,823.0,555.07,410.82
2017,6,20,10,0,867.0,119.0,0.9,24.0,859.0,607.52,449.17
2017,6,20,10,15,873.5,120.0,0.9,24.5,885.5,656.14,483.5
2017,6,20,10,30,880.0,121.0,0.9,25.0,912.0,703.32,515.73
2017,6,20,10,45,884.5,122.0,0.95,25.5,932.5,747.41,545.52
2017,6,20,11,0,889.0,123.0,1.0,26.0,953.0,789.48,571.89
2017,6,20,11,15,892.0,123.5,1.05,26.0,966.5,827.74,596.47
2017,6,20,11,30,895.0,124.0,1.1,26.0,980.0,863.55,619.38
2017,6,20,11,45,896.0,124.0,1.2,26.5,986.0,894.59,638.67
2017,6,20,12,0,897.0,124.0,1.3,27.0,992.0,922.81,656.14
2017,6,20,12,15,896.5,124.0,1.45,27.0,991.0,946.7,672.91
2017,6,20,12,30,896.0,124.0,1.6,27.0,990.0,967.48,687.78
2017,6,20,12,45,891.0,126.0,1.75,27.0,980.5,982.6,699.18
2017,6,20,13,0,886.0,128.0,1.9,27.0,971.0,994.29,708.54
2017,6,20,13,15,882.5,127.5,2.0,26.5,956.0,1001.57,716.02
2017,6,20,13,30,879.0,127.0,2.1,26.0,941.0,1005.32,721.43
2017,6,20,13,45,875.0,125.0,2.25,26.0,919.0,1003.54,722.58
2017,6,20,14,0,871.0,123.0,2.4,26.0,897.0,998.2,721.54
2017,6,20,14,15,864.0,121.5,2.5,25.5,868.5,986.91,717.61
2017,6,20,14,30,857.0,120.0,2.6,25.0,840.0,972.24,711.54
2017,6,20,14,45,849.0,118.0,2.75,25.0,806.0,952.82,701.37
2017,6,20,15,0,841.0,116.0,2.9,25.0,772.0,930.29,689.06
2017,6,20,15,15,829.5,113.5,2.95,24.5,733.0,901.02,672.68
2017,6,20,15,30,818.0,111.0,3.0,24.0,694.0,877.62,660.17
2017,6,20,15,45,805.0,107.5,3.05,24.0,651.0,840.4,636.7
2017,6,20,16,0,792.0,104.0,3.1,24.0,608.0,801.02,611.54
2017,6,20,16,15,772.5,101.0,3.1,23.5,561.5,755.02,582.22
2017,6,20,16,30,753.0,98.0,3.1,23.0,515.0,707.81,551.48
2017,6,20,16,45,730.0,93.5,3.15,22.5,466.5,655.45,516.46
2017,6,20,17,0,707.0,89.0,3.2,22.0,418.0,605.15,480.95
2017,6,20,17,15,673.5,84.0,3.15,21.5,368.5,545.22,436.16
2017,6,20,17,30,640.0,79.0,3.1,21.0,319.0,486.67,390.99
2017,6,20,17,45,596.5,73.0,3.1,20.5,270.0,423.28,340.51
2017,6,20,18,0,553.0,67.0,3.1,20.0,221.0,363.03,290.75
2017,6,20,18,15,488.5,59.0,3.05,19.0,175.5,294.92,233.61
2017,6,20,18,30,424.0,51.0,3.0,18.0,130.0,233.04,180.13
2017,6,20,18,45,329.0,40.5,2.95,17.5,91.0,165.38,121.68
2017,6,20,19,0,234.0,30.0,2.9,17.0,52.0,107.08,68.49
2017,6,20,19,15,117.0,15.0,2.9,16.5,26.0,45.31,0.0
2017,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,21,4,45,25.5,5.0,0.8,14.5,5.5,0.0,0.0
2017,6,21,5,0,51.0,10.0,0.8,15.0,11.0,9.1,0.0
2017,6,21,5,15,164.0,23.5,0.8,15.5,40.0,18.44,5.67
2017,6,21,5,30,277.0,37.0,0.8,16.0,69.0,28.77,18.75
2017,6,21,5,45,364.5,47.0,0.8,16.5,110.5,37.1,26.75
2017,6,21,6,0,452.0,57.0,0.8,17.0,152.0,43.97,33.13
2017,6,21,6,15,510.5,64.5,0.8,17.5,198.5,48.36,37.15
2017,6,21,6,30,569.0,72.0,0.8,18.0,245.0,52.59,40.85
2017,6,21,6,45,612.5,77.5,0.85,18.5,294.5,55.0,42.84
2017,6,21,7,0,656.0,83.0,0.9,19.0,344.0,57.31,44.66
2017,6,21,7,15,687.0,87.5,0.9,19.0,393.5,58.7,45.72
2017,6,21,7,30,718.0,92.0,0.9,19.0,443.0,60.52,47.14
2017,6,21,7,45,742.5,95.5,0.95,19.5,492.0,116.33,65.28
2017,6,21,8,0,767.0,99.0,1.0,20.0,541.0,168.85,98.64
2017,6,21,8,15,785.0,102.0,1.0,20.5,587.0,222.55,140.61
2017,6,21,8,30,803.0,105.0,1.0,21.0,633.0,278.04,187.07
2017,6,21,8,45,817.5,107.5,1.0,22.0,676.0,333.61,233.91
2017,6,21,9,0,832.0,110.0,1.0,23.0,719.0,394.83,283.99
2017,6,21,9,15,843.0,112.5,1.0,23.5,757.0,449.68,328.51
2017,6,21,9,30,854.0,115.0,1.0,24.0,795.0,504.46,371.46
2017,6,21,9,45,850.0,123.5,1.05,24.5,824.5,555.85,410.74
2017,6,21,10,0,846.0,132.0,1.1,25.0,854.0,605.24,447.21
2017,6,21,10,15,853.0,133.5,1.15,25.0,881.0,653.73,482.91
2017,6,21,10,30,860.0,135.0,1.2,25.0,908.0,700.87,516.8
2017,6,21,10,45,864.5,136.0,1.25,25.5,928.0,744.25,546.34
2017,6,21,11,0,869.0,137.0,1.3,26.0,948.0,785.67,573.01
2017,6,21,11,15,872.0,137.5,1.35,26.0,961.5,823.34,597.43
2017,6,21,11,30,875.0,138.0,1.4,26.0,975.0,858.63,620.21
2017,6,21,11,45,876.5,138.0,1.5,26.5,981.5,889.68,639.56
2017,6,21,12,0,878.0,138.0,1.6,27.0,988.0,918.0,657.12
2017,6,21,12,15,877.5,138.0,1.7,27.0,986.5,941.65,673.02
2017,6,21,12,30,877.0,138.0,1.8,27.0,985.0,962.27,687.1
2017,6,21,12,45,878.5,135.0,1.9,27.5,977.5,978.84,697.35
2017,6,21,13,0,880.0,132.0,2.0,28.0,970.0,992.1,705.59
2017,6,21,13,15,876.5,131.5,2.05,27.5,954.5,999.42,712.45
2017,6,21,13,30,873.0,131.0,2.1,27.0,939.0,1003.25,717.29
2017,6,21,13,45,866.5,130.0,2.2,27.0,916.0,1000.08,717.01
2017,6,21,14,0,860.0,129.0,2.3,27.0,893.0,993.41,714.63
2017,6,21,14,15,852.5,127.5,2.35,27.0,864.5,981.82,708.67
2017,6,21,14,30,845.0,126.0,2.4,27.0,836.0,966.89,700.66
2017,6,21,14,45,834.5,124.5,2.45,27.0,801.0,945.87,688.75
2017,6,21,15,0,824.0,123.0,2.5,27.0,766.0,931.5,681.24
2017,6,21,15,15,811.0,120.5,2.5,26.5,727.0,900.91,663.87
2017,6,21,15,30,798.0,118.0,2.5,26.0,688.0,867.75,644.75
2017,6,21,15,45,782.0,115.5,2.5,25.5,644.0,829.63,622.03
2017,6,21,16,0,766.0,113.0,2.5,25.0,600.0,789.58,597.65
2017,6,21,16,15,745.5,109.5,2.45,24.5,553.5,743.09,568.04
2017,6,21,16,30,725.0,106.0,2.4,24.0,507.0,698.53,539.29
2017,6,21,16,45,698.5,101.5,2.35,23.5,458.5,644.67,503.08
2017,6,21,17,0,672.0,97.0,2.3,23.0,410.0,590.9,464.8
2017,6,21,17,15,637.0,91.5,2.25,22.5,361.0,530.95,420.64
2017,6,21,17,30,602.0,86.0,2.2,22.0,312.0,472.58,376.23
2017,6,21,17,45,554.0,79.5,2.15,21.5,263.5,407.95,325.4
2017,6,21,18,0,506.0,73.0,2.1,21.0,215.0,346.96,275.74
2017,6,21,18,15,440.0,64.5,2.0,20.0,170.0,279.98,220.28
2017,6,21,18,30,374.0,56.0,1.9,19.0,125.0,216.82,166.63
2017,6,21,18,45,278.5,44.0,1.85,18.5,87.0,150.96,110.63
2017,6,21,19,0,183.0,32.0,1.8,18.0,49.0,96.13,61.64
2017,6,21,19,15,91.5,16.0,1.75,17.5,24.5,41.34,0.0
2017,6,21,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,4,45,15.5,4.5,0.65,16.5,5.0,0.0,0.0
2017,6,22,5,0,31.0,9.0,0.7,17.0,10.0,8.19,0.0
2017,6,22,5,15,130.5,23.5,0.7,17.5,37.5,18.4,5.33
2017,6,22,5,30,230.0,38.0,0.7,18.0,65.0,29.46,19.13
2017,6,22,5,45,314.5,49.5,0.75,18.5,104.5,37.87,27.16
2017,6,22,6,0,399.0,61.0,0.8,19.0,144.0,47.31,35.75
2017,6,22,6,15,459.5,69.5,0.75,19.5,190.0,52.36,40.31
2017,6,22,6,30,520.0,78.0,0.7,20.0,236.0,57.2,44.52
2017,6,22,6,45,567.0,84.0,0.65,20.5,285.0,59.77,46.61
2017,6,22,7,0,614.0,90.0,0.6,21.0,334.0,62.23,48.52
2017,6,22,7,15,646.5,95.0,0.6,21.5,383.0,63.73,49.55
2017,6,22,7,30,679.0,100.0,0.6,22.0,432.0,65.12,50.45
2017,6,22,7,45,705.5,103.5,0.6,23.0,480.0,112.88,62.91
2017,6,22,8,0,732.0,107.0,0.6,24.0,528.0,169.83,99.13
2017,6,22,8,15,751.5,110.5,0.6,24.5,574.0,222.16,138.93
2017,6,22,8,30,771.0,114.0,0.6,25.0,620.0,276.49,183.2
2017,6,22,8,45,786.0,116.5,0.65,26.0,662.0,330.43,227.62
2017,6,22,9,0,801.0,119.0,0.7,27.0,704.0,385.37,272.05
2017,6,22,9,15,812.5,121.5,0.75,27.5,742.0,439.6,315.32
2017,6,22,9,30,824.0,124.0,0.8,28.0,780.0,493.95,357.28
2017,6,22,9,45,825.5,130.5,0.85,28.5,811.0,546.28,396.38
2017,6,22,10,0,827.0,137.0,0.9,29.0,842.0,597.31,433.21
2017,6,22,10,15,834.0,138.5,0.95,29.0,869.0,645.27,467.82
2017,6,22,10,30,841.0,140.0,1.0,29.0,896.0,691.6,500.51
2017,6,22,10,45,845.5,141.5,1.1,29.5,916.0,734.64,529.79
2017,6,22,11,0,850.0,143.0,1.2,30.0,936.0,775.78,556.61
2017,6,22,11,15,853.5,143.5,1.35,30.0,950.0,813.23,581.65
2017,6,22,11,30,857.0,144.0,1.5,30.0,964.0,848.38,605.18
2017,6,22,11,45,859.0,144.5,1.65,30.0,971.0,879.83,626.32
2017,6,22,12,0,861.0,145.0,1.8,30.0,978.0,908.66,645.82
2017,6,22,12,15,861.0,145.0,1.9,29.5,977.0,932.48,662.98
2017,6,22,12,30,861.0,145.0,2.0,29.0,976.0,953.35,678.44
2017,6,22,12,45,865.5,140.5,2.1,29.0,970.5,971.3,690.82
2017,6,22,13,0,870.0,136.0,2.2,29.0,965.0,986.02,701.27
2017,6,22,13,15,867.0,135.5,2.25,28.5,950.0,993.84,708.39
2017,6,22,13,30,864.0,135.0,2.3,28.0,935.0,998.21,713.52
2017,6,22,13,45,859.5,133.5,2.4,28.0,913.5,996.62,714.13
2017,6,22,14,0,855.0,132.0,2.5,28.0,892.0,991.53,712.64
2017,6,22,14,15,848.5,130.5,2.5,27.5,864.0,981.04,708.24
2017,6,22,14,30,842.0,129.0,2.5,27.0,836.0,967.21,701.81
2017,6,22,14,45,833.5,126.5,2.55,27.0,802.0,947.18,690.49
2017,6,22,15,0,825.0,124.0,2.6,27.0,768.0,933.79,683.57
2017,6,22,15,15,813.0,121.5,2.6,26.0,729.0,904.15,668.12
2017,6,22,15,30,801.0,119.0,2.6,25.0,690.0,871.89,650.8
2017,6,22,15,45,786.5,115.5,2.6,24.5,647.0,833.92,628.06
2017,6,22,16,0,772.0,112.0,2.6,24.0,604.0,793.91,603.6
2017,6,22,16,15,752.0,108.5,2.55,23.5,557.5,747.66,574.02
2017,6,22,16,30,732.0,105.0,2.5,23.0,511.0,700.26,543.11
2017,6,22,16,45,708.5,100.0,2.45,22.5,463.0,650.68,509.98
2017,6,22,17,0,685.0,95.0,2.4,22.0,415.0,597.99,472.38
2017,6,22,17,15,650.5,90.0,2.3,21.5,365.5,538.37,428.11
2017,6,22,17,30,616.0,85.0,2.2,21.0,316.0,480.23,383.58
2017,6,22,17,45,573.0,78.0,2.15,20.5,268.0,417.07,333.78
2017,6,22,18,0,530.0,71.0,2.1,20.0,220.0,357.03,284.7
2017,6,22,18,15,464.5,62.5,1.95,19.5,174.5,289.0,227.68
2017,6,22,18,30,399.0,54.0,1.8,19.0,129.0,227.32,174.64
2017,6,22,18,45,307.5,42.5,1.7,18.5,90.0,158.83,116.29
2017,6,22,19,0,216.0,31.0,1.6,18.0,51.0,103.86,66.67
2017,6,22,19,15,108.0,15.5,1.6,17.5,25.5,44.34,0.0
2017,6,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
