Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,4,45,22.5,5.0,1.55,14.5,5.5,0.0,0.0
2017,6,23,5,0,45.0,10.0,1.6,15.0,11.0,9.1,0.0
2017,6,23,5,15,158.5,23.5,1.65,15.0,39.5,18.45,5.19
2017,6,23,5,30,272.0,37.0,1.7,15.0,68.0,28.78,18.76
2017,6,23,5,45,360.0,47.0,1.75,15.5,109.5,37.16,26.87
2017,6,23,6,0,448.0,57.0,1.8,16.0,151.0,44.03,33.29
2017,6,23,6,15,507.0,64.5,1.8,16.5,197.5,48.42,37.33
2017,6,23,6,30,566.0,72.0,1.8,17.0,244.0,52.64,41.06
2017,6,23,6,45,608.5,78.0,1.8,17.5,293.0,55.43,43.39
2017,6,23,7,0,651.0,84.0,1.8,18.0,342.0,58.08,45.51
2017,6,23,7,15,682.0,88.5,1.8,18.5,391.5,59.43,46.45
2017,6,23,7,30,713.0,93.0,1.8,19.0,441.0,60.68,47.27
2017,6,23,7,45,735.5,97.0,1.8,19.5,489.0,115.61,65.43
2017,6,23,8,0,758.0,101.0,1.8,20.0,537.0,167.81,98.53
2017,6,23,8,15,776.0,104.5,1.8,20.5,583.0,221.36,140.49
2017,6,23,8,30,794.0,108.0,1.8,21.0,629.0,276.72,187.16
2017,6,23,8,45,808.0,110.5,1.8,21.5,671.0,331.65,234.42
2017,6,23,9,0,822.0,113.0,1.8,22.0,713.0,387.43,281.78
2017,6,23,9,15,833.0,115.0,1.8,22.0,751.0,446.05,330.64
2017,6,23,9,30,844.0,117.0,1.8,22.0,789.0,499.95,374.69
2017,6,23,9,45,847.5,121.5,1.85,22.5,820.5,551.62,415.21
2017,6,23,10,0,851.0,126.0,1.9,23.0,852.0,602.05,453.46
2017,6,23,10,15,857.5,127.5,1.95,23.0,878.5,650.46,490.08
2017,6,23,10,30,864.0,129.0,2.0,23.0,905.0,697.47,524.82
2017,6,23,10,45,869.0,130.0,2.05,23.5,925.5,741.39,555.58
2017,6,23,11,0,874.0,131.0,2.1,24.0,946.0,783.39,583.24
2017,6,23,11,15,876.5,131.5,2.1,24.0,959.5,820.88,607.79
2017,6,23,11,30,879.0,132.0,2.1,24.0,973.0,855.93,630.55
2017,6,23,11,45,881.0,132.0,2.15,24.5,979.5,887.55,650.11
2017,6,23,12,0,883.0,132.0,2.2,25.0,986.0,916.45,667.81
2017,6,23,12,15,883.0,132.0,2.2,25.0,985.5,940.7,683.26
2017,6,23,12,30,883.0,132.0,2.2,25.0,985.0,961.91,696.8
2017,6,23,12,45,880.0,132.5,2.25,25.0,976.5,977.56,707.35
2017,6,23,13,0,877.0,133.0,2.3,25.0,968.0,989.85,715.9
2017,6,23,13,15,874.0,132.0,2.3,24.5,953.0,997.27,722.35
2017,6,23,13,30,871.0,131.0,2.3,24.0,938.0,1001.19,726.72
2017,6,23,13,45,866.0,130.0,2.35,24.0,916.0,999.61,726.83
2017,6,23,14,0,861.0,129.0,2.4,24.0,894.0,994.53,724.84
2017,6,23,14,15,854.5,127.5,2.4,23.5,866.0,984.01,720.35
2017,6,23,14,30,848.0,126.0,2.4,23.0,838.0,970.14,713.79
2017,6,23,14,45,838.5,124.5,2.45,23.0,804.0,950.12,702.37
2017,6,23,15,0,829.0,123.0,2.5,23.0,770.0,936.73,695.39
2017,6,23,15,15,817.0,120.5,2.5,22.5,731.5,907.05,678.36
2017,6,23,15,30,805.0,118.0,2.5,22.0,693.0,874.73,659.52
2017,6,23,15,45,790.0,115.0,2.5,22.0,649.5,836.8,635.38
2017,6,23,16,0,775.0,112.0,2.5,22.0,606.0,796.85,609.62
2017,6,23,16,15,755.5,108.5,2.45,21.5,560.0,750.92,580.12
2017,6,23,16,30,736.0,105.0,2.4,21.0,514.0,703.8,549.26
2017,6,23,16,45,711.0,100.5,2.35,21.0,465.5,653.56,514.49
2017,6,23,17,0,686.0,96.0,2.3,21.0,417.0,600.32,475.45
2017,6,23,17,15,652.5,91.0,2.25,20.5,367.5,541.28,431.74
2017,6,23,17,30,619.0,86.0,2.2,20.0,318.0,483.61,387.64
2017,6,23,17,45,574.0,79.0,2.15,19.5,269.5,419.18,336.7
2017,6,23,18,0,529.0,72.0,2.1,19.0,221.0,358.06,286.63
2017,6,23,18,15,466.0,63.5,1.95,18.5,175.5,291.12,230.27
2017,6,23,18,30,403.0,55.0,1.8,18.0,130.0,230.21,177.63
2017,6,23,18,45,313.0,43.0,1.65,17.5,91.0,163.55,120.43
2017,6,23,19,0,223.0,31.0,1.5,17.0,52.0,105.92,68.45
2017,6,23,19,15,111.5,15.5,1.5,16.5,26.0,45.22,0.0
2017,6,23,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,4,45,18.5,4.0,2.4,13.0,4.5,0.0,0.0
2017,6,24,5,0,37.0,8.0,2.5,13.0,9.0,7.28,0.0
2017,6,24,5,15,128.5,23.0,2.55,13.5,36.0,18.02,4.7
2017,6,24,5,30,220.0,38.0,2.6,14.0,63.0,29.46,19.39
2017,6,24,5,45,296.5,51.0,2.65,14.5,102.5,38.99,28.56
2017,6,24,6,0,373.0,64.0,2.7,15.0,142.0,48.23,37.11
2017,6,24,6,15,430.5,74.0,2.7,15.5,187.0,54.87,43.18
2017,6,24,6,30,488.0,84.0,2.7,16.0,232.0,62.09,49.57
2017,6,24,6,45,285.0,120.5,2.7,16.5,211.0,89.15,73.18
2017,6,24,7,0,82.0,157.0,2.7,17.0,190.0,121.71,101.11
2017,6,24,7,15,203.0,170.0,2.65,17.0,265.5,126.14,104.58
2017,6,24,7,30,324.0,183.0,2.6,17.0,341.0,127.17,105.11
2017,6,24,7,45,498.0,156.5,2.55,17.5,428.5,136.58,91.15
2017,6,24,8,0,672.0,130.0,2.5,18.0,516.0,171.69,106.28
2017,6,24,8,15,692.0,134.5,2.45,18.5,561.0,222.06,145.84
2017,6,24,8,30,712.0,139.0,2.4,19.0,606.0,274.57,190.12
2017,6,24,8,45,726.0,144.0,2.4,19.5,647.5,327.58,235.83
2017,6,24,9,0,740.0,149.0,2.4,20.0,689.0,381.62,281.86
2017,6,24,9,15,753.0,152.0,2.4,20.0,726.5,438.27,329.4
2017,6,24,9,30,766.0,155.0,2.4,20.0,764.0,490.79,372.69
2017,6,24,9,45,788.0,150.0,2.4,20.5,799.5,541.58,412.87
2017,6,24,10,0,810.0,145.0,2.4,21.0,835.0,593.06,452.36
2017,6,24,10,15,817.0,146.5,2.4,21.0,861.5,641.08,488.99
2017,6,24,10,30,824.0,148.0,2.4,21.0,888.0,687.91,523.83
2017,6,24,10,45,825.5,151.5,2.4,21.5,907.5,731.14,554.19
2017,6,24,11,0,827.0,155.0,2.4,22.0,927.0,772.36,582.38
2017,6,24,11,15,830.0,156.0,2.4,22.0,940.0,810.36,607.74
2017,6,24,11,30,833.0,157.0,2.4,22.0,953.0,846.1,631.4
2017,6,24,11,45,829.0,160.5,2.4,22.0,958.0,875.71,650.8
2017,6,24,12,0,825.0,164.0,2.4,22.0,963.0,902.43,668.26
2017,6,24,12,15,824.5,164.0,2.4,22.0,961.5,926.08,683.68
2017,6,24,12,30,824.0,164.0,2.4,22.0,960.0,946.74,697.16
2017,6,24,12,45,624.5,281.0,2.45,22.0,881.5,893.78,660.74
2017,6,24,13,0,425.0,398.0,2.5,22.0,803.0,825.3,609.79
2017,6,24,13,15,475.0,377.5,2.5,22.0,823.0,864.22,638.36
2017,6,24,13,30,525.0,357.0,2.5,22.0,843.0,901.11,664.51
2017,6,24,13,45,412.0,386.0,2.55,22.0,762.0,822.5,609.51
2017,6,24,14,0,299.0,415.0,2.6,22.0,681.0,731.22,545.63
2017,6,24,14,15,407.5,359.5,2.6,21.5,709.5,795.46,595.73
2017,6,24,14,30,516.0,304.0,2.6,21.0,738.0,844.02,633.81
2017,6,24,14,45,461.5,308.5,2.65,21.0,685.0,791.25,597.19
2017,6,24,15,0,407.0,313.0,2.7,21.0,632.0,737.88,560.41
2017,6,24,15,15,577.0,225.5,2.7,20.5,651.5,802.18,613.08
2017,6,24,15,30,747.0,138.0,2.7,20.0,671.0,844.54,646.16
2017,6,24,15,45,731.5,133.5,2.75,20.0,628.5,810.51,623.87
2017,6,24,16,0,716.0,129.0,2.8,20.0,586.0,770.17,597.5
2017,6,24,16,15,695.0,124.5,2.8,19.5,540.5,723.82,567.25
2017,6,24,16,30,674.0,120.0,2.8,19.0,495.0,676.57,535.77
2017,6,24,16,45,561.5,134.0,2.8,19.0,426.5,581.91,464.81
2017,6,24,17,0,449.0,148.0,2.8,19.0,358.0,488.73,393.2
2017,6,24,17,15,255.0,146.5,2.75,18.5,263.0,329.22,267.23
2017,6,24,17,30,61.0,145.0,2.7,18.0,168.0,181.44,146.06
2017,6,24,17,45,260.0,112.5,2.65,18.0,188.5,270.17,220.44
2017,6,24,18,0,459.0,80.0,2.6,18.0,209.0,328.23,265.43
2017,6,24,18,15,397.0,69.5,2.5,17.5,165.5,264.12,210.62
2017,6,24,18,30,335.0,59.0,2.4,17.0,122.0,206.28,160.43
2017,6,24,18,45,244.5,46.0,2.35,16.5,84.5,142.91,106.07
2017,6,24,19,0,154.0,33.0,2.3,16.0,47.0,89.98,58.83
2017,6,24,19,15,77.0,16.5,2.3,15.5,23.5,39.27,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,31.0,4.5,2.2,12.5,5.0,0.0,0.0
2017,6,25,5,0,62.0,9.0,2.3,13.0,10.0,8.19,0.0
2017,6,25,5,15,177.0,22.0,2.4,13.0,39.0,17.3,3.98
2017,6,25,5,30,292.0,35.0,2.5,13.0,68.0,28.29,18.45
2017,6,25,5,45,375.5,45.0,2.6,13.5,109.0,35.49,25.6
2017,6,25,6,0,459.0,55.0,2.7,14.0,150.0,42.42,32.12
2017,6,25,6,15,517.5,63.0,2.75,14.5,197.0,47.3,36.63
2017,6,25,6,30,576.0,71.0,2.8,15.0,244.0,51.98,40.8
2017,6,25,6,45,288.0,85.5,2.85,15.5,172.0,59.92,47.72
2017,6,25,7,0,0.0,100.0,2.9,16.0,100.0,86.13,70.54
2017,6,25,7,15,1.0,126.0,2.9,16.5,126.5,106.76,88.1
2017,6,25,7,30,2.0,152.0,2.9,17.0,153.0,126.97,105.01
2017,6,25,7,45,15.5,184.0,2.95,17.5,193.0,153.5,120.91
2017,6,25,8,0,29.0,216.0,3.0,18.0,233.0,174.09,136.09
2017,6,25,8,15,17.5,203.5,3.0,18.0,214.0,174.89,136.82
2017,6,25,8,30,6.0,191.0,3.0,18.0,195.0,164.98,129.02
2017,6,25,8,45,11.5,220.5,3.0,18.5,228.5,191.88,149.77
2017,6,25,9,0,17.0,250.0,3.0,19.0,262.0,219.7,170.99
2017,6,25,9,15,21.5,276.0,3.05,19.0,292.5,245.2,190.61
2017,6,25,9,30,26.0,302.0,3.1,19.0,323.0,266.69,207.02
2017,6,25,9,45,38.0,336.0,3.15,19.5,368.0,304.65,235.64
2017,6,25,10,0,50.0,370.0,3.2,20.0,413.0,344.51,265.36
2017,6,25,10,15,57.0,389.5,3.25,20.0,440.0,371.17,285.33
2017,6,25,10,30,64.0,409.0,3.3,20.0,467.0,398.77,305.97
2017,6,25,10,45,490.0,264.0,3.35,20.5,720.0,589.9,455.54
2017,6,25,11,0,916.0,119.0,3.4,21.0,973.0,803.98,613.29
2017,6,25,11,15,918.5,119.5,3.45,21.0,987.0,843.05,638.8
2017,6,25,11,30,921.0,120.0,3.5,21.0,1001.0,879.55,663.65
2017,6,25,11,45,921.5,120.5,3.55,21.0,1007.0,911.62,685.4
2017,6,25,12,0,922.0,121.0,3.6,21.0,1013.0,940.77,705.14
2017,6,25,12,15,921.5,121.0,3.6,21.0,1012.0,965.49,721.58
2017,6,25,12,30,921.0,121.0,3.6,21.0,1011.0,987.01,735.92
2017,6,25,12,45,921.5,119.0,3.6,21.0,1003.0,1004.26,747.47
2017,6,25,13,0,922.0,117.0,3.6,21.0,995.0,1018.03,756.81
2017,6,25,13,15,919.0,116.5,3.55,21.0,979.5,1026.27,762.22
2017,6,25,13,30,916.0,116.0,3.5,21.0,964.0,1030.85,765.35
2017,6,25,13,45,915.5,112.0,3.5,21.0,943.0,1030.68,765.86
2017,6,25,14,0,915.0,108.0,3.5,21.0,922.0,1026.74,764.04
2017,6,25,14,15,909.0,107.0,3.5,20.5,893.5,1016.78,759.82
2017,6,25,14,30,903.0,106.0,3.5,20.0,865.0,1003.27,753.34
2017,6,25,14,45,901.0,101.0,3.5,20.0,832.0,985.85,742.89
2017,6,25,15,0,899.0,96.0,3.5,20.0,799.0,964.87,730.09
2017,6,25,15,15,889.0,94.0,3.5,20.0,759.5,936.35,712.17
2017,6,25,15,30,879.0,92.0,3.5,20.0,720.0,904.92,692.23
2017,6,25,15,45,871.5,87.5,3.5,20.0,677.5,870.15,669.84
2017,6,25,16,0,864.0,83.0,3.5,20.0,635.0,832.69,645.39
2017,6,25,16,15,847.0,80.5,3.45,19.5,587.5,787.35,615.96
2017,6,25,16,30,830.0,78.0,3.4,19.0,540.0,740.47,584.95
2017,6,25,16,45,812.5,74.0,3.4,19.0,491.0,695.75,554.09
2017,6,25,17,0,795.0,70.0,3.4,19.0,442.0,644.08,517.41
2017,6,25,17,15,766.0,66.5,3.4,18.5,391.0,584.95,473.26
2017,6,25,17,30,737.0,63.0,3.4,18.0,340.0,526.53,427.92
2017,6,25,17,45,699.0,58.0,3.4,17.5,290.0,462.52,376.42
2017,6,25,18,0,661.0,53.0,3.4,17.0,240.0,400.88,324.82
2017,6,25,18,15,602.0,47.5,3.3,16.5,192.0,332.15,265.62
2017,6,25,18,30,543.0,42.0,3.2,16.0,144.0,270.66,210.76
2017,6,25,18,45,450.0,34.5,3.15,15.5,102.0,200.08,148.42
2017,6,25,19,0,357.0,27.0,3.1,15.0,60.0,139.93,91.46
2017,6,25,19,15,178.5,13.5,3.05,14.5,30.0,59.07,0.0
2017,6,25,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,4,45,39.0,5.0,2.85,13.0,5.5,0.0,0.0
2017,6,26,5,0,78.0,10.0,2.9,13.0,11.0,9.1,0.0
2017,6,26,5,15,212.0,21.5,2.95,13.5,41.0,17.5,3.69
2017,6,26,5,30,346.0,33.0,3.0,14.0,71.0,26.6,16.89
2017,6,26,5,45,433.5,41.0,3.15,14.5,113.5,32.17,22.57
2017,6,26,6,0,521.0,49.0,3.3,15.0,156.0,37.59,27.7
2017,6,26,6,15,578.5,55.0,3.25,15.0,204.0,41.1,31.04
2017,6,26,6,30,636.0,61.0,3.2,15.0,252.0,44.51,34.15
2017,6,26,6,45,331.5,102.0,3.2,15.5,203.0,71.77,58.2
2017,6,26,7,0,27.0,143.0,3.2,16.0,154.0,112.59,93.65
2017,6,26,7,15,40.5,168.0,3.15,16.0,186.5,129.96,108.36
2017,6,26,7,30,54.0,193.0,3.1,16.0,219.0,146.86,122.51
2017,6,26,7,45,58.0,214.5,3.05,16.5,245.5,168.38,132.09
2017,6,26,8,0,62.0,236.0,3.0,17.0,272.0,191.18,148.96
2017,6,26,8,15,43.5,239.5,2.95,17.5,265.5,198.48,154.83
2017,6,26,8,30,25.0,243.0,2.9,18.0,259.0,210.05,164.23
2017,6,26,8,45,35.5,272.5,2.85,18.5,297.5,232.49,181.04
2017,6,26,9,0,46.0,302.0,2.8,19.0,336.0,263.88,204.78
2017,6,26,9,15,144.5,336.0,2.75,19.0,449.5,332.33,256.42
2017,6,26,9,30,243.0,370.0,2.7,19.0,563.0,413.13,317.56
2017,6,26,9,45,371.0,342.0,2.7,19.5,651.0,477.34,365.96
2017,6,26,10,0,499.0,314.0,2.7,20.0,739.0,551.32,421.62
2017,6,26,10,15,701.5,213.5,2.7,20.0,831.5,623.88,478.19
2017,6,26,10,30,904.0,113.0,2.7,20.0,924.0,709.29,543.81
2017,6,26,10,45,909.5,113.0,2.75,20.5,945.5,754.44,575.94
2017,6,26,11,0,915.0,113.0,2.8,21.0,967.0,797.58,604.42
2017,6,26,11,15,918.0,113.5,2.85,21.0,980.5,836.99,631.19
2017,6,26,11,30,921.0,114.0,2.9,21.0,994.0,873.87,656.11
2017,6,26,11,45,923.5,113.5,2.95,21.0,1001.0,906.75,678.23
2017,6,26,12,0,926.0,113.0,3.0,21.0,1008.0,936.78,698.4
2017,6,26,12,15,925.5,113.0,3.05,21.0,1007.5,961.56,715.07
2017,6,26,12,30,925.0,113.0,3.1,21.0,1007.0,983.1,729.67
2017,6,26,12,45,921.5,114.0,3.15,21.5,998.0,999.38,739.44
2017,6,26,13,0,918.0,115.0,3.2,22.0,989.0,1012.16,747.0
2017,6,26,13,15,915.5,114.5,3.25,21.5,974.0,1020.86,754.89
2017,6,26,13,30,913.0,114.0,3.3,21.0,959.0,1025.94,760.57
2017,6,26,13,45,911.0,111.5,3.35,21.0,938.0,1025.82,761.51
2017,6,26,14,0,909.0,109.0,3.4,21.0,917.0,1021.99,760.15
2017,6,26,14,15,902.5,107.5,3.45,21.0,888.5,1011.11,754.23
2017,6,26,14,30,896.0,106.0,3.5,21.0,860.0,996.69,746.09
2017,6,26,14,45,891.5,102.5,3.55,21.0,826.5,978.62,735.56
2017,6,26,15,0,887.0,99.0,3.6,21.0,793.0,957.14,722.76
2017,6,26,15,15,876.0,97.5,3.6,20.5,753.5,928.56,706.14
2017,6,26,15,30,865.0,96.0,3.6,20.0,714.0,897.17,687.48
2017,6,26,15,45,854.5,92.0,3.65,20.0,671.0,860.81,664.15
2017,6,26,16,0,844.0,88.0,3.7,20.0,628.0,821.99,638.84
2017,6,26,16,15,827.0,85.5,3.75,19.5,580.5,777.4,610.21
2017,6,26,16,30,810.0,83.0,3.8,19.0,533.0,737.46,584.45
2017,6,26,16,45,789.0,79.0,3.85,19.0,484.0,684.99,547.71
2017,6,26,17,0,768.0,75.0,3.9,19.0,435.0,631.92,509.68
2017,6,26,17,15,737.5,71.5,3.9,18.5,384.5,572.99,465.17
2017,6,26,17,30,707.0,68.0,3.9,18.0,334.0,514.96,419.81
2017,6,26,17,45,667.0,63.0,3.95,17.5,284.5,451.26,368.35
2017,6,26,18,0,627.0,58.0,4.0,17.0,235.0,391.98,318.48
2017,6,26,18,15,565.5,51.5,3.85,16.5,187.5,322.85,258.87
2017,6,26,18,30,504.0,45.0,3.7,16.0,140.0,259.55,202.66
2017,6,26,18,45,410.0,36.5,3.6,15.5,99.0,189.57,141.01
2017,6,26,19,0,316.0,28.0,3.5,15.0,58.0,130.18,85.39
2017,6,26,19,15,158.0,14.0,3.4,14.5,29.0,55.47,0.0
2017,6,26,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,43.5,4.5,2.6,12.5,5.5,0.0,0.0
2017,6,27,5,0,87.0,9.0,2.7,13.0,11.0,8.19,0.0
2017,6,27,5,15,226.5,20.0,2.8,13.5,41.0,16.17,2.57
2017,6,27,5,30,366.0,31.0,2.9,14.0,71.0,24.87,15.39
2017,6,27,5,45,453.5,38.5,3.05,14.5,114.0,30.1,20.75
2017,6,27,6,0,541.0,46.0,3.2,15.0,157.0,35.2,25.59
2017,6,27,6,15,597.5,51.5,3.2,15.0,205.0,38.44,28.67
2017,6,27,6,30,654.0,57.0,3.2,15.0,253.0,45.43,34.98
2017,6,27,6,45,374.5,106.5,3.25,15.5,223.5,75.24,61.26
2017,6,27,7,0,95.0,156.0,3.3,16.0,194.0,121.07,101.02
2017,6,27,7,15,162.0,176.0,3.25,16.5,251.0,129.31,107.6
2017,6,27,7,30,229.0,196.0,3.2,17.0,308.0,134.25,111.27
2017,6,27,7,45,527.0,138.0,3.15,17.5,429.5,122.99,79.63
2017,6,27,8,0,825.0,80.0,3.1,18.0,551.0,164.84,94.44
2017,6,27,8,15,841.5,82.5,3.05,18.0,598.0,220.65,138.88
2017,6,27,8,30,858.0,85.0,3.0,18.0,645.0,277.93,188.56
2017,6,27,8,45,869.5,87.0,2.95,18.5,687.5,334.57,238.7
2017,6,27,9,0,881.0,89.0,2.9,19.0,730.0,391.64,288.64
2017,6,27,9,15,891.0,91.0,2.9,19.0,769.0,448.27,337.73
2017,6,27,9,30,901.0,93.0,2.9,19.0,808.0,504.69,385.3
2017,6,27,9,45,899.0,100.0,2.9,19.5,839.0,558.53,428.66
2017,6,27,10,0,897.0,107.0,2.9,20.0,870.0,610.5,469.08
2017,6,27,10,15,903.0,108.0,2.9,20.0,897.0,660.38,507.7
2017,6,27,10,30,909.0,109.0,2.9,20.0,924.0,708.72,544.18
2017,6,27,10,45,913.5,110.0,2.9,20.5,945.0,754.24,576.63
2017,6,27,11,0,918.0,111.0,2.9,21.0,966.0,797.68,605.08
2017,6,27,11,15,920.5,111.5,2.95,21.0,980.0,836.84,631.72
2017,6,27,11,30,923.0,112.0,3.0,21.0,994.0,873.42,656.48
2017,6,27,11,45,925.0,112.0,3.05,21.0,1001.0,906.41,678.71
2017,6,27,12,0,927.0,112.0,3.1,21.0,1008.0,936.53,698.98
2017,6,27,12,15,927.0,112.0,3.15,21.0,1007.5,961.83,716.02
2017,6,27,12,30,927.0,112.0,3.2,21.0,1007.0,983.91,730.99
2017,6,27,12,45,919.5,115.5,3.25,21.0,997.0,998.84,741.29
2017,6,27,13,0,912.0,119.0,3.3,21.0,987.0,1010.19,749.39
2017,6,27,13,15,909.0,118.5,3.35,21.0,972.0,1018.46,755.57
2017,6,27,13,30,906.0,118.0,3.4,21.0,957.0,1023.11,759.51
2017,6,27,13,45,903.5,115.5,3.45,21.0,936.0,1022.59,760.17
2017,6,27,14,0,901.0,113.0,3.5,21.0,915.0,1018.39,758.55
2017,6,27,14,15,894.5,112.0,3.5,20.5,886.5,1008.17,754.12
2017,6,27,14,30,888.0,111.0,3.5,20.0,858.0,994.46,747.47
2017,6,27,14,45,882.5,107.5,3.55,20.0,824.5,975.65,736.38
2017,6,27,15,0,877.0,104.0,3.6,20.0,791.0,953.48,723.05
2017,6,27,15,15,866.0,102.0,3.6,20.0,751.5,924.64,704.81
2017,6,27,15,30,855.0,100.0,3.6,20.0,712.0,893.01,684.6
2017,6,27,15,45,844.5,96.5,3.65,20.0,669.0,857.56,661.88
2017,6,27,16,0,834.0,93.0,3.7,20.0,626.0,819.7,637.22
2017,6,27,16,15,816.5,90.0,3.75,19.5,579.0,781.26,613.02
2017,6,27,16,30,799.0,87.0,3.8,19.0,532.0,734.16,581.99
2017,6,27,16,45,779.0,82.5,3.85,18.5,483.0,682.29,546.73
2017,6,27,17,0,759.0,78.0,3.9,18.0,434.0,629.75,509.83
2017,6,27,17,15,728.0,74.0,3.9,17.5,383.5,570.29,464.75
2017,6,27,17,30,697.0,70.0,3.9,17.0,333.0,511.79,418.86
2017,6,27,17,45,657.0,65.0,3.95,17.0,283.5,450.36,368.29
2017,6,27,18,0,617.0,60.0,4.0,17.0,234.0,389.89,316.85
2017,6,27,18,15,555.0,53.5,3.85,16.5,187.0,321.0,257.49
2017,6,27,18,30,493.0,47.0,3.7,16.0,140.0,257.97,201.58
2017,6,27,18,45,399.0,38.0,3.6,15.5,99.0,187.94,139.98
2017,6,27,19,0,305.0,29.0,3.5,15.0,58.0,128.49,84.5
2017,6,27,19,15,152.5,14.5,3.45,14.5,29.0,55.03,0.0
2017,6,27,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,28,4,45,27.0,5.0,2.75,12.5,5.5,0.0,0.0
2017,6,28,5,0,54.0,10.0,2.8,13.0,11.0,9.1,0.0
2017,6,28,5,15,187.5,22.0,2.85,13.0,40.0,18.02,3.02
2017,6,28,5,30,321.0,34.0,2.9,13.0,69.0,27.57,17.7
2017,6,28,5,45,411.0,43.0,3.0,13.5,111.5,33.96,24.21
2017,6,28,6,0,501.0,52.0,3.1,14.0,154.0,40.14,30.07
2017,6,28,6,15,300.5,84.0,3.05,14.5,150.0,61.76,49.45
2017,6,28,6,30,100.0,116.0,3.0,15.0,146.0,88.79,73.34
2017,6,28,6,45,110.5,136.5,2.95,15.5,175.0,102.91,85.52
2017,6,28,7,0,121.0,157.0,2.9,16.0,204.0,116.63,97.11
2017,6,28,7,15,104.5,178.0,2.85,16.0,223.0,130.01,108.38
2017,6,28,7,30,88.0,199.0,2.8,16.0,242.0,150.58,125.67
2017,6,28,7,45,147.0,222.0,2.8,16.5,302.5,170.6,131.07
2017,6,28,8,0,206.0,245.0,2.8,17.0,363.0,206.92,155.36
2017,6,28,8,15,184.5,269.5,2.75,17.0,382.0,237.0,179.78
2017,6,28,8,30,163.0,294.0,2.7,17.0,401.0,264.94,203.15
2017,6,28,8,45,140.0,314.5,2.65,17.5,410.5,287.54,221.78
2017,6,28,9,0,117.0,335.0,2.6,18.0,420.0,307.68,237.94
2017,6,28,9,15,233.0,338.5,2.6,18.0,519.5,365.39,281.5
2017,6,28,9,30,349.0,342.0,2.6,18.0,619.0,441.04,339.24
2017,6,28,9,45,624.0,227.5,2.6,18.5,747.5,514.67,396.04
2017,6,28,10,0,899.0,113.0,2.6,19.0,876.0,616.03,473.94
2017,6,28,10,15,905.5,114.0,2.6,19.0,904.5,666.42,512.51
2017,6,28,10,30,912.0,115.0,2.6,19.0,933.0,715.32,549.29
2017,6,28,10,45,918.0,115.5,2.6,19.5,954.5,761.72,582.31
2017,6,28,11,0,924.0,116.0,2.6,20.0,976.0,806.15,611.41
2017,6,28,11,15,927.0,116.5,2.6,20.0,991.0,846.04,638.1
2017,6,28,11,30,930.0,117.0,2.6,20.0,1006.0,883.38,662.86
2017,6,28,11,45,933.5,116.5,2.6,20.5,1013.5,917.55,684.04
2017,6,28,12,0,937.0,116.0,2.6,21.0,1021.0,948.91,703.18
2017,6,28,12,15,937.0,116.0,2.6,21.0,1020.5,974.57,719.81
2017,6,28,12,30,937.0,116.0,2.6,21.0,1020.0,996.98,734.36
2017,6,28,12,45,926.0,122.0,2.65,21.0,1009.5,1011.22,744.12
2017,6,28,13,0,915.0,128.0,2.7,21.0,999.0,1021.78,751.66
2017,6,28,13,15,911.5,127.0,2.7,21.0,983.5,1029.29,756.87
2017,6,28,13,30,908.0,126.0,2.7,21.0,968.0,1033.15,759.84
2017,6,28,13,45,903.5,125.0,2.75,21.0,945.5,1032.34,760.43
2017,6,28,14,0,899.0,124.0,2.8,21.0,923.0,1027.89,758.8
2017,6,28,14,15,892.5,122.5,2.8,21.0,894.5,1017.36,752.83
2017,6,28,14,30,886.0,121.0,2.8,21.0,866.0,1003.31,744.71
2017,6,28,14,45,877.5,118.5,2.85,21.0,831.5,982.88,732.9
2017,6,28,15,0,869.0,116.0,2.9,21.0,797.0,959.21,718.96
2017,6,28,15,15,857.5,114.0,2.9,21.0,757.0,930.22,701.01
2017,6,28,15,30,846.0,112.0,2.9,21.0,717.0,907.09,687.03
2017,6,28,15,45,833.5,108.0,2.9,21.0,673.0,869.23,662.82
2017,6,28,16,0,821.0,104.0,2.9,21.0,629.0,829.06,636.86
2017,6,28,16,15,802.0,101.0,2.9,20.5,581.5,782.66,607.35
2017,6,28,16,30,783.0,98.0,2.9,20.0,534.0,734.89,576.29
2017,6,28,16,45,762.0,93.0,2.95,19.5,484.5,682.34,541.24
2017,6,28,17,0,741.0,88.0,3.0,19.0,435.0,629.2,504.14
2017,6,28,17,15,708.5,83.5,3.0,18.5,384.5,571.24,460.88
2017,6,28,17,30,676.0,79.0,3.0,18.0,334.0,512.15,415.27
2017,6,28,17,45,634.5,72.5,3.05,17.5,284.0,447.34,363.57
2017,6,28,18,0,593.0,66.0,3.1,17.0,234.0,385.39,312.19
2017,6,28,18,15,528.5,59.0,3.05,16.5,186.5,315.93,252.93
2017,6,28,18,30,464.0,52.0,3.0,16.0,139.0,252.55,197.25
2017,6,28,18,45,368.5,41.5,2.95,15.5,98.0,181.85,135.6
2017,6,28,19,0,273.0,31.0,2.9,15.0,57.0,121.96,80.43
2017,6,28,19,15,136.5,15.5,2.9,14.5,28.5,52.86,0.0
2017,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,150.5,17.5,2.45,12.5,34.0,13.89,0.58
2017,6,29,5,30,301.0,35.0,2.4,13.0,68.0,28.52,18.46
2017,6,29,5,45,394.5,44.5,2.4,13.5,110.5,35.3,25.38
2017,6,29,6,0,488.0,54.0,2.4,14.0,153.0,41.86,31.6
2017,6,29,6,15,549.5,61.0,2.3,14.5,201.0,45.98,35.45
2017,6,29,6,30,611.0,68.0,2.2,15.0,249.0,49.96,39.01
2017,6,29,6,45,654.5,73.0,2.1,15.5,300.0,52.16,40.86
2017,6,29,7,0,698.0,78.0,2.0,16.0,351.0,54.28,42.56
2017,6,29,7,15,728.5,82.0,1.95,16.0,402.0,61.08,48.4
2017,6,29,7,30,759.0,86.0,1.9,16.0,453.0,62.42,49.41
2017,6,29,7,45,782.5,89.5,1.85,16.5,502.5,108.44,60.32
2017,6,29,8,0,806.0,93.0,1.8,17.0,552.0,163.12,94.15
2017,6,29,8,15,823.5,96.0,1.8,17.5,599.5,219.0,138.01
2017,6,29,8,30,841.0,99.0,1.8,18.0,647.0,276.6,187.09
2017,6,29,8,45,855.0,101.0,1.8,18.5,690.5,339.56,241.39
2017,6,29,9,0,869.0,103.0,1.8,19.0,734.0,396.94,290.76
2017,6,29,9,15,879.5,105.0,1.85,19.0,773.5,453.34,339.02
2017,6,29,9,30,890.0,107.0,1.9,19.0,813.0,509.6,385.83
2017,6,29,9,45,890.0,113.5,1.95,19.5,844.0,563.64,428.79
2017,6,29,10,0,890.0,120.0,2.0,20.0,875.0,616.04,469.04
2017,6,29,10,15,896.5,121.5,2.05,20.0,903.0,666.53,507.65
2017,6,29,10,30,903.0,123.0,2.1,20.0,931.0,715.55,544.25
2017,6,29,10,45,907.5,123.5,2.15,20.5,952.0,760.61,576.17
2017,6,29,11,0,912.0,124.0,2.2,21.0,973.0,803.6,604.54
2017,6,29,11,15,915.0,125.0,2.25,21.0,987.5,843.6,631.38
2017,6,29,11,30,918.0,126.0,2.3,21.0,1002.0,881.09,656.38
2017,6,29,11,45,920.0,125.5,2.35,21.5,1009.0,913.75,676.77
2017,6,29,12,0,922.0,125.0,2.4,22.0,1016.0,943.55,695.18
2017,6,29,12,15,922.0,125.0,2.45,22.0,1015.5,969.0,712.04
2017,6,29,12,30,922.0,125.0,2.5,22.0,1015.0,991.27,726.9
2017,6,29,12,45,921.0,124.5,2.65,22.0,1007.0,1008.79,739.74
2017,6,29,13,0,920.0,124.0,2.8,22.0,999.0,1022.85,750.45
2017,6,29,13,15,916.5,123.0,2.85,22.0,983.5,1030.4,756.11
2017,6,29,13,30,913.0,122.0,2.9,22.0,968.0,1034.28,759.57
2017,6,29,13,45,910.0,120.0,3.0,22.0,946.5,1033.96,760.89
2017,6,29,14,0,907.0,118.0,3.1,22.0,925.0,1029.94,759.93
2017,6,29,14,15,900.5,117.0,3.15,21.5,896.0,1019.84,756.11
2017,6,29,14,30,894.0,116.0,3.2,21.0,867.0,1006.23,750.07
2017,6,29,14,45,887.5,113.0,3.25,21.0,833.0,987.06,738.95
2017,6,29,15,0,881.0,110.0,3.3,21.0,799.0,964.56,725.63
2017,6,29,15,15,869.5,107.5,3.35,21.0,759.0,934.76,707.33
2017,6,29,15,30,858.0,105.0,3.4,21.0,719.0,902.15,687.02
2017,6,29,15,45,847.0,101.5,3.45,21.0,675.5,866.29,664.28
2017,6,29,16,0,836.0,98.0,3.5,21.0,632.0,835.41,644.84
2017,6,29,16,15,817.5,95.0,3.55,20.5,584.5,788.94,615.18
2017,6,29,16,30,799.0,92.0,3.6,20.0,537.0,741.03,583.95
2017,6,29,16,45,779.0,87.0,3.65,19.5,487.5,688.59,548.62
2017,6,29,17,0,759.0,82.0,3.7,19.0,438.0,635.46,511.52
2017,6,29,17,15,727.5,78.0,3.75,18.5,387.0,575.61,466.62
2017,6,29,17,30,696.0,74.0,3.8,18.0,336.0,518.79,422.44
2017,6,29,17,45,655.5,68.0,3.85,17.5,286.0,454.14,370.42
2017,6,29,18,0,615.0,62.0,3.9,17.0,236.0,392.22,318.67
2017,6,29,18,15,551.5,55.5,3.8,16.5,188.5,322.64,258.88
2017,6,29,18,30,488.0,49.0,3.7,16.0,141.0,259.04,202.6
2017,6,29,18,45,390.5,39.5,3.65,15.5,99.5,187.39,139.82
2017,6,29,19,0,293.0,30.0,3.6,15.0,58.0,126.73,83.58
2017,6,29,19,15,146.5,15.0,3.55,14.5,29.0,54.58,0.0
2017,6,29,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,159.5,16.5,2.8,12.5,33.5,13.04,0.0
2017,6,30,5,30,319.0,33.0,2.8,13.0,67.0,26.74,16.9
2017,6,30,5,45,407.5,42.0,2.85,13.5,109.0,33.16,23.48
2017,6,30,6,0,496.0,51.0,2.9,14.0,151.0,39.37,29.37
2017,6,30,6,15,556.0,57.5,2.8,14.5,199.0,43.18,32.95
2017,6,30,6,30,616.0,64.0,2.7,15.0,247.0,46.88,36.27
2017,6,30,6,45,656.0,69.5,2.65,15.5,296.5,49.57,38.57
2017,6,30,7,0,696.0,75.0,2.6,16.0,346.0,52.14,40.67
2017,6,30,7,15,726.5,79.0,2.55,16.0,397.0,58.76,46.37
2017,6,30,7,30,757.0,83.0,2.5,16.0,448.0,60.2,47.46
2017,6,30,7,45,779.0,87.0,2.45,16.5,497.0,105.56,58.36
2017,6,30,8,0,801.0,91.0,2.4,17.0,546.0,160.21,92.17
2017,6,30,8,15,818.5,93.5,2.35,17.5,593.0,215.4,135.54
2017,6,30,8,30,836.0,96.0,2.3,18.0,640.0,278.69,189.24
2017,6,30,8,45,849.5,98.5,2.3,18.5,683.5,335.27,238.8
2017,6,30,9,0,863.0,101.0,2.3,19.0,727.0,392.53,288.44
2017,6,30,9,15,873.5,103.0,2.35,19.0,766.0,448.61,336.77
2017,6,30,9,30,884.0,105.0,2.4,19.0,805.0,504.54,383.71
2017,6,30,9,45,882.5,112.5,2.45,19.5,836.0,558.33,426.85
2017,6,30,10,0,881.0,120.0,2.5,20.0,867.0,610.35,467.16
2017,6,30,10,15,887.5,121.0,2.55,20.0,894.5,660.02,505.57
2017,6,30,10,30,894.0,122.0,2.6,20.0,922.0,708.24,541.99
2017,6,30,10,45,899.5,122.5,2.65,20.5,943.5,753.66,574.52
2017,6,30,11,0,905.0,123.0,2.7,21.0,965.0,797.12,603.56
2017,6,30,11,15,908.0,124.0,2.75,21.0,979.5,836.88,630.52
2017,6,30,11,30,911.0,125.0,2.8,21.0,994.0,874.17,655.67
2017,6,30,11,45,912.5,125.0,2.9,21.5,1001.0,906.65,676.54
2017,6,30,12,0,914.0,125.0,3.0,22.0,1008.0,936.29,695.43
2017,6,30,12,15,914.0,125.0,3.05,22.0,1007.5,961.59,712.38
2017,6,30,12,30,914.0,125.0,3.1,22.0,1007.0,983.73,727.3
2017,6,30,12,45,911.5,125.5,3.2,22.0,998.5,1000.67,739.28
2017,6,30,13,0,909.0,126.0,3.3,22.0,990.0,1014.16,749.12
2017,6,30,13,15,906.0,125.0,3.35,22.0,975.0,1022.16,755.08
2017,6,30,13,30,903.0,124.0,3.4,22.0,960.0,1026.54,758.82
2017,6,30,13,45,898.5,122.5,3.45,22.0,938.5,1025.28,759.0
2017,6,30,14,0,894.0,121.0,3.5,22.0,917.0,1020.38,756.92
2017,6,30,14,15,887.5,120.0,3.55,21.5,888.5,1010.43,753.08
2017,6,30,14,30,881.0,119.0,3.6,21.0,860.0,997.01,747.01
2017,6,30,14,45,873.5,116.5,3.65,21.0,826.0,977.65,735.56
2017,6,30,15,0,866.0,114.0,3.7,21.0,792.0,955.04,721.96
2017,6,30,15,15,854.5,111.5,3.7,20.5,752.0,925.61,704.72
2017,6,30,15,30,843.0,109.0,3.7,20.0,712.0,893.43,685.45
2017,6,30,15,45,831.0,105.5,3.75,20.0,669.0,865.2,667.78
2017,6,30,16,0,819.0,102.0,3.8,20.0,626.0,826.13,642.23
2017,6,30,16,15,800.0,99.0,3.8,19.5,578.5,779.83,612.14
2017,6,30,16,30,781.0,96.0,3.8,19.0,531.0,732.17,580.51
2017,6,30,16,45,759.0,91.5,3.85,19.0,482.0,679.54,543.63
2017,6,30,17,0,737.0,87.0,3.9,19.0,433.0,626.4,505.01
2017,6,30,17,15,704.5,82.5,3.9,18.5,382.0,568.56,461.31
2017,6,30,17,30,672.0,78.0,3.9,18.0,331.0,509.64,415.36
2017,6,30,17,45,628.0,72.0,3.9,17.5,281.0,444.2,362.57
2017,6,30,18,0,584.0,66.0,3.9,17.0,231.0,381.87,310.44
2017,6,30,18,15,519.0,58.5,3.8,16.5,184.0,312.02,250.56
2017,6,30,18,30,454.0,51.0,3.7,16.0,137.0,248.38,194.46
2017,6,30,18,45,357.0,41.0,3.65,15.5,96.5,178.15,133.1
2017,6,30,19,0,260.0,31.0,3.6,15.0,56.0,118.88,78.51
2017,6,30,19,15,130.0,15.5,3.6,14.5,28.0,51.68,0.0
2017,6,30,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,128.5,17.5,3.8,12.0,31.5,13.72,0.0
2017,7,1,5,30,257.0,35.0,3.8,12.0,63.0,27.29,17.37
2017,7,1,5,45,347.0,46.0,3.85,12.5,103.5,36.65,26.62
2017,7,1,6,0,437.0,57.0,3.9,13.0,144.0,44.42,33.97
2017,7,1,6,15,500.0,65.0,3.8,13.5,191.5,49.22,38.46
2017,7,1,6,30,563.0,73.0,3.7,14.0,239.0,53.84,42.61
2017,7,1,6,45,603.0,80.0,3.6,14.5,288.0,57.34,45.63
2017,7,1,7,0,643.0,87.0,3.5,15.0,337.0,60.65,48.37
2017,7,1,7,15,676.0,92.0,3.35,15.5,387.0,62.26,49.54
2017,7,1,7,30,709.0,97.0,3.2,16.0,437.0,63.76,50.59
2017,7,1,7,45,734.0,100.5,3.1,16.5,486.0,106.09,60.47
2017,7,1,8,0,759.0,104.0,3.0,17.0,535.0,164.36,97.51
2017,7,1,8,15,778.0,107.5,2.9,17.5,581.5,218.19,139.62
2017,7,1,8,30,797.0,111.0,2.8,18.0,628.0,273.99,187.14
2017,7,1,8,45,813.0,113.0,2.75,18.5,671.5,329.43,235.63
2017,7,1,9,0,829.0,115.0,2.7,19.0,715.0,385.98,284.59
2017,7,1,9,15,840.0,117.0,2.65,19.0,753.5,445.18,335.06
2017,7,1,9,30,851.0,119.0,2.6,19.0,792.0,499.71,380.67
2017,7,1,9,45,847.5,128.0,2.55,19.5,822.0,552.0,422.38
2017,7,1,10,0,844.0,137.0,2.5,20.0,852.0,602.37,461.09
2017,7,1,10,15,851.0,138.5,2.5,20.0,879.5,651.17,498.6
2017,7,1,10,30,858.0,140.0,2.5,20.0,907.0,698.65,534.17
2017,7,1,10,45,865.5,139.5,2.5,20.5,928.5,743.31,565.88
2017,7,1,11,0,873.0,139.0,2.5,21.0,950.0,786.25,594.87
2017,7,1,11,15,876.0,139.5,2.55,21.0,964.0,824.56,620.83
2017,7,1,11,30,879.0,140.0,2.6,21.0,978.0,860.48,645.05
2017,7,1,11,45,882.5,139.0,2.65,21.5,985.5,893.01,665.61
2017,7,1,12,0,886.0,138.0,2.7,22.0,993.0,922.89,684.29
2017,7,1,12,15,885.5,137.5,2.7,22.0,992.0,946.79,699.87
2017,7,1,12,30,885.0,137.0,2.7,22.0,991.0,967.6,713.47
2017,7,1,12,45,892.0,131.0,2.75,22.5,986.0,987.24,725.41
2017,7,1,13,0,899.0,125.0,2.8,23.0,981.0,1003.58,735.23
2017,7,1,13,15,896.0,124.0,2.85,23.0,965.5,1011.51,741.1
2017,7,1,13,30,893.0,123.0,2.9,23.0,950.0,1015.85,744.82
2017,7,1,13,45,886.5,123.0,2.95,23.0,928.0,1014.12,744.73
2017,7,1,14,0,880.0,123.0,3.0,23.0,906.0,1008.82,742.48
2017,7,1,14,15,873.0,121.5,3.05,23.0,877.5,998.0,736.72
2017,7,1,14,30,866.0,120.0,3.1,23.0,849.0,983.74,728.81
2017,7,1,14,45,856.0,118.5,3.15,23.0,814.5,963.26,716.82
2017,7,1,15,0,846.0,117.0,3.2,23.0,780.0,939.69,702.8
2017,7,1,15,15,834.5,115.0,3.2,22.5,740.5,911.26,686.45
2017,7,1,15,30,823.0,113.0,3.2,22.0,701.0,888.84,674.13
2017,7,1,15,45,809.0,109.5,3.25,22.0,658.0,850.93,649.96
2017,7,1,16,0,795.0,106.0,3.3,22.0,615.0,810.86,624.1
2017,7,1,16,15,775.5,103.0,3.35,21.5,568.0,764.96,594.86
2017,7,1,16,30,756.0,100.0,3.4,21.0,521.0,717.8,564.1
2017,7,1,16,45,733.0,95.5,3.45,20.5,472.5,665.4,528.74
2017,7,1,17,0,710.0,91.0,3.5,20.0,424.0,615.2,493.21
2017,7,1,17,15,677.0,86.0,3.55,19.5,374.0,555.38,448.46
2017,7,1,17,30,644.0,81.0,3.6,19.0,324.0,496.83,403.16
2017,7,1,17,45,599.5,75.0,3.65,18.5,275.0,432.44,351.55
2017,7,1,18,0,555.0,69.0,3.7,18.0,226.0,371.24,300.66
2017,7,1,18,15,489.5,61.0,3.6,17.0,179.5,302.06,242.14
2017,7,1,18,30,424.0,53.0,3.5,16.0,133.0,239.16,187.33
2017,7,1,18,45,328.0,42.5,3.45,15.5,93.5,170.31,127.35
2017,7,1,19,0,232.0,32.0,3.4,15.0,54.0,111.28,73.44
2017,7,1,19,15,116.0,16.0,3.35,14.5,27.0,47.73,0.0
2017,7,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,136.5,17.0,1.75,12.5,31.0,13.34,0.0
2017,7,2,5,30,273.0,34.0,1.7,13.0,62.0,27.71,17.6
2017,7,2,5,45,366.0,43.5,1.7,13.5,103.0,34.5,24.64
2017,7,2,6,0,459.0,53.0,1.7,14.0,144.0,41.07,30.87
2017,7,2,6,15,520.5,60.5,1.6,14.5,191.0,45.6,35.11
2017,7,2,6,30,582.0,68.0,1.5,15.0,238.0,49.97,39.03
2017,7,2,6,45,622.0,74.0,1.45,15.5,287.5,52.87,41.51
2017,7,2,7,0,662.0,80.0,1.4,16.0,337.0,55.64,43.77
2017,7,2,7,15,694.0,84.5,1.35,16.5,387.0,57.12,44.85
2017,7,2,7,30,726.0,89.0,1.3,17.0,437.0,64.56,51.09
2017,7,2,7,45,749.5,93.0,1.3,17.5,486.0,106.78,60.54
2017,7,2,8,0,773.0,97.0,1.3,18.0,535.0,159.89,92.66
2017,7,2,8,15,791.0,100.0,1.3,18.0,581.5,213.96,134.72
2017,7,2,8,30,809.0,103.0,1.3,18.0,628.0,269.85,182.22
2017,7,2,8,45,824.5,105.5,1.3,18.5,671.5,326.2,230.91
2017,7,2,9,0,840.0,108.0,1.3,19.0,715.0,388.45,283.52
2017,7,2,9,15,851.0,110.0,1.35,19.5,753.5,443.6,329.72
2017,7,2,9,30,862.0,112.0,1.4,20.0,792.0,498.69,374.47
2017,7,2,9,45,870.5,113.5,1.5,20.5,825.5,551.79,416.55
2017,7,2,10,0,879.0,115.0,1.6,21.0,859.0,604.09,456.71
2017,7,2,10,15,885.5,116.5,1.65,21.0,887.0,654.12,494.68
2017,7,2,10,30,892.0,118.0,1.7,21.0,915.0,702.72,530.67
2017,7,2,10,45,897.0,118.5,1.75,21.5,936.0,747.76,562.31
2017,7,2,11,0,902.0,119.0,1.8,22.0,957.0,790.79,590.44
2017,7,2,11,15,905.0,119.5,1.85,22.0,971.5,830.08,616.55
2017,7,2,11,30,908.0,120.0,1.9,22.0,986.0,866.87,640.89
2017,7,2,11,45,909.5,120.0,1.95,22.0,993.0,899.32,662.26
2017,7,2,12,0,911.0,120.0,2.0,22.0,1000.0,928.91,681.75
2017,7,2,12,15,911.0,120.0,2.05,22.0,999.5,954.17,698.42
2017,7,2,12,30,911.0,120.0,2.1,22.0,999.0,976.27,713.13
2017,7,2,12,45,899.5,126.0,2.15,22.0,988.0,989.79,722.38
2017,7,2,13,0,888.0,132.0,2.2,22.0,977.0,999.72,729.5
2017,7,2,13,15,885.0,131.5,2.2,22.0,962.0,1008.17,735.24
2017,7,2,13,30,882.0,131.0,2.2,22.0,947.0,1013.08,738.84
2017,7,2,13,45,876.0,130.0,2.25,22.0,925.0,1010.97,738.62
2017,7,2,14,0,870.0,129.0,2.3,22.0,903.0,1005.3,736.29
2017,7,2,14,15,863.0,127.5,2.35,21.5,875.0,994.64,732.25
2017,7,2,14,30,856.0,126.0,2.4,21.0,847.0,980.58,726.06
2017,7,2,14,45,845.5,125.0,2.45,21.0,812.5,960.37,714.47
2017,7,2,15,0,835.0,124.0,2.5,21.0,778.0,946.9,707.43
