Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,15,15,823.0,121.5,2.5,20.5,738.5,917.39,690.44
2017,7,2,15,30,811.0,119.0,2.5,20.0,699.0,885.19,671.61
2017,7,2,15,45,793.5,117.0,2.55,19.5,655.0,846.23,648.27
2017,7,2,16,0,776.0,115.0,2.6,19.0,611.0,805.34,623.18
2017,7,2,16,15,755.5,111.5,2.6,18.5,564.0,758.67,593.14
2017,7,2,16,30,735.0,108.0,2.6,18.0,517.0,714.05,564.03
2017,7,2,16,45,708.0,103.5,2.6,18.0,468.0,659.46,525.86
2017,7,2,17,0,681.0,99.0,2.6,18.0,419.0,604.92,485.63
2017,7,2,17,15,646.5,93.5,2.6,17.5,369.0,544.77,440.67
2017,7,2,17,30,612.0,88.0,2.6,17.0,319.0,486.07,395.3
2017,7,2,17,45,568.0,81.0,2.65,16.5,270.5,422.27,344.35
2017,7,2,18,0,524.0,74.0,2.7,16.0,222.0,361.66,294.09
2017,7,2,18,15,459.0,65.0,2.65,15.5,176.0,293.11,235.72
2017,7,2,18,30,394.0,56.0,2.6,15.0,130.0,230.83,181.25
2017,7,2,18,45,304.0,44.0,2.6,14.5,91.0,162.14,121.55
2017,7,2,19,0,214.0,32.0,2.6,14.0,52.0,106.55,70.51
2017,7,2,19,15,107.0,16.0,2.55,13.5,26.0,45.86,0.0
2017,7,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,139.0,16.5,1.6,11.5,30.5,13.12,0.0
2017,7,3,5,30,278.0,33.0,1.6,12.0,61.0,26.85,16.88
2017,7,3,5,45,372.0,42.5,1.65,12.5,102.5,33.68,24.01
2017,7,3,6,0,466.0,52.0,1.7,13.0,144.0,40.29,30.3
2017,7,3,6,15,527.0,59.5,1.7,13.5,191.5,44.86,34.59
2017,7,3,6,30,588.0,67.0,1.7,14.0,239.0,49.26,38.55
2017,7,3,6,45,302.0,101.0,1.7,14.5,190.5,71.17,57.91
2017,7,3,7,0,16.0,135.0,1.7,15.0,142.0,111.78,93.24
2017,7,3,7,15,16.0,151.0,1.65,15.5,158.5,124.68,103.87
2017,7,3,7,30,16.0,167.0,1.6,16.0,175.0,137.48,114.28
2017,7,3,7,45,38.0,199.5,1.6,16.5,220.5,156.84,123.2
2017,7,3,8,0,60.0,232.0,1.6,17.0,266.0,187.35,145.61
2017,7,3,8,15,93.5,261.0,1.6,17.5,319.5,220.99,170.04
2017,7,3,8,30,127.0,290.0,1.6,18.0,373.0,252.66,193.25
2017,7,3,8,45,142.0,312.5,1.6,18.5,411.0,285.84,218.56
2017,7,3,9,0,157.0,335.0,1.6,19.0,449.0,321.06,245.32
2017,7,3,9,15,515.5,221.5,1.6,19.0,623.0,387.56,292.91
2017,7,3,9,30,874.0,108.0,1.6,19.0,797.0,500.49,378.37
2017,7,3,9,45,869.0,117.0,1.6,19.5,827.0,553.31,419.64
2017,7,3,10,0,864.0,126.0,1.6,20.0,857.0,604.02,458.17
2017,7,3,10,15,871.0,127.0,1.65,20.5,884.5,653.38,494.83
2017,7,3,10,30,878.0,128.0,1.7,21.0,912.0,701.37,529.45
2017,7,3,10,45,884.5,128.0,1.75,21.5,934.0,746.59,561.22
2017,7,3,11,0,891.0,128.0,1.8,22.0,956.0,789.96,589.9
2017,7,3,11,15,894.0,128.5,1.85,22.0,970.0,828.97,615.83
2017,7,3,11,30,897.0,129.0,1.9,22.0,984.0,865.52,640.02
2017,7,3,11,45,900.0,128.5,1.95,22.0,991.5,898.62,661.82
2017,7,3,12,0,903.0,128.0,2.0,22.0,999.0,928.98,681.81
2017,7,3,12,15,903.0,128.0,2.05,22.0,998.5,954.19,698.45
2017,7,3,12,30,903.0,128.0,2.1,22.0,998.0,976.28,713.15
2017,7,3,12,45,903.5,126.5,2.2,22.0,991.5,994.2,725.8
2017,7,3,13,0,904.0,125.0,2.3,22.0,985.0,1008.73,736.39
2017,7,3,13,15,901.5,124.0,2.35,22.0,970.5,1017.3,742.72
2017,7,3,13,30,899.0,123.0,2.4,22.0,956.0,1022.26,746.91
2017,7,3,13,45,896.5,121.0,2.5,22.0,935.0,1022.6,748.78
2017,7,3,14,0,894.0,119.0,2.6,22.0,914.0,1019.28,748.42
2017,7,3,14,15,888.0,117.5,2.65,21.5,886.0,1009.4,744.82
2017,7,3,14,30,882.0,116.0,2.7,21.0,858.0,996.01,739.04
2017,7,3,14,45,876.0,113.5,2.75,21.0,825.0,978.15,728.94
2017,7,3,15,0,870.0,111.0,2.8,21.0,792.0,956.99,716.68
2017,7,3,15,15,859.0,109.0,2.8,20.5,752.5,928.53,700.43
2017,7,3,15,30,848.0,107.0,2.8,20.0,713.0,897.29,682.19
2017,7,3,15,45,836.0,103.5,2.8,19.5,670.0,868.91,665.77
2017,7,3,16,0,824.0,100.0,2.8,19.0,627.0,829.73,641.56
2017,7,3,16,15,806.0,97.0,2.8,18.5,580.0,784.11,612.42
2017,7,3,16,30,788.0,94.0,2.8,18.0,533.0,737.02,581.69
2017,7,3,16,45,766.5,89.5,2.8,18.0,483.5,684.48,545.21
2017,7,3,17,0,745.0,85.0,2.8,18.0,434.0,631.37,507.16
2017,7,3,17,15,713.5,80.5,2.75,17.5,383.5,571.49,462.33
2017,7,3,17,30,682.0,76.0,2.7,17.0,333.0,514.88,418.45
2017,7,3,17,45,640.5,70.0,2.65,16.5,283.0,450.25,366.68
2017,7,3,18,0,599.0,64.0,2.6,16.0,233.0,388.46,315.31
2017,7,3,18,15,536.0,56.5,2.45,15.5,185.5,318.6,255.62
2017,7,3,18,30,473.0,49.0,2.3,15.0,138.0,254.73,199.41
2017,7,3,18,45,379.5,39.0,2.15,14.5,97.0,184.45,137.87
2017,7,3,19,0,286.0,29.0,2.0,14.0,56.0,124.8,82.23
2017,7,3,19,15,143.0,14.5,1.95,13.5,28.0,53.63,0.0
2017,7,3,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,5,15,157.5,15.5,1.65,11.5,31.5,12.29,0.0
2017,7,4,5,30,315.0,31.0,1.7,12.0,63.0,25.12,15.35
2017,7,4,5,45,409.0,39.5,1.75,12.5,105.0,31.17,21.79
2017,7,4,6,0,503.0,48.0,1.8,13.0,147.0,37.05,27.42
2017,7,4,6,15,251.5,57.0,1.8,13.5,106.5,41.86,31.91
2017,7,4,6,30,0.0,66.0,1.8,14.0,66.0,57.82,46.18
2017,7,4,6,45,0.0,80.0,1.8,14.5,80.0,69.61,56.52
2017,7,4,7,0,0.0,94.0,1.8,15.0,94.0,81.31,66.58
2017,7,4,7,15,0.0,114.5,1.75,15.5,114.5,97.89,80.72
2017,7,4,7,30,0.0,135.0,1.7,16.0,135.0,114.25,94.4
2017,7,4,7,45,8.0,165.5,1.65,16.5,170.5,139.04,109.73
2017,7,4,8,0,16.0,196.0,1.6,17.0,206.0,165.28,129.85
2017,7,4,8,15,24.5,223.5,1.6,17.5,239.5,190.7,149.07
2017,7,4,8,30,33.0,251.0,1.6,18.0,273.0,209.87,163.24
2017,7,4,8,45,243.0,256.5,1.65,18.5,431.0,269.54,203.54
2017,7,4,9,0,453.0,262.0,1.7,19.0,589.0,361.78,271.2
2017,7,4,9,15,678.0,178.5,1.7,19.5,697.5,418.9,314.15
2017,7,4,9,30,903.0,95.0,1.7,20.0,806.0,502.83,378.72
2017,7,4,9,45,913.0,95.0,1.75,20.5,840.5,557.55,421.97
2017,7,4,10,0,923.0,95.0,1.8,21.0,875.0,611.52,463.4
2017,7,4,10,15,928.5,96.0,1.85,21.0,902.5,662.59,502.35
2017,7,4,10,30,934.0,97.0,1.9,21.0,930.0,712.02,539.13
2017,7,4,10,45,939.5,97.0,1.95,21.5,952.0,758.73,571.73
2017,7,4,11,0,945.0,97.0,2.0,22.0,974.0,803.37,600.59
2017,7,4,11,15,947.0,97.5,2.05,22.0,988.0,843.42,627.23
2017,7,4,11,30,949.0,98.0,2.1,22.0,1002.0,880.77,651.95
2017,7,4,11,45,951.5,97.0,2.2,22.5,1009.0,914.34,673.24
2017,7,4,12,0,954.0,96.0,2.3,23.0,1016.0,944.94,692.51
2017,7,4,12,15,953.5,96.0,2.35,23.0,1015.5,970.63,709.42
2017,7,4,12,30,953.0,96.0,2.4,23.0,1015.0,992.97,724.23
2017,7,4,12,45,938.0,104.5,2.5,23.0,1002.5,1006.27,733.81
2017,7,4,13,0,923.0,113.0,2.6,23.0,990.0,1015.75,741.09
2017,7,4,13,15,919.5,112.5,2.65,22.5,975.0,1023.9,748.62
2017,7,4,13,30,916.0,112.0,2.7,22.0,960.0,1028.37,753.91
2017,7,4,13,45,914.0,109.5,2.8,22.0,938.5,1028.6,755.63
2017,7,4,14,0,912.0,107.0,2.9,22.0,917.0,1025.11,755.05
2017,7,4,14,15,905.5,105.5,2.95,21.5,888.5,1014.52,750.94
2017,7,4,14,30,899.0,104.0,3.0,21.0,860.0,1000.37,744.58
2017,7,4,14,45,894.5,100.5,3.05,21.0,826.5,982.54,734.4
2017,7,4,15,0,890.0,97.0,3.1,21.0,793.0,961.26,721.95
2017,7,4,15,15,879.5,95.5,3.1,20.5,753.5,933.29,705.95
2017,7,4,15,30,869.0,94.0,3.1,20.0,714.0,902.46,687.91
2017,7,4,15,45,859.5,90.0,3.1,20.0,671.5,867.03,665.21
2017,7,4,16,0,850.0,86.0,3.1,20.0,629.0,829.03,640.54
2017,7,4,16,15,832.5,83.5,3.05,19.5,581.5,783.9,611.41
2017,7,4,16,30,815.0,81.0,3.0,19.0,534.0,743.48,585.24
2017,7,4,16,45,796.5,76.5,3.0,18.5,485.5,692.08,550.68
2017,7,4,17,0,778.0,72.0,3.0,18.0,437.0,639.82,514.69
2017,7,4,17,15,748.0,68.5,2.95,17.5,386.0,580.7,470.59
2017,7,4,17,30,718.0,65.0,2.9,17.0,335.0,522.4,425.33
2017,7,4,17,45,680.0,60.0,2.9,16.5,285.5,459.11,374.55
2017,7,4,18,0,642.0,55.0,2.9,16.0,236.0,398.18,323.67
2017,7,4,18,15,581.5,49.0,2.8,15.5,188.5,330.59,265.47
2017,7,4,18,30,521.0,43.0,2.7,15.0,141.0,267.08,209.11
2017,7,4,18,45,430.0,35.0,2.6,15.0,99.5,197.22,147.0
2017,7,4,19,0,339.0,27.0,2.5,15.0,58.0,137.61,90.03
2017,7,4,19,15,169.5,13.5,2.45,14.5,29.0,58.32,0.0
2017,7,4,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,5,5,15,172.0,14.5,2.4,12.0,31.5,11.45,0.0
2017,7,5,5,30,344.0,29.0,2.5,12.0,63.0,23.4,13.81
2017,7,5,5,45,433.0,37.0,2.65,12.5,105.0,29.1,19.93
2017,7,5,6,0,522.0,45.0,2.8,13.0,147.0,34.64,25.25
2017,7,5,6,15,261.0,55.0,2.8,13.5,106.0,40.47,30.65
2017,7,5,6,30,0.0,65.0,2.8,14.0,65.0,57.0,45.44
2017,7,5,6,45,0.0,78.5,2.8,14.5,78.5,68.41,55.46
2017,7,5,7,0,0.0,92.0,2.8,15.0,92.0,79.73,65.22
2017,7,5,7,15,0.0,118.0,2.75,15.5,118.0,100.51,83.07
2017,7,5,7,30,0.0,144.0,2.7,16.0,144.0,120.85,100.21
2017,7,5,7,45,11.5,175.0,2.7,16.5,181.5,146.11,115.58
2017,7,5,8,0,23.0,206.0,2.7,17.0,219.0,173.33,136.36
2017,7,5,8,15,62.5,246.0,2.65,17.5,285.5,205.24,159.45
2017,7,5,8,30,102.0,286.0,2.6,18.0,352.0,250.25,193.07
2017,7,5,8,45,277.5,274.0,2.55,18.5,470.0,292.04,220.66
2017,7,5,9,0,453.0,262.0,2.5,19.0,588.0,361.44,272.04
2017,7,5,9,15,668.0,177.0,2.45,19.0,687.5,413.17,312.15
2017,7,5,9,30,883.0,92.0,2.4,19.0,787.0,490.53,373.43
2017,7,5,9,45,868.0,106.0,2.4,19.5,813.5,542.85,415.4
2017,7,5,10,0,853.0,120.0,2.4,20.0,840.0,592.01,453.49
2017,7,5,10,15,859.0,121.5,2.35,20.5,867.0,640.66,489.85
2017,7,5,10,30,865.0,123.0,2.3,21.0,894.0,687.88,523.97
2017,7,5,10,45,867.0,125.5,2.3,21.5,914.0,731.48,554.74
2017,7,5,11,0,869.0,128.0,2.3,22.0,934.0,772.96,582.28
2017,7,5,11,15,871.5,128.5,2.3,22.0,947.5,810.82,607.48
2017,7,5,11,30,874.0,129.0,2.3,22.0,961.0,846.27,630.86
2017,7,5,11,45,874.0,130.0,2.35,22.5,967.5,877.46,650.43
2017,7,5,12,0,874.0,131.0,2.4,23.0,974.0,905.86,668.06
2017,7,5,12,15,874.0,131.0,2.4,23.0,973.5,930.47,684.0
2017,7,5,12,30,874.0,131.0,2.4,23.0,973.0,952.06,698.0
2017,7,5,12,45,889.0,120.0,2.45,23.0,970.5,974.46,713.07
2017,7,5,13,0,904.0,109.0,2.5,23.0,968.0,993.57,726.05
2017,7,5,13,15,902.0,108.5,2.55,23.0,954.0,1002.97,732.84
2017,7,5,13,30,900.0,108.0,2.6,23.0,940.0,1008.78,737.53
2017,7,5,13,45,899.5,104.5,2.65,23.0,920.0,1009.39,738.99
2017,7,5,14,0,899.0,101.0,2.7,23.0,900.0,1006.3,738.21
2017,7,5,14,15,893.5,100.0,2.75,22.5,872.5,997.24,735.08
2017,7,5,14,30,888.0,99.0,2.8,22.0,845.0,984.67,729.76
2017,7,5,14,45,884.0,95.5,2.85,22.0,813.0,967.4,719.99
2017,7,5,15,0,880.0,92.0,2.9,22.0,781.0,946.72,707.98
2017,7,5,15,15,870.5,90.5,2.9,22.0,742.5,919.85,691.43
2017,7,5,15,30,861.0,89.0,2.9,22.0,704.0,890.11,672.91
2017,7,5,15,45,850.5,86.0,2.95,22.0,662.0,855.1,651.0
2017,7,5,16,0,840.0,83.0,3.0,22.0,620.0,817.64,627.17
2017,7,5,16,15,824.0,80.5,3.0,21.5,573.5,774.05,599.57
2017,7,5,16,30,808.0,78.0,3.0,21.0,527.0,728.89,570.33
2017,7,5,16,45,788.5,74.5,3.0,21.0,479.0,684.34,539.91
2017,7,5,17,0,769.0,71.0,3.0,21.0,431.0,632.92,503.78
2017,7,5,17,15,740.5,67.5,2.95,20.5,381.0,575.18,461.18
2017,7,5,17,30,712.0,64.0,2.9,20.0,331.0,518.13,417.35
2017,7,5,17,45,673.5,59.0,2.9,19.5,282.0,454.85,367.1
2017,7,5,18,0,635.0,54.0,2.9,19.0,233.0,394.0,316.83
2017,7,5,18,15,576.5,48.5,2.8,18.0,186.0,328.17,261.14
2017,7,5,18,30,518.0,43.0,2.7,17.0,139.0,266.28,206.96
2017,7,5,18,45,427.0,34.5,2.6,16.5,98.0,195.95,145.21
2017,7,5,19,0,336.0,26.0,2.5,16.0,57.0,135.94,88.31
2017,7,5,19,15,168.0,13.0,2.5,15.5,28.5,57.45,0.0
2017,7,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,5,15,146.0,15.0,2.4,13.5,29.0,11.9,0.0
2017,7,6,5,30,292.0,30.0,2.4,14.0,58.0,24.29,14.3
2017,7,6,5,45,382.5,39.0,2.45,14.5,99.0,30.78,21.19
2017,7,6,6,0,473.0,48.0,2.5,15.0,140.0,37.06,27.15
2017,7,6,6,15,533.0,55.0,2.5,15.5,186.5,41.36,31.16
2017,7,6,6,30,593.0,62.0,2.5,16.0,233.0,45.5,34.89
2017,7,6,6,45,637.0,66.5,2.5,16.5,282.5,47.5,36.58
2017,7,6,7,0,681.0,71.0,2.5,17.0,332.0,54.23,42.36
2017,7,6,7,15,711.5,75.5,2.5,17.5,381.5,56.23,43.89
2017,7,6,7,30,742.0,80.0,2.5,18.0,431.0,58.12,45.3
2017,7,6,7,45,767.0,82.5,2.5,19.0,480.5,96.81,52.75
2017,7,6,8,0,792.0,85.0,2.5,20.0,530.0,149.98,83.69
2017,7,6,8,15,809.5,87.5,2.5,20.5,576.5,204.69,125.73
2017,7,6,8,30,827.0,90.0,2.5,21.0,623.0,267.64,178.5
2017,7,6,8,45,841.5,92.0,2.5,21.5,666.0,323.7,227.19
2017,7,6,9,0,856.0,94.0,2.5,22.0,709.0,380.58,276.2
2017,7,6,9,15,866.5,95.5,2.5,22.5,748.0,436.0,323.07
2017,7,6,9,30,877.0,97.0,2.5,23.0,787.0,491.31,368.38
2017,7,6,9,45,882.0,100.5,2.5,23.5,819.5,545.08,411.0
2017,7,6,10,0,887.0,104.0,2.5,24.0,852.0,597.72,451.28
2017,7,6,10,15,893.0,105.0,2.5,24.0,879.5,647.52,489.18
2017,7,6,10,30,899.0,106.0,2.5,24.0,907.0,695.81,524.99
2017,7,6,10,45,904.0,106.5,2.5,24.5,928.0,741.25,556.85
2017,7,6,11,0,909.0,107.0,2.5,25.0,949.0,784.68,584.78
2017,7,6,11,15,911.5,107.5,2.5,25.0,963.0,823.95,610.63
2017,7,6,11,30,914.0,108.0,2.5,25.0,977.0,860.67,634.61
2017,7,6,11,45,915.5,107.5,2.55,25.5,984.0,892.93,654.6
2017,7,6,12,0,917.0,107.0,2.6,26.0,991.0,922.3,672.59
2017,7,6,12,15,917.0,107.0,2.65,26.0,990.5,947.75,689.32
2017,7,6,12,30,917.0,107.0,2.7,26.0,990.0,970.0,704.04
2017,7,6,12,45,914.0,108.0,2.75,26.0,982.0,987.05,715.48
2017,7,6,13,0,911.0,109.0,2.8,26.0,974.0,1000.62,724.8
2017,7,6,13,15,908.0,108.5,2.8,26.0,959.5,1009.15,730.56
2017,7,6,13,30,905.0,108.0,2.8,26.0,945.0,1014.06,734.15
2017,7,6,13,45,901.5,106.5,2.85,26.0,923.5,1013.81,735.03
2017,7,6,14,0,898.0,105.0,2.9,26.0,902.0,1009.9,733.7
2017,7,6,14,15,892.0,103.5,2.9,26.0,874.5,999.91,728.14
2017,7,6,14,30,886.0,102.0,2.9,26.0,847.0,986.4,720.44
2017,7,6,14,45,879.5,100.0,2.95,26.0,813.5,968.45,710.35
2017,7,6,15,0,873.0,98.0,3.0,26.0,780.0,947.2,698.13
2017,7,6,15,15,862.5,96.0,3.05,25.5,741.5,919.07,682.66
2017,7,6,15,30,852.0,94.0,3.1,25.0,703.0,888.11,665.15
2017,7,6,15,45,840.5,91.0,3.15,25.0,660.5,852.53,642.99
2017,7,6,16,0,829.0,88.0,3.2,25.0,618.0,814.59,618.96
2017,7,6,16,15,811.5,85.5,3.25,24.5,571.5,776.9,595.98
2017,7,6,16,30,794.0,83.0,3.3,24.0,525.0,730.62,566.39
2017,7,6,16,45,773.0,79.5,3.35,23.5,476.5,679.38,532.53
2017,7,6,17,0,752.0,76.0,3.4,23.0,428.0,627.53,497.34
2017,7,6,17,15,721.5,72.0,3.4,22.0,378.0,568.6,454.71
2017,7,6,17,30,691.0,68.0,3.4,21.0,328.0,510.58,411.04
2017,7,6,17,45,650.5,63.0,3.45,20.5,279.0,448.89,361.98
2017,7,6,18,0,610.0,58.0,3.5,20.0,230.0,388.28,311.92
2017,7,6,18,15,549.5,51.5,3.5,19.0,183.0,320.07,254.52
2017,7,6,18,30,489.0,45.0,3.5,18.0,136.0,257.59,200.05
2017,7,6,18,45,396.0,36.0,3.5,17.5,95.5,187.57,138.84
2017,7,6,19,0,303.0,27.0,3.5,17.0,55.0,128.12,82.87
2017,7,6,19,15,151.5,13.5,3.55,16.5,27.5,54.47,0.0
2017,7,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,7,5,15,166.5,14.0,2.35,14.5,30.0,11.07,0.0
2017,7,7,5,30,333.0,28.0,2.3,15.0,60.0,22.59,12.73
2017,7,7,5,45,426.5,36.0,2.3,15.5,102.0,28.32,18.94
2017,7,7,6,0,520.0,44.0,2.3,16.0,144.0,33.9,24.24
2017,7,7,6,15,579.5,50.0,2.25,16.5,191.5,37.57,27.68
2017,7,7,6,30,639.0,56.0,2.2,17.0,239.0,44.94,34.25
2017,7,7,6,45,682.5,60.0,2.15,17.5,289.5,46.99,35.99
2017,7,7,7,0,726.0,64.0,2.1,18.0,340.0,49.02,37.62
2017,7,7,7,15,755.0,67.5,2.0,18.5,391.0,50.5,38.72
2017,7,7,7,30,784.0,71.0,1.9,19.0,442.0,51.91,39.73
2017,7,7,7,45,807.5,73.5,1.8,20.0,492.0,91.6,47.43
2017,7,7,8,0,831.0,76.0,1.7,21.0,542.0,154.54,85.38
2017,7,7,8,15,847.5,78.5,1.7,22.0,589.0,210.86,127.93
2017,7,7,8,30,864.0,81.0,1.7,23.0,636.0,268.68,175.94
2017,7,7,8,45,877.5,82.5,1.7,24.0,680.0,326.13,224.84
2017,7,7,9,0,891.0,84.0,1.7,25.0,724.0,384.24,273.65
2017,7,7,9,15,901.0,85.5,1.75,25.5,763.5,441.36,321.1
2017,7,7,9,30,911.0,87.0,1.8,26.0,803.0,498.27,366.88
2017,7,7,9,45,908.0,94.0,1.85,27.0,834.0,552.63,408.4
2017,7,7,10,0,905.0,101.0,1.9,28.0,865.0,605.02,446.81
2017,7,7,10,15,911.5,102.5,2.0,28.5,893.0,656.48,484.4
2017,7,7,10,30,918.0,104.0,2.1,29.0,921.0,706.44,519.87
2017,7,7,10,45,923.5,104.0,2.25,29.5,942.5,752.69,552.2
2017,7,7,11,0,929.0,104.0,2.4,30.0,964.0,796.92,580.76
2017,7,7,11,15,931.5,104.5,2.5,30.0,978.5,836.99,607.19
2017,7,7,11,30,934.0,105.0,2.6,30.0,993.0,874.46,631.82
2017,7,7,11,45,937.0,104.5,2.75,30.5,1001.0,908.7,653.34
2017,7,7,12,0,940.0,104.0,2.9,31.0,1009.0,940.05,672.93
2017,7,7,12,15,939.5,104.0,2.95,31.0,1008.5,965.66,689.42
2017,7,7,12,30,939.0,104.0,3.0,31.0,1008.0,987.96,703.87
2017,7,7,12,45,936.5,104.5,3.15,31.0,1000.0,1005.42,716.13
2017,7,7,13,0,934.0,105.0,3.3,31.0,992.0,1019.31,726.25
2017,7,7,13,15,931.0,104.5,3.4,31.0,977.0,1028.08,732.86
2017,7,7,13,30,928.0,104.0,3.5,31.0,962.0,1033.14,737.26
2017,7,7,13,45,926.0,101.5,3.6,31.0,940.5,1033.4,738.74
2017,7,7,14,0,924.0,99.0,3.7,31.0,919.0,1029.87,737.95
2017,7,7,14,15,917.5,98.0,3.75,31.0,890.5,1019.75,732.71
2017,7,7,14,30,911.0,97.0,3.8,31.0,862.0,1006.03,725.27
2017,7,7,14,45,905.5,94.0,3.85,31.0,828.5,987.59,714.87
2017,7,7,15,0,900.0,91.0,3.9,31.0,795.0,965.71,702.26
2017,7,7,15,15,889.5,89.5,3.9,30.5,755.5,937.54,686.6
2017,7,7,15,30,879.0,88.0,3.9,30.0,716.0,906.46,668.92
2017,7,7,15,45,869.0,84.5,3.9,30.0,672.5,870.83,646.68
2017,7,7,16,0,859.0,81.0,3.9,30.0,629.0,832.65,622.54
2017,7,7,16,15,842.0,78.5,3.8,29.0,581.5,787.58,595.33
2017,7,7,16,30,825.0,76.0,3.7,28.0,534.0,740.94,566.47
2017,7,7,16,45,805.5,72.5,3.65,27.5,485.0,695.66,537.02
2017,7,7,17,0,786.0,69.0,3.6,27.0,436.0,643.48,501.89
2017,7,7,17,15,756.5,65.5,3.45,26.5,385.5,584.28,458.95
2017,7,7,17,30,727.0,62.0,3.3,26.0,335.0,525.85,414.7
2017,7,7,17,45,688.0,57.5,3.15,25.5,285.0,462.07,364.79
2017,7,7,18,0,649.0,53.0,3.0,25.0,235.0,400.74,314.96
2017,7,7,18,15,589.5,47.5,2.85,24.0,187.5,331.9,258.12
2017,7,7,18,30,530.0,42.0,2.7,23.0,140.0,270.52,205.42
2017,7,7,18,45,437.0,34.0,2.55,22.0,98.5,199.32,144.5
2017,7,7,19,0,344.0,26.0,2.4,21.0,57.0,138.66,87.75
2017,7,7,19,15,172.0,13.0,2.35,20.5,28.5,58.4,0.0
2017,7,7,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,8,5,15,154.5,14.0,2.6,16.5,29.0,11.1,0.0
2017,7,8,5,30,309.0,28.0,2.6,17.0,58.0,22.61,12.49
2017,7,8,5,45,401.5,37.0,2.6,17.5,98.5,29.19,19.48
2017,7,8,6,0,494.0,46.0,2.6,18.0,139.0,35.55,25.45
2017,7,8,6,15,554.5,52.0,2.55,18.5,186.0,39.12,28.79
2017,7,8,6,30,615.0,58.0,2.5,19.0,233.0,42.6,31.89
2017,7,8,6,45,656.5,63.0,2.45,19.5,282.5,49.37,37.75
2017,7,8,7,0,698.0,68.0,2.4,20.0,332.0,52.05,39.94
2017,7,8,7,15,728.0,72.0,2.3,20.5,382.5,53.76,41.22
2017,7,8,7,30,758.0,76.0,2.2,21.0,433.0,55.39,42.4
2017,7,8,7,45,781.0,79.0,2.15,21.5,482.0,93.42,49.68
2017,7,8,8,0,804.0,82.0,2.1,22.0,531.0,147.58,80.72
2017,7,8,8,15,821.0,84.5,2.15,22.5,577.5,210.02,128.3
2017,7,8,8,30,838.0,87.0,2.2,23.0,624.0,266.53,175.52
2017,7,8,8,45,851.5,89.0,2.3,24.0,667.5,322.98,223.82
2017,7,8,9,0,865.0,91.0,2.4,25.0,711.0,380.13,272.22
2017,7,8,9,15,875.0,92.5,2.45,25.5,749.5,435.92,318.97
2017,7,8,9,30,885.0,94.0,2.5,26.0,788.0,491.54,364.16
2017,7,8,9,45,878.0,103.5,2.6,26.5,817.5,544.6,406.07
2017,7,8,10,0,871.0,113.0,2.7,27.0,847.0,595.33,444.84
2017,7,8,10,15,877.5,114.5,2.8,27.0,874.5,645.28,482.89
2017,7,8,10,30,884.0,116.0,2.9,27.0,902.0,693.81,519.04
2017,7,8,10,45,887.5,117.5,3.0,27.5,923.0,738.6,550.73
2017,7,8,11,0,891.0,119.0,3.1,28.0,944.0,781.31,579.02
2017,7,8,11,15,893.5,120.0,3.15,28.0,958.0,820.55,605.19
2017,7,8,11,30,896.0,121.0,3.2,28.0,972.0,857.32,629.55
2017,7,8,11,45,897.0,121.5,3.25,28.0,978.5,889.74,650.94
2017,7,8,12,0,898.0,122.0,3.3,28.0,985.0,919.32,670.43
2017,7,8,12,15,897.5,122.0,3.35,27.5,985.0,944.13,688.15
2017,7,8,12,30,897.0,122.0,3.4,27.0,985.0,965.79,703.94
2017,7,8,12,45,898.0,119.5,3.45,27.0,978.0,983.26,715.71
2017,7,8,13,0,899.0,117.0,3.5,27.0,971.0,997.33,725.38
2017,7,8,13,15,896.0,116.5,3.5,26.5,956.5,1005.94,732.71
2017,7,8,13,30,893.0,116.0,3.5,26.0,942.0,1010.96,737.88
2017,7,8,13,45,890.5,113.5,3.55,26.0,921.0,1010.84,738.75
2017,7,8,14,0,888.0,111.0,3.6,26.0,900.0,1007.08,737.4
2017,7,8,14,15,882.0,110.0,3.6,25.5,872.0,997.8,733.66
2017,7,8,14,30,876.0,109.0,3.6,25.0,844.0,985.05,727.74
2017,7,8,14,45,870.0,106.0,3.65,25.0,811.0,966.77,717.12
2017,7,8,15,0,864.0,103.0,3.7,25.0,778.0,945.17,704.35
2017,7,8,15,15,853.5,101.0,3.7,24.5,739.5,917.3,688.38
2017,7,8,15,30,843.0,99.0,3.7,24.0,701.0,886.63,670.4
2017,7,8,15,45,831.0,96.0,3.7,23.5,658.0,850.92,648.75
2017,7,8,16,0,819.0,93.0,3.7,23.0,615.0,820.23,630.39
2017,7,8,16,15,801.0,90.0,3.65,22.5,568.5,774.77,600.97
2017,7,8,16,30,783.0,87.0,3.6,22.0,522.0,727.88,570.1
2017,7,8,16,45,760.5,83.5,3.6,21.5,473.5,675.92,535.05
2017,7,8,17,0,738.0,80.0,3.6,21.0,425.0,623.48,498.68
2017,7,8,17,15,707.0,76.0,3.55,20.5,375.0,564.76,454.7
2017,7,8,17,30,676.0,72.0,3.5,20.0,325.0,509.01,411.49
2017,7,8,17,45,633.0,66.5,3.5,19.5,276.0,444.32,359.82
2017,7,8,18,0,590.0,61.0,3.5,19.0,227.0,382.64,308.68
2017,7,8,18,15,527.0,54.5,3.4,18.5,180.0,314.22,250.39
2017,7,8,18,30,464.0,48.0,3.3,18.0,133.0,251.77,195.58
2017,7,8,18,45,366.0,38.5,3.25,17.5,93.0,180.74,133.84
2017,7,8,19,0,268.0,29.0,3.2,17.0,53.0,120.85,77.72
2017,7,8,19,15,134.0,14.5,3.2,16.5,26.5,51.79,0.0
2017,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,5,15,150.0,15.0,2.65,13.0,29.0,12.03,0.0
2017,7,9,5,30,300.0,30.0,2.6,13.0,58.0,24.51,14.15
2017,7,9,5,45,404.5,38.5,2.6,13.5,100.0,30.59,21.04
2017,7,9,6,0,509.0,47.0,2.6,14.0,142.0,36.52,26.74
2017,7,9,6,15,572.0,53.0,2.5,14.5,190.5,40.06,30.13
2017,7,9,6,30,635.0,59.0,2.4,15.0,239.0,43.53,33.28
2017,7,9,6,45,385.5,104.5,2.35,16.0,220.0,74.48,60.49
2017,7,9,7,0,136.0,150.0,2.3,17.0,201.0,112.15,92.92
2017,7,9,7,15,462.0,113.0,2.3,17.5,323.0,77.46,62.38
2017,7,9,7,30,788.0,76.0,2.3,18.0,445.0,55.7,43.19
2017,7,9,7,45,812.5,78.5,2.3,18.5,496.0,93.91,50.18
2017,7,9,8,0,837.0,81.0,2.3,19.0,547.0,157.29,88.31
2017,7,9,8,15,854.0,83.5,2.25,19.5,595.0,214.24,131.76
2017,7,9,8,30,871.0,86.0,2.2,20.0,643.0,272.73,181.14
2017,7,9,8,45,885.5,87.5,2.2,20.5,688.0,331.06,231.91
2017,7,9,9,0,900.0,89.0,2.2,21.0,733.0,390.16,282.94
2017,7,9,9,15,910.0,90.5,2.2,21.0,772.5,447.97,332.48
2017,7,9,9,30,920.0,92.0,2.2,21.0,812.0,505.55,380.44
2017,7,9,9,45,918.5,98.0,2.2,21.5,844.0,560.49,424.1
2017,7,9,10,0,917.0,104.0,2.2,22.0,876.0,613.59,464.77
2017,7,9,10,15,923.0,105.5,2.2,22.5,904.0,665.49,503.21
2017,7,9,10,30,929.0,107.0,2.2,23.0,932.0,715.82,539.28
2017,7,9,10,45,932.5,108.5,2.25,23.5,953.5,762.6,572.13
2017,7,9,11,0,936.0,110.0,2.3,24.0,975.0,807.19,600.92
2017,7,9,11,15,938.5,110.5,2.35,24.0,989.5,847.73,627.81
2017,7,9,11,30,941.0,111.0,2.4,24.0,1004.0,885.65,652.82
2017,7,9,11,45,941.5,112.0,2.45,24.0,1011.0,919.52,675.05
2017,7,9,12,0,942.0,113.0,2.5,24.0,1018.0,950.38,695.29
2017,7,9,12,15,942.0,113.0,2.55,24.0,1018.0,976.73,712.59
2017,7,9,12,30,942.0,113.0,2.6,24.0,1018.0,999.79,727.82
2017,7,9,12,45,939.5,113.0,2.65,24.0,1010.0,1017.06,739.4
2017,7,9,13,0,937.0,113.0,2.7,24.0,1002.0,1030.72,748.81
2017,7,9,13,15,934.0,112.5,2.7,24.0,987.0,1039.74,754.88
2017,7,9,13,30,931.0,112.0,2.7,24.0,972.0,1045.02,758.71
2017,7,9,13,45,928.0,110.0,2.75,24.0,950.5,1045.02,759.8
2017,7,9,14,0,925.0,108.0,2.8,24.0,929.0,1041.23,758.63
2017,7,9,14,15,919.0,107.0,2.85,23.5,900.5,1031.78,755.41
2017,7,9,14,30,913.0,106.0,2.9,23.0,872.0,1018.71,749.93
2017,7,9,14,45,907.0,103.0,2.95,23.0,838.0,999.95,739.34
2017,7,9,15,0,901.0,100.0,3.0,23.0,804.0,977.74,726.52
2017,7,9,15,15,890.5,98.0,3.0,22.5,764.0,949.11,710.38
2017,7,9,15,30,880.0,96.0,3.0,22.0,724.0,917.55,692.17
2017,7,9,15,45,869.5,92.5,3.05,22.0,680.5,881.56,669.79
2017,7,9,16,0,859.0,89.0,3.1,22.0,637.0,843.03,645.41
2017,7,9,16,15,841.5,86.5,3.15,21.5,589.0,797.61,617.02
2017,7,9,16,30,824.0,84.0,3.2,21.0,541.0,756.99,591.52
2017,7,9,16,45,804.5,79.5,3.25,21.0,491.5,704.43,555.6
2017,7,9,17,0,785.0,75.0,3.3,21.0,442.0,651.05,518.34
2017,7,9,17,15,754.5,71.5,3.3,20.5,390.5,591.12,474.32
2017,7,9,17,30,724.0,68.0,3.3,20.0,339.0,532.01,429.02
2017,7,9,17,45,685.5,62.5,3.3,19.5,288.5,467.34,377.63
2017,7,9,18,0,647.0,57.0,3.3,19.0,238.0,405.04,326.11
2017,7,9,18,15,584.0,51.0,3.2,18.5,189.5,336.1,267.3
2017,7,9,18,30,521.0,45.0,3.1,18.0,141.0,271.15,210.23
2017,7,9,18,45,424.0,36.0,3.05,17.5,99.0,197.79,146.15
2017,7,9,19,0,327.0,27.0,3.0,17.0,57.0,135.48,86.52
2017,7,9,19,15,163.5,13.5,3.0,16.5,28.5,57.15,0.0
2017,7,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,10,5,15,160.5,14.0,2.5,13.0,28.5,11.18,0.0
2017,7,10,5,30,321.0,28.0,2.5,13.0,57.0,22.76,12.58
2017,7,10,5,45,422.5,36.5,2.5,13.5,99.5,28.93,19.57
2017,7,10,6,0,524.0,45.0,2.5,14.0,142.0,34.93,25.32
2017,7,10,6,15,585.5,50.5,2.45,14.5,190.0,38.15,28.42
2017,7,10,6,30,647.0,56.0,2.4,15.0,238.0,45.14,34.71
2017,7,10,6,45,689.5,60.5,2.35,16.0,289.0,47.6,36.75
2017,7,10,7,0,732.0,65.0,2.3,17.0,340.0,49.99,38.64
2017,7,10,7,15,761.5,68.5,2.25,17.5,391.5,51.44,39.72
2017,7,10,7,30,791.0,72.0,2.2,18.0,443.0,52.83,40.71
2017,7,10,7,45,813.5,75.0,2.2,18.5,493.0,90.6,47.77
2017,7,10,8,0,836.0,78.0,2.2,19.0,543.0,154.22,85.95
2017,7,10,8,15,852.5,80.0,2.15,19.5,590.0,210.62,128.9
2017,7,10,8,30,869.0,82.0,2.1,20.0,637.0,268.51,177.79
2017,7,10,8,45,881.5,84.0,2.05,20.5,681.0,326.51,228.32
2017,7,10,9,0,894.0,86.0,2.0,21.0,725.0,385.08,278.86
2017,7,10,9,15,903.5,87.5,1.95,21.5,764.0,442.36,327.18
2017,7,10,9,30,913.0,89.0,1.9,22.0,803.0,499.37,373.61
2017,7,10,9,45,906.0,98.5,1.85,22.5,833.0,554.06,416.52
2017,7,10,10,0,899.0,108.0,1.8,23.0,863.0,606.38,455.92
2017,7,10,10,15,904.5,109.0,1.8,23.0,890.5,656.76,493.81
2017,7,10,10,30,910.0,110.0,1.8,23.0,918.0,705.55,529.51
2017,7,10,10,45,913.0,111.5,1.85,23.5,938.5,751.22,561.42
2017,7,10,11,0,916.0,113.0,1.9,24.0,959.0,794.7,589.5
2017,7,10,11,15,918.0,113.5,1.95,24.0,973.0,834.15,615.54
2017,7,10,11,30,920.0,114.0,2.0,24.0,987.0,871.0,639.74
2017,7,10,11,45,920.0,115.0,2.1,24.5,993.5,903.84,660.42
2017,7,10,12,0,920.0,116.0,2.2,25.0,1000.0,933.71,679.09
2017,7,10,12,15,919.5,116.0,2.3,25.0,999.0,959.12,696.2
2017,7,10,12,30,919.0,116.0,2.4,25.0,998.0,981.29,711.31
2017,7,10,12,45,921.5,112.5,2.55,25.0,991.5,999.63,724.54
2017,7,10,13,0,924.0,109.0,2.7,25.0,985.0,1014.49,735.64
2017,7,10,13,15,920.5,108.5,2.8,24.5,969.5,1022.84,743.67
2017,7,10,13,30,917.0,108.0,2.9,24.0,954.0,1027.5,749.5
2017,7,10,13,45,912.0,107.0,3.0,24.0,932.0,1026.46,750.31
2017,7,10,14,0,907.0,106.0,3.1,24.0,910.0,1021.72,748.87
2017,7,10,14,15,900.5,105.0,3.15,23.5,882.0,1011.85,745.21
2017,7,10,14,30,894.0,104.0,3.2,23.0,854.0,998.44,739.33
2017,7,10,14,45,885.5,102.0,3.3,23.0,819.5,978.56,728.14
2017,7,10,15,0,877.0,100.0,3.4,23.0,785.0,955.4,714.77
2017,7,10,15,15,866.5,98.5,3.45,22.5,746.0,927.82,699.36
2017,7,10,15,30,856.0,97.0,3.5,22.0,707.0,897.39,681.87
2017,7,10,15,45,841.5,95.0,3.55,22.0,663.0,860.22,658.2
2017,7,10,16,0,827.0,93.0,3.6,22.0,619.0,828.24,637.98
2017,7,10,16,15,809.5,90.0,3.6,21.5,572.5,782.9,608.9
2017,7,10,16,30,792.0,87.0,3.6,21.0,526.0,736.05,578.25
2017,7,10,16,45,767.5,84.0,3.65,21.0,476.5,682.79,541.34
2017,7,10,17,0,743.0,81.0,3.7,21.0,427.0,629.18,503.3
2017,7,10,17,15,711.5,77.0,3.7,20.0,377.0,569.82,459.85
2017,7,10,17,30,680.0,73.0,3.7,19.0,327.0,513.59,417.07
2017,7,10,17,45,634.0,68.0,3.7,18.5,277.0,447.53,364.04
2017,7,10,18,0,588.0,63.0,3.7,18.0,227.0,384.75,311.76
2017,7,10,18,15,523.5,56.0,3.65,17.5,180.0,315.04,252.19
2017,7,10,18,30,459.0,49.0,3.6,17.0,133.0,251.47,196.23
2017,7,10,18,45,355.5,39.0,3.55,16.5,92.5,178.19,132.46
2017,7,10,19,0,252.0,29.0,3.5,16.0,52.0,116.74,74.57
2017,7,10,19,15,126.0,14.5,3.45,15.5,26.0,49.96,0.0
2017,7,10,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,5,15,102.5,16.5,2.75,12.5,25.5,13.01,0.0
2017,7,11,5,30,205.0,33.0,2.8,13.0,51.0,25.83,14.82
2017,7,11,5,45,310.5,44.0,2.85,13.5,91.5,34.02,23.95
2017,7,11,6,0,416.0,55.0,2.9,14.0,132.0,43.39,32.77
2017,7,11,6,15,484.0,63.0,2.85,14.5,179.0,48.21,37.34
2017,7,11,6,30,552.0,71.0,2.8,15.0,226.0,52.88,41.58
2017,7,11,6,45,602.5,76.5,2.75,15.5,276.5,55.3,43.65
2017,7,11,7,0,653.0,82.0,2.7,16.0,327.0,57.65,45.56
2017,7,11,7,15,687.0,87.0,2.65,16.0,377.5,59.41,46.99
2017,7,11,7,30,721.0,92.0,2.6,16.0,428.0,61.07,48.28
2017,7,11,7,45,747.5,95.5,2.55,16.5,478.0,101.91,59.69
2017,7,11,8,0,774.0,99.0,2.5,17.0,528.0,155.01,89.98
2017,7,11,8,15,793.0,102.0,2.45,17.5,575.5,209.56,131.66
2017,7,11,8,30,812.0,105.0,2.4,18.0,623.0,266.09,179.46
2017,7,11,8,45,829.0,106.5,2.4,18.5,667.5,322.6,228.81
2017,7,11,9,0,846.0,108.0,2.4,19.0,712.0,385.16,282.53
2017,7,11,9,15,857.0,110.5,2.4,19.0,751.0,441.47,331.05
2017,7,11,9,30,868.0,113.0,2.4,19.0,790.0,497.74,378.24
2017,7,11,9,45,878.0,113.5,2.4,19.5,824.5,551.61,421.48
2017,7,11,10,0,888.0,114.0,2.4,20.0,859.0,604.82,462.74
2017,7,11,10,15,894.0,115.5,2.4,20.0,887.0,655.5,501.74
2017,7,11,10,30,900.0,117.0,2.4,20.0,915.0,704.68,538.59
2017,7,11,10,45,905.0,117.0,2.45,20.5,936.0,750.16,571.16
2017,7,11,11,0,910.0,117.0,2.5,21.0,957.0,793.62,600.12
2017,7,11,11,15,912.5,117.5,2.55,21.0,971.0,833.34,626.98
2017,7,11,11,30,915.0,118.0,2.6,21.0,985.0,870.51,651.96
2017,7,11,11,45,917.0,117.5,2.65,21.0,992.0,903.65,674.15
2017,7,11,12,0,919.0,117.0,2.7,21.0,999.0,933.92,694.38
2017,7,11,12,15,918.0,117.0,2.75,21.0,998.0,958.91,711.11
2017,7,11,12,30,917.0,117.0,2.8,21.0,997.0,980.65,725.77
2017,7,11,12,45,920.0,113.0,2.85,21.5,990.5,999.0,736.87
2017,7,11,13,0,923.0,109.0,2.9,22.0,984.0,1013.88,745.76
2017,7,11,13,15,919.0,108.5,2.95,21.5,968.0,1021.77,753.08
2017,7,11,13,30,915.0,108.0,3.0,21.0,952.0,1025.96,758.18
2017,7,11,13,45,912.5,105.0,3.05,21.0,930.0,1025.37,758.84
2017,7,11,14,0,910.0,102.0,3.1,21.0,908.0,1021.01,757.19
2017,7,11,14,15,903.0,101.0,3.15,21.0,879.0,1010.61,751.66
2017,7,11,14,30,896.0,100.0,3.2,21.0,850.0,996.65,743.9
2017,7,11,14,45,888.5,97.5,3.25,21.0,816.0,977.13,732.49
2017,7,11,15,0,881.0,95.0,3.3,21.0,782.0,954.28,718.88
2017,7,11,15,15,869.5,93.0,3.35,20.5,742.0,925.07,702.26
2017,7,11,15,30,858.0,91.0,3.4,20.0,702.0,893.05,683.54
2017,7,11,15,45,844.0,88.5,3.45,20.0,658.5,855.64,659.55
2017,7,11,16,0,830.0,86.0,3.5,20.0,615.0,816.0,633.72
2017,7,11,16,15,812.0,83.5,3.55,19.5,567.5,771.1,604.91
2017,7,11,16,30,794.0,81.0,3.6,19.0,520.0,731.09,579.13
2017,7,11,16,45,770.0,78.0,3.65,19.0,471.0,678.13,542.06
2017,7,11,17,0,746.0,75.0,3.7,19.0,422.0,624.8,503.98
2017,7,11,17,15,715.0,71.0,3.7,18.5,372.0,565.68,459.58
2017,7,11,17,30,684.0,67.0,3.7,18.0,322.0,507.53,414.23
2017,7,11,17,45,639.5,62.5,3.7,18.0,272.5,444.41,362.48
2017,7,11,18,0,595.0,58.0,3.7,18.0,223.0,382.79,310.32
2017,7,11,18,15,531.5,51.5,3.6,17.5,176.5,313.79,251.18
2017,7,11,18,30,468.0,45.0,3.5,17.0,130.0,250.89,195.62
2017,7,11,18,45,367.0,36.5,3.45,16.5,90.5,179.63,133.31
2017,7,11,19,0,266.0,28.0,3.4,16.0,51.0,119.85,75.95
2017,7,11,19,15,133.0,14.0,3.35,15.5,25.5,50.91,0.0
2017,7,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,15,122.5,14.5,2.1,12.5,25.5,11.44,0.0
2017,7,12,5,30,245.0,29.0,2.1,13.0,51.0,23.72,12.95
2017,7,12,5,45,350.5,38.5,2.1,13.5,91.0,30.68,21.03
2017,7,12,6,0,456.0,48.0,2.1,14.0,131.0,37.41,27.49
2017,7,12,6,15,521.0,55.0,2.0,14.5,178.0,41.69,31.56
2017,7,12,6,30,586.0,62.0,1.9,15.0,225.0,45.83,35.33
2017,7,12,6,45,369.5,104.5,1.85,15.5,214.5,74.56,60.68
2017,7,12,7,0,153.0,147.0,1.8,16.0,204.0,110.32,91.67
2017,7,12,7,15,449.5,112.5,1.75,16.5,314.5,77.21,62.41
2017,7,12,7,30,746.0,78.0,1.7,17.0,425.0,57.0,44.52
2017,7,12,7,45,772.0,80.5,1.65,17.5,475.0,91.05,50.12
2017,7,12,8,0,798.0,83.0,1.6,18.0,525.0,144.75,80.26
2017,7,12,8,15,816.0,85.5,1.55,18.5,572.0,200.09,122.28
2017,7,12,8,30,834.0,88.0,1.5,19.0,619.0,263.74,175.44
2017,7,12,8,45,849.0,89.5,1.5,19.5,663.0,320.2,224.4
2017,7,12,9,0,864.0,91.0,1.5,20.0,707.0,377.54,273.73
2017,7,12,9,15,875.0,92.5,1.5,20.0,746.0,433.9,321.81
2017,7,12,9,30,886.0,94.0,1.5,20.0,785.0,490.2,368.44
2017,7,12,9,45,884.0,101.5,1.55,20.5,816.0,544.51,411.53
2017,7,12,10,0,882.0,109.0,1.6,21.0,847.0,597.0,451.72
2017,7,12,10,15,888.5,110.0,1.65,21.0,875.5,647.27,490.04
2017,7,12,10,30,895.0,111.0,1.7,21.0,904.0,696.11,526.35
2017,7,12,10,45,901.5,111.0,1.75,21.5,926.0,742.42,559.01
2017,7,12,11,0,908.0,111.0,1.8,22.0,948.0,786.85,588.02
2017,7,12,11,15,911.0,111.5,1.85,22.0,963.0,826.88,614.65
2017,7,12,11,30,914.0,112.0,1.9,22.0,978.0,864.4,639.47
2017,7,12,11,45,917.5,111.5,1.95,22.5,986.0,898.79,660.85
2017,7,12,12,0,921.0,111.0,2.0,23.0,994.0,930.39,680.27
2017,7,12,12,15,921.5,111.0,2.05,23.0,994.5,956.77,697.58
2017,7,12,12,30,922.0,111.0,2.1,23.0,995.0,979.96,712.9
2017,7,12,12,45,916.5,113.5,2.2,23.0,986.5,996.49,724.59
2017,7,12,13,0,911.0,116.0,2.3,23.0,978.0,1009.46,734.15
2017,7,12,13,15,908.5,115.0,2.35,22.5,964.0,1018.34,742.1
2017,7,12,13,30,906.0,114.0,2.4,22.0,950.0,1023.57,747.88
2017,7,12,13,45,902.5,113.0,2.45,22.0,929.0,1024.14,749.38
2017,7,12,14,0,899.0,112.0,2.5,22.0,908.0,1021.04,748.66
