Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,14,15,893.0,110.5,2.5,22.0,880.0,1011.3,743.25
2017,7,12,14,30,887.0,109.0,2.5,22.0,852.0,998.02,735.7
2017,7,12,14,45,880.0,107.0,2.55,22.0,818.5,979.77,725.48
2017,7,12,15,0,873.0,105.0,2.6,22.0,785.0,958.22,713.13
2017,7,12,15,15,862.0,103.0,2.6,21.5,745.5,929.76,697.04
2017,7,12,15,30,851.0,101.0,2.6,21.0,706.0,898.47,678.96
2017,7,12,15,45,837.5,98.0,2.65,21.0,662.5,861.22,655.72
2017,7,12,16,0,824.0,95.0,2.7,21.0,619.0,829.21,635.88
2017,7,12,16,15,806.0,92.5,2.7,20.5,572.0,784.11,607.35
2017,7,12,16,30,788.0,90.0,2.7,20.0,525.0,737.54,577.29
2017,7,12,16,45,764.5,86.0,2.75,19.5,475.5,683.95,541.66
2017,7,12,17,0,741.0,82.0,2.8,19.0,426.0,629.94,504.64
2017,7,12,17,15,709.0,78.0,2.8,18.5,375.5,570.26,460.28
2017,7,12,17,30,677.0,74.0,2.8,18.0,325.0,513.89,416.82
2017,7,12,17,45,631.5,68.5,2.8,18.0,275.0,447.56,363.21
2017,7,12,18,0,586.0,63.0,2.8,18.0,225.0,384.48,310.43
2017,7,12,18,15,520.5,56.0,2.7,17.5,178.0,314.33,250.8
2017,7,12,18,30,455.0,49.0,2.6,17.0,131.0,250.42,194.84
2017,7,12,18,45,352.5,38.5,2.55,16.5,90.5,177.07,131.21
2017,7,12,19,0,250.0,28.0,2.5,16.0,50.0,115.54,72.53
2017,7,12,19,15,125.0,14.0,2.5,15.5,25.0,49.06,0.0
2017,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,5,15,134.5,13.5,2.0,12.5,25.0,12.28,0.0
2017,7,13,5,30,269.0,27.0,2.0,13.0,50.0,21.97,11.34
2017,7,13,5,45,371.5,36.5,2.05,13.5,91.0,29.01,19.55
2017,7,13,6,0,474.0,46.0,2.1,14.0,132.0,35.82,26.07
2017,7,13,6,15,538.5,53.0,2.05,14.5,179.5,40.17,30.2
2017,7,13,6,30,603.0,60.0,2.0,15.0,227.0,44.4,34.04
2017,7,13,6,45,301.5,76.5,2.0,15.5,160.0,54.37,42.85
2017,7,13,7,0,0.0,93.0,2.0,16.0,93.0,80.3,65.5
2017,7,13,7,15,1.5,120.5,1.95,16.5,121.0,102.13,84.17
2017,7,13,7,30,3.0,148.0,1.9,17.0,149.0,123.46,102.06
2017,7,13,7,45,24.5,183.5,1.85,17.5,197.0,152.18,119.71
2017,7,13,8,0,46.0,219.0,1.8,18.0,245.0,176.03,136.87
2017,7,13,8,15,76.0,250.0,1.8,18.5,297.0,209.17,161.09
2017,7,13,8,30,106.0,281.0,1.8,19.0,349.0,246.59,188.83
2017,7,13,8,45,487.5,187.5,1.8,19.5,530.0,282.3,205.73
2017,7,13,9,0,869.0,94.0,1.8,20.0,711.0,381.14,277.09
2017,7,13,9,15,879.5,95.5,1.8,20.0,750.5,437.69,325.33
2017,7,13,9,30,890.0,97.0,1.8,20.0,790.0,494.11,372.3
2017,7,13,9,45,896.0,99.5,1.85,20.5,823.5,548.68,415.85
2017,7,13,10,0,902.0,102.0,1.9,21.0,857.0,602.2,457.12
2017,7,13,10,15,908.0,103.5,1.95,21.0,885.5,653.58,496.46
2017,7,13,10,30,914.0,105.0,2.0,21.0,914.0,703.43,533.68
2017,7,13,10,45,918.0,106.0,2.1,21.5,935.5,749.7,566.8
2017,7,13,11,0,922.0,107.0,2.2,22.0,957.0,793.85,595.95
2017,7,13,11,15,925.0,107.5,2.25,22.0,971.0,834.45,623.14
2017,7,13,11,30,928.0,108.0,2.3,22.0,985.0,872.5,648.47
2017,7,13,11,45,928.5,108.5,2.4,22.0,992.5,905.7,670.89
2017,7,13,12,0,929.0,109.0,2.5,22.0,1000.0,935.89,691.35
2017,7,13,12,15,929.0,109.0,2.6,22.0,999.5,962.06,709.18
2017,7,13,12,30,929.0,109.0,2.7,22.0,999.0,984.96,724.95
2017,7,13,12,45,924.5,110.5,2.8,22.0,990.5,1001.63,736.74
2017,7,13,13,0,920.0,112.0,2.9,22.0,982.0,1014.73,746.34
2017,7,13,13,15,917.0,111.5,2.95,22.0,967.5,1023.69,752.92
2017,7,13,13,30,914.0,111.0,3.0,22.0,953.0,1028.97,757.26
2017,7,13,13,45,909.5,110.0,3.1,22.0,931.5,1028.55,758.46
2017,7,13,14,0,905.0,109.0,3.2,22.0,910.0,1024.43,757.38
2017,7,13,14,15,899.0,108.0,3.25,22.0,882.0,1015.17,752.62
2017,7,13,14,30,893.0,107.0,3.3,22.0,854.0,1002.36,745.63
2017,7,13,14,45,885.0,105.0,3.35,22.0,820.0,983.06,734.4
2017,7,13,15,0,877.0,103.0,3.4,22.0,786.0,960.45,721.0
2017,7,13,15,15,866.5,101.0,3.4,21.5,746.5,932.36,704.89
2017,7,13,15,30,856.0,99.0,3.4,21.0,707.0,901.39,686.71
2017,7,13,15,45,842.5,96.5,3.45,21.0,663.5,864.55,663.27
2017,7,13,16,0,829.0,94.0,3.5,21.0,620.0,832.91,643.29
2017,7,13,16,15,811.0,91.0,3.45,20.5,572.5,787.04,613.57
2017,7,13,16,30,793.0,88.0,3.4,20.0,525.0,739.68,582.33
2017,7,13,16,45,769.5,84.5,3.4,19.5,475.5,686.46,546.32
2017,7,13,17,0,746.0,81.0,3.4,19.0,426.0,632.79,509.08
2017,7,13,17,15,714.0,76.5,3.35,18.5,375.5,572.29,463.62
2017,7,13,17,30,682.0,72.0,3.3,18.0,325.0,514.97,419.02
2017,7,13,17,45,637.5,67.0,3.3,18.0,275.0,449.53,365.78
2017,7,13,18,0,593.0,62.0,3.3,18.0,225.0,387.21,313.3
2017,7,13,18,15,527.5,54.5,3.15,17.0,178.0,316.08,253.07
2017,7,13,18,30,462.0,47.0,3.0,16.0,131.0,251.27,196.38
2017,7,13,18,45,362.0,37.0,2.9,15.5,90.5,178.9,132.99
2017,7,13,19,0,262.0,27.0,2.8,15.0,50.0,118.08,73.65
2017,7,13,19,15,131.0,13.5,2.75,14.5,25.0,41.25,0.0
2017,7,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,121.0,14.0,2.35,12.5,24.0,12.73,0.0
2017,7,14,5,30,242.0,28.0,2.4,13.0,48.0,22.95,11.81
2017,7,14,5,45,343.0,38.5,2.45,13.5,88.0,30.83,21.07
2017,7,14,6,0,444.0,49.0,2.5,14.0,128.0,38.41,28.33
2017,7,14,6,15,314.5,76.0,2.5,14.5,141.0,56.56,44.71
2017,7,14,6,30,185.0,103.0,2.5,15.0,154.0,77.15,63.03
2017,7,14,6,45,205.5,121.5,2.5,15.5,188.5,89.47,73.77
2017,7,14,7,0,226.0,140.0,2.5,16.0,223.0,101.31,83.86
2017,7,14,7,15,180.5,165.5,2.5,16.5,238.5,122.72,102.02
2017,7,14,7,30,135.0,191.0,2.5,17.0,254.0,138.3,114.84
2017,7,14,7,45,92.0,205.5,2.5,17.5,251.0,161.54,125.72
2017,7,14,8,0,49.0,220.0,2.5,18.0,248.0,176.87,137.65
2017,7,14,8,15,435.0,158.0,2.45,18.5,432.0,185.32,126.99
2017,7,14,8,30,821.0,96.0,2.4,19.0,616.0,259.31,173.03
2017,7,14,8,45,836.5,98.0,2.4,19.5,660.5,322.08,227.17
2017,7,14,9,0,852.0,100.0,2.4,20.0,705.0,379.5,276.92
2017,7,14,9,15,863.0,102.0,2.4,20.0,744.5,435.82,325.46
2017,7,14,9,30,874.0,104.0,2.4,20.0,784.0,492.1,372.66
2017,7,14,9,45,871.5,111.5,2.4,20.5,815.0,545.69,415.61
2017,7,14,10,0,869.0,119.0,2.4,21.0,846.0,597.42,455.61
2017,7,14,10,15,876.0,120.5,2.4,21.0,874.0,648.01,494.43
2017,7,14,10,30,883.0,122.0,2.4,21.0,902.0,697.24,531.22
2017,7,14,10,45,891.5,120.5,2.4,21.5,925.0,743.41,563.95
2017,7,14,11,0,900.0,119.0,2.4,22.0,948.0,787.85,593.32
2017,7,14,11,15,903.5,120.0,2.4,22.0,963.0,828.62,620.41
2017,7,14,11,30,907.0,121.0,2.4,22.0,978.0,866.94,645.63
2017,7,14,11,45,912.5,118.5,2.45,22.5,987.0,901.24,667.14
2017,7,14,12,0,918.0,116.0,2.5,23.0,996.0,932.83,686.73
2017,7,14,12,15,918.0,116.0,2.55,23.0,996.0,958.85,703.94
2017,7,14,12,30,918.0,116.0,2.6,23.0,996.0,981.65,719.13
2017,7,14,12,45,914.5,117.5,2.7,23.0,988.0,999.21,731.45
2017,7,14,13,0,911.0,119.0,2.8,23.0,980.0,1013.25,741.63
2017,7,14,13,15,908.0,118.0,2.85,23.0,965.0,1021.76,747.89
2017,7,14,13,30,905.0,117.0,2.9,23.0,950.0,1026.59,751.93
2017,7,14,13,45,903.5,114.5,2.95,23.0,929.5,1027.72,753.72
2017,7,14,14,0,902.0,112.0,3.0,23.0,909.0,1025.12,753.23
2017,7,14,14,15,895.5,110.5,3.0,22.5,881.0,1014.91,748.93
2017,7,14,14,30,889.0,109.0,3.0,22.0,853.0,1001.15,742.42
2017,7,14,14,45,883.5,106.0,3.05,22.0,819.5,983.28,732.26
2017,7,14,15,0,878.0,103.0,3.1,22.0,786.0,962.01,719.87
2017,7,14,15,15,867.0,101.0,3.1,22.0,746.5,933.43,702.18
2017,7,14,15,30,856.0,99.0,3.1,22.0,707.0,901.99,682.54
2017,7,14,15,45,845.0,95.5,3.15,22.0,663.5,866.23,660.11
2017,7,14,16,0,834.0,92.0,3.2,22.0,620.0,828.01,635.75
2017,7,14,16,15,816.0,89.0,3.15,21.5,573.0,789.37,611.43
2017,7,14,16,30,798.0,86.0,3.1,21.0,526.0,741.81,580.29
2017,7,14,16,45,778.0,81.5,3.1,21.0,476.5,689.8,544.48
2017,7,14,17,0,758.0,77.0,3.1,21.0,427.0,637.06,507.41
2017,7,14,17,15,726.0,73.0,3.05,20.5,376.5,576.59,462.7
2017,7,14,17,30,694.0,69.0,3.0,20.0,326.0,517.14,417.02
2017,7,14,17,45,653.5,63.5,2.95,19.5,276.0,454.63,367.18
2017,7,14,18,0,613.0,58.0,2.9,19.0,226.0,392.94,316.13
2017,7,14,18,15,548.5,51.5,2.85,18.5,178.5,322.37,256.25
2017,7,14,18,30,484.0,45.0,2.8,18.0,131.0,257.97,199.82
2017,7,14,18,45,386.0,35.5,2.75,17.5,90.5,185.57,136.64
2017,7,14,19,0,288.0,26.0,2.7,17.0,50.0,124.22,75.88
2017,7,14,19,15,144.0,13.0,2.7,16.5,25.0,43.69,0.0
2017,7,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,140.5,12.5,2.1,13.5,24.0,11.37,0.0
2017,7,15,5,30,281.0,25.0,2.1,14.0,48.0,20.29,9.44
2017,7,15,5,45,382.0,34.0,2.15,14.5,88.0,26.96,17.61
2017,7,15,6,0,483.0,43.0,2.2,15.0,128.0,33.41,23.8
2017,7,15,6,15,547.0,49.5,2.1,15.5,175.0,37.47,27.66
2017,7,15,6,30,611.0,56.0,2.0,16.0,222.0,41.41,31.25
2017,7,15,6,45,655.5,60.5,1.95,16.5,272.0,47.69,36.77
2017,7,15,7,0,700.0,65.0,1.9,17.0,322.0,50.05,38.72
2017,7,15,7,15,731.5,68.5,1.85,17.5,372.5,51.48,39.78
2017,7,15,7,30,763.0,72.0,1.8,18.0,423.0,52.85,40.76
2017,7,15,7,45,786.0,75.0,1.8,19.0,472.5,85.46,45.89
2017,7,15,8,0,809.0,78.0,1.8,20.0,522.0,140.1,75.73
2017,7,15,8,15,827.0,80.5,1.8,20.5,569.5,203.23,123.43
2017,7,15,8,30,845.0,83.0,1.8,21.0,617.0,260.58,171.32
2017,7,15,8,45,858.5,85.5,1.8,21.5,661.0,318.13,221.09
2017,7,15,9,0,872.0,88.0,1.8,22.0,705.0,376.41,271.12
2017,7,15,9,15,882.5,89.5,1.8,22.5,744.5,433.17,318.87
2017,7,15,9,30,893.0,91.0,1.8,23.0,784.0,489.81,364.96
2017,7,15,9,45,893.5,96.5,1.8,23.5,816.0,544.31,407.81
2017,7,15,10,0,894.0,102.0,1.8,24.0,848.0,597.22,447.89
2017,7,15,10,15,900.5,103.5,1.85,24.5,876.5,648.64,485.83
2017,7,15,10,30,907.0,105.0,1.9,25.0,905.0,698.6,521.58
2017,7,15,10,45,912.5,105.0,1.95,25.5,927.0,744.87,553.84
2017,7,15,11,0,918.0,105.0,2.0,26.0,949.0,789.15,582.18
2017,7,15,11,15,921.0,105.5,2.05,26.5,963.5,829.7,607.65
2017,7,15,11,30,924.0,106.0,2.1,27.0,978.0,867.7,631.18
2017,7,15,11,45,926.0,106.0,2.15,27.5,985.5,901.69,651.91
2017,7,15,12,0,928.0,106.0,2.2,28.0,993.0,932.76,670.64
2017,7,15,12,15,927.5,105.5,2.3,28.0,993.0,958.02,687.44
2017,7,15,12,30,927.0,105.0,2.4,28.0,993.0,979.98,702.23
2017,7,15,12,45,921.5,107.0,2.5,28.0,984.0,996.18,713.46
2017,7,15,13,0,916.0,109.0,2.6,28.0,975.0,1008.77,722.55
2017,7,15,13,15,912.5,108.5,2.65,28.0,960.0,1017.21,728.66
2017,7,15,13,30,909.0,108.0,2.7,28.0,945.0,1021.98,732.59
2017,7,15,13,45,903.5,107.5,2.8,28.5,923.0,1021.06,732.06
2017,7,15,14,0,898.0,107.0,2.9,29.0,901.0,1016.48,729.33
2017,7,15,14,15,891.5,106.0,2.95,28.5,872.5,1006.76,725.92
2017,7,15,14,30,885.0,105.0,3.0,28.0,844.0,993.51,720.33
2017,7,15,14,45,876.5,103.5,3.1,28.0,810.0,974.35,709.91
2017,7,15,15,0,868.0,102.0,3.2,28.0,776.0,951.94,697.37
2017,7,15,15,15,857.0,100.0,3.25,27.5,737.0,923.54,681.82
2017,7,15,15,30,846.0,98.0,3.3,27.0,698.0,892.32,664.24
2017,7,15,15,45,832.0,95.5,3.35,27.0,654.5,855.28,641.19
2017,7,15,16,0,818.0,93.0,3.4,27.0,611.0,823.49,621.56
2017,7,15,16,15,800.0,90.0,3.45,26.5,564.0,777.95,593.21
2017,7,15,16,30,782.0,87.0,3.5,26.0,517.0,730.96,563.3
2017,7,15,16,45,758.5,83.5,3.55,25.5,468.0,678.11,528.44
2017,7,15,17,0,735.0,80.0,3.6,25.0,419.0,624.86,492.36
2017,7,15,17,15,703.0,76.0,3.55,24.0,369.0,565.37,449.37
2017,7,15,17,30,671.0,72.0,3.5,23.0,319.0,509.11,407.14
2017,7,15,17,45,627.0,66.5,3.5,22.5,269.5,443.82,355.54
2017,7,15,18,0,583.0,61.0,3.5,22.0,220.0,381.65,304.51
2017,7,15,18,15,516.5,54.0,3.45,21.0,173.0,311.1,245.59
2017,7,15,18,30,450.0,47.0,3.4,20.0,126.0,246.97,190.23
2017,7,15,18,45,349.5,37.0,3.35,19.5,86.5,175.02,127.98
2017,7,15,19,0,249.0,27.0,3.3,19.0,47.0,114.04,68.17
2017,7,15,19,15,124.5,13.5,3.25,18.5,23.5,39.84,0.0
2017,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,16,5,15,144.5,12.0,2.15,16.5,23.5,10.91,0.0
2017,7,16,5,30,289.0,24.0,2.1,17.0,47.0,19.45,8.34
2017,7,16,5,45,397.5,32.5,2.05,18.0,88.0,25.74,16.24
2017,7,16,6,0,506.0,41.0,2.0,19.0,129.0,31.85,22.01
2017,7,16,6,15,569.5,47.0,1.9,19.5,176.5,35.59,25.53
2017,7,16,6,30,633.0,53.0,1.8,20.0,224.0,42.84,31.96
2017,7,16,6,45,678.0,57.0,1.75,20.5,274.5,44.97,33.77
2017,7,16,7,0,723.0,61.0,1.7,21.0,325.0,47.07,35.48
2017,7,16,7,15,753.0,64.0,1.7,21.5,376.0,48.26,36.33
2017,7,16,7,30,783.0,67.0,1.7,22.0,427.0,49.41,37.12
2017,7,16,7,45,807.0,69.5,1.7,23.0,477.0,89.57,48.32
2017,7,16,8,0,831.0,72.0,1.7,24.0,527.0,144.82,77.47
2017,7,16,8,15,847.5,74.5,1.65,24.5,574.5,201.46,119.16
2017,7,16,8,30,864.0,77.0,1.6,25.0,622.0,259.65,167.03
2017,7,16,8,45,878.0,78.5,1.6,26.0,666.0,317.64,216.0
2017,7,16,9,0,892.0,80.0,1.6,27.0,710.0,376.38,265.03
2017,7,16,9,15,902.0,81.5,1.65,27.5,749.5,434.04,312.68
2017,7,16,9,30,912.0,83.0,1.7,28.0,789.0,491.5,358.66
2017,7,16,9,45,910.5,89.0,1.75,28.5,821.0,546.44,401.21
2017,7,16,10,0,909.0,95.0,1.8,29.0,853.0,599.57,440.91
2017,7,16,10,15,915.0,96.0,1.9,29.0,881.0,651.0,479.38
2017,7,16,10,30,921.0,97.0,2.0,29.0,909.0,700.88,515.83
2017,7,16,10,45,926.5,97.0,2.1,29.5,931.0,747.76,548.18
2017,7,16,11,0,932.0,97.0,2.2,30.0,953.0,792.6,576.79
2017,7,16,11,15,934.5,97.5,2.3,30.0,968.0,833.29,603.57
2017,7,16,11,30,937.0,98.0,2.4,30.0,983.0,871.35,628.53
2017,7,16,11,45,939.5,97.5,2.5,30.0,990.5,905.69,651.02
2017,7,16,12,0,942.0,97.0,2.6,30.0,998.0,937.09,671.61
2017,7,16,12,15,942.0,97.0,2.65,29.5,998.0,963.58,690.05
2017,7,16,12,30,942.0,97.0,2.7,29.0,998.0,986.75,706.49
2017,7,16,12,45,940.0,97.0,2.8,29.0,990.0,1004.55,718.67
2017,7,16,13,0,938.0,97.0,2.9,29.0,982.0,1018.75,728.69
2017,7,16,13,15,935.0,96.5,2.95,29.0,967.5,1027.78,735.13
2017,7,16,13,30,932.0,96.0,3.0,29.0,953.0,1033.06,739.35
2017,7,16,13,45,928.0,95.0,3.1,29.0,931.0,1033.04,740.78
2017,7,16,14,0,924.0,94.0,3.2,29.0,909.0,1029.26,739.96
2017,7,16,14,15,918.0,92.5,3.2,28.5,881.0,1019.22,735.91
2017,7,16,14,30,912.0,91.0,3.2,28.0,853.0,1005.53,729.64
2017,7,16,14,45,905.5,89.0,3.25,28.0,819.0,987.26,719.41
2017,7,16,15,0,899.0,87.0,3.3,28.0,785.0,965.56,706.98
2017,7,16,15,15,888.5,85.5,3.3,28.0,745.5,937.4,689.95
2017,7,16,15,30,878.0,84.0,3.3,28.0,706.0,906.31,670.94
2017,7,16,15,45,866.0,81.0,3.35,28.0,662.0,869.42,648.21
2017,7,16,16,0,854.0,78.0,3.4,28.0,618.0,830.09,623.58
2017,7,16,16,15,837.0,76.0,3.35,27.5,571.0,785.61,595.76
2017,7,16,16,30,820.0,74.0,3.3,27.0,524.0,739.58,566.36
2017,7,16,16,45,799.0,70.5,3.3,26.5,474.5,687.49,532.23
2017,7,16,17,0,778.0,67.0,3.3,26.0,425.0,640.09,500.7
2017,7,16,17,15,747.5,63.5,3.2,25.5,374.5,580.31,457.58
2017,7,16,17,30,717.0,60.0,3.1,25.0,324.0,521.4,412.94
2017,7,16,17,45,676.0,55.5,3.05,24.5,274.0,456.66,362.25
2017,7,16,18,0,635.0,51.0,3.0,24.0,224.0,394.6,311.69
2017,7,16,18,15,572.0,45.5,2.95,23.0,176.5,324.52,253.56
2017,7,16,18,30,509.0,40.0,2.9,22.0,129.0,262.51,200.01
2017,7,16,18,45,407.0,32.0,2.85,21.0,88.5,189.09,136.87
2017,7,16,19,0,305.0,24.0,2.8,20.0,48.0,126.42,73.79
2017,7,16,19,15,152.5,12.0,2.85,19.5,24.0,44.69,0.0
2017,7,16,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,5,15,138.5,12.0,2.75,14.5,23.0,10.91,0.0
2017,7,17,5,30,277.0,24.0,2.8,15.0,46.0,19.51,8.09
2017,7,17,5,45,379.5,33.5,2.9,15.5,86.0,26.65,17.17
2017,7,17,6,0,482.0,43.0,3.0,16.0,126.0,33.55,23.77
2017,7,17,6,15,548.0,50.0,3.0,16.5,174.0,38.01,27.98
2017,7,17,6,30,614.0,57.0,3.0,17.0,222.0,42.34,31.91
2017,7,17,6,45,661.5,61.5,3.05,17.5,273.0,48.69,37.48
2017,7,17,7,0,709.0,66.0,3.1,18.0,324.0,51.04,39.41
2017,7,17,7,15,740.5,70.0,3.1,18.5,375.0,52.82,40.78
2017,7,17,7,30,772.0,74.0,3.1,19.0,426.0,54.53,42.04
2017,7,17,7,45,796.5,76.5,3.1,19.5,476.5,85.61,46.37
2017,7,17,8,0,821.0,79.0,3.1,20.0,527.0,140.77,76.11
2017,7,17,8,15,839.0,81.5,3.1,20.5,575.0,204.71,124.45
2017,7,17,8,30,857.0,84.0,3.1,21.0,623.0,262.91,173.33
2017,7,17,8,45,871.0,86.0,3.15,21.5,667.5,321.06,224.13
2017,7,17,9,0,885.0,88.0,3.2,22.0,712.0,379.98,275.4
2017,7,17,9,15,895.5,90.0,3.2,22.0,752.0,438.02,325.55
2017,7,17,9,30,906.0,92.0,3.2,22.0,792.0,495.94,374.27
2017,7,17,9,45,902.0,99.5,3.25,22.5,823.5,550.66,418.46
2017,7,17,10,0,898.0,107.0,3.3,23.0,855.0,603.32,459.54
2017,7,17,10,15,904.5,108.5,3.3,23.0,884.0,655.13,499.55
2017,7,17,10,30,911.0,110.0,3.3,23.0,913.0,705.47,537.42
2017,7,17,10,45,916.5,110.5,3.35,23.5,935.0,752.55,571.2
2017,7,17,11,0,922.0,111.0,3.4,24.0,957.0,797.63,601.12
2017,7,17,11,15,925.0,111.5,3.4,24.0,972.0,838.53,628.56
2017,7,17,11,30,928.0,112.0,3.4,24.0,987.0,876.88,654.07
2017,7,17,11,45,931.5,111.0,3.45,24.0,995.5,911.56,677.27
2017,7,17,12,0,935.0,110.0,3.5,24.0,1004.0,943.38,698.51
2017,7,17,12,15,935.5,110.0,3.5,24.0,1004.5,970.38,716.19
2017,7,17,12,30,936.0,110.0,3.5,24.0,1005.0,994.1,731.73
2017,7,17,12,45,939.0,107.5,3.55,24.0,999.0,1014.39,745.43
2017,7,17,13,0,942.0,105.0,3.6,24.0,993.0,1031.16,756.93
2017,7,17,13,15,939.5,104.0,3.6,24.0,978.5,1040.38,763.24
2017,7,17,13,30,937.0,103.0,3.6,24.0,964.0,1045.82,767.25
2017,7,17,13,45,936.0,100.5,3.65,24.0,943.0,1047.38,769.27
2017,7,17,14,0,935.0,98.0,3.7,24.0,922.0,1045.1,768.92
2017,7,17,14,15,929.5,96.5,3.7,24.0,894.0,1035.59,763.6
2017,7,17,14,30,924.0,95.0,3.7,24.0,866.0,1022.36,756.01
2017,7,17,14,45,919.0,92.5,3.75,24.0,832.0,1004.91,746.07
2017,7,17,15,0,914.0,90.0,3.8,24.0,798.0,983.93,733.82
2017,7,17,15,15,904.0,88.0,3.8,23.5,758.5,955.4,717.59
2017,7,17,15,30,894.0,86.0,3.8,23.0,719.0,923.84,699.22
2017,7,17,15,45,883.0,83.5,3.8,23.0,675.0,888.0,676.39
2017,7,17,16,0,872.0,81.0,3.8,23.0,631.0,849.6,651.6
2017,7,17,16,15,855.5,78.5,3.75,22.5,583.0,804.34,622.66
2017,7,17,16,30,839.0,76.0,3.7,22.0,535.0,757.4,592.06
2017,7,17,16,45,818.0,72.5,3.7,22.0,485.0,710.39,559.9
2017,7,17,17,0,797.0,69.0,3.7,22.0,435.0,656.34,521.89
2017,7,17,17,15,767.0,65.5,3.65,21.5,383.5,595.96,477.82
2017,7,17,17,30,737.0,62.0,3.6,21.0,332.0,536.34,431.97
2017,7,17,17,45,694.0,57.5,3.55,20.5,280.5,469.38,378.62
2017,7,17,18,0,651.0,53.0,3.5,20.0,229.0,405.25,325.47
2017,7,17,18,15,587.5,47.0,3.45,19.0,181.0,333.39,264.8
2017,7,17,18,30,524.0,41.0,3.4,18.0,133.0,269.86,208.95
2017,7,17,18,45,418.5,32.5,3.35,17.5,91.0,193.75,142.14
2017,7,17,19,0,313.0,24.0,3.3,17.0,49.0,128.42,74.43
2017,7,17,19,15,156.5,12.0,3.3,16.5,24.5,45.59,0.0
2017,7,17,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,5,15,106.5,13.5,3.55,12.5,21.5,12.28,0.0
2017,7,18,5,30,213.0,27.0,3.6,13.0,43.0,21.24,8.93
2017,7,18,5,45,320.5,38.0,3.7,13.5,82.5,30.69,20.74
2017,7,18,6,0,428.0,49.0,3.8,14.0,122.0,38.73,28.5
2017,7,18,6,15,499.0,57.0,3.8,14.0,169.5,43.77,33.38
2017,7,18,6,30,570.0,65.0,3.8,14.0,217.0,48.64,37.93
2017,7,18,6,45,620.0,71.0,3.85,14.5,268.0,51.64,40.58
2017,7,18,7,0,670.0,77.0,3.9,15.0,319.0,54.54,43.02
2017,7,18,7,15,704.5,81.5,3.9,15.5,370.5,56.11,44.2
2017,7,18,7,30,739.0,86.0,3.9,16.0,422.0,63.47,50.43
2017,7,18,7,45,767.0,89.0,3.9,16.5,473.0,93.02,54.19
2017,7,18,8,0,795.0,92.0,3.9,17.0,524.0,147.28,83.59
2017,7,18,8,15,814.0,95.0,3.85,17.0,572.5,203.36,126.24
2017,7,18,8,30,833.0,98.0,3.8,17.0,621.0,261.42,175.94
2017,7,18,8,45,848.5,100.0,3.75,17.5,666.0,325.04,231.67
2017,7,18,9,0,864.0,102.0,3.7,18.0,711.0,383.44,283.11
2017,7,18,9,15,875.5,104.0,3.65,18.0,751.0,440.93,333.51
2017,7,18,9,30,887.0,106.0,3.6,18.0,791.0,498.43,382.59
2017,7,18,9,45,894.0,108.5,3.6,18.5,825.5,553.8,427.91
2017,7,18,10,0,901.0,111.0,3.6,19.0,860.0,608.21,470.98
2017,7,18,10,15,907.5,112.5,3.6,19.0,888.5,660.28,511.9
2017,7,18,10,30,914.0,114.0,3.6,19.0,917.0,710.88,550.67
2017,7,18,10,45,920.0,113.5,3.6,19.5,939.5,757.7,584.72
2017,7,18,11,0,926.0,113.0,3.6,20.0,962.0,802.53,614.85
2017,7,18,11,15,929.0,114.0,3.6,20.0,977.0,844.12,643.27
2017,7,18,11,30,932.0,115.0,3.6,20.0,992.0,883.15,669.7
2017,7,18,11,45,935.0,114.5,3.6,20.5,1000.0,918.1,691.85
2017,7,18,12,0,938.0,114.0,3.6,21.0,1008.0,950.14,711.86
2017,7,18,12,15,938.0,113.5,3.6,21.0,1008.5,976.39,729.25
2017,7,18,12,30,938.0,113.0,3.6,21.0,1009.0,999.32,744.46
2017,7,18,12,45,938.5,111.5,3.6,21.0,1002.0,1018.31,757.11
2017,7,18,13,0,939.0,110.0,3.6,21.0,995.0,1033.73,767.49
2017,7,18,13,15,936.0,109.5,3.6,21.0,980.0,1043.03,773.94
2017,7,18,13,30,933.0,109.0,3.6,21.0,965.0,1048.56,778.06
2017,7,18,13,45,930.5,107.0,3.6,21.0,943.5,1049.26,779.14
2017,7,18,14,0,928.0,105.0,3.6,21.0,922.0,1046.13,777.87
2017,7,18,14,15,922.0,103.5,3.6,21.0,893.5,1036.26,772.27
2017,7,18,14,30,916.0,102.0,3.6,21.0,865.0,1022.71,764.39
2017,7,18,14,45,910.0,99.5,3.6,21.0,831.0,1004.48,753.48
2017,7,18,15,0,904.0,97.0,3.6,21.0,797.0,982.77,740.32
2017,7,18,15,15,893.5,95.0,3.6,21.0,757.0,954.05,722.42
2017,7,18,15,30,883.0,93.0,3.6,21.0,717.0,922.35,702.46
2017,7,18,15,45,871.5,90.0,3.65,21.0,673.0,885.84,679.34
2017,7,18,16,0,860.0,87.0,3.7,21.0,629.0,846.83,654.24
2017,7,18,16,15,842.5,84.5,3.65,20.5,581.0,801.18,624.8
2017,7,18,16,30,825.0,82.0,3.6,20.0,533.0,760.43,598.46
2017,7,18,16,45,804.0,78.0,3.6,20.0,482.5,707.05,561.38
2017,7,18,17,0,783.0,74.0,3.6,20.0,432.0,652.94,523.07
2017,7,18,17,15,752.0,70.0,3.55,19.5,380.5,591.85,477.91
2017,7,18,17,30,721.0,66.0,3.5,19.0,329.0,531.62,431.28
2017,7,18,17,45,678.0,61.0,3.5,18.5,278.0,464.76,377.72
2017,7,18,18,0,635.0,56.0,3.5,18.0,227.0,402.91,326.02
2017,7,18,18,15,569.0,49.5,3.4,17.5,178.5,330.31,263.81
2017,7,18,18,30,503.0,43.0,3.3,17.0,130.0,264.07,205.19
2017,7,18,18,45,394.5,34.0,3.2,16.5,88.5,187.49,137.92
2017,7,18,19,0,286.0,25.0,3.1,16.0,47.0,121.58,69.04
2017,7,18,19,15,143.0,12.5,3.1,15.5,23.5,43.06,0.0
2017,7,18,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,19,5,15,128.5,12.0,2.35,12.5,21.5,10.91,0.0
2017,7,19,5,30,257.0,24.0,2.4,13.0,43.0,19.64,7.3
2017,7,19,5,45,367.0,34.0,2.45,13.5,83.5,27.23,17.73
2017,7,19,6,0,477.0,44.0,2.5,14.0,124.0,34.55,24.83
2017,7,19,6,15,545.5,51.0,2.45,14.5,172.5,38.97,29.06
2017,7,19,6,30,614.0,58.0,2.4,15.0,221.0,43.27,33.01
2017,7,19,6,45,660.0,63.5,2.35,15.5,272.0,46.14,35.54
2017,7,19,7,0,706.0,69.0,2.3,16.0,323.0,53.6,42.03
2017,7,19,7,15,739.0,73.0,2.25,16.5,375.0,55.28,43.31
2017,7,19,7,30,772.0,77.0,2.2,17.0,427.0,56.91,44.5
2017,7,19,7,45,796.5,80.0,2.15,17.5,478.0,86.82,48.46
2017,7,19,8,0,821.0,83.0,2.1,18.0,529.0,142.49,78.23
2017,7,19,8,15,839.0,86.0,2.1,18.5,577.0,199.95,121.3
2017,7,19,8,30,857.0,89.0,2.1,19.0,625.0,265.64,176.18
2017,7,19,8,45,871.0,91.0,2.1,19.5,670.0,324.01,227.06
2017,7,19,9,0,885.0,93.0,2.1,20.0,715.0,383.14,278.33
2017,7,19,9,15,896.0,95.0,2.05,20.0,755.5,441.59,328.46
2017,7,19,9,30,907.0,97.0,2.0,20.0,796.0,499.96,377.02
2017,7,19,9,45,908.5,102.0,2.0,20.5,829.0,555.66,421.39
2017,7,19,10,0,910.0,107.0,2.0,21.0,862.0,609.83,462.97
2017,7,19,10,15,916.5,108.5,2.05,21.5,891.0,662.39,502.23
2017,7,19,10,30,923.0,110.0,2.1,22.0,920.0,713.45,539.22
2017,7,19,10,45,929.0,110.0,2.15,22.5,943.0,761.13,572.85
2017,7,19,11,0,935.0,110.0,2.2,23.0,966.0,806.8,602.55
2017,7,19,11,15,938.0,110.5,2.25,23.0,981.0,848.35,630.15
2017,7,19,11,30,941.0,111.0,2.3,23.0,996.0,887.28,655.87
2017,7,19,11,45,943.5,110.5,2.4,23.0,1004.0,922.1,679.2
2017,7,19,12,0,946.0,110.0,2.5,23.0,1012.0,953.95,700.58
2017,7,19,12,15,946.0,110.0,2.6,23.0,1012.0,980.88,718.77
2017,7,19,12,30,946.0,110.0,2.7,23.0,1012.0,1004.46,734.87
2017,7,19,12,45,944.5,109.5,2.8,23.5,1004.0,1022.64,746.11
2017,7,19,13,0,943.0,109.0,2.9,24.0,996.0,1037.2,755.1
2017,7,19,13,15,940.0,108.5,2.95,24.0,981.0,1046.56,761.87
2017,7,19,13,30,937.0,108.0,3.0,24.0,966.0,1052.13,766.37
2017,7,19,13,45,934.0,106.0,3.05,24.0,944.5,1052.34,767.57
2017,7,19,14,0,931.0,104.0,3.1,24.0,923.0,1048.71,766.46
2017,7,19,14,15,924.5,103.0,3.1,23.5,894.0,1038.85,762.5
2017,7,19,14,30,918.0,102.0,3.1,23.0,865.0,1025.32,756.27
2017,7,19,14,45,912.0,99.0,3.15,23.0,831.0,1006.52,745.62
2017,7,19,15,0,906.0,96.0,3.2,23.0,797.0,984.21,732.7
2017,7,19,15,15,895.0,94.5,3.25,22.5,756.5,955.51,716.87
2017,7,19,15,30,884.0,93.0,3.3,22.0,716.0,923.86,698.9
2017,7,19,15,45,872.0,89.5,3.35,22.0,671.5,886.29,675.32
2017,7,19,16,0,860.0,86.0,3.4,22.0,627.0,846.22,649.75
2017,7,19,16,15,842.0,83.5,3.4,21.5,578.5,800.12,620.49
2017,7,19,16,30,824.0,81.0,3.4,21.0,530.0,758.96,594.28
2017,7,19,16,45,803.0,77.0,3.45,21.0,479.5,705.57,557.64
2017,7,19,17,0,782.0,73.0,3.5,21.0,429.0,651.47,519.71
2017,7,19,17,15,750.0,69.0,3.5,20.5,377.5,589.73,474.43
2017,7,19,17,30,718.0,65.0,3.5,20.0,326.0,528.96,427.67
2017,7,19,17,45,676.0,60.0,3.5,19.5,275.0,462.78,374.8
2017,7,19,18,0,634.0,55.0,3.5,19.0,224.0,399.34,322.03
2017,7,19,18,15,567.5,48.5,3.4,18.0,175.5,328.66,261.97
2017,7,19,18,30,501.0,42.0,3.3,17.0,127.0,262.31,203.71
2017,7,19,18,45,395.0,33.0,3.25,16.5,86.0,186.69,137.06
2017,7,19,19,0,289.0,24.0,3.2,16.0,45.0,121.07,66.64
2017,7,19,19,15,144.5,12.0,3.2,15.5,22.5,42.94,0.0
2017,7,19,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,5,15,138.5,11.0,3.2,13.0,21.0,10.01,0.0
2017,7,20,5,30,277.0,22.0,3.2,13.0,42.0,17.88,5.56
2017,7,20,5,45,385.5,31.0,3.25,13.5,82.0,24.66,15.47
2017,7,20,6,0,494.0,40.0,3.3,14.0,122.0,31.23,21.87
2017,7,20,6,15,560.5,46.5,3.3,14.5,170.0,35.39,25.87
2017,7,20,6,30,627.0,53.0,3.3,15.0,218.0,43.07,32.82
2017,7,20,6,45,671.0,58.0,3.35,15.5,268.5,46.0,35.41
2017,7,20,7,0,715.0,63.0,3.4,16.0,319.0,48.84,37.81
2017,7,20,7,15,746.5,66.5,3.35,16.5,370.0,50.33,38.95
2017,7,20,7,30,778.0,70.0,3.3,17.0,421.0,51.78,40.0
2017,7,20,7,45,801.0,73.0,3.25,17.5,471.5,81.16,44.02
2017,7,20,8,0,824.0,76.0,3.2,18.0,522.0,144.36,79.87
2017,7,20,8,15,841.5,78.5,3.15,18.5,570.0,201.06,122.37
2017,7,20,8,30,859.0,81.0,3.1,19.0,618.0,259.43,171.72
2017,7,20,8,45,872.5,83.0,3.05,19.5,662.0,317.7,223.01
2017,7,20,9,0,886.0,85.0,3.0,20.0,706.0,376.69,274.69
2017,7,20,9,15,896.5,86.5,2.95,20.5,746.0,434.54,324.4
2017,7,20,9,30,907.0,88.0,2.9,21.0,786.0,492.26,372.41
2017,7,20,9,45,914.5,89.5,2.85,21.5,820.5,548.07,417.31
2017,7,20,10,0,922.0,91.0,2.8,22.0,855.0,602.93,459.86
2017,7,20,10,15,928.0,92.0,2.8,22.0,883.5,655.25,500.22
2017,7,20,10,30,934.0,93.0,2.8,22.0,912.0,705.99,538.32
2017,7,20,10,45,938.0,94.0,2.8,22.5,934.0,753.52,571.76
2017,7,20,11,0,942.0,95.0,2.8,23.0,956.0,798.85,601.21
2017,7,20,11,15,945.0,95.5,2.85,23.0,971.0,840.57,629.3
2017,7,20,11,30,948.0,96.0,2.9,23.0,986.0,879.65,655.45
2017,7,20,11,45,949.5,96.0,3.0,23.5,993.5,914.17,677.47
2017,7,20,12,0,951.0,96.0,3.1,24.0,1001.0,945.64,697.37
2017,7,20,12,15,951.0,96.0,3.15,24.0,1001.0,972.55,715.22
2017,7,20,12,30,951.0,96.0,3.2,24.0,1001.0,996.08,730.9
2017,7,20,12,45,939.0,102.0,3.3,24.0,990.5,1010.53,741.11
2017,7,20,13,0,927.0,108.0,3.4,24.0,980.0,1021.13,748.99
2017,7,20,13,15,924.5,107.5,3.45,24.0,965.5,1030.81,756.02
2017,7,20,13,30,922.0,107.0,3.5,24.0,951.0,1036.76,760.75
2017,7,20,13,45,920.0,105.0,3.6,24.0,930.0,1037.91,762.87
2017,7,20,14,0,918.0,103.0,3.7,24.0,909.0,1035.28,762.65
2017,7,20,14,15,912.0,102.0,3.75,23.5,881.0,1025.96,759.29
2017,7,20,14,30,906.0,101.0,3.8,23.0,853.0,1013.02,753.63
2017,7,20,14,45,901.5,97.5,3.9,23.0,820.0,995.26,743.7
2017,7,20,15,0,897.0,94.0,4.0,23.0,787.0,973.96,731.41
2017,7,20,15,15,886.5,92.5,4.05,22.5,747.0,945.88,715.57
2017,7,20,15,30,876.0,91.0,4.1,22.0,707.0,914.85,697.59
2017,7,20,15,45,867.0,87.0,4.15,22.0,664.0,879.54,675.1
2017,7,20,16,0,858.0,83.0,4.2,22.0,621.0,841.56,650.53
2017,7,20,16,15,841.0,80.5,4.2,21.5,573.5,796.29,621.43
2017,7,20,16,30,824.0,78.0,4.2,21.0,526.0,749.42,590.66
2017,7,20,16,45,806.0,73.5,4.25,21.0,477.0,704.05,559.44
2017,7,20,17,0,788.0,69.0,4.3,21.0,428.0,651.3,522.03
2017,7,20,17,15,758.0,65.5,4.3,20.5,376.5,591.19,477.75
2017,7,20,17,30,728.0,62.0,4.3,20.0,325.0,531.85,431.71
2017,7,20,17,45,689.5,56.5,4.3,19.5,274.5,466.54,379.15
2017,7,20,18,0,651.0,51.0,4.3,19.0,224.0,403.66,326.43
2017,7,20,18,15,586.5,45.5,4.15,18.0,176.0,331.8,264.94
2017,7,20,18,30,522.0,40.0,4.0,17.0,128.0,268.44,208.6
2017,7,20,18,45,418.5,31.5,3.9,16.5,87.0,193.07,141.52
2017,7,20,19,0,315.0,23.0,3.8,16.0,46.0,126.96,67.4
2017,7,20,19,15,157.5,11.5,3.75,15.5,23.0,45.36,0.0
2017,7,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,15,143.0,11.0,2.45,12.5,20.5,10.01,0.0
2017,7,21,5,30,286.0,22.0,2.4,13.0,41.0,17.97,4.92
2017,7,21,5,45,393.0,31.0,2.4,13.5,81.5,24.75,15.5
2017,7,21,6,0,500.0,40.0,2.4,14.0,122.0,31.32,21.94
2017,7,21,6,15,567.5,46.5,2.35,14.5,170.0,35.48,25.95
2017,7,21,6,30,635.0,53.0,2.3,15.0,218.0,43.18,32.92
2017,7,21,6,45,678.5,58.0,2.25,15.5,269.0,46.1,35.51
2017,7,21,7,0,722.0,63.0,2.2,16.0,320.0,48.95,37.92
2017,7,21,7,15,754.0,66.5,2.1,16.5,371.5,50.45,39.07
2017,7,21,7,30,786.0,70.0,2.0,17.0,423.0,51.9,40.13
2017,7,21,7,45,810.0,73.0,1.95,18.0,474.0,80.87,43.82
2017,7,21,8,0,834.0,76.0,1.9,19.0,525.0,144.75,79.43
2017,7,21,8,15,851.5,78.0,1.8,19.5,573.5,201.74,121.62
2017,7,21,8,30,869.0,80.0,1.7,20.0,622.0,260.38,170.58
2017,7,21,8,45,882.5,82.0,1.65,20.5,666.5,319.3,221.65
2017,7,21,9,0,896.0,84.0,1.6,21.0,711.0,378.94,272.93
2017,7,21,9,15,906.5,86.0,1.6,21.5,751.5,437.83,322.53
2017,7,21,9,30,917.0,88.0,1.6,22.0,792.0,496.6,370.34
2017,7,21,9,45,914.0,95.0,1.65,22.5,824.0,552.31,414.39
2017,7,21,10,0,911.0,102.0,1.7,23.0,856.0,606.03,455.35
2017,7,21,10,15,917.5,103.5,1.75,23.0,885.0,658.72,495.2
2017,7,21,10,30,924.0,105.0,1.8,23.0,914.0,709.92,532.93
2017,7,21,10,45,929.5,105.0,1.9,23.5,936.5,757.37,566.49
2017,7,21,11,0,935.0,105.0,2.0,24.0,959.0,802.76,596.02
2017,7,21,11,15,938.0,105.5,2.1,24.0,974.0,844.38,623.92
2017,7,21,11,30,941.0,106.0,2.2,24.0,989.0,883.37,649.97
2017,7,21,11,45,943.0,106.0,2.35,24.0,997.0,918.27,673.71
2017,7,21,12,0,945.0,106.0,2.5,24.0,1005.0,950.17,695.5
2017,7,21,12,15,945.0,106.0,2.6,24.0,1005.5,977.11,713.63
2017,7,21,12,30,945.0,106.0,2.7,24.0,1006.0,1000.69,729.67
2017,7,21,12,45,941.0,107.5,2.8,24.0,997.5,1018.42,742.03
2017,7,21,13,0,937.0,109.0,2.9,24.0,989.0,1032.49,752.17
2017,7,21,13,15,934.5,108.5,2.95,24.0,974.5,1042.32,759.25
2017,7,21,13,30,932.0,108.0,3.0,24.0,960.0,1048.38,764.07
2017,7,21,13,45,928.5,106.5,3.1,24.0,938.5,1048.62,765.73
2017,7,21,14,0,925.0,105.0,3.2,24.0,917.0,1045.04,765.07
2017,7,21,14,15,919.0,104.0,3.25,23.5,888.5,1035.73,761.86
2017,7,21,14,30,913.0,103.0,3.3,23.0,860.0,1022.75,756.36
2017,7,21,14,45,906.0,100.5,3.35,23.0,825.5,1003.59,745.38
2017,7,21,15,0,899.0,98.0,3.4,23.0,791.0,980.97,732.15
2017,7,21,15,15,888.5,96.0,3.4,22.5,751.0,952.31,715.89
2017,7,21,15,30,878.0,94.0,3.4,22.0,711.0,920.67,697.52
2017,7,21,15,45,865.5,91.5,3.4,22.0,667.0,883.93,674.12
2017,7,21,16,0,853.0,89.0,3.4,22.0,623.0,844.75,648.85
2017,7,21,16,15,835.0,86.0,3.4,21.5,574.5,805.29,624.31
2017,7,21,16,30,817.0,83.0,3.4,21.0,526.0,756.81,592.8
2017,7,21,16,45,794.0,79.5,3.4,21.0,475.5,702.71,555.46
2017,7,21,17,0,771.0,76.0,3.4,21.0,425.0,648.07,516.94
2017,7,21,17,15,738.5,72.0,3.35,20.5,373.5,586.36,471.42
2017,7,21,17,30,706.0,68.0,3.3,20.0,322.0,525.68,424.64
2017,7,21,17,45,660.5,62.5,3.25,19.5,271.0,459.61,371.78
2017,7,21,18,0,615.0,57.0,3.2,19.0,220.0,394.72,317.89
2017,7,21,18,15,545.5,50.5,3.1,18.0,171.5,321.47,255.93
2017,7,21,18,30,476.0,44.0,3.0,17.0,123.0,254.95,197.69
2017,7,21,18,45,362.5,34.0,2.95,16.5,82.5,177.02,129.4
2017,7,21,19,0,249.0,24.0,2.9,16.0,42.0,109.07,55.04
2017,7,21,19,15,124.5,12.0,2.9,15.5,21.0,38.49,0.0
2017,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,22,5,15,110.0,11.0,1.2,13.5,18.5,10.01,0.0
2017,7,22,5,30,220.0,22.0,1.2,14.0,37.0,17.97,4.07
2017,7,22,5,45,331.5,33.0,1.2,14.5,76.0,26.5,16.86
2017,7,22,6,0,443.0,44.0,1.2,15.0,115.0,34.71,24.81
2017,7,22,6,15,514.0,51.5,1.15,15.5,162.5,39.5,29.4
2017,7,22,6,30,585.0,59.0,1.1,16.0,210.0,44.16,33.67
2017,7,22,6,45,633.5,64.5,1.05,16.5,261.0,46.97,36.15
2017,7,22,7,0,682.0,70.0,1.0,17.0,312.0,49.69,38.44
2017,7,22,7,15,716.0,74.5,1.0,17.5,363.5,56.52,44.24
2017,7,22,7,30,750.0,79.0,1.0,18.0,415.0,58.46,45.69
2017,7,22,7,45,775.5,82.5,1.0,19.0,465.5,85.91,48.87
2017,7,22,8,0,801.0,86.0,1.0,20.0,516.0,140.95,77.3
2017,7,22,8,15,820.0,88.5,1.0,20.5,564.5,197.18,118.46
2017,7,22,8,30,839.0,91.0,1.0,21.0,613.0,261.67,171.26
2017,7,22,8,45,853.5,93.5,1.0,22.0,658.0,319.73,220.3
2017,7,22,9,0,868.0,96.0,1.0,23.0,703.0,378.64,269.52
2017,7,22,9,15,879.5,98.0,1.0,23.5,743.0,436.56,317.22
2017,7,22,9,30,891.0,100.0,1.0,24.0,783.0,494.49,363.26
2017,7,22,9,45,900.5,101.0,1.05,24.5,818.5,550.32,406.43
2017,7,22,10,0,910.0,102.0,1.1,25.0,854.0,605.43,447.56
