Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,10,15,916.5,103.0,1.1,25.5,883.0,657.71,484.91
2017,7,22,10,30,923.0,104.0,1.1,26.0,912.0,708.49,519.92
2017,7,22,10,45,928.0,105.0,1.15,26.5,934.5,756.47,552.48
2017,7,22,11,0,933.0,106.0,1.2,27.0,957.0,802.38,581.05
2017,7,22,11,15,936.0,106.5,1.3,27.0,972.0,843.99,608.28
2017,7,22,11,30,939.0,107.0,1.4,27.0,987.0,882.98,633.76
2017,7,22,11,45,940.5,107.5,1.5,27.5,995.0,917.91,655.29
2017,7,22,12,0,942.0,108.0,1.6,28.0,1003.0,949.83,674.85
2017,7,22,12,15,942.5,108.0,1.65,28.0,1003.5,977.22,692.24
2017,7,22,12,30,943.0,108.0,1.7,28.0,1004.0,1001.28,707.62
2017,7,22,12,45,940.0,108.5,1.8,28.0,996.5,1019.01,719.86
2017,7,22,13,0,937.0,109.0,1.9,28.0,989.0,1033.09,729.98
2017,7,22,13,15,934.5,108.5,1.95,28.0,974.0,1042.94,736.97
2017,7,22,13,30,932.0,108.0,2.0,28.0,959.0,1049.02,741.8
2017,7,22,13,45,928.0,107.0,2.1,28.0,937.5,1049.28,743.81
2017,7,22,14,0,924.0,106.0,2.2,28.0,916.0,1045.75,743.6
2017,7,22,14,15,918.0,105.0,2.2,28.0,887.5,1036.45,738.72
2017,7,22,14,30,912.0,104.0,2.2,28.0,859.0,1023.49,731.71
2017,7,22,14,45,904.0,102.0,2.25,28.0,824.5,1003.91,721.18
2017,7,22,15,0,896.0,100.0,2.3,28.0,790.0,980.92,708.53
2017,7,22,15,15,885.0,98.0,2.3,27.5,749.5,951.86,692.81
2017,7,22,15,30,874.0,96.0,2.3,27.0,709.0,919.84,675.08
2017,7,22,15,45,860.0,93.5,2.35,27.0,664.5,881.86,652.33
2017,7,22,16,0,846.0,91.0,2.4,27.0,620.0,841.55,627.74
2017,7,22,16,15,827.5,88.5,2.4,26.5,571.5,802.57,604.54
2017,7,22,16,30,809.0,86.0,2.4,26.0,523.0,754.51,574.54
2017,7,22,16,45,784.0,82.5,2.4,25.5,472.0,699.18,538.73
2017,7,22,17,0,759.0,79.0,2.4,25.0,421.0,643.47,501.71
2017,7,22,17,15,443.0,110.0,2.35,24.0,303.5,431.59,342.48
2017,7,22,17,30,127.0,141.0,2.3,23.0,186.0,230.91,183.51
2017,7,22,17,45,114.0,120.5,2.3,22.5,156.0,195.76,155.84
2017,7,22,18,0,101.0,100.0,2.3,22.0,126.0,161.63,127.8
2017,7,22,18,15,85.5,79.0,2.15,21.0,98.0,126.81,98.73
2017,7,22,18,30,70.0,58.0,2.0,20.0,70.0,93.28,70.19
2017,7,22,18,45,37.0,40.0,1.9,19.5,46.5,53.77,36.68
2017,7,22,19,0,4.0,22.0,1.8,19.0,23.0,21.16,6.32
2017,7,22,19,15,2.0,11.0,1.75,18.5,11.5,10.45,0.0
2017,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,5,15,94.0,10.5,1.15,14.5,16.5,9.55,0.0
2017,7,23,5,30,188.0,21.0,1.2,15.0,33.0,17.08,2.61
2017,7,23,5,45,296.0,32.5,1.25,15.5,71.0,26.06,16.33
2017,7,23,6,0,404.0,44.0,1.3,16.0,109.0,34.69,24.65
2017,7,23,6,15,475.0,52.5,1.25,16.5,155.0,40.29,29.94
2017,7,23,6,30,546.0,61.0,1.2,17.0,201.0,45.69,34.86
2017,7,23,6,45,595.5,67.0,1.15,18.0,250.5,48.78,37.51
2017,7,23,7,0,645.0,73.0,1.1,19.0,300.0,51.77,39.93
2017,7,23,7,15,680.0,77.5,1.1,19.5,350.5,53.44,41.19
2017,7,23,7,30,715.0,82.0,1.1,20.0,401.0,60.57,47.14
2017,7,23,7,45,742.0,85.5,1.15,20.5,451.0,86.28,49.92
2017,7,23,8,0,769.0,89.0,1.2,21.0,501.0,139.49,77.24
2017,7,23,8,15,788.5,92.0,1.2,21.5,548.5,194.32,117.21
2017,7,23,8,30,808.0,95.0,1.2,22.0,596.0,251.22,163.91
2017,7,23,8,45,824.0,97.5,1.3,22.5,640.5,308.56,212.89
2017,7,23,9,0,840.0,100.0,1.4,23.0,685.0,371.95,266.27
2017,7,23,9,15,851.5,102.5,1.45,23.5,725.5,428.78,313.6
2017,7,23,9,30,863.0,105.0,1.5,24.0,766.0,485.67,359.52
2017,7,23,9,45,861.0,112.5,1.6,24.5,797.5,539.59,401.95
2017,7,23,10,0,859.0,120.0,1.7,25.0,829.0,591.72,441.63
2017,7,23,10,15,866.5,121.5,1.75,25.0,858.0,642.73,479.99
2017,7,23,10,30,874.0,123.0,1.8,25.0,887.0,692.45,516.44
2017,7,23,10,45,882.0,123.0,1.9,25.5,910.0,739.73,549.7
2017,7,23,11,0,890.0,123.0,2.0,26.0,933.0,785.3,579.9
2017,7,23,11,15,893.0,123.5,2.05,26.0,948.0,825.44,606.3
2017,7,23,11,30,896.0,124.0,2.1,26.0,963.0,863.09,630.93
2017,7,23,11,45,899.0,123.5,2.15,26.0,971.5,897.21,653.15
2017,7,23,12,0,902.0,123.0,2.2,26.0,980.0,928.53,673.52
2017,7,23,12,15,902.5,123.0,2.25,26.0,980.5,955.09,690.81
2017,7,23,12,30,903.0,123.0,2.3,26.0,981.0,978.47,706.13
2017,7,23,12,45,894.0,127.5,2.35,26.0,971.0,993.72,716.34
2017,7,23,13,0,885.0,132.0,2.4,26.0,961.0,1005.38,724.42
2017,7,23,13,15,881.5,131.5,2.4,26.0,946.5,1013.99,730.19
2017,7,23,13,30,878.0,131.0,2.4,26.0,932.0,1019.01,733.82
2017,7,23,13,45,871.5,131.0,2.45,26.0,910.0,1017.92,734.23
2017,7,23,14,0,865.0,131.0,2.5,26.0,888.0,1013.25,732.54
2017,7,23,14,15,858.0,129.5,2.55,25.5,860.0,1003.01,728.83
2017,7,23,14,30,851.0,128.0,2.6,25.0,832.0,989.31,722.99
2017,7,23,14,45,839.0,127.0,2.65,25.0,797.0,978.47,717.68
2017,7,23,15,0,827.0,126.0,2.7,25.0,762.0,953.74,703.26
2017,7,23,15,15,814.5,123.5,2.7,24.5,722.5,923.92,686.45
2017,7,23,15,30,802.0,121.0,2.7,24.0,683.0,891.37,667.69
2017,7,23,15,45,784.0,118.5,2.75,23.5,638.5,851.41,643.99
2017,7,23,16,0,766.0,116.0,2.8,23.0,594.0,809.5,618.55
2017,7,23,16,15,745.0,112.5,2.8,22.5,546.5,762.31,588.57
2017,7,23,16,30,724.0,109.0,2.8,22.0,499.0,717.77,559.91
2017,7,23,16,45,696.0,104.0,2.8,21.5,449.5,661.68,522.1
2017,7,23,17,0,668.0,99.0,2.8,21.0,400.0,605.71,482.38
2017,7,23,17,15,630.5,93.0,2.75,20.0,349.0,542.81,436.36
2017,7,23,17,30,593.0,87.0,2.7,19.0,298.0,481.66,389.92
2017,7,23,17,45,542.5,79.5,2.7,18.5,249.0,413.7,335.65
2017,7,23,18,0,492.0,72.0,2.7,18.0,200.0,349.62,282.55
2017,7,23,18,15,418.0,62.0,2.6,17.5,154.0,276.61,220.58
2017,7,23,18,30,344.0,52.0,2.5,17.0,108.0,209.23,162.11
2017,7,23,18,45,240.0,38.0,2.45,16.5,70.5,138.43,100.57
2017,7,23,19,0,136.0,24.0,2.4,16.0,33.0,75.5,32.35
2017,7,23,19,15,68.0,12.0,2.35,15.5,16.5,25.96,0.0
2017,7,23,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,5,15,77.5,10.5,1.6,13.0,15.5,9.55,0.0
2017,7,24,5,30,155.0,21.0,1.7,13.0,31.0,16.52,1.31
2017,7,24,5,45,265.5,33.5,1.8,13.5,68.0,27.02,17.19
2017,7,24,6,0,376.0,46.0,1.9,14.0,105.0,36.5,26.41
2017,7,24,6,15,449.0,55.0,1.9,14.5,150.5,42.43,32.07
2017,7,24,6,30,522.0,64.0,1.9,15.0,196.0,48.15,37.32
2017,7,24,6,45,264.5,91.0,1.95,15.5,158.5,69.35,56.09
2017,7,24,7,0,7.0,118.0,2.0,16.0,121.0,98.42,81.4
2017,7,24,7,15,36.0,147.5,2.0,16.5,163.5,115.62,95.94
2017,7,24,7,30,65.0,177.0,2.0,17.0,206.0,135.75,112.73
2017,7,24,7,45,213.5,188.0,2.05,17.5,299.5,138.89,105.16
2017,7,24,8,0,362.0,199.0,2.1,18.0,393.0,179.22,127.02
2017,7,24,8,15,337.5,226.5,2.1,18.5,420.5,221.1,159.61
2017,7,24,8,30,313.0,254.0,2.1,19.0,448.0,260.57,192.29
2017,7,24,8,45,567.0,180.0,2.15,19.5,562.5,296.16,214.2
2017,7,24,9,0,821.0,106.0,2.2,20.0,677.0,365.22,266.2
2017,7,24,9,15,832.5,108.5,2.2,20.0,716.5,425.8,317.8
2017,7,24,9,30,844.0,111.0,2.2,20.0,756.0,481.76,364.64
2017,7,24,9,45,843.5,118.0,2.25,20.5,787.5,535.11,407.54
2017,7,24,10,0,843.0,125.0,2.3,21.0,819.0,586.85,447.74
2017,7,24,10,15,850.0,126.5,2.35,21.0,847.0,636.87,486.39
2017,7,24,10,30,857.0,128.0,2.4,21.0,875.0,685.58,523.13
2017,7,24,10,45,861.0,129.5,2.45,21.5,896.5,730.65,555.38
2017,7,24,11,0,865.0,131.0,2.5,22.0,918.0,773.74,584.65
2017,7,24,11,15,868.0,131.5,2.5,22.0,932.5,813.01,610.91
2017,7,24,11,30,871.0,132.0,2.5,22.0,947.0,849.89,635.35
2017,7,24,11,45,872.5,132.5,2.55,22.5,954.5,882.92,656.18
2017,7,24,12,0,874.0,133.0,2.6,23.0,962.0,913.17,675.05
2017,7,24,12,15,873.5,133.0,2.65,22.5,962.0,938.23,693.08
2017,7,24,12,30,873.0,133.0,2.7,22.0,962.0,960.16,709.2
2017,7,24,12,45,883.0,125.5,2.75,22.0,958.0,981.81,723.87
2017,7,24,13,0,893.0,118.0,2.8,22.0,954.0,1000.16,736.45
2017,7,24,13,15,890.0,117.0,2.8,22.0,939.0,1008.66,742.25
2017,7,24,13,30,887.0,116.0,2.8,22.0,924.0,1013.54,745.88
2017,7,24,13,45,882.5,115.0,2.8,22.0,903.0,1013.26,746.31
2017,7,24,14,0,878.0,114.0,2.8,22.0,882.0,1009.35,744.52
2017,7,24,14,15,871.5,112.5,2.75,21.5,853.5,999.32,739.84
2017,7,24,14,30,865.0,111.0,2.7,21.0,825.0,985.78,732.99
2017,7,24,14,45,857.0,108.5,2.7,21.0,791.5,966.29,721.33
2017,7,24,15,0,849.0,106.0,2.7,21.0,758.0,943.55,707.57
2017,7,24,15,15,837.5,104.0,2.7,20.5,718.5,914.96,691.21
2017,7,24,15,30,826.0,102.0,2.7,20.0,679.0,883.62,672.87
2017,7,24,15,45,810.0,100.0,2.7,20.0,635.0,853.99,654.29
2017,7,24,16,0,794.0,98.0,2.7,20.0,591.0,813.62,628.02
2017,7,24,16,15,774.5,94.5,2.65,19.5,544.0,766.76,597.71
2017,7,24,16,30,755.0,91.0,2.6,19.0,497.0,718.6,565.92
2017,7,24,16,45,727.5,87.5,2.6,19.0,447.5,663.43,527.53
2017,7,24,17,0,700.0,84.0,2.6,19.0,398.0,610.81,489.94
2017,7,24,17,15,665.0,79.0,2.55,18.5,348.0,549.38,443.91
2017,7,24,17,30,630.0,74.0,2.5,18.0,298.0,489.45,397.47
2017,7,24,17,45,579.5,68.5,2.45,17.5,248.5,422.13,343.4
2017,7,24,18,0,529.0,63.0,2.4,17.0,199.0,358.67,290.47
2017,7,24,18,15,458.0,54.5,2.3,16.5,153.5,286.86,229.14
2017,7,24,18,30,387.0,46.0,2.2,16.0,108.0,222.13,172.31
2017,7,24,18,45,278.5,34.0,2.15,15.5,70.5,148.84,108.02
2017,7,24,19,0,170.0,22.0,2.1,15.0,33.0,82.12,31.87
2017,7,24,19,15,85.0,11.0,2.0,15.0,16.5,28.79,0.0
2017,7,24,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,25,5,15,73.5,10.5,1.4,13.0,14.5,9.55,0.0
2017,7,25,5,30,147.0,21.0,1.4,13.0,29.0,16.53,0.0
2017,7,25,5,45,255.0,33.5,1.45,13.5,65.5,26.1,16.32
2017,7,25,6,0,363.0,46.0,1.5,14.0,102.0,36.58,26.46
2017,7,25,6,15,435.5,55.0,1.45,14.5,147.0,42.49,32.11
2017,7,25,6,30,508.0,64.0,1.4,15.0,192.0,48.18,37.35
2017,7,25,6,45,281.5,98.0,1.35,15.5,172.0,74.25,60.4
2017,7,25,7,0,55.0,132.0,1.3,16.0,152.0,104.04,86.24
2017,7,25,7,15,214.5,142.5,1.25,16.5,235.0,102.56,84.53
2017,7,25,7,30,374.0,153.0,1.2,17.0,318.0,102.86,84.38
2017,7,25,7,45,552.5,125.0,1.15,17.5,402.5,101.05,67.19
2017,7,25,8,0,731.0,97.0,1.1,18.0,487.0,140.97,81.06
2017,7,25,8,15,751.5,100.5,1.1,18.5,534.0,194.19,120.04
2017,7,25,8,30,772.0,104.0,1.1,19.0,581.0,249.66,165.8
2017,7,25,8,45,788.5,106.5,1.15,19.5,624.5,305.2,213.53
2017,7,25,9,0,805.0,109.0,1.2,20.0,668.0,362.01,262.11
2017,7,25,9,15,817.5,111.5,1.2,20.5,707.5,418.24,309.12
2017,7,25,9,30,830.0,114.0,1.2,21.0,747.0,477.72,356.9
2017,7,25,9,45,834.5,118.5,1.3,21.5,779.5,530.91,399.03
2017,7,25,10,0,839.0,123.0,1.4,22.0,812.0,583.02,439.01
2017,7,25,10,15,846.0,124.5,1.5,22.0,840.5,632.88,477.13
2017,7,25,10,30,853.0,126.0,1.6,22.0,869.0,681.44,513.43
2017,7,25,10,45,856.5,128.0,1.7,22.5,890.0,726.44,545.42
2017,7,25,11,0,860.0,130.0,1.8,23.0,911.0,769.44,574.51
2017,7,25,11,15,863.5,130.5,1.85,23.0,925.5,808.95,600.83
2017,7,25,11,30,867.0,131.0,1.9,23.0,940.0,846.12,625.45
2017,7,25,11,45,867.0,132.0,2.0,23.5,947.0,878.2,645.83
2017,7,25,12,0,867.0,133.0,2.1,24.0,954.0,907.44,664.3
2017,7,25,12,15,867.0,133.0,2.15,24.0,954.0,932.81,681.03
2017,7,25,12,30,867.0,133.0,2.2,24.0,954.0,955.09,695.82
2017,7,25,12,45,872.5,128.0,2.3,24.0,949.0,974.7,709.48
2017,7,25,13,0,878.0,123.0,2.4,24.0,944.0,991.01,721.13
2017,7,25,13,15,875.0,122.5,2.45,23.5,929.5,999.93,729.04
2017,7,25,13,30,872.0,122.0,2.5,23.0,915.0,1005.28,734.87
2017,7,25,13,45,869.5,119.5,2.55,23.0,894.0,1005.5,736.1
2017,7,25,14,0,867.0,117.0,2.6,23.0,873.0,1002.1,735.15
2017,7,25,14,15,860.5,115.5,2.65,22.5,845.5,992.15,731.47
2017,7,25,14,30,854.0,114.0,2.7,22.0,818.0,978.73,725.63
2017,7,25,14,45,846.5,111.0,2.75,22.0,784.5,959.34,714.49
2017,7,25,15,0,839.0,108.0,2.8,22.0,751.0,936.71,701.22
2017,7,25,15,15,827.5,106.0,2.8,21.5,712.0,908.32,684.97
2017,7,25,15,30,816.0,104.0,2.8,21.0,673.0,885.96,672.79
2017,7,25,15,45,802.5,100.5,2.8,21.0,630.0,848.41,648.67
2017,7,25,16,0,789.0,97.0,2.8,21.0,587.0,808.62,622.88
2017,7,25,16,15,769.5,94.0,2.8,20.5,540.0,762.48,593.37
2017,7,25,16,30,750.0,91.0,2.8,20.0,493.0,715.03,562.36
2017,7,25,16,45,725.0,87.0,2.8,19.5,444.0,661.32,525.98
2017,7,25,17,0,700.0,83.0,2.8,19.0,395.0,609.91,490.18
2017,7,25,17,15,665.5,78.0,2.75,18.5,345.5,548.77,444.21
2017,7,25,17,30,631.0,73.0,2.7,18.0,296.0,489.09,397.79
2017,7,25,17,45,583.0,67.0,2.65,17.5,247.0,422.5,344.14
2017,7,25,18,0,535.0,61.0,2.6,17.0,198.0,359.55,291.46
2017,7,25,18,15,464.5,52.5,2.5,16.5,152.5,287.65,229.86
2017,7,25,18,30,394.0,44.0,2.4,16.0,107.0,222.83,172.75
2017,7,25,18,45,290.0,32.5,2.35,16.0,69.5,151.23,109.08
2017,7,25,19,0,186.0,21.0,2.3,16.0,32.0,86.63,29.08
2017,7,25,19,15,93.0,10.5,2.2,15.5,16.0,30.08,0.0
2017,7,25,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,5,15,92.5,10.0,1.85,13.5,15.0,9.1,0.0
2017,7,26,5,30,185.0,20.0,1.9,14.0,30.0,16.39,0.0
2017,7,26,5,45,302.0,31.0,2.0,14.5,68.0,24.98,15.19
2017,7,26,6,0,419.0,42.0,2.1,15.0,106.0,33.24,23.39
2017,7,26,6,15,492.0,49.5,2.05,15.5,152.5,38.07,28.05
2017,7,26,6,30,565.0,57.0,2.0,16.0,199.0,42.76,32.39
2017,7,26,6,45,282.5,77.0,2.0,16.5,148.0,55.26,43.45
2017,7,26,7,0,0.0,97.0,2.0,17.0,97.0,82.86,67.54
2017,7,26,7,15,3.5,122.0,1.95,17.0,123.5,102.64,84.55
2017,7,26,7,30,7.0,147.0,1.9,17.0,150.0,122.07,101.03
2017,7,26,7,45,9.0,163.0,1.85,17.5,167.5,135.79,107.01
2017,7,26,8,0,11.0,179.0,1.8,18.0,185.0,150.77,118.28
2017,7,26,8,15,47.5,222.5,1.75,18.5,251.5,184.69,143.15
2017,7,26,8,30,84.0,266.0,1.7,19.0,318.0,230.06,176.92
2017,7,26,8,45,86.0,287.5,1.7,19.5,344.5,255.69,196.48
2017,7,26,9,0,88.0,309.0,1.7,20.0,371.0,281.81,216.32
2017,7,26,9,15,485.5,203.5,1.65,20.5,570.5,357.22,268.99
2017,7,26,9,30,883.0,98.0,1.6,21.0,770.0,488.73,366.8
2017,7,26,9,45,877.0,107.5,1.6,21.5,801.0,543.57,409.58
2017,7,26,10,0,871.0,117.0,1.6,22.0,832.0,596.17,449.52
2017,7,26,10,15,878.5,118.5,1.6,22.5,861.0,647.96,487.54
2017,7,26,10,30,886.0,120.0,1.6,23.0,890.0,698.44,523.35
2017,7,26,10,45,891.5,120.5,1.65,23.5,912.5,745.09,555.87
2017,7,26,11,0,897.0,121.0,1.7,24.0,935.0,789.78,585.01
2017,7,26,11,15,900.5,121.5,1.75,24.0,950.5,830.75,611.97
2017,7,26,11,30,904.0,122.0,1.8,24.0,966.0,869.23,637.14
2017,7,26,11,45,906.5,122.0,1.9,24.0,974.0,903.77,660.16
2017,7,26,12,0,909.0,122.0,2.0,24.0,982.0,935.45,681.33
2017,7,26,12,15,909.5,122.0,2.05,24.0,982.0,962.3,698.85
2017,7,26,12,30,910.0,122.0,2.1,24.0,982.0,985.92,714.37
2017,7,26,12,45,912.0,119.5,2.15,24.5,976.0,1005.22,725.8
2017,7,26,13,0,914.0,117.0,2.2,25.0,970.0,1021.04,735.09
2017,7,26,13,15,910.5,116.0,2.25,25.0,955.0,1029.3,741.15
2017,7,26,13,30,907.0,115.0,2.3,25.0,940.0,1033.83,745.04
2017,7,26,13,45,902.5,113.5,2.35,25.0,917.5,1033.1,745.74
2017,7,26,14,0,898.0,112.0,2.4,25.0,895.0,1028.63,744.23
2017,7,26,14,15,891.0,111.0,2.45,24.5,866.0,1018.5,740.69
2017,7,26,14,30,884.0,110.0,2.5,24.0,837.0,1004.81,734.94
2017,7,26,14,45,875.0,107.5,2.55,24.0,802.0,984.05,723.23
2017,7,26,15,0,866.0,105.0,2.6,24.0,767.0,960.0,709.4
2017,7,26,15,15,854.0,103.0,2.55,23.5,726.5,930.53,692.42
2017,7,26,15,30,842.0,101.0,2.5,23.0,686.0,898.27,673.48
2017,7,26,15,45,826.5,98.5,2.5,23.0,641.5,867.99,654.89
2017,7,26,16,0,811.0,96.0,2.5,23.0,597.0,826.87,628.67
2017,7,26,16,15,791.0,92.5,2.45,22.5,549.0,778.93,598.23
2017,7,26,16,30,771.0,89.0,2.4,22.0,501.0,729.66,566.31
2017,7,26,16,45,745.0,85.0,2.4,22.0,451.0,674.31,528.52
2017,7,26,17,0,719.0,81.0,2.4,22.0,401.0,618.77,489.76
2017,7,26,17,15,683.5,76.5,2.35,21.5,350.0,559.06,445.69
2017,7,26,17,30,648.0,72.0,2.3,21.0,299.0,498.47,399.41
2017,7,26,17,45,599.0,66.0,2.25,20.5,249.0,430.42,345.54
2017,7,26,18,0,550.0,60.0,2.2,20.0,199.0,366.09,292.58
2017,7,26,18,15,476.5,51.5,2.15,19.0,153.0,292.0,230.59
2017,7,26,18,30,403.0,43.0,2.1,18.0,107.0,225.34,172.95
2017,7,26,18,45,290.0,32.0,2.05,17.5,69.0,150.74,107.49
2017,7,26,19,0,177.0,21.0,2.0,17.0,31.0,83.59,22.31
2017,7,26,19,15,88.5,10.5,2.0,16.5,15.5,29.06,0.0
2017,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,5,15,84.5,9.5,2.05,13.5,14.0,8.64,0.0
2017,7,27,5,30,169.0,19.0,2.1,14.0,28.0,15.52,0.0
2017,7,27,5,45,287.5,30.0,2.15,14.5,65.5,24.13,14.36
2017,7,27,6,0,406.0,41.0,2.2,15.0,103.0,32.41,22.64
2017,7,27,6,15,481.0,49.0,2.1,15.5,149.0,37.69,27.7
2017,7,27,6,30,556.0,57.0,2.0,16.0,195.0,42.81,32.42
2017,7,27,6,45,337.5,95.5,1.9,16.5,185.0,68.93,55.49
2017,7,27,7,0,119.0,134.0,1.8,17.0,175.0,101.4,83.68
2017,7,27,7,15,197.5,150.5,1.7,17.5,232.0,113.24,93.51
2017,7,27,7,30,276.0,167.0,1.6,18.0,289.0,117.87,96.98
2017,7,27,7,45,530.5,125.5,1.5,19.0,394.5,99.98,66.81
2017,7,27,8,0,785.0,84.0,1.4,20.0,500.0,135.35,73.94
2017,7,27,8,15,805.0,87.0,1.3,20.5,548.0,191.43,114.75
2017,7,27,8,30,825.0,90.0,1.2,21.0,596.0,249.64,162.61
2017,7,27,8,45,841.5,92.0,1.2,21.5,641.5,313.57,216.77
2017,7,27,9,0,858.0,94.0,1.2,22.0,687.0,372.39,266.71
2017,7,27,9,15,869.5,96.0,1.2,22.5,727.5,430.07,314.73
2017,7,27,9,30,881.0,98.0,1.2,23.0,768.0,487.77,361.13
2017,7,27,9,45,891.5,99.0,1.2,23.5,803.5,543.9,404.68
2017,7,27,10,0,902.0,100.0,1.2,24.0,839.0,599.42,446.15
2017,7,27,10,15,909.0,101.5,1.2,24.5,868.5,652.37,484.29
2017,7,27,10,30,916.0,103.0,1.2,25.0,898.0,703.88,520.11
2017,7,27,10,45,921.5,103.0,1.2,25.5,920.5,751.33,552.02
2017,7,27,11,0,927.0,103.0,1.2,26.0,943.0,796.73,579.88
2017,7,27,11,15,930.5,103.5,1.25,26.5,958.5,838.76,605.74
2017,7,27,11,30,934.0,104.0,1.3,27.0,974.0,878.21,629.67
2017,7,27,11,45,936.5,104.0,1.4,27.5,982.5,913.58,651.5
2017,7,27,12,0,939.0,104.0,1.5,28.0,991.0,945.99,671.36
2017,7,27,12,15,939.5,104.0,1.6,28.0,991.5,973.43,689.45
2017,7,27,12,30,940.0,104.0,1.7,28.0,992.0,997.52,705.54
2017,7,27,12,45,932.5,107.5,1.8,28.0,982.5,1013.89,716.93
2017,7,27,13,0,925.0,111.0,1.9,28.0,973.0,1026.52,726.18
2017,7,27,13,15,921.5,110.5,1.95,27.5,958.0,1035.33,734.01
2017,7,27,13,30,918.0,110.0,2.0,27.0,943.0,1040.38,739.69
2017,7,27,13,45,913.5,109.0,2.15,27.0,921.0,1040.14,742.0
2017,7,27,14,0,909.0,108.0,2.3,27.0,899.0,1036.12,742.01
2017,7,27,14,15,902.5,106.5,2.35,26.5,870.0,1025.84,738.48
2017,7,27,14,30,896.0,105.0,2.4,26.0,841.0,1011.93,732.74
2017,7,27,14,45,887.0,103.5,2.45,26.0,806.0,992.04,721.78
2017,7,27,15,0,878.0,102.0,2.5,26.0,771.0,968.82,708.7
2017,7,27,15,15,866.5,100.0,2.55,25.5,731.0,939.52,692.97
2017,7,27,15,30,855.0,98.0,2.6,25.0,691.0,907.35,675.17
2017,7,27,15,45,839.5,95.5,2.65,25.0,646.0,868.39,651.23
2017,7,27,16,0,824.0,93.0,2.7,25.0,601.0,834.99,630.86
2017,7,27,16,15,804.5,90.0,2.65,24.5,552.5,787.56,600.94
2017,7,27,16,30,785.0,87.0,2.6,24.0,504.0,738.73,569.58
2017,7,27,16,45,759.5,83.0,2.6,23.5,453.5,683.14,532.9
2017,7,27,17,0,734.0,79.0,2.6,23.0,403.0,627.29,495.04
2017,7,27,17,15,698.5,74.5,2.55,22.5,352.0,564.35,448.9
2017,7,27,17,30,663.0,70.0,2.5,22.0,301.0,505.38,403.86
2017,7,27,17,45,613.5,64.0,2.45,21.5,250.5,436.27,349.24
2017,7,27,18,0,564.0,58.0,2.4,21.0,200.0,370.93,295.52
2017,7,27,18,15,489.5,50.5,2.3,20.5,153.0,296.78,233.0
2017,7,27,18,30,415.0,43.0,2.2,20.0,106.0,230.07,175.06
2017,7,27,18,45,296.5,31.5,2.15,19.5,68.0,152.44,107.25
2017,7,27,19,0,178.0,20.0,2.1,19.0,30.0,82.34,14.93
2017,7,27,19,15,89.0,10.0,2.1,18.5,15.0,28.69,0.0
2017,7,27,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,28,5,15,102.5,9.0,2.25,14.0,14.5,8.19,0.0
2017,7,28,5,30,205.0,18.0,2.3,14.0,29.0,14.71,0.0
2017,7,28,5,45,327.5,28.5,2.4,14.5,67.0,22.93,13.23
2017,7,28,6,0,450.0,39.0,2.5,15.0,105.0,30.86,21.25
2017,7,28,6,15,524.0,46.0,2.45,15.5,152.5,35.4,25.66
2017,7,28,6,30,598.0,53.0,2.4,16.0,200.0,39.84,29.78
2017,7,28,6,45,647.0,58.5,2.35,16.5,251.0,46.85,36.02
2017,7,28,7,0,696.0,64.0,2.3,17.0,302.0,50.08,38.77
2017,7,28,7,15,476.5,116.5,2.25,17.5,292.0,81.25,65.89
2017,7,28,7,30,257.0,169.0,2.2,18.0,282.0,118.99,98.09
2017,7,28,7,45,536.0,124.0,2.2,18.5,395.0,98.76,66.1
2017,7,28,8,0,815.0,79.0,2.2,19.0,508.0,134.02,72.15
2017,7,28,8,15,834.0,81.5,2.2,19.5,557.0,198.21,119.73
2017,7,28,8,30,853.0,84.0,2.2,20.0,606.0,257.06,168.74
2017,7,28,8,45,867.5,86.5,2.2,20.5,651.0,316.28,220.23
2017,7,28,9,0,882.0,89.0,2.2,21.0,696.0,376.35,272.26
2017,7,28,9,15,893.5,90.5,2.2,21.0,737.0,435.02,322.75
2017,7,28,9,30,905.0,92.0,2.2,21.0,778.0,493.67,371.8
2017,7,28,9,45,899.0,101.5,2.25,21.5,809.5,549.87,416.82
2017,7,28,10,0,893.0,111.0,2.3,22.0,841.0,603.78,458.47
2017,7,28,10,15,900.5,112.5,2.35,22.0,870.5,656.77,499.12
2017,7,28,10,30,908.0,114.0,2.4,22.0,900.0,708.39,537.72
2017,7,28,10,45,913.5,114.5,2.45,22.5,923.0,756.11,571.59
2017,7,28,11,0,919.0,115.0,2.5,23.0,946.0,801.81,601.65
2017,7,28,11,15,922.5,116.0,2.55,23.0,962.0,844.16,630.0
2017,7,28,11,30,926.0,117.0,2.6,23.0,978.0,883.97,656.48
2017,7,28,11,45,928.5,116.5,2.65,23.0,986.5,918.82,679.53
2017,7,28,12,0,931.0,116.0,2.7,23.0,995.0,950.72,700.6
2017,7,28,12,15,931.5,116.0,2.75,23.0,995.5,978.15,718.72
2017,7,28,12,30,932.0,116.0,2.8,23.0,996.0,1002.25,734.74
2017,7,28,12,45,932.5,114.5,2.85,23.0,989.0,1021.45,747.65
2017,7,28,13,0,933.0,113.0,2.9,23.0,982.0,1037.04,758.35
2017,7,28,13,15,930.5,112.5,2.95,23.0,967.5,1046.98,765.53
2017,7,28,13,30,928.0,112.0,3.0,23.0,953.0,1053.14,770.43
2017,7,28,13,45,925.0,110.5,3.05,23.0,931.0,1053.94,772.04
2017,7,28,14,0,922.0,109.0,3.1,23.0,909.0,1050.91,771.33
2017,7,28,14,15,915.5,107.5,3.1,22.5,880.0,1040.58,767.06
2017,7,28,14,30,909.0,106.0,3.1,22.0,851.0,1026.55,760.5
2017,7,28,14,45,902.0,103.5,3.1,22.0,816.5,1007.35,749.16
2017,7,28,15,0,895.0,101.0,3.1,22.0,782.0,984.67,735.6
2017,7,28,15,15,883.5,99.0,3.1,22.0,741.5,954.99,717.35
2017,7,28,15,30,872.0,97.0,3.1,22.0,701.0,922.37,697.09
2017,7,28,15,45,858.5,94.0,3.15,22.0,656.0,884.1,673.16
2017,7,28,16,0,845.0,91.0,3.2,22.0,611.0,843.45,647.3
2017,7,28,16,15,825.5,88.5,3.15,21.5,562.0,803.55,622.27
2017,7,28,16,30,806.0,86.0,3.1,21.0,513.0,754.48,590.21
2017,7,28,16,45,781.0,82.0,3.1,20.5,462.0,698.36,552.57
2017,7,28,17,0,756.0,78.0,3.1,20.0,411.0,641.88,513.67
2017,7,28,17,15,720.5,73.5,3.05,19.5,358.5,577.88,466.15
2017,7,28,17,30,685.0,69.0,3.0,19.0,306.0,517.75,419.5
2017,7,28,17,45,635.5,63.5,3.0,19.0,255.0,448.08,362.94
2017,7,28,18,0,586.0,58.0,3.0,19.0,204.0,382.13,307.36
2017,7,28,18,15,509.5,50.0,2.9,18.0,156.0,305.25,242.28
2017,7,28,18,30,433.0,42.0,2.8,17.0,108.0,236.08,181.76
2017,7,28,18,45,309.0,31.0,2.75,16.5,69.0,156.14,110.55
2017,7,28,19,0,185.0,20.0,2.7,16.0,30.0,83.73,7.03
2017,7,28,19,15,92.5,10.0,2.75,15.5,15.0,29.44,0.0
2017,7,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,15,84.0,9.5,2.35,12.5,13.5,8.64,0.0
2017,7,29,5,30,168.0,19.0,2.4,13.0,27.0,15.7,0.0
2017,7,29,5,45,300.0,29.5,2.45,13.5,65.0,23.89,13.92
2017,7,29,6,0,432.0,40.0,2.5,14.0,103.0,31.78,22.12
2017,7,29,6,15,510.0,47.5,2.45,14.5,150.5,36.7,26.9
2017,7,29,6,30,588.0,55.0,2.4,15.0,198.0,41.48,31.36
2017,7,29,6,45,372.0,93.5,2.35,15.5,191.5,67.8,54.72
2017,7,29,7,0,156.0,132.0,2.3,16.0,185.0,100.28,83.07
2017,7,29,7,15,174.5,153.5,2.25,16.5,222.0,114.79,95.3
2017,7,29,7,30,193.0,175.0,2.2,17.0,259.0,128.87,106.93
2017,7,29,7,45,280.0,184.5,2.15,17.5,323.0,138.11,103.78
2017,7,29,8,0,367.0,194.0,2.1,18.0,387.0,175.31,123.94
2017,7,29,8,15,309.5,228.0,2.05,18.5,401.0,216.95,157.59
2017,7,29,8,30,252.0,262.0,2.0,19.0,415.0,252.35,188.15
2017,7,29,8,45,571.5,174.5,2.0,19.5,557.0,292.73,211.28
2017,7,29,9,0,891.0,87.0,2.0,20.0,699.0,377.63,273.88
2017,7,29,9,15,902.0,88.5,2.0,20.0,740.0,436.68,324.67
2017,7,29,9,30,913.0,90.0,2.0,20.0,781.0,495.63,374.04
2017,7,29,9,45,915.5,95.0,2.0,20.5,815.0,552.88,419.75
2017,7,29,10,0,918.0,100.0,2.0,21.0,849.0,608.7,462.64
2017,7,29,10,15,924.5,101.0,2.0,21.5,878.5,661.87,502.17
2017,7,29,10,30,931.0,102.0,2.0,22.0,908.0,713.49,539.27
2017,7,29,10,45,936.5,102.5,2.05,22.5,930.5,762.2,573.41
2017,7,29,11,0,942.0,103.0,2.1,23.0,953.0,808.82,603.51
2017,7,29,11,15,945.0,103.5,2.15,23.0,968.5,851.17,631.58
2017,7,29,11,30,948.0,104.0,2.2,23.0,984.0,890.85,657.72
2017,7,29,11,45,950.0,104.0,2.25,23.0,992.5,926.36,680.99
2017,7,29,12,0,952.0,104.0,2.3,23.0,1001.0,958.8,702.21
2017,7,29,12,15,952.0,104.0,2.35,23.0,1001.0,986.2,720.16
2017,7,29,12,30,952.0,104.0,2.4,23.0,1001.0,1010.17,735.96
2017,7,29,12,45,941.0,110.0,2.45,23.0,990.5,1025.9,746.56
2017,7,29,13,0,930.0,116.0,2.5,23.0,980.0,1037.78,754.86
2017,7,29,13,15,927.0,115.5,2.5,23.0,965.0,1047.23,761.22
2017,7,29,13,30,924.0,115.0,2.5,23.0,950.0,1052.9,765.3
2017,7,29,13,45,920.0,113.5,2.55,23.0,928.0,1052.72,766.35
2017,7,29,14,0,916.0,112.0,2.6,23.0,906.0,1048.72,765.13
2017,7,29,14,15,909.5,110.5,2.6,22.5,877.0,1038.44,760.96
2017,7,29,14,30,903.0,109.0,2.6,22.0,848.0,1024.48,754.54
2017,7,29,14,45,895.0,107.0,2.65,22.0,813.0,1004.93,743.59
2017,7,29,15,0,887.0,105.0,2.7,22.0,778.0,981.97,730.45
2017,7,29,15,15,875.0,103.0,2.7,21.5,737.0,951.98,713.54
2017,7,29,15,30,863.0,101.0,2.7,21.0,696.0,919.1,694.57
2017,7,29,15,45,848.5,98.0,2.7,21.0,651.0,880.19,669.97
2017,7,29,16,0,834.0,95.0,2.7,21.0,606.0,846.83,649.02
2017,7,29,16,15,814.0,91.5,2.65,20.5,557.0,797.94,617.72
2017,7,29,16,30,794.0,88.0,2.6,20.0,508.0,747.66,584.92
2017,7,29,16,45,768.5,84.0,2.6,20.0,456.5,691.58,546.38
2017,7,29,17,0,743.0,80.0,2.6,20.0,405.0,635.2,506.76
2017,7,29,17,15,706.5,75.5,2.55,19.5,353.0,571.05,459.21
2017,7,29,17,30,670.0,71.0,2.5,19.0,301.0,511.16,412.95
2017,7,29,17,45,620.0,64.5,2.5,18.5,250.0,440.7,356.75
2017,7,29,18,0,570.0,58.0,2.5,18.0,199.0,374.07,301.36
2017,7,29,18,15,492.0,50.0,2.4,17.0,151.5,297.36,236.38
2017,7,29,18,30,414.0,42.0,2.3,16.0,104.0,228.56,176.15
2017,7,29,18,45,291.0,30.5,2.25,15.5,66.0,149.58,105.33
2017,7,29,19,0,168.0,19.0,2.2,15.0,28.0,77.47,0.0
2017,7,29,19,15,84.0,9.5,2.15,14.5,14.0,27.08,0.0
2017,7,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,15,86.5,8.5,1.45,12.5,12.5,7.73,0.0
2017,7,30,5,30,173.0,17.0,1.5,13.0,25.0,13.9,0.0
2017,7,30,5,45,297.5,27.5,1.55,14.0,62.0,22.14,12.31
2017,7,30,6,0,422.0,38.0,1.6,15.0,99.0,30.08,20.52
2017,7,30,6,15,498.0,45.5,1.55,15.5,145.5,35.05,25.33
2017,7,30,6,30,574.0,53.0,1.5,16.0,192.0,39.88,29.82
2017,7,30,6,45,287.0,64.0,1.45,16.5,133.5,46.2,35.45
2017,7,30,7,0,0.0,75.0,1.4,17.0,75.0,65.66,52.49
2017,7,30,7,15,0.0,88.5,1.35,17.5,88.5,77.02,62.17
2017,7,30,7,30,0.0,102.0,1.3,18.0,102.0,88.29,71.6
2017,7,30,7,45,0.5,130.0,1.3,18.5,130.5,110.85,86.46
2017,7,30,8,0,1.0,158.0,1.3,19.0,159.0,133.86,104.58
2017,7,30,8,15,9.0,185.0,1.3,19.5,191.0,157.65,122.68
2017,7,30,8,30,17.0,212.0,1.3,20.0,223.0,182.75,141.59
2017,7,30,8,45,36.5,251.0,1.35,20.5,276.0,215.47,165.97
2017,7,30,9,0,56.0,290.0,1.4,21.0,329.0,257.0,197.07
2017,7,30,9,15,208.0,304.0,1.45,21.5,459.5,331.85,251.57
2017,7,30,9,30,360.0,318.0,1.5,22.0,590.0,425.11,320.23
2017,7,30,9,45,609.5,219.0,1.55,22.5,705.0,496.56,373.77
2017,7,30,10,0,859.0,120.0,1.6,23.0,820.0,592.49,445.7
2017,7,30,10,15,866.0,121.5,1.65,23.0,849.0,643.67,484.07
2017,7,30,10,30,873.0,123.0,1.7,23.0,878.0,693.5,520.81
2017,7,30,10,45,879.5,123.5,1.75,23.5,900.5,740.55,553.72
2017,7,30,11,0,886.0,124.0,1.8,24.0,923.0,785.75,583.39
2017,7,30,11,15,889.0,124.5,1.85,24.0,937.5,826.13,610.04
2017,7,30,11,30,892.0,125.0,1.9,24.0,952.0,864.01,634.92
2017,7,30,11,45,895.0,124.5,2.0,24.5,960.0,898.33,656.58
2017,7,30,12,0,898.0,124.0,2.1,25.0,968.0,929.83,676.31
2017,7,30,12,15,898.0,124.0,2.15,25.0,968.5,956.07,693.43
2017,7,30,12,30,898.0,124.0,2.2,25.0,969.0,979.08,708.56
2017,7,30,12,45,892.0,126.5,2.25,25.0,960.0,995.36,719.47
2017,7,30,13,0,886.0,129.0,2.3,25.0,951.0,1008.08,728.26
2017,7,30,13,15,883.0,128.0,2.3,25.0,936.5,1016.71,734.04
2017,7,30,13,30,880.0,127.0,2.3,25.0,922.0,1021.7,737.67
2017,7,30,13,45,878.0,124.5,2.3,25.0,901.0,1022.51,738.79
2017,7,30,14,0,876.0,122.0,2.3,25.0,880.0,1019.64,737.73
2017,7,30,14,15,869.0,120.5,2.3,24.5,851.5,1009.14,733.39
2017,7,30,14,30,862.0,119.0,2.3,24.0,823.0,995.12,726.93
2017,7,30,14,45,855.0,115.5,2.35,24.0,789.0,975.52,716.05
2017,7,30,15,0,848.0,112.0,2.4,24.0,755.0,952.6,703.02
2017,7,30,15,15,836.0,110.0,2.4,23.5,715.0,923.43,686.71
2017,7,30,15,30,824.0,108.0,2.4,23.0,675.0,900.55,674.55
2017,7,30,15,45,810.0,104.5,2.45,23.0,631.0,862.13,650.8
2017,7,30,16,0,796.0,101.0,2.5,23.0,587.0,821.45,625.3
2017,7,30,16,15,775.5,97.5,2.55,22.5,539.0,773.39,595.36
2017,7,30,16,30,755.0,94.0,2.6,22.0,491.0,724.06,563.84
2017,7,30,16,45,728.5,89.5,2.65,21.5,441.0,668.13,526.63
2017,7,30,17,0,702.0,85.0,2.7,21.0,391.0,615.05,490.15
2017,7,30,17,15,665.0,80.0,2.7,20.5,340.0,551.88,443.2
2017,7,30,17,30,628.0,75.0,2.7,20.0,289.0,490.41,395.83
2017,7,30,17,45,575.0,68.5,2.75,19.5,239.0,420.3,339.87
2017,7,30,18,0,522.0,62.0,2.8,19.0,189.0,354.37,285.07
2017,7,30,18,15,444.5,52.5,2.7,18.5,143.0,278.72,220.62
2017,7,30,18,30,367.0,43.0,2.6,18.0,97.0,211.04,161.39
2017,7,30,18,45,250.0,30.5,2.55,17.5,60.5,135.81,93.96
2017,7,30,19,0,133.0,18.0,2.5,17.0,24.0,64.85,0.0
2017,7,30,19,15,66.5,9.0,2.5,16.5,12.0,22.76,0.0
2017,7,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,5,15,52.0,8.0,2.0,13.5,10.0,7.28,0.0
2017,7,31,5,30,104.0,16.0,2.0,14.0,20.0,12.61,0.0
2017,7,31,5,45,217.5,29.5,2.05,14.5,55.0,23.05,12.79
2017,7,31,6,0,331.0,43.0,2.1,15.0,90.0,34.45,24.25
2017,7,31,6,15,409.5,53.0,2.05,15.5,135.0,41.3,30.79
2017,7,31,6,30,488.0,63.0,2.0,16.0,180.0,47.89,36.87
2017,7,31,6,45,262.0,93.5,2.0,16.5,158.0,71.1,57.38
2017,7,31,7,0,36.0,124.0,2.0,17.0,136.0,98.34,81.05
2017,7,31,7,15,89.0,150.0,1.9,17.5,186.5,116.94,96.77
2017,7,31,7,30,142.0,176.0,1.8,18.0,237.0,128.96,106.56
2017,7,31,7,45,173.5,197.5,1.75,18.5,281.5,149.36,114.62
2017,7,31,8,0,205.0,219.0,1.7,19.0,326.0,182.56,135.63
2017,7,31,8,15,496.0,161.0,1.65,19.5,453.0,193.17,129.94
2017,7,31,8,30,787.0,103.0,1.6,20.0,580.0,250.67,165.78
2017,7,31,8,45,806.5,105.0,1.6,20.5,625.5,307.94,214.91
2017,7,31,9,0,826.0,107.0,1.6,21.0,671.0,366.83,265.19
2017,7,31,9,15,839.0,109.0,1.6,21.5,712.0,428.21,316.3
2017,7,31,9,30,852.0,111.0,1.6,22.0,753.0,485.33,362.66
2017,7,31,9,45,857.5,115.5,1.6,22.5,787.5,540.65,406.08
2017,7,31,10,0,863.0,120.0,1.6,23.0,822.0,594.96,447.13
2017,7,31,10,15,871.0,121.5,1.65,23.5,851.5,647.03,485.51
2017,7,31,10,30,879.0,123.0,1.7,24.0,881.0,697.83,521.82
2017,7,31,10,45,887.0,122.5,1.8,24.5,904.5,745.41,555.35
2017,7,31,11,0,895.0,122.0,1.9,25.0,928.0,791.23,585.65
2017,7,31,11,15,899.0,122.5,1.95,25.0,943.5,832.8,613.0
2017,7,31,11,30,903.0,123.0,2.0,25.0,959.0,871.91,638.59
2017,7,31,11,45,907.0,122.5,2.1,25.5,968.0,907.49,660.94
2017,7,31,12,0,911.0,122.0,2.2,26.0,977.0,940.27,681.37
2017,7,31,12,15,911.0,122.0,2.3,26.0,977.0,966.86,699.13
2017,7,31,12,30,911.0,122.0,2.4,26.0,977.0,990.16,714.89
2017,7,31,12,45,916.0,117.5,2.5,26.0,971.5,1010.5,728.85
2017,7,31,13,0,921.0,113.0,2.6,26.0,966.0,1027.33,740.69
2017,7,31,13,15,917.5,112.5,2.65,26.0,951.0,1036.13,747.06
2017,7,31,13,30,914.0,112.0,2.7,26.0,936.0,1041.17,751.22
2017,7,31,13,45,911.0,110.0,2.8,26.0,914.0,1041.36,752.94
2017,7,31,14,0,908.0,108.0,2.9,26.0,892.0,1037.75,752.37
2017,7,31,14,15,901.5,106.5,2.95,25.5,863.0,1027.4,748.6
2017,7,31,14,30,895.0,105.0,3.0,25.0,834.0,1013.4,742.57
2017,7,31,14,45,887.5,102.5,3.05,24.5,799.5,993.77,732.91
2017,7,31,15,0,880.0,100.0,3.1,24.0,765.0,970.73,720.99
2017,7,31,15,15,868.5,98.0,3.15,23.5,724.5,941.21,704.67
2017,7,31,15,30,857.0,96.0,3.2,23.0,684.0,908.81,686.23
2017,7,31,15,45,843.0,93.0,3.25,23.0,639.5,870.35,662.08
2017,7,31,16,0,829.0,90.0,3.3,23.0,595.0,837.34,641.49
2017,7,31,16,15,809.0,87.0,3.25,22.5,546.5,789.11,610.49
2017,7,31,16,30,789.0,84.0,3.2,22.0,498.0,739.51,578.01
2017,7,31,16,45,763.5,80.5,3.2,21.5,447.5,684.13,540.78
2017,7,31,17,0,738.0,77.0,3.2,21.0,397.0,628.48,502.36
2017,7,31,17,15,702.0,72.5,3.15,20.5,345.0,564.82,454.93
2017,7,31,17,30,666.0,68.0,3.1,20.0,293.0,505.23,408.58
2017,7,31,17,45,614.0,62.0,3.05,19.5,242.5,434.41,351.62
2017,7,31,18,0,562.0,56.0,3.0,19.0,192.0,367.67,295.77
2017,7,31,18,15,484.5,48.0,2.9,18.5,145.0,291.64,230.7
2017,7,31,18,30,407.0,40.0,2.8,18.0,98.0,223.54,170.64
2017,7,31,18,45,283.0,28.5,2.7,17.5,61.0,144.81,99.03
2017,7,31,19,0,159.0,17.0,2.6,17.0,24.0,71.82,0.0
2017,7,31,19,15,79.5,8.5,2.6,16.5,12.0,25.12,0.0
2017,7,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,5,15,55.5,7.5,2.05,14.0,9.5,6.82,0.0
2017,8,1,5,30,111.0,15.0,2.1,14.0,19.0,11.83,0.0
2017,8,1,5,45,223.0,28.5,2.15,14.5,53.5,22.3,11.96
