Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,6,0,335.0,42.0,2.2,15.0,88.0,33.66,23.52
2017,8,1,6,15,413.5,51.5,2.15,15.5,133.0,40.11,29.72
2017,8,1,6,30,492.0,61.0,2.1,16.0,178.0,46.32,35.47
2017,8,1,6,45,545.0,68.5,2.05,17.0,227.0,50.54,39.18
2017,8,1,7,0,598.0,76.0,2.0,18.0,276.0,54.58,42.57
2017,8,1,7,15,636.5,81.5,1.9,18.5,326.5,56.83,44.37
2017,8,1,7,30,675.0,87.0,1.8,19.0,377.0,58.97,46.0
2017,8,1,7,45,704.0,91.5,1.7,19.5,427.0,79.54,47.83
2017,8,1,8,0,733.0,96.0,1.6,20.0,477.0,137.87,78.55
2017,8,1,8,15,754.5,99.5,1.55,20.5,525.0,191.8,117.36
2017,8,1,8,30,776.0,103.0,1.5,21.0,573.0,248.11,163.48
2017,8,1,8,45,793.5,106.0,1.45,22.0,617.5,305.04,211.63
2017,8,1,9,0,811.0,109.0,1.4,23.0,662.0,363.37,260.48
2017,8,1,9,15,824.0,111.5,1.4,23.5,702.5,420.64,307.99
2017,8,1,9,30,837.0,114.0,1.4,24.0,743.0,481.04,356.16
2017,8,1,9,45,806.5,137.0,1.45,24.5,767.0,531.33,395.55
2017,8,1,10,0,776.0,160.0,1.5,25.0,791.0,579.86,431.92
2017,8,1,10,15,785.0,162.5,1.6,25.5,820.0,630.52,469.09
2017,8,1,10,30,794.0,165.0,1.7,26.0,849.0,680.29,504.6
2017,8,1,10,45,804.0,164.5,1.8,26.5,872.5,727.01,537.21
2017,8,1,11,0,814.0,164.0,1.9,27.0,896.0,772.4,568.22
2017,8,1,11,15,818.0,165.0,1.95,27.0,911.0,812.84,595.22
2017,8,1,11,30,822.0,166.0,2.0,27.0,926.0,851.07,620.17
2017,8,1,11,45,828.5,164.0,2.1,27.0,935.5,886.27,643.5
2017,8,1,12,0,835.0,162.0,2.2,27.0,945.0,918.98,665.19
2017,8,1,12,15,835.0,162.0,2.25,27.0,945.0,944.94,682.06
2017,8,1,12,30,835.0,162.0,2.3,27.0,945.0,967.77,697.02
2017,8,1,12,45,841.0,157.0,2.35,27.0,940.0,988.15,710.49
2017,8,1,13,0,847.0,152.0,2.4,27.0,935.0,993.36,714.4
2017,8,1,13,15,843.5,151.0,2.45,27.0,920.0,1013.49,728.09
2017,8,1,13,30,840.0,150.0,2.5,27.0,905.0,1018.16,731.9
2017,8,1,13,45,838.5,146.0,2.55,27.0,884.5,1018.02,732.93
2017,8,1,14,0,837.0,142.0,2.6,27.0,864.0,1014.21,731.78
2017,8,1,14,15,829.0,140.0,2.6,26.5,835.0,1002.41,726.6
2017,8,1,14,30,821.0,138.0,2.6,26.0,806.0,987.14,719.33
2017,8,1,14,45,815.0,133.5,2.65,26.0,772.0,967.73,708.48
2017,8,1,15,0,809.0,129.0,2.7,26.0,738.0,945.03,695.5
2017,8,1,15,15,795.0,126.0,2.7,25.5,698.0,913.27,677.41
2017,8,1,15,30,781.0,123.0,2.7,25.0,658.0,878.89,657.43
2017,8,1,15,45,768.5,117.5,2.7,25.0,614.5,840.66,633.35
2017,8,1,16,0,756.0,112.0,2.7,25.0,571.0,800.18,607.48
2017,8,1,16,15,733.0,108.0,2.65,24.5,523.0,754.43,578.41
2017,8,1,16,30,710.0,104.0,2.6,24.0,475.0,704.0,545.47
2017,8,1,16,45,684.0,98.5,2.6,23.5,425.5,648.95,508.67
2017,8,1,17,0,658.0,93.0,2.6,23.0,376.0,593.91,470.0
2017,8,1,17,15,618.0,87.0,2.5,22.5,325.5,529.42,421.94
2017,8,1,17,30,578.0,81.0,2.4,22.0,275.0,466.99,373.85
2017,8,1,17,45,523.0,73.0,2.35,21.5,225.5,396.4,317.73
2017,8,1,18,0,468.0,65.0,2.3,21.0,176.0,330.31,263.2
2017,8,1,18,15,389.0,54.5,2.15,20.5,131.5,255.75,200.3
2017,8,1,18,30,310.0,44.0,2.0,20.0,87.0,187.46,141.47
2017,8,1,18,45,199.0,29.5,1.95,19.5,53.0,115.93,77.1
2017,8,1,19,0,88.0,15.0,1.9,19.0,19.0,47.84,0.0
2017,8,1,19,15,44.0,7.5,1.9,18.5,9.5,16.42,0.0
2017,8,1,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,2,5,15,36.0,6.5,1.35,15.5,8.0,5.91,0.0
2017,8,2,5,30,72.0,13.0,1.4,16.0,16.0,11.82,0.0
2017,8,2,5,45,170.0,28.5,1.45,16.5,48.5,22.24,11.52
2017,8,2,6,0,268.0,44.0,1.5,17.0,81.0,33.92,23.5
2017,8,2,6,15,344.0,56.5,1.55,17.5,124.0,42.9,31.89
2017,8,2,6,30,420.0,69.0,1.6,18.0,167.0,51.6,39.79
2017,8,2,6,45,404.5,86.0,1.65,18.5,199.5,62.8,49.66
2017,8,2,7,0,389.0,103.0,1.7,19.0,232.0,73.39,58.79
2017,8,2,7,15,279.5,138.0,1.8,19.5,239.0,100.3,81.78
2017,8,2,7,30,170.0,173.0,1.9,20.0,246.0,127.32,104.41
2017,8,2,7,45,413.5,145.0,2.05,21.0,351.5,108.77,76.67
2017,8,2,8,0,657.0,117.0,2.2,22.0,457.0,140.32,82.95
2017,8,2,8,15,681.0,122.0,2.15,22.5,504.0,191.91,119.86
2017,8,2,8,30,705.0,127.0,2.1,23.0,551.0,246.28,163.85
2017,8,2,8,45,727.5,129.0,2.05,23.5,596.0,300.45,209.53
2017,8,2,9,0,750.0,131.0,2.0,24.0,641.0,360.84,259.9
2017,8,2,9,15,763.5,133.5,2.0,24.0,680.5,415.02,305.49
2017,8,2,9,30,777.0,136.0,2.0,24.0,720.0,469.72,350.31
2017,8,2,9,45,766.5,150.0,2.0,24.5,748.0,522.22,391.36
2017,8,2,10,0,756.0,164.0,2.0,25.0,776.0,572.32,429.08
2017,8,2,10,15,764.0,166.5,2.0,25.0,804.5,621.43,465.87
2017,8,2,10,30,772.0,169.0,2.0,25.0,833.0,669.61,501.02
2017,8,2,10,45,775.0,172.5,2.05,25.5,853.5,713.96,531.91
2017,8,2,11,0,778.0,176.0,2.1,26.0,874.0,756.53,560.84
2017,8,2,11,15,781.5,177.5,2.1,26.0,888.5,795.75,587.53
2017,8,2,11,30,785.0,179.0,2.1,26.0,903.0,832.85,611.62
2017,8,2,11,45,787.0,179.5,2.1,26.5,910.5,865.44,631.34
2017,8,2,12,0,789.0,180.0,2.1,27.0,918.0,895.46,649.24
2017,8,2,12,15,789.0,180.0,2.15,27.0,918.5,920.44,665.56
2017,8,2,12,30,789.0,180.0,2.2,27.0,919.0,942.44,680.05
2017,8,2,12,45,797.0,173.0,2.25,27.0,914.0,962.22,693.2
2017,8,2,13,0,805.0,166.0,2.3,27.0,909.0,978.83,704.43
2017,8,2,13,15,801.0,165.0,2.4,27.0,894.5,986.29,710.44
2017,8,2,13,30,797.0,164.0,2.5,27.0,880.0,990.27,714.41
2017,8,2,13,45,794.0,161.0,2.65,27.0,859.0,989.68,716.05
2017,8,2,14,0,791.0,158.0,2.8,27.0,838.0,985.59,715.53
2017,8,2,14,15,782.5,156.0,2.9,26.5,810.0,973.58,710.91
2017,8,2,14,30,774.0,154.0,3.0,26.0,782.0,958.26,704.19
2017,8,2,14,45,768.0,148.5,3.1,26.0,749.0,938.46,693.12
2017,8,2,15,0,762.0,143.0,3.2,26.0,716.0,915.5,679.94
2017,8,2,15,15,748.0,140.0,3.2,25.5,677.0,884.66,662.02
2017,8,2,15,30,734.0,137.0,3.2,25.0,638.0,856.62,645.92
2017,8,2,15,45,721.0,131.0,3.2,25.0,595.5,818.47,621.39
2017,8,2,16,0,708.0,125.0,3.2,25.0,553.0,778.27,595.25
2017,8,2,16,15,684.5,120.0,3.0,24.5,506.0,728.74,562.29
2017,8,2,16,30,661.0,115.0,2.8,24.0,459.0,678.44,528.3
2017,8,2,16,45,548.0,125.0,2.65,24.0,390.0,577.32,453.86
2017,8,2,17,0,435.0,135.0,2.5,24.0,321.0,478.03,378.51
2017,8,2,17,15,478.5,111.5,2.25,23.5,292.0,459.35,365.67
2017,8,2,17,30,522.0,88.0,2.0,23.0,263.0,440.67,351.15
2017,8,2,17,45,466.0,79.0,1.75,22.5,215.0,371.08,295.42
2017,8,2,18,0,410.0,70.0,1.5,22.0,167.0,302.72,239.36
2017,8,2,18,15,333.5,57.5,1.3,21.5,124.0,231.27,179.61
2017,8,2,18,30,257.0,45.0,1.1,21.0,81.0,168.17,125.68
2017,8,2,18,45,128.5,30.5,0.95,20.5,48.5,94.21,60.84
2017,8,2,19,0,0.0,16.0,0.8,20.0,16.0,14.62,0.0
2017,8,2,19,15,0.0,8.0,0.8,20.0,8.0,7.28,0.0
2017,8,2,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.0,2.2,19.0,2.0,1.82,0.0
2017,8,3,5,30,0.0,4.0,2.2,19.0,4.0,3.64,0.0
2017,8,3,5,45,0.0,17.5,2.25,19.0,17.5,15.4,5.91
2017,8,3,6,0,0.0,31.0,2.3,19.0,31.0,27.34,17.64
2017,8,3,6,15,0.0,50.0,2.25,19.0,50.0,43.31,32.0
2017,8,3,6,30,0.0,69.0,2.2,19.0,69.0,58.95,46.0
2017,8,3,6,45,2.5,90.0,2.2,19.0,90.5,75.91,60.96
2017,8,3,7,0,5.0,111.0,2.2,19.0,112.0,92.68,75.52
2017,8,3,7,15,46.0,141.0,2.1,19.0,160.0,110.82,91.0
2017,8,3,7,30,87.0,171.0,2.0,19.0,208.0,131.45,108.35
2017,8,3,7,45,43.5,121.0,1.9,19.5,139.5,101.18,77.51
2017,8,3,8,0,0.0,71.0,1.8,20.0,71.0,62.81,46.47
2017,8,3,8,15,16.5,151.5,1.55,20.0,161.5,132.65,102.4
2017,8,3,8,30,33.0,232.0,1.3,20.0,252.0,194.87,150.67
2017,8,3,8,45,41.5,257.5,1.1,20.5,284.5,221.63,170.41
2017,8,3,9,0,50.0,283.0,0.9,21.0,317.0,249.89,191.13
2017,8,3,9,15,32.5,267.5,1.05,21.5,290.0,237.65,181.73
2017,8,3,9,30,15.0,252.0,1.2,22.0,263.0,224.86,171.79
2017,8,3,9,45,145.5,312.5,1.35,22.5,430.0,339.95,258.61
2017,8,3,10,0,276.0,373.0,1.5,23.0,597.0,473.81,356.64
2017,8,3,10,15,238.5,395.0,1.65,23.0,593.5,489.56,367.74
2017,8,3,10,30,201.0,417.0,1.8,23.0,590.0,500.44,375.67
2017,8,3,10,45,159.0,427.0,1.95,23.5,566.0,494.28,370.36
2017,8,3,11,0,117.0,437.0,2.1,24.0,542.0,484.06,361.9
2017,8,3,11,15,170.0,445.5,1.95,24.0,601.0,544.36,405.5
2017,8,3,11,30,223.0,454.0,1.8,24.0,660.0,608.42,450.4
2017,8,3,11,45,233.0,447.5,1.65,24.0,664.5,624.41,460.55
2017,8,3,12,0,243.0,441.0,1.5,24.0,669.0,648.45,476.25
2017,8,3,12,15,311.5,425.0,1.2,24.0,716.5,709.49,516.76
2017,8,3,12,30,380.0,409.0,0.9,24.0,764.0,772.06,555.9
2017,8,3,12,45,341.5,422.0,0.65,24.0,739.5,760.58,543.4
2017,8,3,13,0,303.0,435.0,0.4,24.0,715.0,746.42,529.81
2017,8,3,13,15,284.5,432.5,0.7,24.0,691.5,734.08,526.36
2017,8,3,13,30,266.0,430.0,1.0,24.0,668.0,719.83,520.86
2017,8,3,13,45,342.5,389.0,1.3,24.0,688.0,759.4,553.57
2017,8,3,14,0,419.0,348.0,1.6,24.0,708.0,811.51,593.57
2017,8,3,14,15,295.0,368.5,1.6,24.0,618.0,695.19,512.75
2017,8,3,14,30,171.0,389.0,1.6,24.0,528.0,577.44,429.69
2017,8,3,14,45,108.5,351.5,1.6,24.0,438.5,475.89,357.77
2017,8,3,15,0,46.0,314.0,1.6,24.0,349.0,358.34,271.6
2017,8,3,15,15,99.0,313.0,1.45,23.5,382.0,409.01,312.25
2017,8,3,15,30,152.0,312.0,1.3,23.0,415.0,473.57,361.32
2017,8,3,15,45,191.5,286.5,1.2,23.0,407.5,478.55,366.25
2017,8,3,16,0,231.0,261.0,1.1,23.0,400.0,480.25,369.14
2017,8,3,16,15,369.5,208.0,1.3,22.5,408.5,543.68,421.62
2017,8,3,16,30,508.0,155.0,1.5,22.0,417.0,595.56,464.71
2017,8,3,16,45,384.5,159.0,1.7,22.0,346.0,486.71,383.83
2017,8,3,17,0,261.0,163.0,1.9,22.0,275.0,374.15,298.08
2017,8,3,17,15,228.5,147.5,2.05,21.5,236.0,324.07,260.15
2017,8,3,17,30,196.0,132.0,2.2,21.0,197.0,276.59,222.76
2017,8,3,17,45,227.5,109.5,2.35,20.5,172.0,259.08,208.95
2017,8,3,18,0,259.0,87.0,2.5,20.0,147.0,237.55,190.39
2017,8,3,18,15,199.0,68.0,2.45,19.5,107.0,175.36,137.56
2017,8,3,18,30,139.0,49.0,2.4,19.0,67.0,119.47,89.54
2017,8,3,18,45,69.5,29.0,2.35,19.0,38.0,65.11,40.19
2017,8,3,19,0,0.0,9.0,2.3,19.0,9.0,8.19,0.0
2017,8,3,19,15,0.0,4.5,2.05,18.5,4.5,4.09,0.0
2017,8,3,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.7,18.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.8,18.0,4.0,3.64,0.0
2017,8,4,5,45,0.0,17.5,1.9,18.5,17.5,15.41,5.67
2017,8,4,6,0,0.0,31.0,2.0,19.0,31.0,27.34,17.6
2017,8,4,6,15,0.0,51.0,2.1,19.0,51.0,44.02,32.59
2017,8,4,6,30,0.0,71.0,2.2,19.0,71.0,60.37,47.22
2017,8,4,6,45,4.5,91.5,2.3,19.5,93.0,76.93,61.72
2017,8,4,7,0,9.0,112.0,2.4,20.0,115.0,93.34,75.8
2017,8,4,7,15,86.0,141.5,2.4,20.5,177.5,111.31,90.92
2017,8,4,7,30,163.0,171.0,2.4,21.0,240.0,125.99,102.95
2017,8,4,7,45,81.5,113.0,2.4,21.5,147.5,91.28,68.24
2017,8,4,8,0,0.0,55.0,2.4,22.0,55.0,48.6,34.46
2017,8,4,8,15,0.0,97.0,2.4,22.0,97.0,85.63,64.54
2017,8,4,8,30,0.0,139.0,2.4,22.0,139.0,120.89,92.67
2017,8,4,8,45,0.0,139.0,2.4,22.5,139.0,121.47,92.62
2017,8,4,9,0,0.0,139.0,2.4,23.0,139.0,121.91,92.52
2017,8,4,9,15,56.0,243.0,2.4,23.0,285.0,227.76,174.41
2017,8,4,9,30,112.0,347.0,2.4,23.0,431.0,338.75,258.24
2017,8,4,9,45,56.5,250.5,2.4,23.0,293.0,245.11,187.27
2017,8,4,10,0,1.0,154.0,2.4,23.0,155.0,136.61,103.08
2017,8,4,10,15,10.5,230.0,2.4,23.0,239.5,208.98,159.44
2017,8,4,10,30,20.0,306.0,2.4,23.0,324.0,282.76,215.4
2017,8,4,10,45,61.0,369.0,2.45,23.5,423.5,371.65,281.75
2017,8,4,11,0,102.0,432.0,2.5,24.0,523.0,464.83,349.5
2017,8,4,11,15,136.5,445.5,2.5,24.5,569.5,518.11,387.25
2017,8,4,11,30,171.0,459.0,2.5,25.0,616.0,570.11,423.74
2017,8,4,11,45,313.5,420.0,2.5,25.5,711.5,676.49,500.48
2017,8,4,12,0,456.0,381.0,2.5,26.0,807.0,791.4,580.37
2017,8,4,12,15,246.0,385.0,2.5,26.0,615.0,610.66,451.88
2017,8,4,12,30,36.0,389.0,2.5,26.0,423.0,402.97,299.39
2017,8,4,12,45,26.0,344.5,2.5,26.0,369.5,352.86,263.73
2017,8,4,13,0,16.0,300.0,2.5,26.0,316.0,289.86,217.32
2017,8,4,13,15,17.0,294.0,2.5,26.0,310.5,286.13,214.95
2017,8,4,13,30,18.0,288.0,2.5,26.0,305.0,282.27,212.32
2017,8,4,13,45,15.5,267.5,2.5,26.0,281.5,260.89,196.47
2017,8,4,14,0,13.0,247.0,2.5,26.0,258.0,239.33,180.45
2017,8,4,14,15,11.5,239.5,2.5,26.0,249.0,231.09,174.46
2017,8,4,14,30,10.0,232.0,2.5,26.0,240.0,222.81,168.41
2017,8,4,14,45,6.0,197.5,2.5,26.0,202.5,186.07,140.49
2017,8,4,15,0,2.0,163.0,2.5,26.0,165.0,149.55,112.48
2017,8,4,15,15,1.0,131.5,2.5,25.5,132.5,119.07,89.15
2017,8,4,15,30,0.0,100.0,2.5,25.0,100.0,88.91,65.7
2017,8,4,15,45,0.0,116.0,2.5,25.0,116.0,103.82,77.77
2017,8,4,16,0,0.0,132.0,2.5,25.0,132.0,119.2,90.2
2017,8,4,16,15,0.0,128.5,2.45,24.5,128.5,116.25,88.29
2017,8,4,16,30,0.0,125.0,2.4,24.0,125.0,113.4,86.49
2017,8,4,16,45,53.5,148.5,2.4,24.0,171.5,187.14,147.38
2017,8,4,17,0,107.0,172.0,2.4,24.0,218.0,264.04,209.35
2017,8,4,17,15,94.0,150.5,2.35,23.5,187.0,217.0,172.38
2017,8,4,17,30,81.0,129.0,2.3,23.0,156.0,182.75,145.15
2017,8,4,17,45,197.5,103.5,2.3,22.5,153.0,235.24,188.39
2017,8,4,18,0,314.0,78.0,2.3,22.0,150.0,264.16,210.06
2017,8,4,18,15,246.5,61.5,2.25,21.0,109.5,197.48,154.0
2017,8,4,18,30,179.0,45.0,2.2,20.0,69.0,138.16,103.29
2017,8,4,18,45,107.0,27.0,2.15,19.5,39.5,74.51,44.81
2017,8,4,19,0,35.0,9.0,2.1,19.0,10.0,17.72,0.0
2017,8,4,19,15,17.5,4.5,2.1,18.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,21.5,4.5,2.35,15.0,5.5,0.0,0.0
2017,8,5,5,30,43.0,9.0,2.4,15.0,11.0,8.19,0.0
2017,8,5,5,45,125.0,26.0,2.5,15.5,40.5,20.28,9.0
2017,8,5,6,0,207.0,43.0,2.6,16.0,70.0,33.12,22.74
2017,8,5,6,15,103.5,55.5,2.6,16.5,69.0,45.44,34.14
2017,8,5,6,30,0.0,68.0,2.6,17.0,68.0,58.07,45.57
2017,8,5,6,45,1.0,88.0,2.6,17.5,88.5,74.3,59.91
2017,8,5,7,0,2.0,108.0,2.6,18.0,109.0,90.36,73.83
2017,8,5,7,15,19.5,133.5,2.55,18.5,141.5,110.25,90.75
2017,8,5,7,30,37.0,159.0,2.5,19.0,174.0,123.63,101.77
2017,8,5,7,45,57.5,185.5,2.5,19.5,213.0,144.38,112.6
2017,8,5,8,0,78.0,212.0,2.5,20.0,252.0,171.96,132.06
2017,8,5,8,15,96.0,237.5,2.45,20.5,291.5,201.64,153.79
2017,8,5,8,30,114.0,263.0,2.4,21.0,331.0,228.67,173.89
2017,8,5,8,45,62.5,240.5,2.4,21.5,278.5,215.02,164.84
2017,8,5,9,0,11.0,218.0,2.4,22.0,226.0,191.0,147.03
2017,8,5,9,15,103.0,283.5,2.35,22.0,360.0,275.25,210.92
2017,8,5,9,30,195.0,349.0,2.3,22.0,494.0,378.18,288.26
2017,8,5,9,45,226.5,362.5,2.3,22.5,539.0,421.36,320.04
2017,8,5,10,0,258.0,376.0,2.3,23.0,584.0,466.82,353.39
2017,8,5,10,15,523.5,264.5,2.3,23.5,706.0,557.72,422.49
2017,8,5,10,30,789.0,153.0,2.3,24.0,828.0,668.29,504.79
2017,8,5,10,45,797.5,153.0,2.35,24.5,850.5,714.21,536.77
2017,8,5,11,0,806.0,153.0,2.4,25.0,873.0,758.67,567.45
2017,8,5,11,15,810.0,154.0,2.45,25.0,887.5,798.81,594.53
2017,8,5,11,30,814.0,155.0,2.5,25.0,902.0,836.75,619.83
2017,8,5,11,45,818.5,153.5,2.55,25.0,910.0,870.35,642.13
2017,8,5,12,0,823.0,152.0,2.6,25.0,918.0,901.36,662.67
2017,8,5,12,15,823.0,152.0,2.65,25.0,918.0,926.91,679.62
2017,8,5,12,30,823.0,152.0,2.7,25.0,918.0,949.36,694.61
2017,8,5,12,45,818.5,153.0,2.75,25.0,909.5,965.23,705.39
2017,8,5,13,0,814.0,154.0,2.8,25.0,901.0,977.67,714.08
2017,8,5,13,15,810.0,153.0,2.85,25.0,886.5,985.05,719.62
2017,8,5,13,30,806.0,152.0,2.9,25.0,872.0,988.91,723.03
2017,8,5,13,45,803.5,148.5,2.95,25.0,851.0,988.11,723.55
2017,8,5,14,0,801.0,145.0,3.0,25.0,830.0,983.77,721.91
2017,8,5,14,15,792.5,143.0,3.0,24.5,801.5,971.51,716.22
2017,8,5,14,30,784.0,141.0,3.0,24.0,773.0,955.92,708.44
2017,8,5,14,45,778.0,136.5,3.05,24.0,740.0,936.84,697.4
2017,8,5,15,0,772.0,132.0,3.1,24.0,707.0,914.58,684.26
2017,8,5,15,15,758.0,129.0,3.1,23.5,667.5,883.37,665.98
2017,8,5,15,30,744.0,126.0,3.1,23.0,628.0,849.66,645.84
2017,8,5,15,45,731.5,120.0,3.1,23.0,585.5,811.68,621.28
2017,8,5,16,0,719.0,114.0,3.1,23.0,543.0,775.67,597.89
2017,8,5,16,15,696.0,109.5,3.05,22.5,496.5,726.63,565.71
2017,8,5,16,30,673.0,105.0,3.0,22.0,450.0,676.77,532.37
2017,8,5,16,45,649.5,98.0,3.0,21.5,402.0,623.1,495.6
2017,8,5,17,0,626.0,91.0,3.0,21.0,354.0,569.35,456.79
2017,8,5,17,15,586.0,84.5,2.95,20.5,305.0,505.6,408.41
2017,8,5,17,30,546.0,78.0,2.9,20.0,256.0,444.03,360.08
2017,8,5,17,45,496.5,69.0,2.85,20.0,209.0,376.92,304.99
2017,8,5,18,0,447.0,60.0,2.8,20.0,162.0,313.91,251.48
2017,8,5,18,15,368.5,49.5,2.7,19.5,119.0,240.85,189.03
2017,8,5,18,30,290.0,39.0,2.6,19.0,76.0,176.18,132.25
2017,8,5,18,45,184.0,25.0,2.55,18.5,44.5,104.37,62.06
2017,8,5,19,0,78.0,11.0,2.5,18.0,13.0,31.19,0.0
2017,8,5,19,15,39.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,5,15,58.5,5.5,2.3,15.0,7.0,0.0,0.0
2017,8,6,5,30,117.0,11.0,2.4,15.0,14.0,10.01,0.0
2017,8,6,5,45,246.0,22.5,2.5,15.5,47.5,18.11,6.99
2017,8,6,6,0,375.0,34.0,2.6,16.0,81.0,27.04,17.49
2017,8,6,6,15,455.5,42.0,2.55,16.5,125.5,32.52,22.84
2017,8,6,6,30,536.0,50.0,2.5,17.0,170.0,37.83,27.79
2017,8,6,6,45,268.0,67.0,2.45,17.5,127.0,48.59,37.36
2017,8,6,7,0,0.0,84.0,2.4,18.0,84.0,72.45,58.23
2017,8,6,7,15,34.0,125.0,2.35,18.0,139.0,100.24,82.29
2017,8,6,7,30,68.0,166.0,2.3,18.0,194.0,128.03,105.95
2017,8,6,7,45,42.5,173.0,2.25,18.5,191.5,136.07,106.5
2017,8,6,8,0,17.0,180.0,2.2,19.0,189.0,151.38,118.37
2017,8,6,8,15,42.5,215.5,2.2,19.5,240.5,178.53,138.28
2017,8,6,8,30,68.0,251.0,2.2,20.0,292.0,215.77,166.18
2017,8,6,8,45,456.5,168.0,2.2,20.5,473.0,256.51,186.24
2017,8,6,9,0,845.0,85.0,2.2,21.0,654.0,360.14,261.22
2017,8,6,9,15,857.0,87.0,2.2,21.0,694.5,417.86,310.85
2017,8,6,9,30,869.0,89.0,2.2,21.0,735.0,475.69,359.36
2017,8,6,9,45,858.5,101.0,2.25,21.5,764.5,530.4,403.38
2017,8,6,10,0,848.0,113.0,2.3,22.0,794.0,582.39,443.71
2017,8,6,10,15,855.5,114.5,2.35,22.0,823.0,633.67,483.25
2017,8,6,10,30,863.0,116.0,2.4,22.0,852.0,683.67,520.84
2017,8,6,10,45,869.0,116.5,2.45,22.5,874.5,730.19,554.06
2017,8,6,11,0,875.0,117.0,2.5,23.0,897.0,774.84,583.74
2017,8,6,11,15,878.5,118.0,2.55,23.0,912.0,815.86,611.42
2017,8,6,11,30,882.0,119.0,2.6,23.0,927.0,854.43,637.28
2017,8,6,11,45,884.0,119.5,2.65,23.5,935.0,888.63,658.81
2017,8,6,12,0,886.0,120.0,2.7,24.0,943.0,919.96,678.31
2017,8,6,12,15,886.5,120.0,2.75,24.0,943.5,946.42,695.88
2017,8,6,12,30,887.0,120.0,2.8,24.0,944.0,969.66,711.4
2017,8,6,12,45,880.0,123.0,2.9,24.0,935.0,985.25,722.42
2017,8,6,13,0,873.0,126.0,3.0,24.0,926.0,997.24,731.27
2017,8,6,13,15,870.0,125.0,3.05,23.5,911.0,1005.6,738.91
2017,8,6,13,30,867.0,124.0,3.1,23.0,896.0,1010.34,744.35
2017,8,6,13,45,860.5,124.0,3.15,23.0,874.0,1008.96,744.5
2017,8,6,14,0,854.0,124.0,3.2,23.0,852.0,1003.98,742.45
2017,8,6,14,15,846.5,122.5,3.25,23.0,823.5,992.89,736.49
2017,8,6,14,30,839.0,121.0,3.3,23.0,795.0,978.34,728.36
2017,8,6,14,45,825.5,120.5,3.35,23.0,759.5,966.17,721.93
2017,8,6,15,0,812.0,120.0,3.4,23.0,724.0,940.25,706.25
2017,8,6,15,15,799.0,117.5,3.4,22.5,684.0,909.66,688.44
2017,8,6,15,30,786.0,115.0,3.4,22.0,644.0,876.4,668.64
2017,8,6,15,45,762.0,114.5,3.45,22.0,598.0,833.09,640.6
2017,8,6,16,0,738.0,114.0,3.5,22.0,552.0,788.2,611.09
2017,8,6,16,15,715.0,109.5,3.5,21.5,504.5,742.58,581.5
2017,8,6,16,30,692.0,105.0,3.5,21.0,457.0,691.94,547.59
2017,8,6,16,45,652.0,102.0,3.5,20.5,406.0,629.8,504.24
2017,8,6,17,0,612.0,99.0,3.5,20.0,355.0,568.85,459.21
2017,8,6,17,15,571.0,92.0,3.5,19.5,305.0,504.33,409.93
2017,8,6,17,30,530.0,85.0,3.5,19.0,255.0,442.08,360.68
2017,8,6,17,45,463.0,76.5,3.5,18.5,206.0,366.38,298.81
2017,8,6,18,0,396.0,68.0,3.5,18.0,157.0,293.5,237.38
2017,8,6,18,15,320.0,54.5,3.4,17.5,114.0,221.94,175.61
2017,8,6,18,30,244.0,41.0,3.3,17.0,71.0,158.79,119.73
2017,8,6,18,45,146.0,24.5,3.2,17.0,40.0,90.57,51.05
2017,8,6,19,0,48.0,8.0,3.1,17.0,9.0,20.27,0.0
2017,8,6,19,15,24.0,4.0,3.05,16.5,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,7,5,15,20.5,4.0,2.2,15.0,4.5,0.0,0.0
2017,8,7,5,30,41.0,8.0,2.3,15.0,9.0,7.28,0.0
2017,8,7,5,45,134.0,24.5,2.4,15.5,39.0,19.15,7.16
2017,8,7,6,0,227.0,41.0,2.5,16.0,69.0,31.68,21.39
2017,8,7,6,15,302.5,55.5,2.45,16.5,111.5,42.24,31.29
2017,8,7,6,30,378.0,70.0,2.4,17.0,154.0,52.43,40.6
2017,8,7,6,45,189.0,82.0,2.4,17.5,124.0,62.8,49.84
2017,8,7,7,0,0.0,94.0,2.4,18.0,94.0,79.97,64.79
2017,8,7,7,15,7.5,119.5,2.35,18.0,123.0,100.09,82.16
2017,8,7,7,30,15.0,145.0,2.3,18.0,152.0,119.88,98.97
2017,8,7,7,45,111.0,178.5,2.3,18.5,234.5,135.02,104.56
2017,8,7,8,0,207.0,212.0,2.3,19.0,317.0,177.53,132.0
2017,8,7,8,15,115.5,215.5,2.3,19.0,275.0,184.25,139.93
2017,8,7,8,30,24.0,219.0,2.3,19.0,233.0,189.38,147.67
2017,8,7,8,45,167.5,252.0,2.3,19.5,363.5,248.32,189.23
2017,8,7,9,0,311.0,285.0,2.3,20.0,494.0,331.75,251.13
2017,8,7,9,15,537.0,214.5,2.35,20.5,602.0,388.01,292.79
2017,8,7,9,30,763.0,144.0,2.4,21.0,710.0,471.34,357.04
2017,8,7,9,45,790.5,138.0,2.45,21.5,749.0,525.81,400.4
2017,8,7,10,0,818.0,132.0,2.5,22.0,788.0,581.61,443.63
2017,8,7,10,15,826.0,134.0,2.55,22.0,816.5,633.42,483.49
2017,8,7,10,30,834.0,136.0,2.6,22.0,845.0,682.0,520.11
2017,8,7,10,45,840.0,137.0,2.65,22.5,867.5,727.9,552.94
2017,8,7,11,0,846.0,138.0,2.7,23.0,890.0,772.01,583.05
2017,8,7,11,15,850.0,138.5,2.75,23.0,905.0,812.09,610.21
2017,8,7,11,30,854.0,139.0,2.8,23.0,920.0,849.84,635.63
2017,8,7,11,45,855.5,139.5,2.9,23.0,928.0,882.92,658.15
2017,8,7,12,0,857.0,140.0,3.0,23.0,936.0,913.2,678.79
2017,8,7,12,15,857.5,140.0,3.0,23.0,936.0,939.16,695.85
2017,8,7,12,30,858.0,140.0,3.0,23.0,936.0,962.01,710.87
2017,8,7,12,45,861.0,136.5,3.05,23.0,929.5,980.68,723.59
2017,8,7,13,0,864.0,133.0,3.1,23.0,923.0,995.99,734.23
2017,8,7,13,15,860.5,132.5,3.1,23.0,908.0,1004.33,740.01
2017,8,7,13,30,857.0,132.0,3.1,23.0,893.0,1009.09,743.62
2017,8,7,13,45,852.0,130.5,3.15,23.0,871.0,1007.72,743.77
2017,8,7,14,0,847.0,129.0,3.2,23.0,849.0,1002.74,741.72
2017,8,7,14,15,839.5,127.0,3.2,22.5,820.0,991.17,736.49
2017,8,7,14,30,832.0,125.0,3.2,22.0,791.0,976.16,729.08
2017,8,7,14,45,822.5,122.5,3.2,22.0,756.5,965.97,723.61
2017,8,7,15,0,813.0,120.0,3.2,22.0,722.0,941.65,708.65
2017,8,7,15,15,799.5,117.5,3.2,21.5,682.0,910.51,690.47
2017,8,7,15,30,786.0,115.0,3.2,21.0,642.0,876.71,670.31
2017,8,7,15,45,769.0,111.5,3.2,21.0,597.5,836.21,643.97
2017,8,7,16,0,752.0,108.0,3.2,21.0,553.0,793.73,615.98
2017,8,7,16,15,729.5,103.5,3.2,20.5,505.0,743.86,583.39
2017,8,7,16,30,707.0,99.0,3.2,20.0,457.0,696.7,552.11
2017,8,7,16,45,677.0,94.0,3.2,20.0,407.0,639.05,511.22
2017,8,7,17,0,647.0,89.0,3.2,20.0,357.0,581.81,468.89
2017,8,7,17,15,606.5,83.0,3.2,19.5,307.0,517.25,419.77
2017,8,7,17,30,566.0,77.0,3.2,19.0,257.0,454.86,370.57
2017,8,7,17,45,508.0,68.5,3.2,18.5,208.0,382.51,311.49
2017,8,7,18,0,450.0,60.0,3.2,18.0,159.0,315.09,254.37
2017,8,7,18,15,368.0,49.0,3.1,17.5,115.5,239.77,189.34
2017,8,7,18,30,286.0,38.0,3.0,17.0,72.0,173.3,130.2
2017,8,7,18,45,173.0,23.5,2.9,16.5,41.0,97.48,51.42
2017,8,7,19,0,60.0,9.0,2.8,16.0,10.0,24.38,0.0
2017,8,7,19,15,30.0,4.5,2.75,16.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,31.5,4.5,2.4,14.5,5.0,0.0,0.0
2017,8,8,5,30,63.0,9.0,2.5,15.0,10.0,8.19,0.0
2017,8,8,5,45,177.0,23.0,2.65,15.5,41.5,18.05,5.79
2017,8,8,6,0,291.0,37.0,2.8,16.0,73.0,29.78,19.7
2017,8,8,6,15,373.5,48.0,2.75,16.0,116.5,37.68,27.35
2017,8,8,6,30,456.0,59.0,2.7,16.0,160.0,45.25,34.43
2017,8,8,6,45,510.5,68.0,2.7,16.5,208.0,50.71,39.38
2017,8,8,7,0,565.0,77.0,2.7,17.0,256.0,55.92,43.94
2017,8,8,7,15,283.0,104.5,2.6,17.5,194.5,72.52,58.33
2017,8,8,7,30,1.0,132.0,2.5,18.0,133.0,110.45,90.92
2017,8,8,7,45,7.0,153.0,2.45,18.5,157.0,127.57,100.26
2017,8,8,8,0,13.0,174.0,2.4,19.0,181.0,146.49,114.66
2017,8,8,8,15,32.5,208.0,2.35,19.5,227.0,171.77,133.4
2017,8,8,8,30,52.0,242.0,2.3,20.0,273.0,206.01,159.21
2017,8,8,8,45,63.5,267.5,2.3,20.5,308.0,235.09,181.22
2017,8,8,9,0,75.0,293.0,2.3,21.0,343.0,266.03,204.62
2017,8,8,9,15,65.0,305.5,2.3,21.0,350.5,280.32,215.78
2017,8,8,9,30,55.0,318.0,2.3,21.0,358.0,293.34,225.76
2017,8,8,9,45,123.5,350.5,2.35,21.5,447.0,360.04,275.9
2017,8,8,10,0,192.0,383.0,2.4,22.0,536.0,437.03,333.0
2017,8,8,10,15,512.5,260.5,2.45,22.0,691.0,548.98,419.47
2017,8,8,10,30,833.0,138.0,2.5,22.0,846.0,685.79,522.91
2017,8,8,10,45,840.0,139.0,2.55,22.5,868.5,730.18,553.99
2017,8,8,11,0,847.0,140.0,2.6,23.0,891.0,775.11,584.65
2017,8,8,11,15,851.0,140.5,2.6,23.0,906.5,815.3,611.48
2017,8,8,11,30,855.0,141.0,2.6,23.0,922.0,853.14,636.52
2017,8,8,11,45,857.5,141.5,2.65,23.5,929.5,887.18,657.97
2017,8,8,12,0,860.0,142.0,2.7,24.0,937.0,918.47,677.45
2017,8,8,12,15,859.5,142.0,2.75,24.0,937.0,943.62,694.17
2017,8,8,12,30,859.0,142.0,2.8,24.0,937.0,965.59,708.88
2017,8,8,12,45,848.5,146.5,2.85,24.0,926.5,978.87,718.0
2017,8,8,13,0,838.0,151.0,2.9,24.0,916.0,1000.45,732.72
2017,8,8,13,15,834.0,150.0,2.95,23.5,900.5,1008.02,739.77
2017,8,8,13,30,830.0,149.0,3.0,23.0,885.0,1011.97,744.71
2017,8,8,13,45,821.0,149.0,3.05,23.0,861.5,1008.3,743.38
2017,8,8,14,0,812.0,149.0,3.1,23.0,838.0,1001.04,739.88
2017,8,8,14,15,803.0,147.0,3.1,22.5,809.0,988.14,733.79
2017,8,8,14,30,794.0,145.0,3.1,22.0,780.0,971.86,725.55
2017,8,8,14,45,778.0,144.5,3.15,22.0,743.5,947.04,710.62
2017,8,8,15,0,762.0,144.0,3.2,22.0,707.0,919.34,693.74
2017,8,8,15,15,746.5,141.0,3.2,21.5,666.5,886.73,674.39
2017,8,8,15,30,731.0,138.0,3.2,21.0,626.0,857.39,657.15
2017,8,8,15,45,704.5,136.0,3.2,21.0,580.0,811.55,626.83
2017,8,8,16,0,678.0,134.0,3.2,21.0,534.0,764.47,595.34
2017,8,8,16,15,652.0,128.5,3.15,20.5,486.0,712.93,560.96
2017,8,8,16,30,626.0,123.0,3.1,20.0,438.0,660.88,525.5
2017,8,8,16,45,584.5,118.5,3.1,20.0,387.5,598.14,479.29
2017,8,8,17,0,543.0,114.0,3.1,20.0,337.0,536.81,432.89
2017,8,8,17,15,499.5,104.5,3.1,19.5,288.0,465.48,378.32
2017,8,8,17,30,456.0,95.0,3.1,19.0,239.0,403.33,329.01
2017,8,8,17,45,390.0,84.0,3.1,18.5,191.5,330.31,269.13
2017,8,8,18,0,324.0,73.0,3.1,18.0,144.0,263.61,212.68
2017,8,8,18,15,251.5,57.0,3.05,17.5,103.0,194.84,153.5
2017,8,8,18,30,179.0,41.0,3.0,17.0,62.0,134.14,99.97
2017,8,8,18,45,100.5,23.5,2.95,17.0,34.0,66.5,30.22
2017,8,8,19,0,22.0,6.0,2.9,17.0,6.0,11.38,0.0
2017,8,8,19,15,11.0,3.0,2.85,16.5,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,5,15,14.5,3.5,2.0,15.0,3.5,0.0,0.0
2017,8,9,5,30,29.0,7.0,2.1,15.0,7.0,6.37,0.0
2017,8,9,5,45,123.0,23.5,2.25,15.5,36.5,18.4,5.23
2017,8,9,6,0,217.0,40.0,2.4,16.0,66.0,30.96,20.62
2017,8,9,6,15,295.5,54.5,2.4,16.5,108.0,41.55,30.63
2017,8,9,6,30,374.0,69.0,2.4,17.0,150.0,51.78,39.99
2017,8,9,6,45,432.5,79.5,2.4,17.5,197.5,58.63,46.17
2017,8,9,7,0,491.0,90.0,2.4,18.0,245.0,66.28,52.83
2017,8,9,7,15,245.5,104.5,2.35,18.0,182.0,78.07,63.05
2017,8,9,7,30,0.0,119.0,2.3,18.0,119.0,100.86,82.63
2017,8,9,7,45,4.5,143.5,2.3,18.5,146.0,120.53,94.56
2017,8,9,8,0,9.0,168.0,2.3,19.0,173.0,141.63,110.9
2017,8,9,8,15,31.0,205.0,2.25,19.5,223.0,169.43,131.6
2017,8,9,8,30,53.0,242.0,2.2,20.0,273.0,206.22,159.33
2017,8,9,8,45,40.0,247.5,2.2,20.5,272.0,214.03,165.42
2017,8,9,9,0,27.0,253.0,2.2,21.0,271.0,219.77,169.76
2017,8,9,9,15,98.0,299.5,2.2,21.0,371.0,288.92,222.14
2017,8,9,9,30,169.0,346.0,2.2,21.0,471.0,364.93,279.46
2017,8,9,9,45,216.5,358.0,2.25,21.5,526.0,413.76,315.78
2017,8,9,10,0,264.0,370.0,2.3,22.0,581.0,466.96,355.17
2017,8,9,10,15,517.5,269.5,2.3,22.0,702.0,560.22,426.84
2017,8,9,10,30,771.0,169.0,2.3,22.0,823.0,672.58,511.53
2017,8,9,10,45,776.5,171.5,2.35,22.5,844.5,718.14,543.33
2017,8,9,11,0,782.0,174.0,2.4,23.0,866.0,762.09,573.73
2017,8,9,11,15,785.5,175.0,2.45,23.0,880.5,801.27,601.04
2017,8,9,11,30,789.0,176.0,2.5,23.0,895.0,838.26,625.91
2017,8,9,11,45,788.5,178.0,2.55,23.0,901.5,870.36,647.37
2017,8,9,12,0,788.0,180.0,2.6,23.0,908.0,899.71,667.0
2017,8,9,12,15,787.5,180.0,2.65,23.0,907.5,924.27,683.45
2017,8,9,12,30,787.0,180.0,2.7,23.0,907.0,945.78,697.96
2017,8,9,12,45,783.5,180.0,2.75,23.0,898.5,961.22,708.57
2017,8,9,13,0,780.0,180.0,2.8,23.0,890.0,973.32,717.12
2017,8,9,13,15,775.5,179.0,2.8,23.0,875.0,980.02,721.84
2017,8,9,13,30,771.0,178.0,2.8,23.0,860.0,983.26,724.46
2017,8,9,13,45,760.0,178.5,2.85,23.0,836.5,978.01,722.08
2017,8,9,14,0,749.0,179.0,2.9,23.0,813.0,969.35,717.62
2017,8,9,14,15,739.5,176.5,2.9,22.5,784.0,963.53,716.17
2017,8,9,14,30,730.0,174.0,2.9,22.0,755.0,946.88,707.54
2017,8,9,14,45,711.0,174.0,2.95,22.0,719.0,920.6,691.56
2017,8,9,15,0,692.0,174.0,3.0,22.0,683.0,891.72,673.81
2017,8,9,15,15,675.5,169.5,3.0,21.5,643.5,857.88,653.47
2017,8,9,15,30,659.0,165.0,3.0,21.0,604.0,821.86,631.4
2017,8,9,15,45,630.0,163.0,3.05,21.0,558.5,775.46,600.76
2017,8,9,16,0,601.0,161.0,3.1,21.0,513.0,728.08,568.93
2017,8,9,16,15,574.5,153.5,3.1,20.5,466.5,676.32,533.56
2017,8,9,16,30,548.0,146.0,3.1,20.0,420.0,618.07,492.63
2017,8,9,16,45,506.5,139.0,3.15,20.0,371.0,556.44,446.89
2017,8,9,17,0,465.0,132.0,3.2,20.0,322.0,496.78,401.43
2017,8,9,17,15,422.5,120.0,3.2,19.5,274.5,433.14,352.28
2017,8,9,17,30,380.0,108.0,3.2,19.0,227.0,372.51,303.92
2017,8,9,17,45,319.5,93.5,3.2,18.5,180.5,302.48,246.34
2017,8,9,18,0,259.0,79.0,3.2,18.0,134.0,228.94,184.51
2017,8,9,18,15,195.5,59.0,3.15,17.5,94.5,163.86,128.54
2017,8,9,18,30,132.0,39.0,3.1,17.0,55.0,105.22,77.16
2017,8,9,18,45,66.0,19.5,3.05,17.0,27.5,49.06,17.68
2017,8,9,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,45,74.5,20.5,2.35,15.5,29.0,16.83,3.44
2017,8,10,6,0,149.0,41.0,2.4,16.0,58.0,32.7,22.0
2017,8,10,6,15,216.5,59.5,2.35,16.5,98.5,46.68,35.05
2017,8,10,6,30,284.0,78.0,2.3,17.0,139.0,58.27,45.65
2017,8,10,6,45,342.0,92.5,2.25,17.5,186.0,67.82,54.2
2017,8,10,7,0,400.0,107.0,2.2,18.0,233.0,76.98,62.17
2017,8,10,7,15,200.0,108.5,2.15,18.0,171.5,80.49,65.15
2017,8,10,7,30,0.0,110.0,2.1,18.0,110.0,94.05,76.73
2017,8,10,7,45,0.0,125.0,2.05,18.5,125.0,106.55,83.16
2017,8,10,8,0,0.0,140.0,2.0,19.0,140.0,119.56,93.31
2017,8,10,8,15,14.0,181.0,1.95,19.5,189.5,154.96,120.74
2017,8,10,8,30,28.0,222.0,1.9,20.0,239.0,186.62,144.73
2017,8,10,8,45,29.0,239.0,1.9,20.5,258.0,204.73,158.39
2017,8,10,9,0,30.0,256.0,1.9,21.0,277.0,223.13,172.2
2017,8,10,9,15,77.5,299.5,1.9,21.0,356.0,280.88,215.93
2017,8,10,9,30,125.0,343.0,1.9,21.0,435.0,342.83,262.6
2017,8,10,9,45,397.5,278.0,1.95,21.5,591.0,440.2,335.78
2017,8,10,10,0,670.0,213.0,2.0,22.0,747.0,567.57,430.83
2017,8,10,10,15,680.5,216.5,2.05,22.0,775.5,616.6,467.36
2017,8,10,10,30,691.0,220.0,2.1,22.0,804.0,665.19,503.28
2017,8,10,10,45,696.0,224.0,2.15,22.5,825.5,709.61,534.45
2017,8,10,11,0,701.0,228.0,2.2,23.0,847.0,752.66,563.97
2017,8,10,11,15,706.0,229.5,2.25,23.0,862.0,791.86,591.45
2017,8,10,11,30,711.0,231.0,2.3,23.0,877.0,829.22,617.35
2017,8,10,11,45,710.5,234.0,2.35,23.0,884.0,861.19,639.23
2017,8,10,12,0,710.0,237.0,2.4,23.0,891.0,890.63,659.27
2017,8,10,12,15,709.5,237.0,2.45,23.0,890.5,914.51,675.44
2017,8,10,12,30,709.0,237.0,2.5,23.0,890.0,935.52,689.62
2017,8,10,12,45,744.5,212.5,2.55,23.0,893.5,963.9,708.74
2017,8,10,13,0,780.0,188.0,2.6,23.0,897.0,981.96,721.06
2017,8,10,13,15,775.5,186.5,2.65,23.0,881.5,988.21,725.87
2017,8,10,13,30,771.0,185.0,2.7,23.0,866.0,990.98,728.64
2017,8,10,13,45,763.0,184.0,2.8,23.0,843.0,987.24,727.74
2017,8,10,14,0,755.0,183.0,2.9,23.0,820.0,988.08,730.02
2017,8,10,14,15,745.5,180.0,2.95,22.5,791.0,974.03,723.49
2017,8,10,14,30,736.0,177.0,3.0,22.0,762.0,956.73,714.95
2017,8,10,14,45,722.0,174.5,3.05,22.0,726.5,932.47,700.37
2017,8,10,15,0,708.0,172.0,3.1,22.0,691.0,905.42,683.89
2017,8,10,15,15,691.5,167.5,3.1,21.5,650.5,871.19,663.34
2017,8,10,15,30,675.0,163.0,3.1,21.0,610.0,834.73,641.04
2017,8,10,15,45,653.5,157.5,3.15,21.0,565.5,790.7,612.17
2017,8,10,16,0,632.0,152.0,3.2,21.0,521.0,745.28,581.91
2017,8,10,16,15,605.5,145.0,3.15,20.5,473.5,692.99,546.64
2017,8,10,16,30,579.0,138.0,3.1,20.0,426.0,640.31,509.66
2017,8,10,16,45,545.5,129.5,3.1,19.5,377.0,574.64,462.13
2017,8,10,17,0,512.0,121.0,3.1,19.0,328.0,517.11,419.24
2017,8,10,17,15,468.5,110.0,3.05,18.5,279.5,451.7,368.58
2017,8,10,17,30,425.0,99.0,3.0,18.0,231.0,389.31,318.65
2017,8,10,17,45,370.0,85.5,2.95,18.0,184.5,321.08,261.83
2017,8,10,18,0,315.0,72.0,2.9,18.0,138.0,258.04,207.77
2017,8,10,18,15,242.0,54.5,2.8,17.5,97.0,187.84,147.36
2017,8,10,18,30,169.0,37.0,2.7,17.0,56.0,125.61,92.24
2017,8,10,18,45,84.5,18.5,2.65,16.5,28.0,59.7,17.39
2017,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,110.0,19.0,2.1,14.5,31.0,14.86,1.48
2017,8,11,6,0,220.0,38.0,2.2,15.0,62.0,29.47,19.28
2017,8,11,6,15,300.0,52.0,2.2,15.5,104.5,39.73,29.12
2017,8,11,6,30,380.0,66.0,2.2,16.0,147.0,49.66,38.26
2017,8,11,6,45,441.0,76.5,2.2,16.5,195.0,56.6,44.55
