Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,7,0,502.0,87.0,2.2,17.0,243.0,64.13,51.16
2017,8,11,7,15,329.0,126.0,2.15,17.5,235.5,92.99,76.19
2017,8,11,7,30,156.0,165.0,2.1,18.0,228.0,122.02,100.85
2017,8,11,7,45,215.0,182.0,2.1,18.5,282.0,139.68,106.88
2017,8,11,8,0,274.0,199.0,2.1,19.0,336.0,168.78,122.4
2017,8,11,8,15,239.5,227.0,2.1,19.5,355.5,205.27,151.07
2017,8,11,8,30,205.0,255.0,2.1,20.0,375.0,243.13,182.41
2017,8,11,8,45,263.0,267.0,2.1,20.5,433.5,281.37,211.07
2017,8,11,9,0,321.0,279.0,2.1,21.0,492.0,331.53,249.59
2017,8,11,9,15,553.0,207.5,2.1,21.0,602.0,390.02,293.36
2017,8,11,9,30,785.0,136.0,2.1,21.0,712.0,475.97,359.89
2017,8,11,9,45,777.0,149.0,2.15,21.5,742.5,529.98,402.61
2017,8,11,10,0,769.0,162.0,2.2,22.0,773.0,581.8,442.31
2017,8,11,10,15,778.5,164.0,2.2,22.5,802.0,632.57,479.9
2017,8,11,10,30,788.0,166.0,2.2,23.0,831.0,682.48,515.72
2017,8,11,10,45,796.5,166.5,2.25,23.5,854.0,729.25,548.66
2017,8,11,11,0,805.0,167.0,2.3,24.0,877.0,774.56,579.81
2017,8,11,11,15,809.5,168.5,2.3,24.0,892.5,815.92,607.62
2017,8,11,11,30,814.0,170.0,2.3,24.0,908.0,855.09,633.27
2017,8,11,11,45,818.0,169.0,2.35,24.0,916.5,889.1,655.74
2017,8,11,12,0,822.0,168.0,2.4,24.0,925.0,920.46,676.44
2017,8,11,12,15,822.0,168.0,2.45,24.0,924.5,946.25,693.49
2017,8,11,12,30,822.0,168.0,2.5,24.0,924.0,968.89,708.57
2017,8,11,12,45,816.0,170.0,2.55,24.5,915.0,984.42,717.72
2017,8,11,13,0,810.0,172.0,2.6,25.0,906.0,996.42,724.72
2017,8,11,13,15,805.5,171.0,2.65,24.5,890.5,1003.33,731.4
2017,8,11,13,30,801.0,170.0,2.7,24.0,875.0,1006.67,735.97
2017,8,11,13,45,796.0,167.0,2.75,24.0,852.5,1003.86,735.27
2017,8,11,14,0,791.0,164.0,2.8,24.0,830.0,997.48,732.42
2017,8,11,14,15,782.0,162.0,2.85,24.0,800.5,984.63,725.45
2017,8,11,14,30,773.0,160.0,2.9,24.0,771.0,968.42,716.4
2017,8,11,14,45,762.5,156.0,3.0,24.0,736.0,945.38,703.24
2017,8,11,15,0,752.0,152.0,3.1,24.0,701.0,925.8,692.4
2017,8,11,15,15,736.5,148.0,3.15,23.5,660.5,892.09,672.84
2017,8,11,15,30,721.0,144.0,3.2,23.0,620.0,856.0,651.46
2017,8,11,15,45,703.0,138.5,3.3,22.5,575.5,813.8,625.73
2017,8,11,16,0,685.0,133.0,3.4,22.0,531.0,769.88,598.25
2017,8,11,16,15,659.0,127.5,3.45,21.5,483.0,717.91,564.05
2017,8,11,16,30,633.0,122.0,3.5,21.0,435.0,665.39,528.64
2017,8,11,16,45,601.5,114.5,3.55,21.0,385.5,606.34,485.56
2017,8,11,17,0,570.0,107.0,3.6,21.0,336.0,547.97,441.6
2017,8,11,17,15,525.5,98.0,3.6,20.5,286.0,480.49,389.79
2017,8,11,17,30,481.0,89.0,3.6,20.0,236.0,411.21,334.85
2017,8,11,17,45,423.0,77.5,3.6,19.5,188.5,340.72,276.84
2017,8,11,18,0,365.0,66.0,3.6,19.0,141.0,275.67,221.43
2017,8,11,18,15,283.5,51.0,3.5,18.5,99.5,201.88,157.8
2017,8,11,18,30,202.0,36.0,3.4,18.0,58.0,137.26,99.92
2017,8,11,18,45,101.0,18.0,3.35,17.5,29.0,63.89,11.22
2017,8,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,5,45,131.5,18.0,2.65,14.5,32.5,14.11,0.04
2017,8,12,6,0,263.0,36.0,2.8,15.0,65.0,28.03,17.95
2017,8,12,6,15,349.0,48.5,2.75,15.5,108.5,38.55,28.05
2017,8,12,6,30,435.0,61.0,2.7,16.0,152.0,47.42,36.27
2017,8,12,6,45,494.5,70.0,2.7,16.5,201.0,52.8,41.19
2017,8,12,7,0,554.0,79.0,2.7,17.0,250.0,57.96,45.73
2017,8,12,7,15,322.5,121.0,2.7,17.5,225.0,89.67,73.33
2017,8,12,7,30,91.0,163.0,2.7,18.0,200.0,125.79,104.18
2017,8,12,7,45,125.5,187.0,2.7,18.5,245.0,140.05,108.68
2017,8,12,8,0,160.0,211.0,2.7,19.0,290.0,172.26,129.83
2017,8,12,8,15,456.5,162.5,2.7,19.5,421.5,188.03,128.15
2017,8,12,8,30,753.0,114.0,2.7,20.0,553.0,247.0,165.01
2017,8,12,8,45,771.5,118.0,2.7,20.5,598.5,309.48,218.51
2017,8,12,9,0,790.0,122.0,2.7,21.0,644.0,368.55,269.31
2017,8,12,9,15,804.0,125.0,2.75,21.0,685.0,426.31,318.92
2017,8,12,9,30,818.0,128.0,2.8,21.0,726.0,484.58,367.68
2017,8,12,9,45,828.5,130.0,2.85,21.5,761.5,540.43,412.53
2017,8,12,10,0,839.0,132.0,2.9,22.0,797.0,595.85,455.57
2017,8,12,10,15,846.5,134.0,2.95,22.0,826.0,648.72,496.36
2017,8,12,10,30,854.0,136.0,3.0,22.0,855.0,698.05,533.64
2017,8,12,10,45,860.0,137.0,3.15,22.0,877.5,745.13,568.95
2017,8,12,11,0,866.0,138.0,3.3,22.0,900.0,790.32,601.44
2017,8,12,11,15,869.0,139.0,3.35,22.0,914.5,831.05,629.27
2017,8,12,11,30,872.0,140.0,3.4,22.0,929.0,869.28,655.26
2017,8,12,11,45,874.0,139.5,3.5,22.0,936.0,902.62,678.1
2017,8,12,12,0,876.0,139.0,3.6,22.0,943.0,933.06,698.98
2017,8,12,12,15,875.5,139.0,3.6,22.0,942.5,958.62,715.97
2017,8,12,12,30,875.0,139.0,3.6,22.0,942.0,980.91,730.81
2017,8,12,12,45,879.0,134.5,3.65,22.0,935.0,999.82,743.81
2017,8,12,13,0,883.0,130.0,3.7,22.0,928.0,1015.26,754.62
2017,8,12,13,15,879.0,129.0,3.7,22.0,912.0,1022.65,759.86
2017,8,12,13,30,875.0,128.0,3.7,22.0,896.0,1026.33,762.84
2017,8,12,13,45,873.0,124.5,3.7,22.5,873.5,1025.72,761.65
2017,8,12,14,0,871.0,121.0,3.7,23.0,851.0,1021.35,758.14
2017,8,12,14,15,862.5,119.5,3.7,22.5,821.0,1008.85,752.32
2017,8,12,14,30,854.0,118.0,3.7,22.0,791.0,992.83,744.27
2017,8,12,14,45,849.0,113.0,3.7,22.0,756.5,973.02,732.29
2017,8,12,15,0,844.0,108.0,3.7,22.0,722.0,949.75,718.05
2017,8,12,15,15,830.5,105.5,3.7,22.0,681.0,927.47,704.51
2017,8,12,15,30,817.0,103.0,3.7,22.0,640.0,892.58,682.23
2017,8,12,15,45,806.5,97.5,3.7,22.0,595.5,854.3,657.49
2017,8,12,16,0,796.0,92.0,3.7,22.0,551.0,813.55,630.75
2017,8,12,16,15,773.5,88.5,3.7,21.5,502.0,763.03,597.77
2017,8,12,16,30,751.0,85.0,3.7,21.0,453.0,711.42,563.3
2017,8,12,16,45,727.5,79.0,3.7,21.0,403.5,655.37,523.63
2017,8,12,17,0,704.0,73.0,3.7,21.0,354.0,599.03,482.8
2017,8,12,17,15,663.0,68.0,3.6,20.5,302.5,535.26,433.88
2017,8,12,17,30,622.0,63.0,3.5,20.0,251.0,471.08,382.79
2017,8,12,17,45,568.0,55.5,3.4,19.5,202.0,399.3,323.68
2017,8,12,18,0,514.0,48.0,3.3,19.0,153.0,332.1,266.05
2017,8,12,18,15,422.0,39.0,3.2,18.5,108.5,251.49,196.14
2017,8,12,18,30,330.0,30.0,3.1,18.0,64.0,181.08,131.0
2017,8,12,18,45,165.0,15.0,3.05,17.5,32.0,82.52,2.78
2017,8,12,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,13,5,45,162.0,16.0,3.0,14.5,33.5,12.67,0.0
2017,8,13,6,0,324.0,32.0,3.1,15.0,67.0,25.81,15.98
2017,8,13,6,15,414.5,41.5,3.1,15.0,111.5,32.6,22.87
2017,8,13,6,30,505.0,51.0,3.1,15.0,156.0,39.15,29.1
2017,8,13,6,45,561.5,58.0,3.15,15.5,205.5,43.29,32.93
2017,8,13,7,0,618.0,65.0,3.2,16.0,255.0,47.29,36.48
2017,8,13,7,15,658.5,70.0,3.2,16.5,306.0,49.53,38.34
2017,8,13,7,30,699.0,75.0,3.2,17.0,357.0,56.76,44.53
2017,8,13,7,45,729.5,79.0,3.2,18.0,408.0,73.97,45.28
2017,8,13,8,0,760.0,83.0,3.2,19.0,459.0,128.36,70.86
2017,8,13,8,15,781.5,86.0,3.15,19.0,507.0,184.3,111.51
2017,8,13,8,30,803.0,89.0,3.1,19.0,555.0,242.6,160.46
2017,8,13,8,45,821.0,91.0,3.1,19.5,600.5,301.21,211.84
2017,8,13,9,0,839.0,93.0,3.1,20.0,646.0,365.64,267.75
2017,8,13,9,15,851.0,95.0,3.1,20.5,686.5,423.63,317.72
2017,8,13,9,30,863.0,97.0,3.1,21.0,727.0,481.7,366.25
2017,8,13,9,45,866.0,102.0,3.1,21.5,760.0,537.55,411.45
2017,8,13,10,0,869.0,107.0,3.1,22.0,793.0,592.06,454.02
2017,8,13,10,15,876.0,108.5,3.15,22.0,822.0,644.44,494.77
2017,8,13,10,30,883.0,110.0,3.2,22.0,851.0,695.4,533.45
2017,8,13,10,45,890.0,109.5,3.25,22.5,873.5,742.92,567.68
2017,8,13,11,0,897.0,109.0,3.3,23.0,896.0,788.53,597.95
2017,8,13,11,15,900.0,109.5,3.35,23.0,911.0,829.73,626.02
2017,8,13,11,30,903.0,110.0,3.4,23.0,926.0,868.33,652.15
2017,8,13,11,45,907.5,108.5,3.45,23.0,934.0,903.55,675.89
2017,8,13,12,0,912.0,107.0,3.5,23.0,942.0,935.87,697.62
2017,8,13,12,15,912.0,107.0,3.55,23.0,941.5,962.42,715.47
2017,8,13,12,30,912.0,107.0,3.6,23.0,941.0,985.57,731.14
2017,8,13,12,45,904.0,110.0,3.65,23.5,931.0,1000.47,739.97
2017,8,13,13,0,896.0,113.0,3.7,24.0,921.0,1011.61,746.44
2017,8,13,13,15,892.0,112.5,3.75,23.5,905.0,1019.37,753.75
2017,8,13,13,30,888.0,112.0,3.8,23.0,889.0,1023.39,758.76
2017,8,13,13,45,885.0,109.5,3.85,23.0,867.0,1022.54,759.23
2017,8,13,14,0,882.0,107.0,3.9,23.0,845.0,1017.92,757.37
2017,8,13,14,15,874.0,105.5,3.9,23.0,815.0,1005.63,750.2
2017,8,13,14,30,866.0,104.0,3.9,23.0,785.0,989.78,740.79
2017,8,13,14,45,859.5,100.5,3.95,23.0,750.0,969.71,728.94
2017,8,13,15,0,853.0,97.0,4.0,23.0,715.0,946.24,714.83
2017,8,13,15,15,839.0,94.5,4.0,22.5,673.5,913.58,695.44
2017,8,13,15,30,825.0,92.0,4.0,22.0,632.0,878.22,674.03
2017,8,13,15,45,812.0,88.0,4.0,22.0,587.5,847.84,654.65
2017,8,13,16,0,799.0,84.0,4.0,22.0,543.0,806.44,627.21
2017,8,13,16,15,776.5,81.0,4.0,21.5,494.0,756.37,594.32
2017,8,13,16,30,754.0,78.0,4.0,21.0,445.0,705.23,559.96
2017,8,13,16,45,726.5,73.5,4.0,20.5,395.0,647.83,520.02
2017,8,13,17,0,699.0,69.0,4.0,20.0,345.0,590.5,478.99
2017,8,13,17,15,657.5,64.0,4.0,19.5,294.0,523.86,427.75
2017,8,13,17,30,616.0,59.0,4.0,19.0,243.0,462.14,378.13
2017,8,13,17,45,553.0,53.0,4.0,18.5,194.0,387.64,316.25
2017,8,13,18,0,490.0,47.0,4.0,18.0,145.0,318.7,256.72
2017,8,13,18,15,394.5,38.0,3.9,17.5,102.0,238.0,186.23
2017,8,13,18,30,299.0,29.0,3.8,17.0,59.0,168.0,120.6
2017,8,13,18,45,149.5,14.5,3.75,16.5,29.5,76.11,0.0
2017,8,13,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,64.5,18.5,4.0,14.5,25.5,15.2,0.0
2017,8,14,6,0,129.0,37.0,4.1,15.0,51.0,29.63,19.02
2017,8,14,6,15,189.0,54.5,4.1,15.0,87.0,42.95,31.84
2017,8,14,6,30,249.0,72.0,4.1,15.0,123.0,53.87,42.05
2017,8,14,6,45,286.0,89.0,4.1,15.5,164.0,65.28,52.37
2017,8,14,7,0,323.0,106.0,4.1,16.0,205.0,76.18,61.99
2017,8,14,7,15,362.0,118.0,4.05,16.0,248.0,83.04,67.97
2017,8,14,7,30,401.0,130.0,4.0,16.0,291.0,89.56,73.52
2017,8,14,7,45,290.5,168.5,4.0,16.5,293.5,126.47,96.05
2017,8,14,8,0,180.0,207.0,4.0,17.0,296.0,171.49,129.72
2017,8,14,8,15,196.0,229.0,3.95,17.0,335.0,205.63,155.35
2017,8,14,8,30,212.0,251.0,3.9,17.0,374.0,242.1,184.34
2017,8,14,8,45,230.5,271.0,3.9,17.5,414.5,280.09,214.74
2017,8,14,9,0,249.0,291.0,3.9,18.0,455.0,316.93,244.32
2017,8,14,9,15,236.5,313.5,3.85,17.5,477.0,352.68,274.24
2017,8,14,9,30,224.0,336.0,3.8,17.0,499.0,383.56,299.78
2017,8,14,9,45,250.5,349.5,3.8,17.0,540.0,424.92,332.4
2017,8,14,10,0,277.0,363.0,3.8,17.0,581.0,470.9,368.18
2017,8,14,10,15,300.0,371.5,3.75,17.0,616.0,513.01,400.6
2017,8,14,10,30,323.0,380.0,3.7,17.0,651.0,556.89,433.93
2017,8,14,10,45,422.5,354.0,3.65,17.0,718.0,629.91,489.89
2017,8,14,11,0,522.0,328.0,3.6,17.0,785.0,708.3,548.88
2017,8,14,11,15,696.0,230.5,3.55,17.0,850.5,787.87,610.32
2017,8,14,11,30,870.0,133.0,3.5,17.0,916.0,862.68,664.28
2017,8,14,11,45,879.0,128.5,3.5,17.5,926.0,898.27,687.02
2017,8,14,12,0,888.0,124.0,3.5,18.0,936.0,931.25,708.06
2017,8,14,12,15,888.0,124.0,3.5,18.0,935.5,957.38,725.67
2017,8,14,12,30,888.0,124.0,3.5,18.0,935.0,980.2,741.08
2017,8,14,12,45,876.0,130.0,3.55,18.5,924.0,993.86,749.29
2017,8,14,13,0,864.0,136.0,3.6,19.0,913.0,1003.76,755.12
2017,8,14,13,15,860.0,135.0,3.6,19.0,897.5,1010.94,760.34
2017,8,14,13,30,856.0,134.0,3.6,19.0,882.0,1014.48,763.26
2017,8,14,13,45,851.0,132.5,3.65,19.0,859.0,1012.85,763.23
2017,8,14,14,0,846.0,131.0,3.7,19.0,836.0,1007.6,760.92
2017,8,14,14,15,837.5,129.5,3.7,19.0,806.5,1006.66,761.36
2017,8,14,14,30,829.0,128.0,3.7,19.0,777.0,990.7,751.68
2017,8,14,14,45,818.0,125.5,3.7,19.0,741.5,967.75,737.42
2017,8,14,15,0,807.0,123.0,3.7,19.0,706.0,941.64,721.04
2017,8,14,15,15,792.0,120.0,3.7,18.5,664.5,908.18,700.86
2017,8,14,15,30,777.0,117.0,3.7,18.0,623.0,872.14,678.68
2017,8,14,15,45,759.5,113.0,3.7,18.0,578.0,830.39,650.89
2017,8,14,16,0,742.0,109.0,3.7,18.0,533.0,786.72,621.4
2017,8,14,16,15,717.0,105.0,3.65,17.5,484.5,739.44,589.76
2017,8,14,16,30,692.0,101.0,3.6,17.0,436.0,687.29,553.83
2017,8,14,16,45,659.0,95.5,3.6,17.0,385.5,627.01,510.03
2017,8,14,17,0,626.0,90.0,3.6,17.0,335.0,567.44,464.57
2017,8,14,17,15,579.5,83.5,3.55,16.5,284.5,499.01,411.03
2017,8,14,17,30,533.0,77.0,3.5,16.0,234.0,433.4,357.83
2017,8,14,17,45,462.0,68.5,3.5,16.0,185.5,355.37,292.05
2017,8,14,18,0,391.0,60.0,3.5,16.0,137.0,281.01,227.59
2017,8,14,18,15,292.5,47.5,3.4,15.5,95.0,201.67,158.37
2017,8,14,18,30,194.0,35.0,3.3,15.0,53.0,133.96,95.13
2017,8,14,18,45,97.0,17.5,3.2,14.5,26.5,60.48,0.0
2017,8,14,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,5,45,117.0,18.0,2.1,14.0,30.0,14.15,0.0
2017,8,15,6,0,234.0,36.0,2.2,15.0,60.0,28.08,17.6
2017,8,15,6,15,330.5,48.0,2.2,15.0,103.5,36.92,26.58
2017,8,15,6,30,427.0,60.0,2.2,15.0,147.0,46.92,35.92
2017,8,15,6,45,488.0,69.5,2.2,15.5,195.5,52.74,41.29
2017,8,15,7,0,549.0,79.0,2.2,16.0,244.0,58.32,46.24
2017,8,15,7,15,594.0,85.5,2.15,16.0,295.0,61.16,48.72
2017,8,15,7,30,639.0,92.0,2.1,16.0,346.0,63.9,51.0
2017,8,15,7,45,671.5,97.0,2.1,16.5,396.5,80.06,51.7
2017,8,15,8,0,704.0,102.0,2.1,17.0,447.0,132.54,77.05
2017,8,15,8,15,728.5,106.0,2.1,17.5,495.5,187.08,116.52
2017,8,15,8,30,753.0,110.0,2.1,18.0,544.0,249.2,167.83
2017,8,15,8,45,538.5,192.0,2.1,18.5,515.5,299.24,218.64
2017,8,15,9,0,324.0,274.0,2.1,19.0,487.0,329.86,250.29
2017,8,15,9,15,573.0,197.5,2.1,19.0,602.0,391.99,297.15
2017,8,15,9,30,822.0,121.0,2.1,19.0,717.0,481.68,367.1
2017,8,15,9,45,811.0,134.5,2.15,19.5,747.0,536.83,411.14
2017,8,15,10,0,800.0,148.0,2.2,20.0,777.0,589.4,451.77
2017,8,15,10,15,808.5,150.0,2.25,20.0,806.0,641.21,491.62
2017,8,15,10,30,817.0,152.0,2.3,20.0,835.0,691.96,529.7
2017,8,15,10,45,824.5,153.0,2.4,20.5,858.0,739.8,564.1
2017,8,15,11,0,832.0,154.0,2.5,21.0,881.0,786.0,596.47
2017,8,15,11,15,836.0,154.5,2.55,21.0,896.0,827.07,624.32
2017,8,15,11,30,840.0,155.0,2.6,21.0,911.0,865.77,650.41
2017,8,15,11,45,843.0,155.0,2.65,21.0,918.5,900.58,673.76
2017,8,15,12,0,846.0,155.0,2.7,21.0,926.0,932.58,695.2
2017,8,15,12,15,846.0,155.0,2.75,21.0,926.0,958.81,712.79
2017,8,15,12,30,846.0,155.0,2.8,21.0,926.0,981.79,728.31
2017,8,15,12,45,850.0,151.0,2.85,21.0,919.5,1001.17,741.55
2017,8,15,13,0,854.0,147.0,2.9,21.0,913.0,1005.36,744.91
2017,8,15,13,15,850.0,146.0,2.95,21.0,897.0,1012.55,750.52
2017,8,15,13,30,846.0,145.0,3.0,21.0,881.0,1028.32,761.89
2017,8,15,13,45,838.5,144.0,3.05,21.0,857.5,1024.82,760.61
2017,8,15,14,0,831.0,143.0,3.1,21.0,834.0,1017.63,757.2
2017,8,15,14,15,822.5,141.0,3.1,20.5,804.0,1004.74,751.16
2017,8,15,14,30,814.0,139.0,3.1,20.0,774.0,988.35,742.89
2017,8,15,14,45,801.5,137.0,3.1,20.0,738.0,964.66,728.35
2017,8,15,15,0,789.0,135.0,3.1,20.0,702.0,937.88,711.78
2017,8,15,15,15,773.0,131.5,3.1,19.5,660.5,903.24,691.08
2017,8,15,15,30,757.0,128.0,3.1,19.0,619.0,866.08,668.44
2017,8,15,15,45,734.5,125.0,3.1,19.0,573.0,826.72,642.71
2017,8,15,16,0,712.0,122.0,3.1,19.0,527.0,780.64,611.86
2017,8,15,16,15,685.5,117.0,3.05,18.5,478.0,727.69,576.4
2017,8,15,16,30,659.0,112.0,3.0,18.0,429.0,674.2,539.79
2017,8,15,16,45,621.5,106.5,3.0,18.0,378.0,611.74,494.23
2017,8,15,17,0,584.0,101.0,3.0,18.0,327.0,550.4,447.49
2017,8,15,17,15,536.0,92.5,2.95,17.5,276.5,480.44,393.16
2017,8,15,17,30,488.0,84.0,2.9,17.0,226.0,413.54,339.32
2017,8,15,17,45,418.5,73.5,2.9,16.5,178.0,333.08,272.66
2017,8,15,18,0,349.0,63.0,2.9,16.0,130.0,264.03,213.23
2017,8,15,18,15,256.0,48.0,2.85,15.5,89.0,186.52,145.82
2017,8,15,18,30,163.0,33.0,2.8,15.0,48.0,119.87,83.14
2017,8,15,18,45,81.5,16.5,2.75,15.0,24.0,53.62,0.0
2017,8,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,5,45,76.0,17.5,1.4,14.5,25.5,14.4,0.0
2017,8,16,6,0,152.0,35.0,1.5,15.0,51.0,27.17,16.7
2017,8,16,6,15,233.0,51.5,1.5,15.5,91.0,39.4,28.65
2017,8,16,6,30,314.0,68.0,1.5,16.0,131.0,51.21,39.52
2017,8,16,6,45,374.0,81.0,1.5,16.5,177.5,59.91,47.42
2017,8,16,7,0,434.0,94.0,1.5,17.0,224.0,68.27,54.78
2017,8,16,7,15,358.5,120.5,1.45,17.0,241.5,84.99,69.36
2017,8,16,7,30,283.0,147.0,1.4,17.0,259.0,105.93,87.34
2017,8,16,7,45,442.5,136.5,1.4,17.5,339.5,102.86,73.8
2017,8,16,8,0,602.0,126.0,1.4,18.0,420.0,141.7,88.12
2017,8,16,8,15,629.0,132.0,1.35,18.5,467.0,192.01,124.06
2017,8,16,8,30,656.0,138.0,1.3,19.0,514.0,245.59,167.44
2017,8,16,8,45,681.0,140.5,1.3,19.5,559.5,298.86,212.45
2017,8,16,9,0,706.0,143.0,1.3,20.0,605.0,354.59,259.41
2017,8,16,9,15,722.0,146.5,1.3,20.5,644.5,409.75,305.17
2017,8,16,9,30,738.0,150.0,1.3,21.0,684.0,465.79,350.17
2017,8,16,9,45,763.5,146.0,1.3,21.5,722.0,522.93,394.47
2017,8,16,10,0,789.0,142.0,1.3,22.0,760.0,578.48,436.23
2017,8,16,10,15,797.5,143.5,1.35,22.0,789.0,629.24,474.42
2017,8,16,10,30,806.0,145.0,1.4,22.0,818.0,678.95,510.91
2017,8,16,10,45,815.0,145.0,1.45,22.5,840.5,726.37,543.98
2017,8,16,11,0,824.0,145.0,1.5,23.0,863.0,772.27,574.86
2017,8,16,11,15,828.0,146.0,1.55,23.0,878.0,813.37,602.04
2017,8,16,11,30,832.0,147.0,1.6,23.0,893.0,852.14,627.54
2017,8,16,11,45,836.5,146.0,1.7,23.5,901.0,878.72,644.24
2017,8,16,12,0,841.0,145.0,1.8,24.0,909.0,909.91,664.03
2017,8,16,12,15,841.0,145.0,1.85,24.0,908.5,935.03,680.53
2017,8,16,12,30,841.0,145.0,1.9,24.0,908.0,957.02,695.11
2017,8,16,12,45,838.5,144.5,2.0,24.5,900.0,972.83,705.03
2017,8,16,13,0,836.0,144.0,2.1,25.0,892.0,985.21,712.88
2017,8,16,13,15,832.0,143.0,2.15,25.0,876.5,1003.94,725.74
2017,8,16,13,30,828.0,142.0,2.2,25.0,861.0,1007.48,728.95
2017,8,16,13,45,824.0,139.5,2.25,25.0,839.0,1005.75,729.08
2017,8,16,14,0,820.0,137.0,2.3,25.0,817.0,1000.38,727.04
2017,8,16,14,15,812.0,135.0,2.35,24.5,787.5,987.94,721.99
2017,8,16,14,30,804.0,133.0,2.4,24.0,758.0,972.05,714.8
2017,8,16,14,45,795.0,129.5,2.5,24.0,723.5,950.17,702.79
2017,8,16,15,0,786.0,126.0,2.6,24.0,689.0,925.13,688.65
2017,8,16,15,15,771.5,123.0,2.65,23.5,648.0,892.46,670.14
2017,8,16,15,30,757.0,120.0,2.7,23.0,607.0,857.24,649.68
2017,8,16,15,45,740.5,115.0,2.75,22.5,563.0,815.67,624.47
2017,8,16,16,0,724.0,110.0,2.8,22.0,519.0,776.57,600.55
2017,8,16,16,15,698.5,105.5,2.8,21.5,470.5,724.63,566.56
2017,8,16,16,30,673.0,101.0,2.8,21.0,422.0,672.07,531.38
2017,8,16,16,45,641.5,95.0,2.85,20.5,372.5,613.0,490.55
2017,8,16,17,0,610.0,89.0,2.9,20.0,323.0,554.59,447.67
2017,8,16,17,15,564.0,82.0,2.85,19.0,273.0,486.61,395.99
2017,8,16,17,30,518.0,75.0,2.8,18.0,223.0,421.48,344.44
2017,8,16,17,45,453.0,65.0,2.8,17.5,175.5,345.95,281.84
2017,8,16,18,0,388.0,55.0,2.8,17.0,128.0,276.36,222.04
2017,8,16,18,15,293.0,42.0,2.65,16.5,87.0,194.8,151.24
2017,8,16,18,30,198.0,29.0,2.5,16.0,46.0,127.76,86.06
2017,8,16,18,45,99.0,14.5,2.4,16.0,23.0,44.62,0.0
2017,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,5,45,86.0,16.5,1.2,15.5,25.0,12.97,0.0
2017,8,17,6,0,172.0,33.0,1.2,16.0,50.0,25.67,15.22
2017,8,17,6,15,256.5,48.5,1.15,16.5,90.5,37.19,26.58
2017,8,17,6,30,341.0,64.0,1.1,17.0,131.0,48.33,36.83
2017,8,17,6,45,407.5,74.5,1.1,17.5,178.0,55.32,43.2
2017,8,17,7,0,474.0,85.0,1.1,18.0,225.0,62.07,49.14
2017,8,17,7,15,244.0,111.5,1.05,18.5,184.0,82.93,67.16
2017,8,17,7,30,14.0,138.0,1.0,19.0,143.0,114.14,93.64
2017,8,17,7,45,30.0,164.5,0.95,19.5,178.0,129.32,100.79
2017,8,17,8,0,46.0,191.0,0.9,20.0,213.0,154.63,119.17
2017,8,17,8,15,66.0,218.5,0.9,20.5,254.0,183.87,140.54
2017,8,17,8,30,86.0,246.0,0.9,21.0,295.0,216.24,164.52
2017,8,17,8,45,140.5,270.0,0.95,21.5,358.5,254.8,192.41
2017,8,17,9,0,195.0,294.0,1.0,22.0,422.0,304.97,229.61
2017,8,17,9,15,481.5,215.0,1.0,22.5,556.0,369.78,275.34
2017,8,17,9,30,768.0,136.0,1.0,23.0,690.0,470.83,350.07
2017,8,17,9,45,740.0,159.5,1.05,23.5,715.0,520.99,388.58
2017,8,17,10,0,712.0,183.0,1.1,24.0,740.0,569.82,424.78
2017,8,17,10,15,722.0,186.0,1.15,24.0,768.5,620.23,462.04
2017,8,17,10,30,732.0,189.0,1.2,24.0,797.0,669.98,497.9
2017,8,17,10,45,742.5,189.0,1.25,24.5,820.0,716.46,529.8
2017,8,17,11,0,753.0,189.0,1.3,25.0,843.0,761.75,560.16
2017,8,17,11,15,757.5,190.0,1.4,25.0,858.0,798.35,585.84
2017,8,17,11,30,762.0,191.0,1.5,25.0,873.0,835.46,610.88
2017,8,17,11,45,767.5,190.0,1.6,25.5,881.5,869.34,632.28
2017,8,17,12,0,773.0,189.0,1.7,26.0,890.0,900.8,652.04
2017,8,17,12,15,773.5,189.0,1.8,26.0,890.0,925.94,669.0
2017,8,17,12,30,774.0,189.0,1.9,26.0,890.0,948.08,684.16
2017,8,17,12,45,786.5,179.0,2.0,26.0,886.0,968.95,698.61
2017,8,17,13,0,799.0,169.0,2.1,26.0,882.0,986.62,711.12
2017,8,17,13,15,795.0,168.0,2.15,26.0,866.5,993.64,716.42
2017,8,17,13,30,791.0,167.0,2.2,26.0,851.0,997.12,719.7
2017,8,17,13,45,785.0,165.0,2.3,26.0,828.0,993.99,719.44
2017,8,17,14,0,779.0,163.0,2.4,26.0,805.0,987.32,717.07
2017,8,17,14,15,769.5,160.5,2.45,25.5,775.5,973.14,710.83
2017,8,17,14,30,760.0,158.0,2.5,25.0,746.0,955.64,702.5
2017,8,17,14,45,748.0,154.5,2.55,25.0,710.5,938.16,692.86
2017,8,17,15,0,736.0,151.0,2.6,25.0,675.0,911.01,676.79
2017,8,17,15,15,719.5,147.0,2.65,24.5,634.5,876.31,656.88
2017,8,17,15,30,703.0,143.0,2.7,24.0,594.0,839.31,635.14
2017,8,17,15,45,682.0,138.0,2.75,24.0,549.0,795.12,606.83
2017,8,17,16,0,661.0,133.0,2.8,24.0,504.0,749.46,577.06
2017,8,17,16,15,633.5,127.0,2.8,23.0,456.0,696.13,543.08
2017,8,17,16,30,606.0,121.0,2.8,22.0,408.0,642.48,507.77
2017,8,17,16,45,569.5,113.5,2.8,21.5,358.5,580.48,463.21
2017,8,17,17,0,533.0,106.0,2.8,21.0,309.0,519.67,418.1
2017,8,17,17,15,484.5,96.5,2.8,20.5,259.5,445.58,361.09
2017,8,17,17,30,436.0,87.0,2.8,20.0,210.0,381.17,309.54
2017,8,17,17,45,370.0,74.5,2.8,19.5,163.5,307.64,248.78
2017,8,17,18,0,304.0,62.0,2.8,19.0,117.0,240.67,191.61
2017,8,17,18,15,217.5,45.0,2.75,18.5,78.0,166.23,127.43
2017,8,17,18,30,131.0,28.0,2.7,18.0,39.0,101.06,64.59
2017,8,17,18,45,65.5,14.0,2.65,17.5,19.5,33.44,0.0
2017,8,17,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,5,45,77.5,16.5,1.7,15.5,24.0,12.98,0.0
2017,8,18,6,0,155.0,33.0,1.8,16.0,48.0,25.68,14.99
2017,8,18,6,15,238.0,49.5,1.75,16.5,88.0,37.96,27.19
2017,8,18,6,30,321.0,66.0,1.7,17.0,128.0,49.84,38.1
2017,8,18,6,45,391.5,77.0,1.7,17.5,176.0,57.16,44.79
2017,8,18,7,0,462.0,88.0,1.7,18.0,224.0,64.23,51.03
2017,8,18,7,15,231.0,97.0,1.65,18.5,165.0,73.05,58.59
2017,8,18,7,30,0.0,106.0,1.6,19.0,106.0,90.64,73.55
2017,8,18,7,45,3.5,133.0,1.55,19.5,135.0,112.23,87.49
2017,8,18,8,0,7.0,160.0,1.5,20.0,164.0,135.05,105.24
2017,8,18,8,15,30.0,196.5,1.45,20.0,214.0,163.22,126.37
2017,8,18,8,30,53.0,233.0,1.4,20.0,264.0,200.0,154.24
2017,8,18,8,45,50.5,250.5,1.4,20.5,281.5,219.57,169.19
2017,8,18,9,0,48.0,268.0,1.4,21.0,299.0,238.97,183.86
2017,8,18,9,15,158.5,296.0,1.4,21.5,408.0,309.23,235.78
2017,8,18,9,30,269.0,324.0,1.4,22.0,517.0,394.39,298.72
2017,8,18,9,45,516.0,241.5,1.4,22.5,636.0,474.95,358.66
2017,8,18,10,0,763.0,159.0,1.4,23.0,755.0,579.74,436.3
2017,8,18,10,15,772.5,161.5,1.45,23.5,784.0,630.93,473.25
2017,8,18,10,30,782.0,164.0,1.5,24.0,813.0,681.26,508.94
2017,8,18,10,45,790.5,164.5,1.6,24.5,835.5,727.97,541.64
2017,8,18,11,0,799.0,165.0,1.7,25.0,858.0,773.2,572.63
2017,8,18,11,15,803.0,166.0,1.75,25.0,873.0,813.59,599.62
2017,8,18,11,30,807.0,167.0,1.8,25.0,888.0,851.71,624.62
2017,8,18,11,45,810.5,167.0,1.85,25.5,895.5,886.0,645.74
2017,8,18,12,0,814.0,167.0,1.9,26.0,903.0,917.61,665.02
2017,8,18,12,15,814.0,167.0,1.95,26.0,902.5,943.1,681.62
2017,8,18,12,30,814.0,167.0,2.0,26.0,902.0,965.42,696.3
2017,8,18,12,45,821.5,160.5,2.15,26.0,896.5,985.17,710.56
2017,8,18,13,0,829.0,154.0,2.3,26.0,891.0,1001.56,722.78
2017,8,18,13,15,824.5,153.0,2.35,25.5,875.5,1008.22,729.28
2017,8,18,13,30,820.0,152.0,2.4,25.0,860.0,1011.22,733.69
2017,8,18,13,45,814.5,150.0,2.45,25.0,837.0,1008.49,733.16
2017,8,18,14,0,809.0,148.0,2.5,25.0,814.0,1002.13,730.46
2017,8,18,14,15,800.0,146.0,2.55,24.5,784.0,988.69,724.71
2017,8,18,14,30,791.0,144.0,2.6,24.0,754.0,971.83,716.83
2017,8,18,14,45,780.0,140.5,2.65,24.0,718.5,948.08,703.02
2017,8,18,15,0,769.0,137.0,2.7,24.0,683.0,921.26,687.18
2017,8,18,15,15,753.5,133.5,2.7,23.5,642.0,887.29,667.34
2017,8,18,15,30,738.0,130.0,2.7,23.0,601.0,856.42,649.46
2017,8,18,15,45,718.0,125.5,2.75,23.0,555.5,812.66,621.47
2017,8,18,16,0,698.0,121.0,2.8,23.0,510.0,767.28,591.97
2017,8,18,16,15,671.0,116.0,2.75,22.5,462.0,714.24,556.99
2017,8,18,16,30,644.0,111.0,2.7,22.0,414.0,660.74,520.92
2017,8,18,16,45,608.0,104.5,2.7,21.5,363.5,598.73,477.17
2017,8,18,17,0,572.0,98.0,2.7,21.0,313.0,537.8,432.17
2017,8,18,17,15,523.5,89.5,2.65,20.0,263.0,468.03,379.18
2017,8,18,17,30,475.0,81.0,2.6,19.0,213.0,401.42,326.5
2017,8,18,17,45,405.0,69.5,2.6,18.5,165.5,320.42,259.71
2017,8,18,18,0,335.0,58.0,2.6,18.0,118.0,250.82,200.1
2017,8,18,18,15,242.5,42.5,2.5,17.5,78.5,173.93,133.37
2017,8,18,18,30,150.0,27.0,2.4,17.0,39.0,105.85,64.83
2017,8,18,18,45,75.0,13.5,2.35,16.5,19.5,35.89,0.0
2017,8,18,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,5,45,77.0,16.0,1.6,15.5,23.0,12.6,0.0
2017,8,19,6,0,154.0,32.0,1.7,16.0,46.0,24.92,14.14
2017,8,19,6,15,238.0,48.5,1.65,16.5,86.5,37.24,26.52
2017,8,19,6,30,322.0,65.0,1.6,17.0,127.0,49.14,37.47
2017,8,19,6,45,388.0,77.0,1.6,17.5,174.0,57.21,44.82
2017,8,19,7,0,454.0,89.0,1.6,18.0,221.0,64.98,51.68
2017,8,19,7,15,227.0,90.5,1.55,18.5,156.5,68.56,54.68
2017,8,19,7,30,0.0,92.0,1.5,19.0,92.0,79.81,64.2
2017,8,19,7,45,0.0,106.0,1.5,19.5,106.0,91.57,70.62
2017,8,19,8,0,0.0,120.0,1.5,20.0,120.0,103.64,80.09
2017,8,19,8,15,2.5,148.5,1.45,20.5,150.0,127.73,98.99
2017,8,19,8,30,5.0,177.0,1.4,21.0,180.0,152.4,118.03
2017,8,19,8,45,11.0,201.5,1.4,21.5,208.5,175.49,135.46
2017,8,19,9,0,17.0,226.0,1.4,22.0,237.0,199.61,153.54
2017,8,19,9,15,43.5,272.0,1.4,22.0,302.5,246.96,189.42
2017,8,19,9,30,70.0,318.0,1.4,22.0,368.0,301.84,230.69
2017,8,19,9,45,95.5,343.5,1.4,22.5,415.5,343.66,261.29
2017,8,19,10,0,121.0,369.0,1.4,23.0,463.0,389.22,294.35
2017,8,19,10,15,453.0,267.5,1.45,23.0,639.0,524.33,396.82
2017,8,19,10,30,785.0,166.0,1.5,23.0,815.0,685.74,515.07
2017,8,19,10,45,793.5,166.5,1.55,23.5,838.0,732.64,546.52
2017,8,19,11,0,802.0,167.0,1.6,24.0,861.0,778.06,577.24
2017,8,19,11,15,806.5,168.0,1.65,24.0,876.0,819.01,604.64
2017,8,19,11,30,811.0,169.0,1.7,24.0,891.0,857.72,630.03
2017,8,19,11,45,814.0,169.0,1.8,24.5,898.5,891.74,651.51
2017,8,19,12,0,817.0,169.0,1.9,25.0,906.0,923.02,671.16
2017,8,19,12,15,817.0,169.0,1.95,25.0,905.5,948.6,687.88
2017,8,19,12,30,817.0,169.0,2.0,25.0,905.0,970.99,702.64
2017,8,19,12,45,801.5,176.5,2.1,25.0,892.5,982.46,711.09
2017,8,19,13,0,786.0,184.0,2.2,25.0,880.0,990.1,717.31
2017,8,19,13,15,781.0,182.5,2.25,25.0,864.0,995.52,721.71
2017,8,19,13,30,776.0,181.0,2.3,25.0,848.0,997.39,723.98
2017,8,19,13,45,765.0,181.0,2.4,25.0,823.5,991.17,721.72
2017,8,19,14,0,754.0,181.0,2.5,25.0,799.0,989.75,722.72
2017,8,19,14,15,743.5,178.0,2.55,24.5,769.0,974.18,715.48
2017,8,19,14,30,733.0,175.0,2.6,24.0,739.0,955.38,706.24
2017,8,19,14,45,715.5,173.5,2.65,23.5,702.0,928.27,691.46
2017,8,19,15,0,698.0,172.0,2.7,23.0,665.0,898.48,674.78
2017,8,19,15,15,680.5,167.0,2.7,22.5,624.0,862.36,653.21
2017,8,19,15,30,663.0,162.0,2.7,22.0,583.0,824.07,629.89
2017,8,19,15,45,635.5,158.0,2.7,22.0,537.0,776.06,598.2
2017,8,19,16,0,608.0,154.0,2.7,22.0,491.0,727.02,565.34
2017,8,19,16,15,578.5,146.5,2.7,21.5,443.0,671.91,527.99
2017,8,19,16,30,549.0,139.0,2.7,21.0,395.0,610.98,485.28
2017,8,19,16,45,506.0,130.5,2.7,20.5,345.0,546.2,438.03
2017,8,19,17,0,463.0,122.0,2.7,20.0,295.0,483.63,390.92
2017,8,19,17,15,414.5,109.0,2.65,19.5,246.0,414.91,337.32
2017,8,19,17,30,366.0,96.0,2.6,19.0,197.0,349.95,284.88
2017,8,19,17,45,297.5,80.5,2.6,18.5,151.0,275.41,222.98
2017,8,19,18,0,229.0,65.0,2.6,18.0,105.0,198.47,157.79
2017,8,19,18,15,156.5,44.5,2.55,17.5,67.5,130.69,99.06
2017,8,19,18,30,84.0,24.0,2.5,17.0,30.0,67.6,36.97
2017,8,19,18,45,42.0,12.0,2.45,16.5,15.0,24.08,0.0
2017,8,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,5,45,44.0,15.5,1.85,14.5,19.0,14.1,0.0
2017,8,20,6,0,88.0,31.0,2.0,15.0,38.0,24.96,13.95
2017,8,20,6,15,155.0,52.5,2.0,15.5,77.0,41.26,30.04
2017,8,20,6,30,222.0,74.0,2.0,16.0,116.0,57.09,44.53
2017,8,20,6,45,283.0,91.0,2.0,16.5,161.5,69.39,55.67
2017,8,20,7,0,344.0,108.0,2.0,17.0,207.0,78.33,63.58
2017,8,20,7,15,172.0,99.0,1.95,17.5,148.5,74.09,59.73
2017,8,20,7,30,0.0,90.0,1.9,18.0,90.0,78.21,63.08
2017,8,20,7,45,7.0,128.5,1.85,18.5,131.5,108.87,85.1
2017,8,20,8,0,14.0,167.0,1.8,19.0,173.0,140.75,110.12
2017,8,20,8,15,53.5,205.5,1.75,19.0,235.0,173.05,133.87
2017,8,20,8,30,93.0,244.0,1.7,19.0,297.0,216.45,166.52
2017,8,20,8,45,96.5,266.0,1.7,19.5,325.0,243.83,187.69
2017,8,20,9,0,100.0,288.0,1.7,20.0,353.0,271.92,209.29
2017,8,20,9,15,100.0,308.5,1.7,20.5,377.0,298.12,229.2
2017,8,20,9,30,100.0,329.0,1.7,21.0,401.0,324.52,248.9
2017,8,20,9,45,271.5,313.5,1.7,21.5,521.5,409.21,312.42
2017,8,20,10,0,443.0,298.0,1.7,22.0,642.0,515.38,390.98
2017,8,20,10,15,546.5,266.0,1.75,22.0,706.5,581.77,440.63
2017,8,20,10,30,650.0,234.0,1.8,22.0,771.0,657.01,496.25
2017,8,20,10,45,661.5,234.5,1.9,22.5,793.0,701.6,527.59
2017,8,20,11,0,673.0,235.0,2.0,23.0,815.0,745.35,557.95
2017,8,20,11,15,677.5,236.5,2.05,23.0,829.0,783.31,584.49
2017,8,20,11,30,682.0,238.0,2.1,23.0,843.0,819.42,609.47
2017,8,20,11,45,687.0,237.0,2.2,23.5,850.5,851.56,630.81
2017,8,20,12,0,692.0,236.0,2.3,24.0,858.0,881.44,650.44
2017,8,20,12,15,691.5,236.0,2.4,24.0,857.5,904.7,666.75
2017,8,20,12,30,691.0,236.0,2.5,24.0,857.0,925.08,680.96
2017,8,20,12,45,687.0,235.5,2.6,24.0,848.0,938.56,690.73
2017,8,20,13,0,683.0,235.0,2.7,24.0,839.0,948.84,698.56
2017,8,20,13,15,677.5,233.5,2.7,23.5,823.0,953.37,703.26
2017,8,20,13,30,672.0,232.0,2.7,23.0,807.0,954.62,705.99
2017,8,20,13,45,667.0,227.0,2.75,23.0,785.0,949.5,703.72
2017,8,20,14,0,662.0,222.0,2.8,23.0,763.0,941.14,699.45
2017,8,20,14,15,651.5,218.5,2.85,22.5,734.0,925.64,691.87
2017,8,20,14,30,641.0,215.0,2.9,22.0,705.0,907.16,682.33
2017,8,20,14,45,628.0,209.0,2.95,22.0,670.5,880.77,666.08
2017,8,20,15,0,615.0,203.0,3.0,22.0,636.0,851.8,648.02
2017,8,20,15,15,596.5,197.0,2.95,21.5,596.0,815.24,624.93
2017,8,20,15,30,578.0,191.0,2.9,21.0,556.0,770.5,595.89
2017,8,20,15,45,556.5,182.5,2.9,21.0,512.0,725.69,565.36
2017,8,20,16,0,535.0,174.0,2.9,21.0,468.0,679.97,533.64
2017,8,20,16,15,506.0,164.5,2.85,20.5,421.5,626.36,496.16
2017,8,20,16,30,477.0,155.0,2.8,20.0,375.0,573.08,458.03
2017,8,20,16,45,442.0,142.5,2.75,19.5,327.5,512.65,413.37
2017,8,20,17,0,407.0,130.0,2.7,19.0,280.0,453.89,368.66
2017,8,20,17,15,360.0,115.0,2.65,18.5,232.5,386.58,315.65
2017,8,20,17,30,313.0,100.0,2.6,18.0,185.0,323.0,263.92
2017,8,20,17,45,254.5,81.5,2.55,17.5,141.0,242.96,197.34
2017,8,20,18,0,196.0,63.0,2.5,17.0,97.0,180.0,143.18
2017,8,20,18,15,131.0,42.0,2.4,16.5,61.0,116.53,87.81
2017,8,20,18,30,66.0,21.0,2.3,16.0,25.0,55.92,26.73
2017,8,20,18,45,33.0,10.5,2.2,16.0,12.5,19.85,0.0
2017,8,20,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
