Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,45,27.5,13.0,2.3,15.5,15.5,11.82,0.0
2017,8,21,6,0,55.0,26.0,2.4,16.0,31.0,21.99,11.25
2017,8,21,6,15,106.0,50.0,2.4,16.5,67.0,39.32,28.18
2017,8,21,6,30,157.0,74.0,2.4,17.0,103.0,56.84,44.09
2017,8,21,6,45,213.0,95.0,2.45,17.5,148.0,71.77,57.51
2017,8,21,7,0,269.0,116.0,2.5,18.0,193.0,86.22,70.2
2017,8,21,7,15,134.5,86.5,2.5,18.0,125.0,65.26,51.9
2017,8,21,7,30,0.0,57.0,2.5,18.0,57.0,50.34,38.75
2017,8,21,7,45,0.0,73.5,2.5,18.5,73.5,65.0,48.95
2017,8,21,8,0,0.0,90.0,2.5,19.0,90.0,79.31,60.51
2017,8,21,8,15,19.5,156.0,2.45,19.0,167.0,136.18,105.93
2017,8,21,8,30,39.0,222.0,2.4,19.0,244.0,189.21,147.42
2017,8,21,8,45,309.5,207.5,2.4,19.5,405.0,252.44,188.84
2017,8,21,9,0,580.0,193.0,2.4,20.0,566.0,353.8,263.62
2017,8,21,9,15,418.5,257.5,2.4,20.5,536.0,380.15,288.86
2017,8,21,9,30,257.0,322.0,2.4,21.0,506.0,388.63,297.55
2017,8,21,9,45,200.5,345.5,2.4,21.5,493.0,399.55,305.99
2017,8,21,10,0,144.0,369.0,2.4,22.0,480.0,403.08,307.96
2017,8,21,10,15,80.0,321.5,2.4,22.0,383.5,333.47,255.51
2017,8,21,10,30,16.0,274.0,2.4,22.0,287.0,253.28,193.79
2017,8,21,10,45,19.0,295.0,2.4,22.5,311.0,275.9,210.74
2017,8,21,11,0,22.0,316.0,2.4,23.0,335.0,299.04,227.6
2017,8,21,11,15,29.5,342.0,2.4,23.0,368.0,337.51,256.36
2017,8,21,11,30,37.0,368.0,2.4,23.0,401.0,372.22,282.02
2017,8,21,11,45,39.0,369.0,2.45,23.0,404.5,379.25,287.16
2017,8,21,12,0,41.0,370.0,2.5,23.0,408.0,386.21,292.4
2017,8,21,12,15,379.0,292.5,2.55,23.0,632.5,665.64,504.42
2017,8,21,12,30,717.0,215.0,2.6,23.0,857.0,929.65,689.83
2017,8,21,12,45,716.5,212.5,2.65,23.0,849.5,944.7,697.97
2017,8,21,13,0,716.0,210.0,2.7,23.0,842.0,956.54,706.42
2017,8,21,13,15,711.0,208.5,2.75,23.0,826.0,961.65,710.57
2017,8,21,13,30,706.0,207.0,2.8,23.0,810.0,963.39,712.69
2017,8,21,13,45,704.0,201.0,2.85,23.0,788.5,960.02,711.58
2017,8,21,14,0,702.0,195.0,2.9,23.0,767.0,953.29,708.39
2017,8,21,14,15,691.5,192.0,2.9,22.5,737.5,937.95,700.55
2017,8,21,14,30,681.0,189.0,2.9,22.0,708.0,919.54,690.75
2017,8,21,14,45,672.0,182.5,2.9,22.0,674.0,895.86,676.07
2017,8,21,15,0,663.0,176.0,2.9,22.0,640.0,869.36,659.5
2017,8,21,15,15,645.0,171.0,2.85,21.5,599.5,833.36,637.21
2017,8,21,15,30,627.0,166.0,2.8,21.0,559.0,795.35,613.31
2017,8,21,15,45,605.5,158.5,2.8,21.0,515.0,749.74,582.83
2017,8,21,16,0,584.0,151.0,2.8,21.0,471.0,702.91,551.05
2017,8,21,16,15,554.5,143.5,2.75,20.5,424.0,641.72,508.44
2017,8,21,16,30,525.0,136.0,2.7,20.0,377.0,588.43,470.47
2017,8,21,16,45,488.0,121.5,2.7,20.0,324.5,521.96,420.76
2017,8,21,17,0,451.0,107.0,2.7,20.0,272.0,457.16,370.96
2017,8,21,17,15,384.5,101.0,2.65,19.5,226.0,385.8,314.41
2017,8,21,17,30,318.0,95.0,2.6,19.0,180.0,320.07,260.62
2017,8,21,17,45,258.5,78.0,2.6,18.5,137.0,240.69,194.7
2017,8,21,18,0,199.0,61.0,2.6,18.0,94.0,179.06,141.68
2017,8,21,18,15,128.0,41.0,2.55,17.5,59.5,114.37,85.27
2017,8,21,18,30,57.0,21.0,2.5,17.0,25.0,52.44,20.66
2017,8,21,18,45,28.5,10.5,2.5,17.0,12.5,18.41,0.0
2017,8,21,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,66.5,14.5,2.05,14.5,20.0,13.19,0.0
2017,8,22,6,0,133.0,29.0,2.1,15.0,40.0,22.62,11.42
2017,8,22,6,15,216.5,46.0,2.1,15.5,79.5,35.38,24.87
2017,8,22,6,30,300.0,63.0,2.1,16.0,119.0,47.72,36.29
2017,8,22,6,45,363.0,76.5,2.1,16.5,165.0,56.92,44.71
2017,8,22,7,0,426.0,90.0,2.1,17.0,211.0,65.78,52.58
2017,8,22,7,15,268.5,121.5,2.0,17.5,203.0,89.8,73.46
2017,8,22,7,30,111.0,153.0,1.9,18.0,195.0,113.89,93.97
2017,8,22,7,45,195.0,170.0,1.85,18.5,257.0,130.98,100.45
2017,8,22,8,0,279.0,187.0,1.8,19.0,319.0,161.93,116.89
2017,8,22,8,15,459.0,164.0,1.75,19.5,409.5,191.24,130.57
2017,8,22,8,30,639.0,141.0,1.7,20.0,500.0,246.13,168.46
2017,8,22,8,45,656.5,148.0,1.7,20.5,543.5,300.27,214.33
2017,8,22,9,0,674.0,155.0,1.7,21.0,587.0,356.09,261.4
2017,8,22,9,15,690.5,159.5,1.75,21.5,626.5,410.87,306.86
2017,8,22,9,30,707.0,164.0,1.8,22.0,666.0,466.67,351.81
2017,8,22,9,45,720.0,167.0,1.9,22.5,700.5,520.14,393.9
2017,8,22,10,0,733.0,170.0,2.0,23.0,735.0,573.68,434.78
2017,8,22,10,15,742.0,172.5,2.05,23.0,763.5,624.11,472.92
2017,8,22,10,30,751.0,175.0,2.1,23.0,792.0,673.68,509.55
2017,8,22,10,45,754.5,179.0,2.2,23.5,812.5,718.01,540.94
2017,8,22,11,0,758.0,183.0,2.3,24.0,833.0,761.27,570.91
2017,8,22,11,15,762.0,184.0,2.4,24.0,847.5,800.24,598.56
2017,8,22,11,30,766.0,185.0,2.5,24.0,862.0,837.05,623.59
2017,8,22,11,45,765.5,187.5,2.6,24.0,868.0,868.99,645.28
2017,8,22,12,0,765.0,190.0,2.7,24.0,874.0,898.17,665.17
2017,8,22,12,15,764.5,190.0,2.75,24.0,873.0,922.07,681.19
2017,8,22,12,30,764.0,190.0,2.8,24.0,872.0,942.91,695.28
2017,8,22,12,45,776.5,180.0,2.9,24.0,867.5,963.42,709.66
2017,8,22,13,0,789.0,170.0,3.0,24.0,863.0,980.73,722.04
2017,8,22,13,15,784.5,168.5,3.0,24.0,847.0,986.39,726.08
2017,8,22,13,30,780.0,167.0,3.0,24.0,831.0,988.5,728.03
2017,8,22,13,45,776.0,163.5,3.0,24.0,808.5,985.49,726.77
2017,8,22,14,0,772.0,160.0,3.0,24.0,786.0,978.95,723.36
2017,8,22,14,15,763.0,157.5,3.0,24.0,756.5,964.96,715.17
2017,8,22,14,30,754.0,155.0,3.0,24.0,727.0,947.66,704.92
2017,8,22,14,45,746.0,149.5,3.0,24.0,692.0,931.52,695.56
2017,8,22,15,0,738.0,144.0,3.0,24.0,657.0,905.58,679.62
2017,8,22,15,15,721.5,140.0,2.95,23.5,616.5,870.48,658.4
2017,8,22,15,30,705.0,136.0,2.9,23.0,576.0,833.1,635.44
2017,8,22,15,45,687.5,129.5,2.9,23.0,531.5,789.88,607.22
2017,8,22,16,0,670.0,123.0,2.9,23.0,487.0,745.01,577.45
2017,8,22,16,15,642.5,117.5,2.85,22.5,439.0,691.71,541.91
2017,8,22,16,30,615.0,112.0,2.8,22.0,391.0,638.09,505.33
2017,8,22,16,45,580.5,104.0,2.8,22.0,342.0,576.5,460.19
2017,8,22,17,0,546.0,96.0,2.8,22.0,293.0,515.98,414.32
2017,8,22,17,15,496.0,87.0,2.7,21.0,244.0,445.85,360.53
2017,8,22,17,30,446.0,78.0,2.6,20.0,195.0,375.18,304.25
2017,8,22,17,45,376.0,65.5,2.55,19.5,149.0,299.18,240.96
2017,8,22,18,0,306.0,53.0,2.5,19.0,103.0,230.31,181.7
2017,8,22,18,15,210.5,37.0,2.4,18.5,65.5,153.69,114.48
2017,8,22,18,30,115.0,21.0,2.3,18.0,28.0,80.66,25.88
2017,8,22,18,45,57.5,10.5,2.25,18.0,14.0,27.34,0.0
2017,8,22,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,5,45,71.5,13.5,2.5,15.5,19.5,12.28,0.0
2017,8,23,6,0,143.0,27.0,2.6,16.0,39.0,21.08,9.79
2017,8,23,6,15,231.0,43.5,2.6,16.5,79.0,33.52,23.09
2017,8,23,6,30,319.0,60.0,2.6,17.0,119.0,45.55,34.21
2017,8,23,6,45,387.0,72.5,2.65,17.5,166.0,54.11,42.04
2017,8,23,7,0,455.0,85.0,2.7,18.0,213.0,62.37,49.38
2017,8,23,7,15,227.5,96.0,2.65,18.5,160.0,72.43,58.08
2017,8,23,7,30,0.0,107.0,2.6,19.0,107.0,91.13,74.07
2017,8,23,7,45,4.0,132.5,2.55,19.5,134.5,111.58,87.1
2017,8,23,8,0,8.0,158.0,2.5,20.0,162.0,133.4,104.13
2017,8,23,8,15,7.0,167.5,2.45,20.5,171.0,143.13,111.4
2017,8,23,8,30,6.0,177.0,2.4,21.0,180.0,152.56,118.42
2017,8,23,8,45,20.5,214.0,2.4,21.5,227.0,188.1,145.59
2017,8,23,9,0,35.0,251.0,2.4,22.0,274.0,222.03,171.25
2017,8,23,9,15,172.0,280.0,2.35,22.0,401.0,303.52,232.36
2017,8,23,9,30,309.0,309.0,2.3,22.0,528.0,403.03,307.36
2017,8,23,9,45,548.5,228.5,2.3,22.5,641.0,483.66,368.37
2017,8,23,10,0,788.0,148.0,2.3,23.0,754.0,587.44,446.67
2017,8,23,10,15,797.5,150.0,2.3,23.0,783.0,639.56,485.76
2017,8,23,10,30,807.0,152.0,2.3,23.0,812.0,690.71,523.44
2017,8,23,10,45,817.5,151.0,2.35,23.5,835.5,738.61,557.23
2017,8,23,11,0,828.0,150.0,2.4,24.0,859.0,785.06,588.9
2017,8,23,11,15,832.5,151.0,2.4,24.0,874.0,826.88,616.55
2017,8,23,11,30,837.0,152.0,2.4,24.0,889.0,866.35,642.41
2017,8,23,11,45,843.0,150.0,2.45,24.5,897.5,901.64,664.45
2017,8,23,12,0,849.0,148.0,2.5,25.0,906.0,934.19,684.56
2017,8,23,12,15,849.0,148.0,2.55,25.0,905.0,960.25,701.72
2017,8,23,12,30,849.0,148.0,2.6,25.0,904.0,982.97,716.82
2017,8,23,12,45,840.5,151.5,2.7,25.0,893.5,997.6,727.24
2017,8,23,13,0,832.0,155.0,2.8,25.0,883.0,1008.49,735.43
2017,8,23,13,15,827.5,154.0,2.85,24.5,867.0,1014.94,741.89
2017,8,23,13,30,823.0,153.0,2.9,24.0,851.0,1017.69,746.15
2017,8,23,13,45,822.0,148.5,3.0,24.0,828.5,1016.54,747.03
2017,8,23,14,0,821.0,144.0,3.1,24.0,806.0,1011.67,745.61
2017,8,23,14,15,811.5,141.5,3.15,23.5,776.0,996.74,738.72
2017,8,23,14,30,802.0,139.0,3.2,23.0,746.0,978.35,729.64
2017,8,23,14,45,796.0,133.5,3.25,23.0,711.0,956.75,717.02
2017,8,23,15,0,790.0,128.0,3.3,23.0,676.0,931.84,702.18
2017,8,23,15,15,774.0,125.0,3.3,22.5,634.0,897.12,681.57
2017,8,23,15,30,758.0,122.0,3.3,22.0,592.0,859.9,659.05
2017,8,23,15,45,744.5,115.0,3.35,22.0,547.0,823.12,635.57
2017,8,23,16,0,731.0,108.0,3.4,22.0,502.0,779.1,606.59
2017,8,23,16,15,703.5,103.5,3.35,21.5,452.5,724.83,570.35
2017,8,23,16,30,676.0,99.0,3.3,21.0,403.0,670.11,532.97
2017,8,23,16,45,646.5,91.5,3.25,21.0,353.0,610.24,489.73
2017,8,23,17,0,617.0,84.0,3.2,21.0,303.0,550.89,444.52
2017,8,23,17,15,566.0,76.5,3.1,20.5,252.0,478.64,388.13
2017,8,23,17,30,515.0,69.0,3.0,20.0,201.0,409.81,332.34
2017,8,23,17,45,445.0,58.5,2.95,19.5,154.0,331.38,266.83
2017,8,23,18,0,375.0,48.0,2.9,19.0,107.0,259.59,204.66
2017,8,23,18,15,263.5,34.0,2.85,18.5,68.0,174.24,129.06
2017,8,23,18,30,152.0,20.0,2.8,18.0,29.0,91.97,16.68
2017,8,23,18,45,76.0,10.0,2.75,17.5,14.5,32.51,0.0
2017,8,23,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,5,45,124.5,13.0,3.15,15.5,22.5,11.82,0.0
2017,8,24,6,0,249.0,26.0,3.3,16.0,45.0,21.31,9.44
2017,8,24,6,15,355.5,37.0,3.4,16.0,88.0,29.59,19.71
2017,8,24,6,30,462.0,48.0,3.5,16.0,131.0,37.57,27.34
2017,8,24,6,45,530.0,55.5,3.6,16.5,180.5,42.17,31.68
2017,8,24,7,0,598.0,63.0,3.7,17.0,230.0,46.64,35.72
2017,8,24,7,15,344.5,106.5,3.7,17.5,207.5,75.73,61.23
2017,8,24,7,30,91.0,150.0,3.7,18.0,185.0,116.63,96.51
2017,8,24,7,45,90.5,172.5,3.75,18.5,211.5,135.2,105.67
2017,8,24,8,0,90.0,195.0,3.8,19.0,238.0,160.82,123.78
2017,8,24,8,15,133.0,219.0,3.7,19.5,289.5,189.86,144.19
2017,8,24,8,30,176.0,243.0,3.6,20.0,341.0,229.9,174.25
2017,8,24,8,45,505.0,170.5,3.55,20.5,484.5,276.35,201.75
2017,8,24,9,0,834.0,98.0,3.5,21.0,628.0,367.69,269.71
2017,8,24,9,15,848.0,100.5,3.45,21.0,669.5,431.13,324.22
2017,8,24,9,30,862.0,103.0,3.4,21.0,711.0,491.07,374.74
2017,8,24,9,45,835.0,123.5,3.4,21.5,737.5,544.6,418.11
2017,8,24,10,0,808.0,144.0,3.4,22.0,764.0,595.96,457.94
2017,8,24,10,15,817.0,146.0,3.35,22.0,793.0,648.8,498.55
2017,8,24,10,30,826.0,148.0,3.3,22.0,822.0,700.56,537.24
2017,8,24,10,45,836.5,147.5,3.3,22.5,845.5,749.78,572.34
2017,8,24,11,0,847.0,147.0,3.3,23.0,869.0,797.49,604.96
2017,8,24,11,15,851.0,148.0,3.3,23.0,884.0,839.64,633.36
2017,8,24,11,30,855.0,149.0,3.3,23.0,899.0,879.34,659.9
2017,8,24,11,45,859.0,148.5,3.3,23.0,906.5,914.91,683.48
2017,8,24,12,0,863.0,148.0,3.3,23.0,914.0,938.2,698.74
2017,8,24,12,15,862.5,148.0,3.25,23.0,913.5,963.35,715.0
2017,8,24,12,30,862.0,148.0,3.2,23.0,913.0,985.18,729.03
2017,8,24,12,45,874.5,138.5,3.2,23.0,908.5,1006.95,743.46
2017,8,24,13,0,887.0,129.0,3.2,23.0,904.0,1025.24,755.67
2017,8,24,13,15,883.5,128.5,3.15,23.0,887.5,1033.12,760.76
2017,8,24,13,30,880.0,128.0,3.1,23.0,871.0,1037.25,763.6
2017,8,24,13,45,876.5,125.0,3.1,23.0,847.5,1034.95,762.85
2017,8,24,14,0,873.0,122.0,3.1,23.0,824.0,1028.85,759.81
2017,8,24,14,15,864.5,120.5,3.15,22.5,793.5,1015.6,754.1
2017,8,24,14,30,856.0,119.0,3.2,22.0,763.0,1009.73,753.45
2017,8,24,14,45,846.0,116.0,3.25,22.0,726.0,986.04,739.45
2017,8,24,15,0,836.0,113.0,3.3,22.0,689.0,959.05,723.35
2017,8,24,15,15,820.5,110.5,3.35,22.0,646.5,924.31,701.89
2017,8,24,15,30,805.0,108.0,3.4,22.0,604.0,886.92,678.44
2017,8,24,15,45,784.0,104.5,3.45,22.0,557.0,841.07,648.77
2017,8,24,16,0,763.0,101.0,3.5,22.0,510.0,793.45,617.41
2017,8,24,16,15,736.0,97.0,3.55,21.5,459.5,743.12,584.62
2017,8,24,16,30,709.0,93.0,3.6,21.0,409.0,688.12,547.49
2017,8,24,16,45,669.5,88.0,3.65,20.5,357.0,622.49,501.2
2017,8,24,17,0,630.0,83.0,3.7,20.0,305.0,558.17,453.16
2017,8,24,17,15,577.0,75.5,3.65,19.5,253.0,484.0,394.88
2017,8,24,17,30,524.0,68.0,3.6,19.0,201.0,413.44,337.22
2017,8,24,17,45,443.0,58.5,3.6,18.5,152.5,329.74,266.82
2017,8,24,18,0,362.0,49.0,3.6,18.0,104.0,253.69,200.66
2017,8,24,18,15,242.5,34.5,3.55,17.5,65.0,164.38,120.86
2017,8,24,18,30,123.0,20.0,3.5,17.0,26.0,80.6,0.0
2017,8,24,18,45,61.5,10.0,3.45,16.5,13.0,27.96,0.0
2017,8,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,25,5,45,107.0,13.5,2.15,13.5,22.0,12.28,0.0
2017,8,25,6,0,214.0,27.0,2.2,14.0,44.0,21.24,8.92
2017,8,25,6,15,327.0,39.5,2.15,14.5,87.0,31.94,21.82
2017,8,25,6,30,440.0,52.0,2.1,15.0,130.0,41.17,30.61
2017,8,25,6,45,513.0,60.5,2.1,15.5,180.5,46.44,35.6
2017,8,25,7,0,586.0,69.0,2.1,16.0,231.0,51.55,40.23
2017,8,25,7,15,634.0,75.5,2.0,16.5,284.0,54.76,43.01
2017,8,25,7,30,682.0,82.0,1.9,17.0,337.0,57.86,45.56
2017,8,25,7,45,721.0,85.0,1.8,17.5,390.0,73.32,45.52
2017,8,25,8,0,760.0,88.0,1.7,18.0,443.0,133.59,75.54
2017,8,25,8,15,785.0,92.0,1.6,18.5,493.5,191.74,117.47
2017,8,25,8,30,810.0,96.0,1.5,19.0,544.0,252.73,167.82
2017,8,25,8,45,831.0,97.5,1.45,19.5,591.5,313.06,219.84
2017,8,25,9,0,852.0,99.0,1.4,20.0,639.0,375.13,272.96
2017,8,25,9,15,866.0,101.5,1.4,20.5,681.0,439.64,326.76
2017,8,25,9,30,880.0,104.0,1.4,21.0,723.0,500.7,376.17
2017,8,25,9,45,888.5,106.5,1.4,21.5,759.0,558.91,421.68
2017,8,25,10,0,897.0,109.0,1.4,22.0,795.0,616.22,464.78
2017,8,25,10,15,905.0,110.5,1.4,22.5,825.0,671.2,504.64
2017,8,25,10,30,913.0,112.0,1.4,23.0,855.0,724.72,542.1
2017,8,25,10,45,921.5,111.5,1.45,23.5,878.5,775.06,576.37
2017,8,25,11,0,930.0,111.0,1.5,24.0,902.0,823.47,607.02
2017,8,25,11,15,933.5,112.0,1.55,24.0,917.0,867.08,635.35
2017,8,25,11,30,937.0,113.0,1.6,24.0,932.0,907.95,661.74
2017,8,25,11,45,941.0,111.5,1.65,24.5,940.0,943.89,683.51
2017,8,25,12,0,945.0,110.0,1.7,25.0,948.0,976.68,703.19
2017,8,25,12,15,944.5,110.0,1.75,25.0,947.0,1003.47,720.41
2017,8,25,12,30,944.0,110.0,1.8,25.0,946.0,1026.62,735.45
2017,8,25,12,45,945.5,108.0,1.9,25.5,938.0,1045.93,747.43
2017,8,25,13,0,947.0,106.0,2.0,26.0,930.0,1061.41,757.12
2017,8,25,13,15,943.5,105.0,2.05,26.0,913.0,1069.03,762.87
2017,8,25,13,30,940.0,104.0,2.1,26.0,896.0,1072.64,766.34
2017,8,25,13,45,936.0,102.5,2.15,26.0,872.0,1071.17,766.83
2017,8,25,14,0,932.0,101.0,2.2,26.0,848.0,1065.7,765.01
2017,8,25,14,15,924.5,99.5,2.25,25.5,816.5,1052.76,760.11
2017,8,25,14,30,917.0,98.0,2.3,25.0,785.0,1036.02,752.91
2017,8,25,14,45,907.0,96.0,2.4,25.0,747.0,1012.56,740.51
2017,8,25,15,0,897.0,94.0,2.5,25.0,709.0,985.65,725.81
2017,8,25,15,15,883.5,92.0,2.5,24.5,665.5,952.19,707.11
2017,8,25,15,30,870.0,90.0,2.5,24.0,622.0,915.86,686.32
2017,8,25,15,45,851.5,87.0,2.55,24.0,574.0,879.76,664.52
2017,8,25,16,0,833.0,84.0,2.6,24.0,526.0,832.66,634.79
2017,8,25,16,15,808.0,80.5,2.6,23.5,475.0,777.85,599.94
2017,8,25,16,30,783.0,77.0,2.6,23.0,424.0,722.08,563.5
2017,8,25,16,45,748.0,73.0,2.65,22.5,370.5,657.76,519.86
2017,8,25,17,0,713.0,69.0,2.7,22.0,317.0,594.09,474.93
2017,8,25,17,15,662.5,63.0,2.65,21.0,263.5,522.95,420.98
2017,8,25,17,30,612.0,57.0,2.6,20.0,210.0,451.69,364.4
2017,8,25,17,45,531.0,49.5,2.6,19.5,159.5,366.1,293.26
2017,8,25,18,0,450.0,42.0,2.6,19.0,109.0,288.18,225.72
2017,8,25,18,15,318.0,30.0,2.5,18.0,68.0,192.53,139.31
2017,8,25,18,30,186.0,18.0,2.4,17.0,27.0,101.17,0.0
2017,8,25,18,45,93.0,9.0,2.35,16.5,13.5,36.58,0.0
2017,8,25,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,26,5,45,130.0,12.0,1.85,15.5,21.5,10.91,0.0
2017,8,26,6,0,260.0,24.0,1.8,16.0,43.0,19.66,7.06
2017,8,26,6,15,372.5,34.5,1.8,16.5,86.5,27.58,17.86
2017,8,26,6,30,485.0,45.0,1.8,17.0,130.0,35.24,25.16
2017,8,26,6,45,556.0,52.0,1.8,18.0,180.5,39.57,29.2
2017,8,26,7,0,627.0,59.0,1.8,19.0,231.0,43.8,32.94
2017,8,26,7,15,395.0,103.5,1.7,19.5,219.5,74.07,59.29
2017,8,26,7,30,163.0,148.0,1.6,20.0,208.0,110.97,90.77
2017,8,26,7,45,472.5,112.5,1.55,21.0,324.0,88.06,60.48
2017,8,26,8,0,782.0,77.0,1.5,22.0,440.0,126.94,68.04
2017,8,26,8,15,805.0,80.0,1.45,22.5,490.0,185.35,109.7
2017,8,26,8,30,828.0,83.0,1.4,23.0,540.0,246.26,159.55
2017,8,26,8,45,845.5,85.5,1.35,24.0,586.0,312.08,214.85
2017,8,26,9,0,863.0,88.0,1.3,25.0,632.0,373.91,266.49
2017,8,26,9,15,875.5,90.0,1.3,25.5,673.5,434.23,316.31
2017,8,26,9,30,888.0,92.0,1.3,26.0,715.0,494.6,364.39
2017,8,26,9,45,890.0,97.5,1.35,27.0,748.5,552.41,408.23
2017,8,26,10,0,892.0,103.0,1.4,28.0,782.0,608.67,449.1
2017,8,26,10,15,899.0,104.5,1.45,28.0,811.0,662.7,488.81
2017,8,26,10,30,906.0,106.0,1.5,28.0,840.0,715.18,526.38
2017,8,26,10,45,910.5,107.5,1.6,28.5,862.0,764.09,559.47
2017,8,26,11,0,915.0,109.0,1.7,29.0,884.0,810.76,589.08
2017,8,26,11,15,918.0,109.5,1.75,29.0,898.5,852.85,616.12
2017,8,26,11,30,921.0,110.0,1.8,29.0,913.0,892.18,641.25
2017,8,26,11,45,921.5,110.5,1.85,29.5,919.5,926.38,661.69
2017,8,26,12,0,922.0,111.0,1.9,30.0,926.0,957.34,680.0
2017,8,26,12,15,921.5,111.0,1.95,30.0,924.5,983.48,696.64
2017,8,26,12,30,921.0,111.0,2.0,30.0,923.0,1006.07,711.15
2017,8,26,12,45,917.0,112.0,2.05,30.0,913.0,1022.63,722.04
2017,8,26,13,0,913.0,113.0,2.1,30.0,903.0,1035.37,730.73
2017,8,26,13,15,908.5,112.0,2.15,29.5,886.0,1041.66,737.07
2017,8,26,13,30,904.0,111.0,2.2,29.0,869.0,1044.05,741.2
2017,8,26,13,45,898.0,110.0,2.25,29.0,845.0,1041.03,740.66
2017,8,26,14,0,892.0,109.0,2.3,29.0,821.0,1034.18,737.89
2017,8,26,14,15,884.0,107.0,2.3,29.0,789.5,1020.44,730.37
2017,8,26,14,30,876.0,105.0,2.3,29.0,758.0,1003.05,720.71
2017,8,26,14,45,865.0,103.0,2.35,29.0,720.5,979.19,707.53
2017,8,26,15,0,854.0,101.0,2.4,29.0,683.0,952.09,692.25
2017,8,26,15,15,839.0,98.5,2.4,28.5,640.5,927.06,679.18
2017,8,26,15,30,824.0,96.0,2.4,28.0,598.0,889.51,657.68
2017,8,26,15,45,805.0,92.5,2.4,28.0,551.0,844.75,629.83
2017,8,26,16,0,786.0,89.0,2.4,28.0,504.0,798.07,600.3
2017,8,26,16,15,760.0,85.5,2.35,27.5,453.5,744.06,565.94
2017,8,26,16,30,734.0,82.0,2.3,27.0,403.0,689.29,530.21
2017,8,26,16,45,698.5,77.0,2.25,26.5,351.0,629.02,489.44
2017,8,26,17,0,663.0,72.0,2.2,26.0,299.0,566.28,444.81
2017,8,26,17,15,611.0,65.5,2.05,25.0,247.5,492.54,389.48
2017,8,26,17,30,559.0,59.0,1.9,24.0,196.0,422.36,334.42
2017,8,26,17,45,480.5,50.0,1.75,23.5,147.5,339.14,266.27
2017,8,26,18,0,402.0,41.0,1.6,23.0,99.0,263.58,201.93
2017,8,26,18,15,274.0,28.5,1.6,22.0,60.5,172.14,119.78
2017,8,26,18,30,146.0,16.0,1.6,21.0,22.0,83.27,0.0
2017,8,26,18,45,73.0,8.0,1.65,20.5,11.0,29.46,0.0
2017,8,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,45,94.5,12.0,1.85,18.5,18.5,10.91,0.0
2017,8,27,6,0,189.0,24.0,1.9,19.0,37.0,18.88,5.63
2017,8,27,6,15,296.0,36.5,1.85,19.5,77.5,29.35,19.01
2017,8,27,6,30,403.0,49.0,1.8,20.0,118.0,38.62,27.7
2017,8,27,6,45,471.0,58.0,1.8,20.5,166.0,44.37,33.02
2017,8,27,7,0,539.0,67.0,1.8,21.0,214.0,49.92,37.96
2017,8,27,7,15,587.0,74.0,1.7,21.5,264.5,53.54,41.06
2017,8,27,7,30,635.0,81.0,1.6,22.0,315.0,57.02,43.91
2017,8,27,7,45,668.5,86.0,1.5,22.5,365.5,73.03,45.04
2017,8,27,8,0,702.0,91.0,1.4,23.0,416.0,126.08,70.14
2017,8,27,8,15,727.0,95.0,1.3,24.0,464.5,185.89,112.74
2017,8,27,8,30,752.0,99.0,1.2,25.0,513.0,243.34,158.73
2017,8,27,8,45,771.0,102.5,1.15,26.0,558.0,301.32,206.94
2017,8,27,9,0,790.0,106.0,1.1,27.0,603.0,360.88,255.87
2017,8,27,9,15,804.5,108.5,1.05,27.5,643.5,419.1,302.97
2017,8,27,9,30,819.0,111.0,1.0,28.0,684.0,477.81,348.68
2017,8,27,9,45,828.0,114.0,1.0,29.0,718.5,534.33,390.54
2017,8,27,10,0,837.0,117.0,1.0,30.0,753.0,590.06,430.02
2017,8,27,10,15,845.0,119.0,1.05,30.5,781.5,642.49,467.02
2017,8,27,10,30,853.0,121.0,1.1,31.0,810.0,693.61,501.99
2017,8,27,10,45,859.0,122.0,1.15,31.5,832.0,740.84,533.42
2017,8,27,11,0,865.0,123.0,1.2,32.0,854.0,786.11,561.33
2017,8,27,11,15,869.0,123.5,1.3,32.0,868.5,827.14,587.83
2017,8,27,11,30,873.0,124.0,1.4,32.0,883.0,865.64,612.66
2017,8,27,11,45,874.5,124.5,1.5,32.0,889.5,899.25,634.37
2017,8,27,12,0,876.0,125.0,1.6,32.0,896.0,929.84,654.23
2017,8,27,12,15,876.0,124.5,1.65,32.0,895.0,954.88,670.07
2017,8,27,12,30,876.0,124.0,1.7,32.0,894.0,976.55,683.94
2017,8,27,12,45,878.5,121.5,1.8,32.0,886.5,995.15,696.66
2017,8,27,13,0,881.0,119.0,1.9,32.0,879.0,1010.2,707.34
2017,8,27,13,15,877.5,118.0,1.95,32.0,863.0,1017.17,712.57
2017,8,27,13,30,874.0,117.0,2.0,32.0,847.0,1020.38,715.71
2017,8,27,13,45,868.5,115.5,2.1,32.0,823.5,1017.27,715.7
2017,8,27,14,0,863.0,114.0,2.2,32.0,800.0,1010.42,713.52
2017,8,27,14,15,855.0,112.5,2.2,31.5,769.5,997.4,707.93
2017,8,27,14,30,847.0,111.0,2.2,31.0,739.0,980.85,700.25
2017,8,27,14,45,836.5,108.5,2.25,31.0,702.5,967.67,693.9
2017,8,27,15,0,826.0,106.0,2.3,31.0,666.0,940.67,678.71
2017,8,27,15,15,811.0,103.5,2.3,30.5,624.0,906.38,659.68
2017,8,27,15,30,796.0,101.0,2.3,30.0,582.0,869.47,638.73
2017,8,27,15,45,777.0,97.0,2.3,30.0,536.0,824.87,611.07
2017,8,27,16,0,758.0,93.0,2.3,30.0,490.0,778.43,581.8
2017,8,27,16,15,731.0,89.0,2.3,29.5,440.5,723.94,547.49
2017,8,27,16,30,704.0,85.0,2.3,29.0,391.0,672.72,514.6
2017,8,27,16,45,667.5,79.5,2.3,28.5,339.5,608.87,471.49
2017,8,27,17,0,631.0,74.0,2.3,28.0,288.0,546.18,426.8
2017,8,27,17,15,577.5,67.5,2.25,27.0,237.5,473.02,372.23
2017,8,27,17,30,524.0,61.0,2.2,26.0,187.0,403.59,317.98
2017,8,27,17,45,442.5,51.5,2.15,25.0,139.5,320.07,250.35
2017,8,27,18,0,361.0,42.0,2.1,24.0,92.0,244.56,186.57
2017,8,27,18,15,236.5,28.0,2.1,23.0,55.0,155.69,105.09
2017,8,27,18,30,112.0,14.0,2.1,22.0,18.0,52.86,0.0
2017,8,27,18,45,56.0,7.0,2.1,21.5,9.0,6.37,0.0
2017,8,27,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,45,117.0,11.0,1.2,17.5,18.5,10.01,0.0
2017,8,28,6,0,234.0,22.0,1.2,18.0,37.0,17.96,4.23
2017,8,28,6,15,346.0,33.0,1.2,18.5,79.0,26.38,16.55
2017,8,28,6,30,458.0,44.0,1.2,19.0,121.0,34.49,24.25
2017,8,28,6,45,528.5,51.5,1.2,19.5,170.5,39.23,28.7
2017,8,28,7,0,599.0,59.0,1.2,20.0,220.0,43.84,32.84
2017,8,28,7,15,644.5,64.5,1.15,20.5,271.5,46.62,35.23
2017,8,28,7,30,690.0,70.0,1.1,21.0,323.0,54.08,41.56
2017,8,28,7,45,723.5,74.0,1.05,22.0,374.5,70.73,42.42
2017,8,28,8,0,757.0,78.0,1.0,23.0,426.0,125.97,67.88
2017,8,28,8,15,780.5,81.0,0.95,23.5,475.0,182.99,108.27
2017,8,28,8,30,804.0,84.0,0.9,24.0,524.0,242.6,156.6
2017,8,28,8,45,822.0,86.5,0.85,25.0,569.5,302.57,206.79
2017,8,28,9,0,840.0,89.0,0.8,26.0,615.0,367.73,260.14
2017,8,28,9,15,853.5,91.5,0.8,26.5,656.0,427.6,308.77
2017,8,28,9,30,867.0,94.0,0.8,27.0,697.0,487.68,355.8
2017,8,28,9,45,876.5,95.5,0.8,27.5,732.5,544.76,398.88
2017,8,28,10,0,886.0,97.0,0.8,28.0,768.0,601.04,439.69
2017,8,28,10,15,893.5,98.5,0.9,28.5,796.5,655.03,478.38
2017,8,28,10,30,901.0,100.0,1.0,29.0,825.0,707.53,514.93
2017,8,28,10,45,906.0,101.0,1.15,29.5,847.0,756.02,547.75
2017,8,28,11,0,911.0,102.0,1.3,30.0,869.0,802.33,577.42
2017,8,28,11,15,914.0,102.5,1.45,30.0,883.5,844.14,605.15
2017,8,28,11,30,917.0,103.0,1.6,30.0,898.0,883.19,631.05
2017,8,28,11,45,917.0,104.0,1.75,30.0,904.0,917.17,653.7
2017,8,28,12,0,917.0,105.0,1.9,30.0,910.0,947.88,674.33
2017,8,28,12,15,917.0,105.0,1.95,30.0,908.5,974.19,691.12
2017,8,28,12,30,917.0,105.0,2.0,30.0,907.0,996.97,705.8
2017,8,28,12,45,908.5,108.0,2.1,30.0,896.0,1010.96,715.69
2017,8,28,13,0,900.0,111.0,2.2,30.0,885.0,1021.05,723.35
2017,8,28,13,15,896.0,110.5,2.25,29.5,868.5,1028.07,730.16
2017,8,28,13,30,892.0,110.0,2.3,29.0,852.0,1031.26,734.75
2017,8,28,13,45,885.5,109.0,2.35,29.0,827.5,1027.55,733.72
2017,8,28,14,0,879.0,108.0,2.4,29.0,803.0,1020.05,730.5
2017,8,28,14,15,870.5,106.5,2.45,28.5,772.5,1006.27,724.86
2017,8,28,14,30,862.0,105.0,2.5,28.0,742.0,988.92,717.03
2017,8,28,14,45,850.5,103.0,2.55,28.0,704.5,964.61,703.31
2017,8,28,15,0,839.0,101.0,2.6,28.0,667.0,937.13,687.51
2017,8,28,15,15,824.0,98.5,2.6,27.5,624.5,912.31,674.35
2017,8,28,15,30,809.0,96.0,2.6,27.0,582.0,874.99,652.66
2017,8,28,15,45,788.5,93.0,2.65,27.0,535.5,829.8,624.46
2017,8,28,16,0,768.0,90.0,2.7,27.0,489.0,782.85,594.58
2017,8,28,16,15,741.0,86.0,2.75,26.5,439.0,727.95,559.57
2017,8,28,16,30,714.0,82.0,2.8,26.0,389.0,672.44,523.1
2017,8,28,16,45,676.0,77.0,2.85,25.5,337.0,611.33,481.25
2017,8,28,17,0,638.0,72.0,2.9,25.0,285.0,547.86,435.18
2017,8,28,17,15,583.5,65.5,2.9,24.0,234.0,473.76,378.81
2017,8,28,17,30,529.0,59.0,2.9,23.0,183.0,403.52,322.79
2017,8,28,17,45,443.0,49.5,2.9,22.5,135.5,317.48,251.3
2017,8,28,18,0,357.0,40.0,2.9,22.0,88.0,240.04,184.42
2017,8,28,18,15,229.5,26.5,2.9,21.5,52.0,150.76,98.83
2017,8,28,18,30,102.0,13.0,2.9,21.0,16.0,48.2,0.0
2017,8,28,18,45,51.0,6.5,2.9,20.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,5,45,85.0,11.0,2.35,15.5,16.5,10.01,0.0
2017,8,29,6,0,170.0,22.0,2.4,16.0,33.0,17.31,2.88
2017,8,29,6,15,277.5,35.0,2.4,16.5,72.5,28.17,18.12
2017,8,29,6,30,385.0,48.0,2.4,17.0,112.0,37.93,27.4
2017,8,29,6,45,461.5,56.5,2.45,17.5,160.5,43.29,32.47
2017,8,29,7,0,538.0,65.0,2.5,18.0,209.0,48.5,37.19
2017,8,29,7,15,270.0,93.0,2.5,18.5,165.5,66.11,52.59
2017,8,29,7,30,2.0,121.0,2.5,19.0,122.0,100.99,82.65
2017,8,29,7,45,20.5,148.5,2.5,19.5,158.0,123.08,96.35
2017,8,29,8,0,39.0,176.0,2.5,20.0,194.0,143.6,111.27
2017,8,29,8,15,402.0,134.5,2.5,20.0,352.0,162.58,110.25
2017,8,29,8,30,765.0,93.0,2.5,20.0,510.0,241.95,161.36
2017,8,29,8,45,788.0,94.5,2.55,20.5,556.0,300.22,211.94
2017,8,29,9,0,811.0,96.0,2.6,21.0,602.0,360.48,264.17
2017,8,29,9,15,825.5,98.5,2.6,21.5,643.0,419.91,314.77
2017,8,29,9,30,840.0,101.0,2.6,22.0,684.0,481.79,365.58
2017,8,29,9,45,838.0,109.5,2.65,22.5,716.0,537.59,410.27
2017,8,29,10,0,836.0,118.0,2.7,23.0,748.0,591.82,452.18
2017,8,29,10,15,844.5,119.5,2.75,23.0,777.0,643.82,492.18
2017,8,29,10,30,853.0,121.0,2.8,23.0,806.0,694.84,530.46
2017,8,29,10,45,862.0,120.5,2.85,23.0,829.0,742.89,565.82
2017,8,29,11,0,871.0,120.0,2.9,23.0,852.0,789.18,597.56
2017,8,29,11,15,875.5,121.0,2.9,23.0,867.0,831.27,625.8
2017,8,29,11,30,880.0,122.0,2.9,23.0,882.0,870.85,652.13
2017,8,29,11,45,885.5,120.5,2.9,23.5,890.0,906.2,674.14
2017,8,29,12,0,891.0,119.0,2.9,24.0,898.0,938.68,694.06
2017,8,29,12,15,891.5,118.5,2.9,24.0,897.5,964.42,710.81
2017,8,29,12,30,892.0,118.0,2.9,24.0,897.0,986.74,725.38
2017,8,29,12,45,896.5,114.5,2.95,24.0,890.0,1006.34,738.69
2017,8,29,13,0,901.0,111.0,3.0,24.0,883.0,1022.35,749.78
2017,8,29,13,15,897.5,110.5,3.0,24.0,866.5,1029.82,755.03
2017,8,29,13,30,894.0,110.0,3.0,24.0,850.0,1033.45,758.0
2017,8,29,13,45,890.0,108.0,3.05,24.0,827.0,1031.1,757.69
2017,8,29,14,0,886.0,106.0,3.1,24.0,804.0,1024.92,755.07
2017,8,29,14,15,878.0,104.5,3.15,23.5,773.0,1011.5,749.3
2017,8,29,14,30,870.0,103.0,3.2,23.0,742.0,994.46,741.25
2017,8,29,14,45,861.5,100.0,3.25,23.0,705.5,971.72,727.98
2017,8,29,15,0,853.0,97.0,3.3,23.0,669.0,945.65,712.49
2017,8,29,15,15,839.0,94.5,3.3,22.5,626.5,921.2,699.1
2017,8,29,15,30,825.0,92.0,3.3,22.0,584.0,884.33,676.98
2017,8,29,15,45,809.0,88.0,3.35,22.0,538.0,841.35,649.37
2017,8,29,16,0,793.0,84.0,3.4,22.0,492.0,796.27,619.85
2017,8,29,16,15,767.5,80.0,3.4,21.5,442.0,741.65,583.73
2017,8,29,16,30,742.0,76.0,3.4,21.0,392.0,686.26,546.12
2017,8,29,16,45,710.0,70.5,3.45,21.0,340.5,623.93,501.29
2017,8,29,17,0,678.0,65.0,3.5,21.0,289.0,562.18,455.1
2017,8,29,17,15,625.0,59.5,3.45,20.5,237.5,491.86,399.39
2017,8,29,17,30,572.0,54.0,3.4,20.0,186.0,421.83,341.62
2017,8,29,17,45,491.0,45.0,3.35,19.5,138.0,336.94,269.68
2017,8,29,18,0,410.0,36.0,3.3,19.0,90.0,260.16,201.63
2017,8,29,18,15,268.0,24.0,3.3,18.5,53.0,162.02,102.4
2017,8,29,18,30,126.0,12.0,3.3,18.0,16.0,55.63,0.0
2017,8,29,18,45,63.0,6.0,3.35,17.5,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,112.0,10.5,2.95,13.5,17.5,9.55,0.0
2017,8,30,6,0,224.0,21.0,3.0,14.0,35.0,17.2,1.59
2017,8,30,6,15,343.0,32.5,3.0,14.5,77.5,26.13,16.46
2017,8,30,6,30,462.0,44.0,3.0,15.0,120.0,34.72,24.79
2017,8,30,6,45,526.5,53.5,3.05,15.5,169.5,41.1,30.8
2017,8,30,7,0,591.0,63.0,3.1,16.0,219.0,47.23,36.37
2017,8,30,7,15,639.5,69.0,3.0,16.5,271.5,50.26,39.03
2017,8,30,7,30,688.0,75.0,2.9,17.0,324.0,53.19,41.48
2017,8,30,7,45,714.0,82.0,2.85,18.0,375.0,71.95,44.2
2017,8,30,8,0,740.0,89.0,2.8,19.0,426.0,128.87,72.19
2017,8,30,8,15,765.5,93.5,2.75,19.5,476.0,191.62,118.26
2017,8,30,8,30,791.0,98.0,2.7,20.0,526.0,252.21,168.56
2017,8,30,8,45,803.0,104.0,2.65,20.5,571.0,312.93,221.47
2017,8,30,9,0,815.0,110.0,2.6,21.0,616.0,374.38,274.66
2017,8,30,9,15,829.5,112.5,2.6,21.5,657.5,434.28,325.43
2017,8,30,9,30,844.0,115.0,2.6,22.0,699.0,494.62,374.92
2017,8,30,9,45,870.0,110.0,2.6,22.5,738.5,555.17,422.91
2017,8,30,10,0,896.0,105.0,2.6,23.0,778.0,615.07,468.88
2017,8,30,10,15,903.5,106.5,2.6,23.0,807.5,669.73,510.44
2017,8,30,10,30,911.0,108.0,2.6,23.0,837.0,722.85,549.74
2017,8,30,10,45,918.5,107.5,2.65,23.5,860.0,772.35,584.11
2017,8,30,11,0,926.0,107.0,2.7,24.0,883.0,819.78,614.96
2017,8,30,11,15,929.5,108.0,2.75,24.0,897.5,863.13,643.92
2017,8,30,11,30,933.0,109.0,2.8,24.0,912.0,903.71,670.86
2017,8,30,11,45,937.0,107.5,2.85,24.5,919.5,939.3,693.01
2017,8,30,12,0,941.0,106.0,2.9,25.0,927.0,971.73,712.97
2017,8,30,12,15,941.0,106.0,2.95,25.0,925.5,998.61,730.67
2017,8,30,12,30,941.0,106.0,3.0,25.0,924.0,1021.86,746.11
2017,8,30,12,45,935.0,108.5,3.05,25.0,913.5,1038.13,757.14
2017,8,30,13,0,929.0,111.0,3.1,25.0,903.0,1050.46,765.81
2017,8,30,13,15,925.0,110.0,3.1,25.0,886.0,1057.12,770.54
2017,8,30,13,30,921.0,109.0,3.1,25.0,869.0,1059.81,772.9
2017,8,30,13,45,919.0,106.0,3.15,25.0,845.0,1058.35,773.22
2017,8,30,14,0,917.0,103.0,3.2,25.0,821.0,1052.9,771.14
2017,8,30,14,15,908.5,101.5,3.2,25.0,789.5,1038.67,763.07
2017,8,30,14,30,900.0,100.0,3.2,25.0,758.0,1020.7,752.73
2017,8,30,14,45,893.0,96.5,3.2,25.0,720.5,998.29,739.57
2017,8,30,15,0,886.0,93.0,3.2,25.0,683.0,972.35,724.11
2017,8,30,15,15,871.5,90.5,3.2,24.5,639.5,937.18,703.82
2017,8,30,15,30,857.0,88.0,3.2,24.0,596.0,899.25,681.46
2017,8,30,15,45,841.0,84.0,3.2,24.0,548.5,864.11,659.43
2017,8,30,16,0,825.0,80.0,3.2,24.0,501.0,817.88,629.32
2017,8,30,16,15,798.5,76.5,3.15,23.5,449.5,761.83,592.63
2017,8,30,16,30,772.0,73.0,3.1,23.0,398.0,705.01,554.47
2017,8,30,16,45,737.5,68.0,3.1,22.5,345.0,640.13,509.33
2017,8,30,17,0,703.0,63.0,3.1,22.0,292.0,576.0,462.86
2017,8,30,17,15,648.0,57.5,3.05,21.0,239.0,503.08,406.41
2017,8,30,17,30,593.0,52.0,3.0,20.0,186.0,430.79,347.75
2017,8,30,17,45,506.0,43.5,2.95,19.5,137.0,342.35,273.05
2017,8,30,18,0,419.0,35.0,2.9,19.0,88.0,262.69,202.39
2017,8,30,18,15,262.5,23.0,2.9,18.5,51.0,156.67,91.65
2017,8,30,18,30,106.0,11.0,2.9,18.0,14.0,47.44,0.0
2017,8,30,18,45,53.0,5.5,2.9,17.5,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
