Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,31,5,45,101.5,10.0,1.05,15.5,16.0,9.1,0.0
2017,8,31,6,0,203.0,20.0,1.0,16.0,32.0,16.34,0.0
2017,8,31,6,15,325.0,32.5,0.95,16.5,74.0,26.2,16.3
2017,8,31,6,30,447.0,45.0,0.9,17.0,116.0,35.67,25.42
2017,8,31,6,45,514.5,54.0,0.9,18.0,165.5,41.59,30.92
2017,8,31,7,0,582.0,63.0,0.9,19.0,215.0,47.3,35.99
2017,8,31,7,15,632.0,69.5,0.85,19.5,268.0,50.71,38.96
2017,8,31,7,30,682.0,76.0,0.8,20.0,321.0,54.0,41.69
2017,8,31,7,45,707.0,83.5,0.8,21.0,371.5,73.12,44.62
2017,8,31,8,0,732.0,91.0,0.8,22.0,422.0,129.98,72.28
2017,8,31,8,15,758.0,95.5,0.85,23.0,472.0,192.49,116.94
2017,8,31,8,30,784.0,100.0,0.9,24.0,522.0,252.78,165.3
2017,8,31,8,45,793.0,107.0,0.95,25.0,566.0,313.14,215.89
2017,8,31,9,0,802.0,114.0,1.0,26.0,610.0,373.88,266.16
2017,8,31,9,15,817.0,117.0,1.0,26.5,651.5,433.72,314.59
2017,8,31,9,30,832.0,120.0,1.0,27.0,693.0,494.09,361.68
2017,8,31,9,45,819.0,134.0,1.0,28.0,722.0,550.0,402.93
2017,8,31,10,0,806.0,148.0,1.0,29.0,751.0,602.99,440.18
2017,8,31,10,15,815.0,150.0,0.95,29.5,780.5,655.92,476.45
2017,8,31,10,30,824.0,152.0,0.9,30.0,810.0,707.74,510.55
2017,8,31,10,45,823.5,157.5,0.85,31.0,829.5,754.59,538.94
2017,8,31,11,0,823.0,163.0,0.8,32.0,849.0,799.07,564.68
2017,8,31,11,15,827.0,164.0,0.75,32.5,863.5,840.4,587.68
2017,8,31,11,30,831.0,165.0,0.7,33.0,878.0,879.31,608.73
2017,8,31,11,45,829.5,167.5,0.7,33.5,883.5,912.21,626.69
2017,8,31,12,0,828.0,170.0,0.7,34.0,889.0,941.99,642.68
2017,8,31,12,15,827.5,169.5,0.65,34.0,887.5,966.5,655.81
2017,8,31,12,30,827.0,169.0,0.6,34.0,886.0,987.66,666.95
2017,8,31,12,45,822.5,169.5,0.55,34.5,875.5,1002.45,673.03
2017,8,31,13,0,818.0,170.0,0.5,35.0,865.0,1013.6,677.11
2017,8,31,13,15,813.0,168.5,0.55,35.0,847.5,1018.5,681.37
2017,8,31,13,30,808.0,167.0,0.6,35.0,830.0,1019.69,683.72
2017,8,31,13,45,792.5,168.5,0.7,35.0,803.0,1009.68,680.83
2017,8,31,14,0,777.0,170.0,0.8,35.0,776.0,1004.05,680.65
2017,8,31,14,15,765.5,167.0,0.85,35.0,744.0,986.43,672.36
2017,8,31,14,30,754.0,164.0,0.9,35.0,712.0,965.49,662.24
2017,8,31,14,45,731.5,163.5,0.95,35.0,672.5,933.48,645.4
2017,8,31,15,0,709.0,163.0,1.0,35.0,633.0,898.89,626.88
2017,8,31,15,15,689.5,157.5,1.1,34.5,589.5,859.21,606.87
2017,8,31,15,30,670.0,152.0,1.2,34.0,546.0,817.45,584.94
2017,8,31,15,45,639.0,147.0,1.3,33.5,498.0,764.3,554.81
2017,8,31,16,0,608.0,142.0,1.4,33.0,450.0,710.39,523.17
2017,8,31,16,15,574.5,133.5,1.45,32.0,400.5,650.32,486.38
2017,8,31,16,30,541.0,125.0,1.5,31.0,351.0,585.21,444.24
2017,8,31,16,45,492.5,115.0,1.6,30.0,299.5,514.95,396.41
2017,8,31,17,0,444.0,105.0,1.7,29.0,248.0,447.61,348.37
2017,8,31,17,15,387.5,91.0,1.7,27.5,199.0,373.83,293.41
2017,8,31,17,30,331.0,77.0,1.7,26.0,150.0,304.9,239.58
2017,8,31,17,45,254.5,58.5,1.7,25.0,106.0,225.2,174.69
2017,8,31,18,0,178.0,40.0,1.7,24.0,62.0,153.37,114.08
2017,8,31,18,15,100.5,22.0,1.65,23.5,33.5,84.53,41.01
2017,8,31,18,30,23.0,4.0,1.6,23.0,5.0,11.72,0.0
2017,8,31,18,45,11.5,2.0,1.55,23.0,2.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,45,42.0,8.0,1.4,20.5,10.5,7.28,0.0
2017,9,1,6,0,84.0,16.0,1.4,21.0,21.0,12.51,0.0
2017,9,1,6,15,168.0,34.0,1.5,22.0,56.5,26.32,15.82
2017,9,1,6,30,252.0,52.0,1.6,23.0,92.0,39.69,28.06
2017,9,1,6,45,314.5,67.5,1.7,24.0,136.5,50.63,37.76
2017,9,1,7,0,377.0,83.0,1.8,25.0,181.0,61.16,46.85
2017,9,1,7,15,427.0,95.0,1.75,25.5,229.0,68.68,53.23
2017,9,1,7,30,477.0,107.0,1.7,26.0,277.0,75.9,59.16
2017,9,1,7,45,511.0,117.5,1.65,27.0,325.0,93.64,62.77
2017,9,1,8,0,545.0,128.0,1.6,28.0,373.0,141.59,86.86
2017,9,1,8,15,574.5,135.5,1.55,28.5,420.0,191.55,121.64
2017,9,1,8,30,604.0,143.0,1.5,29.0,467.0,244.38,162.88
2017,9,1,8,45,623.0,150.5,1.45,30.0,510.5,297.71,205.86
2017,9,1,9,0,642.0,158.0,1.4,31.0,554.0,352.94,249.84
2017,9,1,9,15,660.0,163.0,1.3,32.0,593.5,407.31,291.86
2017,9,1,9,30,678.0,168.0,1.2,33.0,633.0,462.92,333.11
2017,9,1,9,45,667.5,183.5,1.15,34.0,661.0,513.84,369.48
2017,9,1,10,0,657.0,199.0,1.1,35.0,689.0,562.57,402.61
2017,9,1,10,15,667.5,202.5,0.9,35.5,717.0,611.52,434.31
2017,9,1,10,30,678.0,206.0,0.7,36.0,745.0,659.95,463.92
2017,9,1,10,45,686.0,208.5,0.5,36.5,766.5,704.89,489.62
2017,9,1,11,0,694.0,211.0,0.3,37.0,788.0,748.57,513.12
2017,9,1,11,15,699.0,212.5,0.4,37.0,802.0,787.4,538.44
2017,9,1,11,30,704.0,214.0,0.5,37.0,816.0,824.27,562.42
2017,9,1,11,45,708.5,213.5,0.65,37.5,823.5,856.58,583.13
2017,9,1,12,0,713.0,213.0,0.8,38.0,831.0,886.45,601.81
2017,9,1,12,15,713.0,213.0,1.0,38.0,829.5,909.99,618.74
2017,9,1,12,30,713.0,213.0,1.2,38.0,828.0,930.56,633.91
2017,9,1,12,45,699.5,218.0,1.45,38.0,815.5,939.99,643.04
2017,9,1,13,0,686.0,223.0,1.7,38.0,803.0,945.91,649.98
2017,9,1,13,15,680.5,220.5,1.8,37.5,786.5,948.63,654.57
2017,9,1,13,30,675.0,218.0,1.9,37.0,770.0,948.02,657.25
2017,9,1,13,45,667.0,214.5,2.05,37.0,746.5,940.53,654.94
2017,9,1,14,0,659.0,211.0,2.2,37.0,723.0,929.81,650.66
2017,9,1,14,15,647.0,207.0,2.25,36.5,692.5,911.41,642.01
2017,9,1,14,30,635.0,203.0,2.3,36.0,662.0,890.08,631.51
2017,9,1,14,45,616.0,198.5,2.4,35.5,625.0,858.57,614.79
2017,9,1,15,0,597.0,194.0,2.5,35.0,588.0,824.73,596.3
2017,9,1,15,15,576.5,187.0,2.5,34.5,546.5,778.16,568.26
2017,9,1,15,30,556.0,180.0,2.5,34.0,505.0,737.21,543.34
2017,9,1,15,45,520.5,174.0,2.5,33.5,458.0,683.05,508.51
2017,9,1,16,0,485.0,168.0,2.5,33.0,411.0,629.09,473.02
2017,9,1,16,15,452.5,156.0,2.35,32.0,364.0,571.25,434.33
2017,9,1,16,30,420.0,144.0,2.2,31.0,317.0,514.29,395.11
2017,9,1,16,45,366.0,131.0,2.1,30.5,266.5,441.88,342.32
2017,9,1,17,0,312.0,118.0,2.0,30.0,216.0,360.33,281.24
2017,9,1,17,15,264.5,98.5,1.85,29.0,171.0,293.25,229.65
2017,9,1,17,30,217.0,79.0,1.7,28.0,126.0,230.21,179.42
2017,9,1,17,45,154.5,55.5,1.6,27.5,84.5,157.84,120.28
2017,9,1,18,0,92.0,32.0,1.5,27.0,43.0,90.57,64.39
2017,9,1,18,15,46.0,16.0,1.5,26.5,21.5,43.34,14.2
2017,9,1,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,45,15.5,4.5,1.2,23.5,5.5,4.09,0.0
2017,9,2,6,0,31.0,9.0,1.2,24.0,11.0,7.62,0.0
2017,9,2,6,15,76.5,29.0,1.2,24.5,39.5,23.55,13.27
2017,9,2,6,30,122.0,49.0,1.2,25.0,68.0,38.79,27.02
2017,9,2,6,45,167.5,72.5,1.3,25.5,109.5,55.98,42.02
2017,9,2,7,0,213.0,96.0,1.4,26.0,151.0,72.54,56.26
2017,9,2,7,15,210.0,116.5,1.4,26.5,180.5,86.25,67.8
2017,9,2,7,30,207.0,137.0,1.4,27.0,210.0,99.38,78.58
2017,9,2,7,45,230.0,157.5,1.4,27.5,250.5,118.77,86.66
2017,9,2,8,0,253.0,178.0,1.4,28.0,291.0,155.18,108.51
2017,9,2,8,15,334.5,189.5,1.35,28.5,357.0,197.62,136.2
2017,9,2,8,30,416.0,201.0,1.3,29.0,423.0,247.48,171.85
2017,9,2,8,45,439.5,212.5,1.3,30.0,465.5,294.49,208.28
2017,9,2,9,0,463.0,224.0,1.3,31.0,508.0,344.17,246.49
2017,9,2,9,15,481.5,233.5,1.3,32.0,546.5,392.72,283.15
2017,9,2,9,30,500.0,243.0,1.3,33.0,585.0,442.9,319.88
2017,9,2,9,45,511.0,252.0,1.35,34.0,617.0,490.19,353.63
2017,9,2,10,0,522.0,261.0,1.4,35.0,649.0,537.86,386.53
2017,9,2,10,15,533.5,266.5,1.25,35.5,676.5,582.96,416.39
2017,9,2,10,30,545.0,272.0,1.1,36.0,704.0,627.99,445.0
2017,9,2,10,45,553.5,276.0,0.95,36.5,724.5,669.19,469.95
2017,9,2,11,0,562.0,280.0,0.8,37.0,745.0,709.58,493.33
2017,9,2,11,15,567.0,282.5,0.65,37.5,759.0,744.69,512.41
2017,9,2,11,30,572.0,285.0,0.5,38.0,773.0,778.27,529.73
2017,9,2,11,45,579.0,283.5,0.4,38.5,780.5,807.98,544.96
2017,9,2,12,0,586.0,282.0,0.3,39.0,788.0,835.8,558.69
2017,9,2,12,15,585.5,282.0,0.45,39.0,786.5,856.01,573.14
2017,9,2,12,30,585.0,282.0,0.6,39.0,785.0,873.66,586.27
2017,9,2,12,45,587.5,277.0,0.75,39.0,777.5,889.39,598.39
2017,9,2,13,0,590.0,272.0,0.9,39.0,770.0,899.9,607.47
2017,9,2,13,15,584.0,269.0,1.05,39.0,753.5,897.25,608.65
2017,9,2,13,30,578.0,266.0,1.2,39.0,737.0,895.14,610.11
2017,9,2,13,45,580.5,256.5,1.35,39.0,717.0,891.71,611.0
2017,9,2,14,0,583.0,247.0,1.5,39.0,697.0,885.35,610.03
2017,9,2,14,15,570.5,241.0,1.6,38.5,667.0,864.88,600.69
2017,9,2,14,30,558.0,235.0,1.7,38.0,637.0,841.88,589.7
2017,9,2,14,45,554.5,223.0,1.8,37.5,604.5,818.63,578.66
2017,9,2,15,0,551.0,211.0,1.9,37.0,572.0,792.84,565.73
2017,9,2,15,15,531.0,202.5,1.9,36.5,531.5,753.18,542.34
2017,9,2,15,30,511.0,194.0,1.9,36.0,491.0,712.17,517.7
2017,9,2,15,45,498.5,180.0,1.95,35.5,449.5,670.41,492.6
2017,9,2,16,0,486.0,166.0,2.0,35.0,408.0,627.37,465.93
2017,9,2,16,15,454.0,154.0,1.9,34.0,361.0,569.88,428.17
2017,9,2,16,30,422.0,142.0,1.8,33.0,314.0,513.24,389.88
2017,9,2,16,45,395.0,125.5,1.75,32.0,268.5,456.2,350.29
2017,9,2,17,0,368.0,109.0,1.7,31.0,223.0,400.33,309.93
2017,9,2,17,15,315.5,92.0,1.6,30.0,177.0,329.4,256.05
2017,9,2,17,30,263.0,75.0,1.5,29.0,131.0,263.04,203.72
2017,9,2,17,45,206.0,55.0,1.45,28.0,91.5,195.52,148.88
2017,9,2,18,0,149.0,35.0,1.4,27.0,52.0,133.44,96.07
2017,9,2,18,15,74.5,17.5,1.4,26.5,26.0,57.21,12.96
2017,9,2,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,1.7,20.0,4.5,4.09,0.0
2017,9,3,6,0,0.0,9.0,1.7,20.0,9.0,7.91,0.0
2017,9,3,6,15,2.5,29.5,1.7,20.5,30.0,25.67,15.13
2017,9,3,6,30,5.0,50.0,1.7,21.0,51.0,42.52,30.64
2017,9,3,6,45,21.0,73.0,1.7,21.5,78.0,59.55,45.78
2017,9,3,7,0,37.0,96.0,1.7,22.0,105.0,76.85,60.9
2017,9,3,7,15,50.0,120.0,1.65,22.5,135.5,94.4,75.9
2017,9,3,7,30,63.0,144.0,1.6,23.0,166.0,111.55,90.22
2017,9,3,7,45,78.5,164.0,1.6,23.5,196.0,128.82,98.47
2017,9,3,8,0,94.0,184.0,1.6,24.0,226.0,153.74,115.35
2017,9,3,8,15,82.0,203.0,1.6,24.5,243.0,175.88,132.26
2017,9,3,8,30,70.0,222.0,1.6,25.0,260.0,196.61,148.53
2017,9,3,8,45,238.5,226.5,1.65,25.5,370.0,250.89,185.34
2017,9,3,9,0,407.0,231.0,1.7,26.0,480.0,330.99,243.76
2017,9,3,9,15,382.0,257.0,1.65,26.5,503.0,372.26,276.48
2017,9,3,9,30,357.0,283.0,1.6,27.0,526.0,409.56,305.08
2017,9,3,9,45,265.0,317.5,1.6,27.5,503.0,416.3,310.37
2017,9,3,10,0,173.0,352.0,1.6,28.0,480.0,411.03,305.8
2017,9,3,10,15,354.5,318.5,1.55,28.5,594.0,513.14,380.28
2017,9,3,10,30,536.0,285.0,1.5,29.0,708.0,634.17,465.28
2017,9,3,10,45,459.5,320.5,1.5,29.5,690.5,641.87,467.86
2017,9,3,11,0,383.0,356.0,1.5,30.0,673.0,635.99,461.77
2017,9,3,11,15,471.0,328.5,1.5,30.0,724.0,710.6,513.77
2017,9,3,11,30,559.0,301.0,1.5,30.0,775.0,783.22,562.96
2017,9,3,11,45,507.0,320.5,1.5,30.5,753.5,781.02,558.77
2017,9,3,12,0,455.0,340.0,1.5,31.0,732.0,773.82,551.97
2017,9,3,12,15,516.0,316.5,1.55,31.0,759.5,825.9,587.9
2017,9,3,12,30,577.0,293.0,1.6,31.0,787.0,877.71,622.8
2017,9,3,12,45,503.0,317.0,1.7,31.5,744.0,845.25,599.99
2017,9,3,13,0,429.0,341.0,1.8,32.0,701.0,808.09,574.68
2017,9,3,13,15,499.0,308.5,1.9,32.0,719.0,853.83,607.89
2017,9,3,13,30,569.0,276.0,2.0,32.0,737.0,897.05,638.65
2017,9,3,13,45,573.0,264.5,2.1,32.0,716.5,893.03,637.71
2017,9,3,14,0,577.0,253.0,2.2,32.0,696.0,886.03,635.35
2017,9,3,14,15,565.0,247.0,2.25,31.5,666.0,866.1,625.1
2017,9,3,14,30,553.0,241.0,2.3,31.0,636.0,843.64,613.21
2017,9,3,14,45,543.0,231.0,2.4,31.0,601.5,816.34,597.3
2017,9,3,15,0,533.0,221.0,2.5,31.0,567.0,786.8,579.7
2017,9,3,15,15,512.5,212.0,2.6,30.5,526.5,746.51,555.45
2017,9,3,15,30,492.0,203.0,2.7,30.0,486.0,704.96,529.8
2017,9,3,15,45,469.0,191.0,2.8,29.5,442.0,656.86,498.9
2017,9,3,16,0,446.0,179.0,2.9,29.0,398.0,608.28,466.83
2017,9,3,16,15,413.5,165.5,3.0,28.0,351.5,550.21,427.56
2017,9,3,16,30,381.0,152.0,3.1,27.0,305.0,493.13,387.61
2017,9,3,16,45,344.0,135.0,3.25,26.0,258.5,416.71,331.64
2017,9,3,17,0,307.0,118.0,3.4,25.0,212.0,357.19,286.33
2017,9,3,17,15,257.5,98.0,3.5,24.0,166.5,288.66,231.85
2017,9,3,17,30,208.0,78.0,3.6,23.0,121.0,224.42,178.98
2017,9,3,17,45,152.5,55.5,3.7,22.5,82.0,157.91,122.71
2017,9,3,18,0,97.0,33.0,3.8,22.0,43.0,95.91,68.71
2017,9,3,18,15,48.5,16.5,3.7,21.5,21.5,44.87,0.66
2017,9,3,18,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.5,1.15,18.5,4.5,4.09,0.0
2017,9,4,6,0,0.0,9.0,1.2,19.0,9.0,7.91,0.0
2017,9,4,6,15,45.5,29.5,1.2,19.0,36.5,24.82,14.39
2017,9,4,6,30,91.0,50.0,1.2,19.0,64.0,40.85,29.45
2017,9,4,6,45,129.5,74.5,1.3,19.5,102.5,59.13,45.78
2017,9,4,7,0,168.0,99.0,1.4,20.0,141.0,74.33,59.2
2017,9,4,7,15,228.5,112.5,1.4,20.5,183.5,83.71,67.31
2017,9,4,7,30,289.0,126.0,1.4,21.0,226.0,92.8,74.92
2017,9,4,7,45,284.0,156.0,1.45,21.5,268.0,119.51,88.58
2017,9,4,8,0,279.0,186.0,1.5,22.0,310.0,163.34,116.74
2017,9,4,8,15,249.0,211.0,1.55,22.5,331.0,200.0,145.19
2017,9,4,8,30,219.0,236.0,1.6,23.0,352.0,236.27,175.02
2017,9,4,8,45,237.5,250.0,1.7,23.5,386.0,271.12,202.29
2017,9,4,9,0,256.0,264.0,1.8,24.0,420.0,306.36,229.99
2017,9,4,9,15,254.5,284.5,1.95,24.5,448.5,343.17,258.94
2017,9,4,9,30,253.0,305.0,2.1,25.0,477.0,379.9,287.16
2017,9,4,9,45,283.0,316.5,2.25,25.5,518.0,425.38,321.32
2017,9,4,10,0,313.0,328.0,2.4,26.0,559.0,473.82,357.16
2017,9,4,10,15,160.5,271.0,2.45,26.0,389.5,346.83,263.42
2017,9,4,10,30,8.0,214.0,2.5,26.0,220.0,195.65,147.38
2017,9,4,10,45,5.0,184.0,2.6,26.5,188.0,167.56,125.75
2017,9,4,11,0,2.0,154.0,2.7,27.0,156.0,138.87,103.31
2017,9,4,11,15,1.0,118.0,2.7,27.0,119.0,105.96,77.77
2017,9,4,11,30,0.0,82.0,2.7,27.0,82.0,72.92,51.95
2017,9,4,11,45,14.5,209.5,2.7,27.0,222.0,201.47,151.71
2017,9,4,12,0,29.0,337.0,2.7,27.0,362.0,347.35,260.72
2017,9,4,12,15,16.5,253.0,2.65,27.0,267.5,245.67,184.45
2017,9,4,12,30,4.0,169.0,2.6,27.0,173.0,156.12,116.34
2017,9,4,12,45,6.0,189.0,2.6,27.0,194.5,176.97,132.6
2017,9,4,13,0,8.0,209.0,2.6,27.0,216.0,198.17,148.87
2017,9,4,13,15,9.0,221.0,2.55,27.0,228.5,211.09,158.78
2017,9,4,13,30,10.0,233.0,2.5,27.0,241.0,224.24,168.88
2017,9,4,13,45,172.5,285.0,2.5,27.0,417.5,474.22,360.08
2017,9,4,14,0,335.0,337.0,2.5,27.0,594.0,716.44,533.24
2017,9,4,14,15,235.0,335.0,2.5,26.5,511.5,596.53,447.49
2017,9,4,14,30,135.0,333.0,2.5,26.0,429.0,495.95,374.86
2017,9,4,14,45,265.5,293.5,2.55,25.5,469.0,597.72,454.57
2017,9,4,15,0,396.0,254.0,2.6,25.0,509.0,674.62,514.65
2017,9,4,15,15,253.5,252.5,2.55,24.5,412.0,533.0,410.7
2017,9,4,15,30,111.0,251.0,2.5,24.0,315.0,363.78,283.18
2017,9,4,15,45,75.5,221.0,2.5,24.0,263.0,297.29,232.76
2017,9,4,16,0,40.0,191.0,2.5,24.0,211.0,232.61,182.21
2017,9,4,16,15,146.5,172.0,2.35,23.5,232.5,312.23,248.83
2017,9,4,16,30,253.0,153.0,2.2,23.0,254.0,381.99,305.88
2017,9,4,16,45,212.5,138.0,2.1,23.0,214.5,325.89,261.24
2017,9,4,17,0,172.0,123.0,2.0,23.0,175.0,260.99,209.4
2017,9,4,17,15,140.5,100.0,1.85,22.5,137.0,207.65,166.07
2017,9,4,17,30,109.0,77.0,1.7,22.0,99.0,156.77,123.67
2017,9,4,17,45,54.5,54.5,1.55,22.0,65.5,97.16,73.3
2017,9,4,18,0,0.0,32.0,1.4,22.0,32.0,31.04,18.2
2017,9,4,18,15,0.0,16.0,1.3,21.5,16.0,14.2,0.0
2017,9,4,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.0,1.4,19.5,6.0,5.46,0.0
2017,9,5,6,0,0.0,12.0,1.5,20.0,12.0,10.56,0.0
2017,9,5,6,15,72.0,33.0,1.6,20.0,43.5,26.48,15.43
2017,9,5,6,30,144.0,54.0,1.7,20.0,75.0,42.38,30.56
2017,9,5,6,45,207.0,74.0,1.8,20.5,118.0,57.11,43.81
2017,9,5,7,0,270.0,94.0,1.9,21.0,161.0,71.41,56.44
2017,9,5,7,15,318.5,110.0,1.9,21.5,207.0,82.54,66.05
2017,9,5,7,30,367.0,126.0,1.9,22.0,253.0,89.05,71.45
2017,9,5,7,45,255.5,154.5,1.9,22.5,249.5,117.9,87.39
2017,9,5,8,0,144.0,183.0,1.9,23.0,246.0,153.42,113.75
2017,9,5,8,15,120.0,204.0,1.9,23.0,261.0,178.9,133.98
2017,9,5,8,30,96.0,225.0,1.9,23.0,276.0,204.63,155.25
2017,9,5,8,45,343.5,197.5,1.9,23.5,402.0,258.96,190.39
2017,9,5,9,0,591.0,170.0,1.9,24.0,528.0,347.76,255.43
2017,9,5,9,15,609.5,175.5,1.9,24.5,566.5,399.93,297.76
2017,9,5,9,30,628.0,181.0,1.9,25.0,605.0,453.5,340.12
2017,9,5,9,45,644.0,184.0,1.9,25.5,639.0,504.71,379.52
2017,9,5,10,0,660.0,187.0,1.9,26.0,673.0,556.44,418.06
2017,9,5,10,15,671.0,190.0,1.9,26.0,700.5,605.28,454.25
2017,9,5,10,30,682.0,193.0,1.9,26.0,728.0,653.6,489.18
2017,9,5,10,45,707.0,185.5,1.95,26.5,753.0,701.44,522.65
2017,9,5,11,0,732.0,178.0,2.0,27.0,778.0,749.08,555.27
2017,9,5,11,15,737.0,179.0,2.0,27.0,791.5,788.33,581.98
2017,9,5,11,30,742.0,180.0,2.0,27.0,805.0,825.47,606.13
2017,9,5,11,45,760.0,171.0,2.0,27.5,815.5,857.07,625.22
2017,9,5,12,0,778.0,162.0,2.0,28.0,826.0,890.94,645.66
2017,9,5,12,15,778.0,162.0,2.0,28.0,824.5,914.72,660.72
2017,9,5,12,30,778.0,162.0,2.0,28.0,823.0,935.35,673.88
2017,9,5,12,45,783.5,157.0,2.05,28.0,816.0,952.91,685.71
2017,9,5,13,0,789.0,152.0,2.1,28.0,809.0,967.16,695.56
2017,9,5,13,15,784.0,151.0,2.1,28.0,792.0,971.74,698.85
2017,9,5,13,30,779.0,150.0,2.1,28.0,775.0,972.76,700.12
2017,9,5,13,45,781.0,143.5,2.1,28.0,753.5,971.3,699.98
2017,9,5,14,0,783.0,137.0,2.1,28.0,732.0,966.2,697.68
2017,9,5,14,15,772.0,134.5,2.05,28.0,701.0,948.93,687.19
2017,9,5,14,30,761.0,132.0,2.0,28.0,670.0,928.38,674.79
2017,9,5,14,45,749.0,128.0,2.0,28.0,633.5,902.05,659.23
2017,9,5,15,0,737.0,124.0,2.0,28.0,597.0,872.81,641.76
2017,9,5,15,15,718.0,120.5,1.95,27.5,555.0,840.47,622.92
2017,9,5,15,30,699.0,117.0,1.9,27.0,513.0,800.59,598.81
2017,9,5,15,45,668.5,114.0,1.85,27.0,466.0,749.46,565.51
2017,9,5,16,0,638.0,111.0,1.8,27.0,419.0,697.62,531.23
2017,9,5,16,15,604.5,105.0,1.75,26.5,371.0,639.46,492.73
2017,9,5,16,30,571.0,99.0,1.7,26.0,323.0,581.67,453.25
2017,9,5,16,45,516.0,92.5,1.65,25.5,273.0,508.57,399.99
2017,9,5,17,0,461.0,86.0,1.6,25.0,223.0,433.56,343.45
2017,9,5,17,15,398.5,75.0,1.6,24.5,176.5,359.15,285.16
2017,9,5,17,30,336.0,64.0,1.6,24.0,130.0,290.39,228.98
2017,9,5,17,45,247.0,48.5,1.65,23.5,89.0,208.37,160.64
2017,9,5,18,0,158.0,33.0,1.7,23.0,48.0,136.32,95.71
2017,9,5,18,15,79.0,16.5,1.75,22.5,24.0,63.01,0.0
2017,9,5,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,31.0,6.5,0.85,17.5,8.0,5.91,0.0
2017,9,6,6,0,62.0,13.0,0.9,18.0,16.0,10.19,0.0
2017,9,6,6,15,150.5,31.5,1.0,18.0,50.5,24.5,13.79
2017,9,6,6,30,239.0,50.0,1.1,18.0,85.0,38.37,27.36
2017,9,6,6,45,304.0,66.0,1.2,18.5,128.5,49.78,37.81
2017,9,6,7,0,369.0,82.0,1.3,19.0,172.0,60.76,47.65
2017,9,6,7,15,258.5,108.5,1.3,19.5,179.0,81.21,65.44
2017,9,6,7,30,148.0,135.0,1.3,20.0,186.0,102.15,83.27
2017,9,6,7,45,74.0,129.5,1.3,20.5,155.0,106.4,81.45
2017,9,6,8,0,0.0,124.0,1.3,21.0,124.0,106.21,82.06
2017,9,6,8,15,9.0,156.0,1.3,21.5,161.0,134.17,103.79
2017,9,6,8,30,18.0,188.0,1.3,22.0,198.0,163.72,126.39
2017,9,6,8,45,221.0,205.5,1.35,22.5,338.5,230.8,172.54
2017,9,6,9,0,424.0,223.0,1.4,23.0,479.0,332.06,246.98
2017,9,6,9,15,553.0,192.5,1.4,23.0,550.0,390.32,291.88
2017,9,6,9,30,682.0,162.0,1.4,23.0,621.0,462.77,348.01
2017,9,6,9,45,689.5,168.5,1.45,23.5,653.5,515.46,388.67
2017,9,6,10,0,697.0,175.0,1.5,24.0,686.0,567.71,427.77
2017,9,6,10,15,707.0,178.0,1.55,24.0,713.0,617.67,465.02
2017,9,6,10,30,717.0,181.0,1.6,24.0,740.0,666.91,500.88
2017,9,6,10,45,722.5,183.5,1.7,24.5,760.5,711.44,532.05
2017,9,6,11,0,728.0,186.0,1.8,25.0,781.0,754.35,561.48
2017,9,6,11,15,732.5,187.0,1.85,25.0,794.0,793.15,588.36
2017,9,6,11,30,737.0,188.0,1.9,25.0,807.0,829.79,612.98
2017,9,6,11,45,735.0,190.5,2.0,25.5,811.5,859.89,632.1
2017,9,6,12,0,733.0,193.0,2.1,26.0,816.0,887.11,649.32
2017,9,6,12,15,526.0,292.0,2.2,26.0,738.5,812.37,596.61
2017,9,6,12,30,319.0,391.0,2.3,26.0,661.0,718.11,528.6
2017,9,6,12,45,532.0,285.0,2.4,26.0,729.0,842.07,620.43
2017,9,6,13,0,745.0,179.0,2.5,26.0,797.0,959.15,701.1
2017,9,6,13,15,739.0,177.5,2.6,26.0,779.5,962.23,703.42
2017,9,6,13,30,733.0,176.0,2.7,26.0,762.0,961.82,704.68
2017,9,6,13,45,436.0,268.5,2.8,26.0,614.0,759.37,565.94
2017,9,6,14,0,139.0,361.0,2.9,26.0,466.0,528.08,396.93
2017,9,6,14,15,412.0,264.5,2.9,25.5,557.5,732.21,553.07
2017,9,6,14,30,685.0,168.0,2.9,25.0,649.0,900.55,674.31
2017,9,6,14,45,661.0,167.0,2.9,25.0,610.5,867.08,651.52
2017,9,6,15,0,637.0,166.0,2.9,25.0,572.0,831.34,628.76
2017,9,6,15,15,587.5,167.0,2.8,24.5,521.0,771.99,589.88
2017,9,6,15,30,538.0,168.0,2.7,24.0,470.0,705.53,545.02
2017,9,6,15,45,453.5,171.5,2.65,23.5,411.0,620.12,484.25
2017,9,6,16,0,369.0,175.0,2.6,23.0,352.0,521.65,412.37
2017,9,6,16,15,350.0,156.5,2.55,22.5,309.5,472.11,376.92
2017,9,6,16,30,331.0,138.0,2.5,22.0,267.0,422.76,340.32
2017,9,6,16,45,282.0,126.0,2.45,22.0,224.5,360.76,291.46
2017,9,6,17,0,233.0,114.0,2.4,22.0,182.0,302.79,244.61
2017,9,6,17,15,235.5,92.0,2.35,21.5,149.0,267.63,216.04
2017,9,6,17,30,238.0,70.0,2.3,21.0,116.0,231.24,184.92
2017,9,6,17,45,171.5,49.5,2.25,20.5,77.5,160.36,124.38
2017,9,6,18,0,105.0,29.0,2.2,20.0,39.0,95.37,64.85
2017,9,6,18,15,52.5,14.5,2.1,19.5,19.5,34.0,0.0
2017,9,6,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,5,45,16.0,5.5,1.9,17.0,6.0,5.0,0.0
2017,9,7,6,0,32.0,11.0,2.0,17.0,12.0,10.01,0.0
2017,9,7,6,15,100.0,32.0,2.05,17.5,44.0,25.73,14.49
2017,9,7,6,30,168.0,53.0,2.1,18.0,76.0,41.67,30.1
2017,9,7,6,45,221.0,73.5,2.2,18.5,118.0,56.76,43.82
2017,9,7,7,0,274.0,94.0,2.3,19.0,160.0,71.39,56.87
2017,9,7,7,15,137.0,73.0,2.3,19.0,106.0,56.1,43.7
2017,9,7,7,30,0.0,52.0,2.3,19.0,52.0,45.9,34.78
2017,9,7,7,45,0.0,60.5,2.35,19.5,60.5,53.44,39.25
2017,9,7,8,0,0.0,69.0,2.4,20.0,69.0,61.0,45.31
2017,9,7,8,15,0.0,73.5,2.35,20.0,73.5,65.02,48.47
2017,9,7,8,30,0.0,78.0,2.3,20.0,78.0,69.04,51.61
2017,9,7,8,45,0.0,114.0,2.3,20.5,114.0,100.27,76.8
2017,9,7,9,0,0.0,150.0,2.3,21.0,150.0,131.21,101.29
2017,9,7,9,15,5.5,183.5,2.3,21.0,187.0,162.52,125.85
2017,9,7,9,30,11.0,217.0,2.3,21.0,224.0,194.84,150.99
2017,9,7,9,45,11.0,223.5,2.3,21.5,231.5,202.1,156.06
2017,9,7,10,0,11.0,230.0,2.3,22.0,239.0,209.32,161.11
2017,9,7,10,15,8.0,207.5,2.3,22.0,214.0,189.0,145.07
2017,9,7,10,30,5.0,185.0,2.3,22.0,189.0,167.91,128.44
2017,9,7,10,45,5.5,187.5,2.3,22.5,192.0,171.15,130.63
2017,9,7,11,0,6.0,190.0,2.3,23.0,195.0,174.42,132.82
2017,9,7,11,15,5.0,181.5,2.3,23.0,186.0,166.52,126.56
2017,9,7,11,30,4.0,173.0,2.3,23.0,177.0,158.44,120.2
2017,9,7,11,45,4.5,174.5,2.3,23.0,178.5,160.66,121.92
2017,9,7,12,0,5.0,176.0,2.3,23.0,180.0,162.89,123.66
2017,9,7,12,15,9.5,220.5,2.3,23.0,228.5,208.84,159.35
2017,9,7,12,30,14.0,265.0,2.3,23.0,277.0,255.99,195.46
2017,9,7,12,45,17.5,283.5,2.3,23.0,298.5,278.26,212.41
2017,9,7,13,0,21.0,302.0,2.3,23.0,320.0,301.02,229.76
2017,9,7,13,15,150.5,336.0,2.3,23.0,456.5,501.53,382.76
2017,9,7,13,30,280.0,370.0,2.3,23.0,593.0,691.38,519.9
2017,9,7,13,45,287.0,355.0,2.3,23.0,577.5,686.39,516.03
2017,9,7,14,0,294.0,340.0,2.3,23.0,562.0,679.65,512.53
2017,9,7,14,15,177.5,322.0,2.25,22.5,454.5,525.44,401.42
2017,9,7,14,30,61.0,304.0,2.2,22.0,347.0,372.44,286.88
2017,9,7,14,45,52.5,281.5,2.2,22.0,317.0,340.64,263.97
2017,9,7,15,0,44.0,259.0,2.2,22.0,287.0,308.73,240.16
2017,9,7,15,15,162.5,245.5,2.15,21.5,338.0,422.95,332.47
2017,9,7,15,30,281.0,232.0,2.1,21.0,389.0,530.15,416.62
2017,9,7,15,45,225.0,216.0,2.1,21.0,335.0,439.42,347.99
2017,9,7,16,0,169.0,200.0,2.1,21.0,281.0,368.84,293.96
2017,9,7,16,15,198.5,174.5,2.1,20.5,259.0,358.26,288.36
2017,9,7,16,30,228.0,149.0,2.1,20.0,237.0,358.51,290.36
2017,9,7,16,45,201.5,131.5,2.1,20.0,200.5,310.5,252.11
2017,9,7,17,0,175.0,114.0,2.1,20.0,164.0,252.32,205.09
2017,9,7,17,15,145.5,92.5,2.1,19.5,128.0,202.07,163.5
2017,9,7,17,30,116.0,71.0,2.1,19.0,92.0,154.17,122.75
2017,9,7,17,45,75.5,49.5,2.1,19.0,61.5,102.89,78.31
2017,9,7,18,0,35.0,28.0,2.1,19.0,31.0,54.27,33.48
2017,9,7,18,15,17.5,14.0,2.05,18.5,15.5,19.64,0.0
2017,9,7,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,5,45,26.0,6.0,2.05,15.5,7.0,0.0,0.0
2017,9,8,6,0,52.0,12.0,2.1,16.0,14.0,10.91,0.0
2017,9,8,6,15,142.5,30.5,2.05,16.5,48.0,23.77,12.71
2017,9,8,6,30,233.0,49.0,2.0,17.0,82.0,37.68,26.76
2017,9,8,6,45,298.0,65.5,1.95,17.5,125.5,49.51,37.67
2017,9,8,7,0,363.0,82.0,1.9,18.0,169.0,60.89,47.92
2017,9,8,7,15,181.5,96.0,1.7,18.5,139.5,72.38,58.02
2017,9,8,7,30,0.0,110.0,1.5,19.0,110.0,92.21,75.07
2017,9,8,7,45,10.0,133.0,1.35,19.5,137.5,110.98,86.6
2017,9,8,8,0,20.0,156.0,1.2,20.0,165.0,132.19,102.73
2017,9,8,8,15,77.0,190.5,1.05,20.5,229.5,166.54,127.08
2017,9,8,8,30,134.0,225.0,0.9,21.0,294.0,210.48,159.07
2017,9,8,8,45,124.5,245.5,0.8,21.5,314.5,236.72,179.71
2017,9,8,9,0,115.0,266.0,0.7,22.0,335.0,262.01,199.21
2017,9,8,9,15,218.5,275.5,0.75,22.0,417.5,323.57,245.06
2017,9,8,9,30,322.0,285.0,0.8,22.0,500.0,397.53,300.32
2017,9,8,9,45,518.0,226.5,0.85,22.5,593.5,475.84,358.52
2017,9,8,10,0,714.0,168.0,0.9,23.0,687.0,572.49,429.6
2017,9,8,10,15,724.0,170.5,1.05,23.5,714.0,622.77,466.24
2017,9,8,10,30,734.0,173.0,1.2,24.0,741.0,672.24,501.86
2017,9,8,10,45,741.0,174.5,1.35,24.5,762.0,717.54,533.84
2017,9,8,11,0,748.0,176.0,1.5,25.0,783.0,761.24,564.14
2017,9,8,11,15,752.5,177.5,1.6,25.0,796.0,801.11,591.89
2017,9,8,11,30,757.0,179.0,1.7,25.0,809.0,838.77,617.19
2017,9,8,11,45,759.0,179.0,1.85,25.0,814.5,865.26,635.6
2017,9,8,12,0,761.0,179.0,2.0,25.0,820.0,893.39,655.24
2017,9,8,12,15,760.0,179.0,2.1,25.0,817.5,915.82,670.67
2017,9,8,12,30,759.0,179.0,2.2,25.0,815.0,935.08,684.17
2017,9,8,12,45,748.5,182.0,2.3,25.0,803.0,952.21,696.42
2017,9,8,13,0,738.0,185.0,2.4,25.0,791.0,959.09,702.12
2017,9,8,13,15,732.0,183.5,2.45,25.0,773.5,962.02,704.98
2017,9,8,13,30,726.0,182.0,2.5,25.0,756.0,961.48,705.76
2017,9,8,13,45,722.0,176.5,2.55,25.0,732.5,955.07,702.84
2017,9,8,14,0,718.0,171.0,2.6,25.0,709.0,945.22,697.84
2017,9,8,14,15,706.0,168.0,2.55,24.5,678.0,926.88,687.8
2017,9,8,14,30,694.0,165.0,2.5,24.0,647.0,905.47,675.82
2017,9,8,14,45,685.0,158.0,2.5,24.0,611.0,879.52,659.92
2017,9,8,15,0,676.0,151.0,2.5,24.0,575.0,850.75,642.08
2017,9,8,15,15,655.5,146.0,2.4,23.5,533.5,810.94,617.02
2017,9,8,15,30,635.0,141.0,2.3,23.0,492.0,769.27,590.44
2017,9,8,15,45,616.5,132.0,2.25,23.0,447.5,723.27,559.62
2017,9,8,16,0,598.0,123.0,2.2,23.0,403.0,675.95,527.38
2017,9,8,16,15,563.0,115.0,2.15,22.5,355.0,615.52,485.78
2017,9,8,16,30,528.0,107.0,2.1,22.0,307.0,555.66,442.62
2017,9,8,16,45,488.5,96.0,2.05,22.0,259.5,485.03,389.12
2017,9,8,17,0,449.0,85.0,2.0,22.0,212.0,422.95,340.26
2017,9,8,17,15,383.5,73.0,1.95,21.5,165.0,346.37,278.55
2017,9,8,17,30,318.0,61.0,1.9,21.0,118.0,275.86,219.54
2017,9,8,17,45,231.5,44.0,1.85,20.5,78.5,194.7,150.27
2017,9,8,18,0,145.0,27.0,1.8,20.0,39.0,121.1,76.46
2017,9,8,18,15,72.5,13.5,1.85,19.5,19.5,40.73,0.0
2017,9,8,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,45,29.5,5.5,1.45,15.5,6.5,0.0,0.0
2017,9,9,6,0,59.0,11.0,1.5,16.0,13.0,10.01,0.0
2017,9,9,6,15,160.5,28.5,1.45,16.5,47.0,22.25,11.2
2017,9,9,6,30,262.0,46.0,1.4,17.0,81.0,35.47,24.82
2017,9,9,6,45,339.5,59.0,1.35,17.5,126.0,44.76,33.52
2017,9,9,7,0,417.0,72.0,1.3,18.0,171.0,53.75,41.69
2017,9,9,7,15,208.5,79.5,1.15,18.5,129.0,61.1,48.18
2017,9,9,7,30,0.0,87.0,1.0,19.0,87.0,74.99,60.16
2017,9,9,7,45,0.0,83.5,0.9,20.0,83.5,73.07,55.42
2017,9,9,8,0,0.0,80.0,0.8,21.0,80.0,70.7,53.09
2017,9,9,8,15,0.0,115.0,0.8,21.5,115.0,100.05,76.7
2017,9,9,8,30,0.0,150.0,0.8,22.0,150.0,129.46,99.81
2017,9,9,8,45,9.5,182.5,0.8,22.5,188.5,159.87,122.97
2017,9,9,9,0,19.0,215.0,0.8,23.0,227.0,191.9,147.11
2017,9,9,9,15,77.5,260.5,0.8,23.5,312.0,254.7,193.91
2017,9,9,9,30,136.0,306.0,0.8,24.0,397.0,328.04,247.94
2017,9,9,9,45,442.0,230.0,0.85,24.5,546.0,439.73,330.46
2017,9,9,10,0,748.0,154.0,0.9,25.0,695.0,579.99,432.29
2017,9,9,10,15,758.0,156.5,0.95,25.0,723.0,631.8,469.34
2017,9,9,10,30,768.0,159.0,1.0,25.0,751.0,681.79,505.08
2017,9,9,10,45,778.0,159.0,1.1,25.5,773.0,728.47,537.36
2017,9,9,11,0,788.0,159.0,1.2,26.0,795.0,773.68,567.99
2017,9,9,11,15,792.0,160.0,1.3,26.0,808.5,813.28,594.41
2017,9,9,11,30,796.0,161.0,1.4,26.0,822.0,850.5,619.18
2017,9,9,11,45,801.5,159.5,1.5,26.5,828.5,884.0,640.24
2017,9,9,12,0,807.0,158.0,1.6,27.0,835.0,914.78,659.5
2017,9,9,12,15,807.0,158.0,1.65,27.0,833.0,939.03,675.28
2017,9,9,12,30,807.0,158.0,1.7,27.0,831.0,960.0,689.12
2017,9,9,12,45,803.5,157.5,1.8,27.0,821.0,973.64,699.07
2017,9,9,13,0,800.0,157.0,1.9,27.0,811.0,983.7,706.95
2017,9,9,13,15,795.0,155.5,1.95,27.0,793.5,987.59,710.47
2017,9,9,13,30,790.0,154.0,2.0,27.0,776.0,987.84,711.88
2017,9,9,13,45,788.0,149.0,2.1,27.0,752.5,983.72,711.25
2017,9,9,14,0,786.0,144.0,2.2,27.0,729.0,975.95,708.4
2017,9,9,14,15,775.0,141.5,2.2,27.0,697.5,958.36,698.26
2017,9,9,14,30,764.0,139.0,2.2,27.0,666.0,937.45,686.12
2017,9,9,14,45,754.5,133.5,2.25,27.0,629.5,917.84,675.38
2017,9,9,15,0,745.0,128.0,2.3,27.0,593.0,888.79,658.34
2017,9,9,15,15,725.5,124.0,2.3,26.5,550.0,849.46,635.15
2017,9,9,15,30,706.0,120.0,2.3,26.0,507.0,808.06,610.24
2017,9,9,15,45,683.5,114.0,2.35,26.0,461.0,759.86,579.31
2017,9,9,16,0,661.0,108.0,2.4,26.0,415.0,710.41,546.86
2017,9,9,16,15,626.5,101.5,2.35,25.5,365.5,649.89,506.08
2017,9,9,16,30,592.0,95.0,2.3,25.0,316.0,589.78,464.42
2017,9,9,16,45,545.0,86.5,2.25,24.5,266.0,519.3,412.3
2017,9,9,17,0,498.0,78.0,2.2,24.0,216.0,451.26,360.0
2017,9,9,17,15,429.0,67.0,2.05,23.0,167.5,369.99,295.48
2017,9,9,17,30,360.0,56.0,1.9,22.0,119.0,292.52,231.54
2017,9,9,17,45,259.0,40.5,1.8,21.5,78.0,203.75,156.0
2017,9,9,18,0,158.0,25.0,1.7,21.0,37.0,122.37,71.15
2017,9,9,18,15,79.0,12.5,1.7,20.5,18.5,42.21,0.0
2017,9,9,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
