Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,6,15,146.5,16.0,2.25,15.5,31.0,12.78,0.0
2017,9,20,6,30,293.0,32.0,2.4,16.0,62.0,25.91,15.81
2017,9,20,6,45,390.5,41.5,2.55,16.5,106.5,32.64,22.73
2017,9,20,7,0,488.0,51.0,2.7,17.0,151.0,39.18,28.86
2017,9,20,7,15,548.0,57.5,2.8,17.5,199.5,42.92,32.32
2017,9,20,7,30,608.0,64.0,2.9,18.0,248.0,46.58,35.55
2017,9,20,7,45,309.0,101.0,3.05,18.5,195.5,80.91,56.79
2017,9,20,8,0,10.0,138.0,3.2,19.0,143.0,117.2,91.78
2017,9,20,8,15,377.0,110.0,3.2,19.0,291.5,146.85,99.74
2017,9,20,8,30,744.0,82.0,3.2,19.0,440.0,237.24,160.9
2017,9,20,8,45,430.0,165.0,3.25,19.5,376.5,262.23,195.29
2017,9,20,9,0,116.0,248.0,3.3,20.0,313.0,251.4,195.59
2017,9,20,9,15,156.5,267.5,3.35,20.0,362.0,295.55,230.41
2017,9,20,9,30,197.0,287.0,3.4,20.0,411.0,344.66,269.01
2017,9,20,9,45,521.0,190.0,3.5,20.5,542.0,451.46,352.71
2017,9,20,10,0,845.0,93.0,3.6,21.0,673.0,583.78,455.89
2017,9,20,10,15,601.5,204.5,3.65,21.0,626.0,582.94,453.65
2017,9,20,10,30,358.0,316.0,3.7,21.0,579.0,545.59,422.97
2017,9,20,10,45,265.0,344.0,3.75,21.5,541.5,526.45,406.87
2017,9,20,11,0,172.0,372.0,3.8,22.0,504.0,490.2,377.45
2017,9,20,11,15,110.0,356.5,3.85,22.0,441.5,436.53,336.36
2017,9,20,11,30,48.0,341.0,3.9,22.0,379.0,365.65,281.59
2017,9,20,11,45,109.5,365.5,3.95,22.0,452.5,461.56,355.61
2017,9,20,12,0,171.0,390.0,4.0,22.0,526.0,550.25,422.5
2017,9,20,12,15,123.0,378.0,4.05,22.0,475.5,501.8,385.37
2017,9,20,12,30,75.0,366.0,4.1,22.0,425.0,434.44,334.32
2017,9,20,12,45,47.0,321.0,4.2,22.0,358.0,363.39,280.61
2017,9,20,13,0,19.0,276.0,4.3,22.0,291.0,275.72,213.12
2017,9,20,13,15,11.0,227.0,4.35,21.5,235.5,220.4,170.7
2017,9,20,13,30,3.0,178.0,4.4,21.0,180.0,165.36,127.63
2017,9,20,13,45,6.5,200.0,4.45,21.0,205.0,190.77,148.17
2017,9,20,14,0,10.0,222.0,4.5,21.0,230.0,217.0,169.24
2017,9,20,14,15,213.0,234.5,4.5,20.5,371.5,482.7,383.55
2017,9,20,14,30,416.0,247.0,4.5,20.0,513.0,713.26,561.19
2017,9,20,14,45,533.0,192.0,4.55,20.0,511.0,757.54,597.61
2017,9,20,15,0,650.0,137.0,4.6,20.0,509.0,801.79,632.3
2017,9,20,15,15,341.5,164.0,4.55,19.5,358.0,528.84,425.97
2017,9,20,15,30,33.0,191.0,4.5,19.0,207.0,229.6,183.54
2017,9,20,15,45,119.5,178.5,4.45,19.0,228.5,306.47,249.46
2017,9,20,16,0,206.0,166.0,4.4,19.0,250.0,361.15,296.04
2017,9,20,16,15,196.5,145.0,4.35,18.5,216.5,323.18,266.21
2017,9,20,16,30,187.0,124.0,4.3,18.0,183.0,285.19,235.83
2017,9,20,16,45,172.5,102.5,4.3,18.0,149.5,255.8,210.94
2017,9,20,17,0,158.0,81.0,4.3,18.0,116.0,213.32,174.58
2017,9,20,17,15,129.5,61.0,4.15,17.5,84.5,165.44,132.86
2017,9,20,17,30,101.0,41.0,4.0,17.0,53.0,119.59,91.58
2017,9,20,17,45,50.5,20.5,3.9,16.5,26.5,58.84,26.5
2017,9,20,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,6,15,162.0,16.0,3.05,13.5,32.0,12.87,0.0
2017,9,21,6,30,324.0,32.0,3.2,14.0,64.0,26.09,15.94
2017,9,21,6,45,427.5,41.0,3.35,14.5,110.5,32.42,22.69
2017,9,21,7,0,531.0,50.0,3.5,15.0,157.0,38.61,28.57
2017,9,21,7,15,592.5,56.0,3.5,15.5,207.5,42.02,31.78
2017,9,21,7,30,654.0,62.0,3.5,16.0,258.0,45.39,34.79
2017,9,21,7,45,697.0,66.0,3.5,16.5,309.5,70.75,41.49
2017,9,21,8,0,740.0,70.0,3.5,17.0,361.0,126.13,70.1
2017,9,21,8,15,768.5,73.5,3.35,17.0,410.0,184.06,114.04
2017,9,21,8,30,797.0,77.0,3.2,17.0,459.0,245.14,166.5
2017,9,21,8,45,818.0,80.0,3.1,17.5,504.5,306.49,221.07
2017,9,21,9,0,839.0,83.0,3.0,18.0,550.0,369.48,276.6
2017,9,21,9,15,854.5,85.0,2.85,18.0,590.5,432.51,331.39
2017,9,21,9,30,870.0,87.0,2.7,18.0,631.0,493.26,382.71
2017,9,21,9,45,676.5,165.5,2.55,18.5,602.5,514.08,400.55
2017,9,21,10,0,483.0,244.0,2.4,19.0,574.0,511.36,397.95
2017,9,21,10,15,694.5,169.5,2.4,19.0,665.5,609.66,474.71
2017,9,21,10,30,906.0,95.0,2.4,19.0,757.0,715.72,555.55
2017,9,21,10,45,911.5,96.5,2.4,19.5,777.5,764.59,588.71
2017,9,21,11,0,917.0,98.0,2.4,20.0,798.0,811.16,619.18
2017,9,21,11,15,920.0,98.5,2.45,20.0,811.0,852.17,647.03
2017,9,21,11,30,923.0,99.0,2.5,20.0,824.0,890.25,672.78
2017,9,21,11,45,923.5,99.5,2.55,20.5,828.5,923.03,693.55
2017,9,21,12,0,924.0,100.0,2.6,21.0,833.0,952.41,711.98
2017,9,21,12,15,923.5,100.0,2.7,21.0,829.0,976.79,728.92
2017,9,21,12,30,923.0,100.0,2.8,21.0,825.0,997.48,743.56
2017,9,21,12,45,912.5,103.0,2.9,21.0,811.5,1008.01,751.61
2017,9,21,13,0,902.0,106.0,3.0,21.0,798.0,1014.52,757.24
2017,9,21,13,15,897.0,105.0,3.1,21.0,778.5,1018.02,761.05
2017,9,21,13,30,892.0,104.0,3.2,21.0,759.0,1017.62,762.43
2017,9,21,13,45,882.5,103.5,3.35,21.0,732.0,1009.46,759.18
2017,9,21,14,0,873.0,103.0,3.5,21.0,705.0,997.54,753.51
2017,9,21,14,15,861.5,101.0,3.6,20.5,671.0,978.27,743.98
2017,9,21,14,30,850.0,99.0,3.7,20.0,637.0,965.77,739.15
2017,9,21,14,45,831.5,97.5,3.85,20.0,596.5,933.46,719.39
2017,9,21,15,0,813.0,96.0,4.0,20.0,556.0,898.28,697.51
2017,9,21,15,15,792.0,93.0,4.05,19.5,511.5,856.41,671.3
2017,9,21,15,30,771.0,90.0,4.1,19.0,467.0,812.37,643.04
2017,9,21,15,45,738.5,87.0,4.2,19.0,418.0,756.7,604.54
2017,9,21,16,0,706.0,84.0,4.3,19.0,369.0,705.45,568.46
2017,9,21,16,15,664.5,78.5,4.3,18.5,318.0,639.17,520.56
2017,9,21,16,30,623.0,73.0,4.3,18.0,267.0,573.94,471.8
2017,9,21,16,45,557.0,66.5,4.35,18.0,216.0,492.21,406.06
2017,9,21,17,0,491.0,60.0,4.4,18.0,165.0,414.71,340.79
2017,9,21,17,15,393.0,49.0,4.2,17.0,118.5,318.43,258.73
2017,9,21,17,30,295.0,38.0,4.0,16.0,72.0,231.49,180.51
2017,9,21,17,45,147.5,19.0,3.85,15.5,36.0,111.63,42.15
2017,9,21,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,119.0,17.5,1.45,11.5,29.0,13.8,0.0
2017,9,22,6,30,238.0,35.0,1.4,12.0,58.0,27.36,16.97
2017,9,22,6,45,348.5,46.0,1.35,13.0,103.0,36.85,26.72
2017,9,22,7,0,459.0,57.0,1.3,14.0,148.0,44.54,33.96
2017,9,22,7,15,525.0,65.0,1.25,14.5,198.0,49.27,38.39
2017,9,22,7,30,591.0,73.0,1.2,15.0,248.0,53.88,42.5
2017,9,22,7,45,639.5,77.5,1.15,15.5,299.0,73.97,45.34
2017,9,22,8,0,688.0,82.0,1.1,16.0,350.0,127.21,73.19
2017,9,22,8,15,719.0,86.0,0.95,16.5,398.5,183.25,115.08
2017,9,22,8,30,750.0,90.0,0.8,17.0,447.0,246.27,167.53
2017,9,22,8,45,774.0,93.0,0.7,17.5,492.5,305.7,218.61
2017,9,22,9,0,798.0,96.0,0.6,18.0,538.0,367.21,270.56
2017,9,22,9,15,814.0,98.5,0.5,18.0,578.0,426.76,319.98
2017,9,22,9,30,830.0,101.0,0.4,18.0,618.0,486.8,367.76
2017,9,22,9,45,858.0,96.0,0.3,18.5,655.5,546.27,412.35
2017,9,22,10,0,886.0,91.0,0.2,19.0,693.0,605.95,455.1
2017,9,22,10,15,894.0,92.0,0.25,19.5,721.0,659.33,493.36
2017,9,22,10,30,902.0,93.0,0.3,20.0,749.0,711.1,529.37
2017,9,22,10,45,908.5,93.5,0.35,20.5,769.5,759.43,560.92
2017,9,22,11,0,915.0,94.0,0.4,21.0,790.0,805.51,589.69
2017,9,22,11,15,918.0,94.5,0.4,21.0,802.5,846.32,614.97
2017,9,22,11,30,921.0,95.0,0.4,21.0,815.0,884.19,638.22
2017,9,22,11,45,922.0,95.5,0.45,21.5,819.5,917.22,658.05
2017,9,22,12,0,923.0,96.0,0.5,22.0,824.0,946.87,675.77
2017,9,22,12,15,922.5,96.0,0.55,22.0,820.5,971.08,691.47
2017,9,22,12,30,922.0,96.0,0.6,22.0,817.0,991.61,705.07
2017,9,22,12,45,912.0,99.0,0.65,22.0,803.5,1002.5,712.93
2017,9,22,13,0,902.0,102.0,0.7,22.0,790.0,1009.38,718.62
2017,9,22,13,15,896.5,101.0,0.7,22.0,770.5,1012.25,720.92
2017,9,22,13,30,891.0,100.0,0.7,22.0,751.0,1011.21,721.04
2017,9,22,13,45,883.0,99.0,0.75,22.0,724.0,1003.82,718.56
2017,9,22,14,0,875.0,98.0,0.8,22.0,697.0,992.67,713.93
2017,9,22,14,15,864.0,96.0,0.85,22.0,663.5,973.73,704.52
2017,9,22,14,30,853.0,94.0,0.9,22.0,630.0,951.33,692.99
2017,9,22,14,45,837.0,92.0,0.95,22.0,590.0,930.72,682.59
2017,9,22,15,0,821.0,90.0,1.0,22.0,550.0,897.11,663.6
2017,9,22,15,15,801.0,87.0,1.1,21.5,505.5,855.91,641.4
2017,9,22,15,30,781.0,84.0,1.2,21.0,461.0,812.51,617.0
2017,9,22,15,45,750.5,80.5,1.3,21.0,412.5,757.7,582.61
2017,9,22,16,0,720.0,77.0,1.4,21.0,364.0,702.03,546.45
2017,9,22,16,15,680.0,72.0,1.5,20.5,313.5,641.45,506.2
2017,9,22,16,30,640.0,67.0,1.6,20.0,263.0,577.48,461.42
2017,9,22,16,45,576.0,60.5,1.75,19.5,212.0,496.63,400.68
2017,9,22,17,0,512.0,54.0,1.9,19.0,161.0,420.01,339.17
2017,9,22,17,15,416.0,44.0,2.0,18.0,114.5,325.46,260.67
2017,9,22,17,30,320.0,34.0,2.1,17.0,68.0,240.24,183.99
2017,9,22,17,45,160.0,17.0,2.25,16.5,34.0,116.64,23.69
2017,9,22,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,171.0,14.5,2.2,12.5,30.5,11.67,0.0
2017,9,23,6,30,342.0,29.0,2.2,13.0,61.0,23.58,13.56
2017,9,23,6,45,449.5,38.0,2.2,14.0,108.5,30.06,20.62
2017,9,23,7,0,557.0,47.0,2.2,15.0,156.0,36.38,26.58
2017,9,23,7,15,618.0,53.0,2.25,15.5,207.5,39.93,29.92
2017,9,23,7,30,679.0,59.0,2.3,16.0,259.0,47.46,36.63
2017,9,23,7,45,723.0,63.0,2.35,17.0,311.0,69.67,39.81
2017,9,23,8,0,767.0,67.0,2.4,18.0,363.0,126.84,69.22
2017,9,23,8,15,794.5,70.0,2.45,18.5,412.0,185.89,113.65
2017,9,23,8,30,822.0,73.0,2.5,19.0,461.0,247.92,166.36
2017,9,23,8,45,844.5,74.5,2.55,20.0,507.5,313.08,223.14
2017,9,23,9,0,867.0,76.0,2.6,21.0,554.0,376.12,277.73
2017,9,23,9,15,881.0,78.5,2.55,21.0,594.0,437.93,331.11
2017,9,23,9,30,895.0,81.0,2.5,21.0,634.0,499.82,382.88
2017,9,23,9,45,899.5,85.0,2.45,21.5,667.0,557.93,429.27
2017,9,23,10,0,904.0,89.0,2.4,22.0,700.0,614.57,472.73
2017,9,23,10,15,911.5,90.0,2.4,22.0,727.5,668.49,513.9
2017,9,23,10,30,919.0,91.0,2.4,22.0,755.0,720.69,552.68
2017,9,23,10,45,923.5,92.0,2.4,22.5,775.0,768.76,585.12
2017,9,23,11,0,928.0,93.0,2.4,23.0,795.0,814.38,614.55
2017,9,23,11,15,930.5,93.5,2.35,23.0,807.5,855.21,641.18
2017,9,23,11,30,933.0,94.0,2.3,23.0,820.0,893.03,665.53
2017,9,23,11,45,934.5,94.0,2.3,23.5,824.0,926.26,685.79
2017,9,23,12,0,936.0,94.0,2.3,24.0,828.0,956.08,703.69
2017,9,23,12,15,935.0,94.0,2.25,24.0,824.0,980.04,718.59
2017,9,23,12,30,934.0,94.0,2.2,24.0,820.0,1000.24,731.11
2017,9,23,12,45,913.5,101.5,2.2,24.5,803.5,1006.09,733.6
2017,9,23,13,0,893.0,109.0,2.2,25.0,787.0,1007.66,733.62
2017,9,23,13,15,887.0,108.0,2.15,25.0,767.0,1009.97,735.19
2017,9,23,13,30,881.0,107.0,2.1,25.0,747.0,1008.42,734.4
2017,9,23,13,45,874.0,105.0,2.1,25.0,720.0,1000.89,730.55
2017,9,23,14,0,867.0,103.0,2.1,25.0,693.0,989.6,724.49
2017,9,23,14,15,855.0,101.0,2.1,25.0,659.0,980.14,719.77
2017,9,23,14,30,843.0,99.0,2.1,25.0,625.0,956.71,706.02
2017,9,23,14,45,830.0,95.5,2.1,25.0,585.5,927.18,688.39
2017,9,23,15,0,817.0,92.0,2.1,25.0,546.0,894.59,668.67
2017,9,23,15,15,795.0,88.5,2.05,24.5,501.0,851.02,642.13
2017,9,23,15,30,773.0,85.0,2.0,24.0,456.0,805.36,613.77
2017,9,23,15,45,748.0,80.0,2.0,24.0,408.0,753.59,579.77
2017,9,23,16,0,723.0,75.0,2.0,24.0,360.0,700.64,544.1
2017,9,23,16,15,681.5,70.0,1.9,23.0,309.0,638.69,502.15
2017,9,23,16,30,640.0,65.0,1.8,22.0,258.0,573.65,456.18
2017,9,23,16,45,584.0,58.0,1.75,21.5,208.0,497.74,398.41
2017,9,23,17,0,528.0,51.0,1.7,21.0,158.0,425.39,339.87
2017,9,23,17,15,428.5,41.0,1.8,20.0,111.5,328.32,259.97
2017,9,23,17,30,329.0,31.0,1.9,19.0,65.0,241.18,180.9
2017,9,23,17,45,164.5,15.5,2.0,18.5,32.5,114.91,0.0
2017,9,23,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,164.5,14.0,1.05,14.5,29.5,11.28,0.0
2017,9,24,6,30,329.0,28.0,1.0,15.0,59.0,22.75,12.53
2017,9,24,6,45,429.0,38.0,0.95,16.0,104.5,30.11,20.47
2017,9,24,7,0,529.0,48.0,0.9,17.0,150.0,37.24,27.11
2017,9,24,7,15,592.0,54.5,0.95,17.5,201.0,41.12,30.74
2017,9,24,7,30,655.0,61.0,1.0,18.0,252.0,44.93,34.13
2017,9,24,7,45,690.5,67.5,1.05,18.5,302.0,72.75,42.66
2017,9,24,8,0,726.0,74.0,1.1,19.0,352.0,129.15,72.37
2017,9,24,8,15,755.5,78.0,1.2,19.5,401.0,186.81,115.25
2017,9,24,8,30,785.0,82.0,1.3,20.0,450.0,247.78,166.21
2017,9,24,8,45,806.0,85.0,1.45,21.0,495.0,308.43,218.56
2017,9,24,9,0,827.0,88.0,1.6,22.0,540.0,370.72,271.72
2017,9,24,9,15,842.5,90.5,1.6,22.5,580.5,431.63,322.73
2017,9,24,9,30,858.0,93.0,1.6,23.0,621.0,492.92,372.24
2017,9,24,9,45,872.0,93.5,1.65,23.5,655.5,551.6,418.26
2017,9,24,10,0,886.0,94.0,1.7,24.0,690.0,609.0,461.78
2017,9,24,10,15,894.5,95.5,1.65,24.0,717.5,663.13,501.83
2017,9,24,10,30,903.0,97.0,1.6,24.0,745.0,715.7,539.49
2017,9,24,10,45,904.0,100.0,1.6,24.5,764.5,762.51,570.44
2017,9,24,11,0,905.0,103.0,1.6,25.0,784.0,806.67,598.09
2017,9,24,11,15,908.0,103.5,1.55,25.0,796.0,847.07,623.53
2017,9,24,11,30,911.0,104.0,1.5,25.0,808.0,884.58,646.78
2017,9,24,11,45,698.0,197.5,1.5,25.5,738.5,838.76,614.91
2017,9,24,12,0,485.0,291.0,1.5,26.0,669.0,760.86,557.83
2017,9,24,12,15,694.0,199.5,1.5,26.0,738.0,882.97,643.97
2017,9,24,12,30,903.0,108.0,1.5,26.0,807.0,985.52,708.46
2017,9,24,12,45,911.0,102.0,1.55,26.0,798.0,1003.54,719.65
2017,9,24,13,0,919.0,96.0,1.6,26.0,789.0,1017.78,729.62
2017,9,24,13,15,753.0,160.5,1.6,26.0,718.5,952.96,689.04
2017,9,24,13,30,587.0,225.0,1.6,26.0,648.0,858.17,628.43
2017,9,24,13,45,745.5,156.0,1.65,26.0,672.5,948.49,690.39
2017,9,24,14,0,904.0,87.0,1.7,26.0,697.0,1006.08,727.97
2017,9,24,14,15,893.5,85.0,1.7,26.0,663.5,987.07,716.5
2017,9,24,14,30,883.0,83.0,1.7,26.0,630.0,964.49,703.69
2017,9,24,14,45,870.5,80.5,1.7,26.0,590.5,935.99,687.08
2017,9,24,15,0,858.0,78.0,1.7,26.0,551.0,904.37,668.39
2017,9,24,15,15,838.5,75.5,1.7,25.5,506.0,872.46,650.64
2017,9,24,15,30,819.0,73.0,1.7,25.0,461.0,829.04,624.77
2017,9,24,15,45,698.5,84.0,1.7,25.0,390.5,719.96,551.52
2017,9,24,16,0,578.0,95.0,1.7,25.0,320.0,612.15,476.85
2017,9,24,16,15,541.5,87.5,1.65,24.0,275.0,552.19,436.03
2017,9,24,16,30,505.0,80.0,1.6,23.0,230.0,493.17,392.89
2017,9,24,16,45,454.5,69.5,1.6,22.5,184.5,422.66,338.16
2017,9,24,17,0,404.0,59.0,1.6,22.0,139.0,355.42,283.5
2017,9,24,17,15,333.0,45.0,1.7,21.0,97.5,276.7,217.88
2017,9,24,17,30,262.0,31.0,1.8,20.0,56.0,205.42,150.68
2017,9,24,17,45,131.0,15.5,1.9,19.5,28.0,97.46,0.0
2017,9,24,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,6,15,167.5,13.0,0.9,15.5,28.0,11.82,0.0
2017,9,25,6,30,335.0,26.0,0.8,16.0,56.0,21.03,10.84
2017,9,25,6,45,436.5,35.0,0.75,16.5,101.0,27.6,18.23
2017,9,25,7,0,538.0,44.0,0.7,17.0,146.0,34.0,24.26
2017,9,25,7,15,599.5,50.0,0.7,17.5,196.0,37.63,27.67
2017,9,25,7,30,661.0,56.0,0.7,18.0,246.0,45.0,34.2
2017,9,25,7,45,697.0,61.5,0.7,19.0,296.0,68.17,38.54
2017,9,25,8,0,733.0,67.0,0.7,20.0,346.0,124.15,67.62
2017,9,25,8,15,762.0,70.5,0.8,20.5,394.5,181.68,110.23
2017,9,25,8,30,791.0,74.0,0.9,21.0,443.0,242.4,160.78
2017,9,25,8,45,809.5,78.0,1.0,21.5,487.5,303.46,213.57
2017,9,25,9,0,828.0,82.0,1.1,22.0,532.0,365.87,266.98
2017,9,25,9,15,843.0,84.0,1.15,22.5,571.5,427.72,318.5
2017,9,25,9,30,858.0,86.0,1.2,23.0,611.0,487.42,366.72
2017,9,25,9,45,867.5,88.5,1.3,24.0,644.5,544.67,410.93
2017,9,25,10,0,877.0,91.0,1.4,25.0,678.0,601.0,452.77
2017,9,25,10,15,885.0,92.5,1.35,25.0,705.0,654.25,491.77
2017,9,25,10,30,893.0,94.0,1.3,25.0,732.0,705.91,528.38
2017,9,25,10,45,899.0,94.5,1.3,25.5,752.0,753.3,559.35
2017,9,25,11,0,905.0,95.0,1.3,26.0,772.0,798.41,587.33
2017,9,25,11,15,908.5,95.5,1.3,26.0,784.5,839.03,613.14
2017,9,25,11,30,912.0,96.0,1.3,26.0,797.0,876.77,636.91
2017,9,25,11,45,913.5,96.0,1.3,26.5,801.0,909.19,655.84
2017,9,25,12,0,915.0,96.0,1.3,27.0,805.0,938.28,672.56
2017,9,25,12,15,914.0,95.5,1.3,27.0,801.5,961.04,686.6
2017,9,25,12,30,913.0,95.0,1.3,27.0,798.0,980.09,698.46
2017,9,25,12,45,902.5,98.5,1.35,27.5,784.0,990.68,704.6
2017,9,25,13,0,892.0,102.0,1.4,28.0,770.0,997.31,708.48
2017,9,25,13,15,886.0,101.0,1.45,28.0,750.0,999.35,711.1
2017,9,25,13,30,880.0,100.0,1.5,28.0,730.0,997.53,711.51
2017,9,25,13,45,873.0,98.0,1.6,28.0,703.5,989.74,709.07
2017,9,25,14,0,866.0,96.0,1.7,28.0,677.0,978.2,704.36
2017,9,25,14,15,854.0,94.0,1.75,27.5,643.0,958.13,695.0
2017,9,25,14,30,842.0,92.0,1.8,27.0,609.0,944.65,689.95
2017,9,25,14,45,826.0,89.5,1.9,27.0,569.5,913.38,672.42
2017,9,25,15,0,810.0,87.0,2.0,27.0,530.0,879.21,652.84
2017,9,25,15,15,788.0,84.0,2.05,26.5,485.0,836.37,627.82
2017,9,25,15,30,766.0,81.0,2.1,26.0,440.0,791.5,600.85
2017,9,25,15,45,735.0,77.5,2.15,26.0,392.0,736.75,565.04
2017,9,25,16,0,704.0,74.0,2.2,26.0,344.0,681.26,527.73
2017,9,25,16,15,661.0,69.0,2.15,25.0,293.5,619.16,485.7
2017,9,25,16,30,618.0,64.0,2.1,24.0,243.0,554.02,439.53
2017,9,25,16,45,555.0,57.0,2.1,23.5,193.5,474.59,378.52
2017,9,25,17,0,492.0,50.0,2.1,23.0,144.0,399.45,317.47
2017,9,25,17,15,388.0,39.5,2.1,22.0,99.5,301.54,236.22
2017,9,25,17,30,284.0,29.0,2.1,21.0,55.0,214.34,153.28
2017,9,25,17,45,142.0,14.5,2.15,20.5,27.5,99.63,0.0
2017,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,6,15,153.5,13.0,1.2,17.5,26.5,11.82,0.0
2017,9,26,6,30,307.0,26.0,1.2,18.0,53.0,21.09,10.42
2017,9,26,6,45,411.0,36.0,1.25,18.5,97.5,28.52,18.76
2017,9,26,7,0,515.0,46.0,1.3,19.0,142.0,35.71,25.48
2017,9,26,7,15,579.5,52.5,1.4,19.5,192.0,39.66,29.15
2017,9,26,7,30,644.0,59.0,1.5,20.0,242.0,43.53,32.58
2017,9,26,7,45,685.0,64.0,1.65,21.0,292.5,70.17,40.02
2017,9,26,8,0,726.0,69.0,1.8,22.0,343.0,125.45,68.56
2017,9,26,8,15,755.5,73.0,1.9,22.5,391.5,183.06,111.24
2017,9,26,8,30,785.0,77.0,2.0,23.0,440.0,243.95,161.95
2017,9,26,8,45,806.5,80.0,2.1,23.5,485.0,304.64,214.5
2017,9,26,9,0,828.0,83.0,2.2,24.0,530.0,367.01,268.07
2017,9,26,9,15,843.5,85.0,2.2,24.5,570.0,427.37,318.81
2017,9,26,9,30,859.0,87.0,2.2,25.0,610.0,488.92,368.69
2017,9,26,9,45,870.5,89.0,2.2,26.0,644.0,546.77,413.3
2017,9,26,10,0,882.0,91.0,2.2,27.0,678.0,603.91,455.55
2017,9,26,10,15,891.0,92.5,2.2,27.0,705.5,658.0,495.94
2017,9,26,10,30,900.0,94.0,2.2,27.0,733.0,710.57,534.14
2017,9,26,10,45,906.0,94.5,2.25,27.5,753.5,758.21,566.13
2017,9,26,11,0,912.0,95.0,2.3,28.0,774.0,803.55,595.16
2017,9,26,11,15,915.5,95.5,2.25,28.5,786.5,844.37,620.06
2017,9,26,11,30,919.0,96.0,2.2,29.0,799.0,882.3,642.71
2017,9,26,11,45,922.0,95.5,2.2,29.5,804.0,915.64,662.57
2017,9,26,12,0,925.0,95.0,2.2,30.0,809.0,945.7,680.19
2017,9,26,12,15,924.5,95.0,2.15,30.0,805.0,969.61,694.72
2017,9,26,12,30,924.0,95.0,2.1,30.0,801.0,989.82,706.95
2017,9,26,12,45,925.5,92.5,2.05,30.5,790.5,1005.35,714.88
2017,9,26,13,0,927.0,90.0,2.0,31.0,780.0,1017.0,720.47
2017,9,26,13,15,922.0,89.0,1.95,31.0,760.0,1020.05,722.3
2017,9,26,13,30,917.0,88.0,1.9,31.0,740.0,1019.1,721.88
2017,9,26,13,45,910.0,86.5,1.85,31.0,713.0,1011.62,717.58
2017,9,26,14,0,903.0,85.0,1.8,31.0,686.0,1000.26,711.08
2017,9,26,14,15,892.0,83.5,1.75,31.0,652.0,981.23,699.92
2017,9,26,14,30,881.0,82.0,1.7,31.0,618.0,958.66,686.7
2017,9,26,14,45,866.5,80.0,1.7,31.0,578.0,928.8,669.52
2017,9,26,15,0,852.0,78.0,1.7,31.0,538.0,895.95,650.36
2017,9,26,15,15,831.5,75.5,1.6,30.5,493.0,863.23,631.29
2017,9,26,15,30,811.0,73.0,1.5,30.0,448.0,819.07,604.36
2017,9,26,15,45,783.0,69.5,1.45,30.0,399.0,765.44,569.97
2017,9,26,16,0,755.0,66.0,1.4,30.0,350.0,710.78,534.1
2017,9,26,16,15,713.5,61.5,1.3,29.0,299.0,643.93,490.14
2017,9,26,16,30,672.0,57.0,1.2,28.0,248.0,577.97,444.93
2017,9,26,16,45,609.5,50.5,1.15,27.5,197.5,501.49,388.58
2017,9,26,17,0,547.0,44.0,1.1,27.0,147.0,425.09,328.35
2017,9,26,17,15,439.5,35.0,1.2,26.0,101.0,324.68,247.69
2017,9,26,17,30,332.0,26.0,1.3,25.0,55.0,235.5,159.98
2017,9,26,17,45,166.0,13.0,1.4,24.0,27.5,88.65,0.0
2017,9,26,18,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,15,157.0,12.5,1.3,17.5,25.5,11.37,0.0
2017,9,27,6,30,314.0,25.0,1.3,18.0,51.0,20.29,9.43
2017,9,27,6,45,421.5,35.0,1.35,19.0,96.5,27.77,18.02
2017,9,27,7,0,529.0,45.0,1.4,20.0,142.0,35.02,24.73
2017,9,27,7,15,594.0,51.0,1.4,20.5,192.5,38.61,28.09
2017,9,27,7,30,659.0,57.0,1.4,21.0,243.0,46.07,34.65
2017,9,27,7,45,700.0,62.0,1.45,21.5,293.5,69.22,38.79
2017,9,27,8,0,741.0,67.0,1.5,22.0,344.0,125.47,67.93
2017,9,27,8,15,770.5,70.5,1.5,23.0,393.0,183.58,110.69
2017,9,27,8,30,800.0,74.0,1.5,24.0,442.0,244.94,161.24
2017,9,27,8,45,820.0,77.5,1.5,25.0,487.0,306.51,213.65
2017,9,27,9,0,840.0,81.0,1.5,26.0,532.0,369.58,266.49
2017,9,27,9,15,855.5,83.5,1.45,26.5,572.0,432.63,318.18
2017,9,27,9,30,871.0,86.0,1.4,27.0,612.0,493.68,366.48
2017,9,27,9,45,870.0,93.0,1.4,27.5,643.5,550.3,409.9
2017,9,27,10,0,869.0,100.0,1.4,28.0,675.0,604.94,450.16
2017,9,27,10,15,878.0,101.5,1.3,28.5,702.5,658.45,487.46
2017,9,27,10,30,887.0,103.0,1.2,29.0,730.0,710.47,522.16
2017,9,27,10,45,892.5,104.0,1.15,29.5,750.0,757.73,552.16
2017,9,27,11,0,898.0,105.0,1.1,30.0,770.0,802.69,578.77
2017,9,27,11,15,901.5,105.5,1.05,30.0,782.0,843.04,603.09
2017,9,27,11,30,905.0,106.0,1.0,30.0,794.0,880.53,625.31
2017,9,27,11,45,906.0,106.5,1.0,30.0,798.5,912.81,644.85
2017,9,27,12,0,907.0,107.0,1.0,30.0,803.0,941.76,662.32
2017,9,27,12,15,906.0,106.5,1.05,30.0,798.5,964.33,676.76
2017,9,27,12,30,905.0,106.0,1.1,30.0,794.0,983.22,689.13
2017,9,27,12,45,907.0,103.0,1.2,30.0,783.5,998.47,700.31
2017,9,27,13,0,909.0,100.0,1.3,30.0,773.0,1009.92,709.32
2017,9,27,13,15,903.0,99.0,1.4,30.0,752.5,1011.91,712.69
2017,9,27,13,30,897.0,98.0,1.5,30.0,732.0,1009.97,713.85
2017,9,27,13,45,888.0,97.0,1.6,30.0,704.5,1001.19,710.89
2017,9,27,14,0,879.0,96.0,1.7,30.0,677.0,988.65,705.68
2017,9,27,14,15,867.0,94.0,1.75,29.5,642.5,968.35,696.36
2017,9,27,14,30,855.0,92.0,1.8,29.0,608.0,954.58,691.25
2017,9,27,14,45,839.0,89.5,1.85,29.0,567.5,922.98,673.19
2017,9,27,15,0,823.0,87.0,1.9,29.0,527.0,888.45,653.16
2017,9,27,15,15,800.5,83.5,1.9,28.5,482.0,844.14,627.09
2017,9,27,15,30,778.0,80.0,1.9,28.0,437.0,797.8,599.14
2017,9,27,15,45,749.0,76.0,1.95,27.5,388.5,743.71,565.44
2017,9,27,16,0,720.0,72.0,2.0,27.0,340.0,688.72,529.95
2017,9,27,16,15,676.0,66.5,1.85,26.0,289.0,624.67,486.23
2017,9,27,16,30,632.0,61.0,1.7,25.0,238.0,557.67,438.49
2017,9,27,16,45,568.0,54.0,1.6,24.5,188.0,477.21,376.76
2017,9,27,17,0,504.0,47.0,1.5,24.0,138.0,401.18,315.04
2017,9,27,17,15,393.5,36.5,1.45,23.0,93.5,299.57,231.08
2017,9,27,17,30,283.0,26.0,1.4,22.0,49.0,208.08,136.47
2017,9,27,17,45,141.5,13.0,1.35,21.5,24.5,76.98,0.0
2017,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,6,15,136.0,13.0,0.55,16.5,24.0,11.82,0.0
2017,9,28,6,30,272.0,26.0,0.5,17.0,48.0,21.27,9.76
2017,9,28,6,45,381.0,37.0,0.45,17.5,92.0,29.57,19.68
2017,9,28,7,0,490.0,48.0,0.4,18.0,136.0,37.59,27.22
2017,9,28,7,15,557.0,55.5,0.4,18.5,186.0,42.26,31.57
2017,9,28,7,30,624.0,63.0,0.4,19.0,236.0,46.81,35.63
2017,9,28,7,45,669.5,68.0,0.45,19.5,286.5,69.24,39.65
2017,9,28,8,0,715.0,73.0,0.5,20.0,337.0,128.37,71.73
2017,9,28,8,15,745.0,77.0,0.45,20.5,385.5,185.37,113.7
2017,9,28,8,30,775.0,81.0,0.4,21.0,434.0,245.73,163.25
2017,9,28,8,45,797.0,84.0,0.4,22.0,479.0,305.95,213.95
2017,9,28,9,0,819.0,87.0,0.4,23.0,524.0,367.92,265.15
2017,9,28,9,15,835.0,89.5,0.5,23.5,563.5,428.41,314.88
2017,9,28,9,30,851.0,92.0,0.6,24.0,603.0,489.33,363.31
2017,9,28,9,45,859.5,95.0,0.7,25.0,636.0,546.69,406.79
2017,9,28,10,0,868.0,98.0,0.8,26.0,669.0,602.44,447.51
2017,9,28,10,15,876.5,99.5,0.9,26.0,696.0,655.5,486.84
2017,9,28,10,30,885.0,101.0,1.0,26.0,723.0,707.01,524.18
2017,9,28,10,45,890.0,102.0,1.15,26.5,742.5,753.72,556.26
2017,9,28,11,0,895.0,103.0,1.3,27.0,762.0,798.1,585.26
2017,9,28,11,15,898.0,103.5,1.4,27.0,773.5,837.82,611.61
2017,9,28,11,30,901.0,104.0,1.5,27.0,785.0,874.66,636.05
2017,9,28,11,45,901.5,104.5,1.6,27.5,788.5,906.26,655.81
2017,9,28,12,0,902.0,105.0,1.7,28.0,792.0,934.53,673.43
2017,9,28,12,15,900.0,104.5,1.8,28.0,787.5,955.93,688.07
2017,9,28,12,30,898.0,104.0,1.9,28.0,783.0,973.63,700.53
2017,9,28,12,45,899.5,101.0,2.0,28.0,772.0,988.16,711.14
2017,9,28,13,0,901.0,98.0,2.1,28.0,761.0,998.89,719.5
2017,9,28,13,15,895.0,97.0,2.15,27.5,740.5,1000.71,723.24
2017,9,28,13,30,889.0,96.0,2.2,27.0,720.0,998.63,724.73
2017,9,28,13,45,881.5,94.5,2.25,27.0,693.0,990.65,721.18
2017,9,28,14,0,874.0,93.0,2.3,27.0,666.0,978.91,715.37
2017,9,28,14,15,862.0,91.0,2.3,26.5,631.5,958.55,704.94
2017,9,28,14,30,850.0,89.0,2.3,26.0,597.0,934.79,692.35
2017,9,28,14,45,835.5,86.0,2.35,26.0,557.5,913.85,680.73
2017,9,28,15,0,821.0,83.0,2.4,26.0,518.0,880.09,660.38
2017,9,28,15,15,799.0,80.0,2.35,25.5,473.5,836.89,633.86
2017,9,28,15,30,777.0,77.0,2.3,25.0,429.0,791.66,605.48
2017,9,28,15,45,749.5,72.5,2.25,25.0,381.0,738.25,569.53
2017,9,28,16,0,722.0,68.0,2.2,25.0,333.0,683.89,532.05
2017,9,28,16,15,679.0,63.0,2.1,24.0,282.5,616.61,485.57
2017,9,28,16,30,636.0,58.0,2.0,23.0,232.0,555.24,441.48
2017,9,28,16,45,574.0,51.0,1.95,22.5,183.0,476.11,379.97
2017,9,28,17,0,512.0,44.0,1.9,22.0,134.0,401.31,318.24
2017,9,28,17,15,402.5,34.0,1.9,21.0,90.0,300.88,233.56
2017,9,28,17,30,293.0,24.0,1.9,20.0,46.0,208.17,128.71
2017,9,28,17,45,146.5,12.0,1.9,19.5,23.0,78.04,0.0
2017,9,28,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,124.5,12.5,2.05,15.0,22.0,11.37,0.0
2017,9,29,6,30,249.0,25.0,2.1,15.0,44.0,20.42,8.63
2017,9,29,6,45,350.5,36.5,2.2,15.5,86.0,29.17,19.39
2017,9,29,7,0,452.0,48.0,2.3,16.0,128.0,37.6,27.37
2017,9,29,7,15,519.0,56.0,2.3,16.0,176.5,42.64,32.18
2017,9,29,7,30,586.0,64.0,2.3,16.0,225.0,47.55,36.69
2017,9,29,7,45,426.0,101.5,2.3,16.5,231.0,86.98,59.77
2017,9,29,8,0,266.0,139.0,2.3,17.0,237.0,134.19,96.1
2017,9,29,8,15,284.0,157.5,2.35,17.0,275.0,172.83,126.0
2017,9,29,8,30,302.0,176.0,2.4,17.0,313.0,213.96,159.96
2017,9,29,8,45,304.0,196.0,2.45,17.5,345.5,254.08,193.95
2017,9,29,9,0,306.0,216.0,2.5,18.0,378.0,294.58,227.86
2017,9,29,9,15,372.0,218.5,2.45,18.0,430.5,346.64,269.9
2017,9,29,9,30,438.0,221.0,2.4,18.0,483.0,408.8,319.59
2017,9,29,9,45,359.0,256.0,2.4,18.5,478.5,424.29,332.22
2017,9,29,10,0,280.0,291.0,2.4,19.0,474.0,434.53,339.64
2017,9,29,10,15,325.0,293.0,2.45,19.0,514.0,484.23,378.29
2017,9,29,10,30,370.0,295.0,2.5,19.0,554.0,537.43,418.95
2017,9,29,10,45,618.0,199.5,2.55,19.5,645.5,659.33,512.55
2017,9,29,11,0,866.0,104.0,2.6,20.0,737.0,776.6,598.39
2017,9,29,11,15,869.0,104.5,2.6,20.0,748.5,815.12,624.01
2017,9,29,11,30,872.0,105.0,2.6,20.0,760.0,850.86,648.18
2017,9,29,11,45,875.5,103.5,2.65,20.5,764.5,881.98,668.19
2017,9,29,12,0,879.0,102.0,2.7,21.0,769.0,909.96,686.02
2017,9,29,12,15,878.0,102.0,2.75,21.0,764.5,932.14,701.28
2017,9,29,12,30,877.0,102.0,2.8,21.0,760.0,950.77,714.29
2017,9,29,12,45,858.5,108.0,2.85,21.5,744.0,955.67,716.84
2017,9,29,13,0,840.0,114.0,2.9,22.0,728.0,966.81,723.83
2017,9,29,13,15,833.5,113.0,2.95,22.0,708.5,968.06,725.68
2017,9,29,13,30,827.0,112.0,3.0,22.0,689.0,965.57,725.26
2017,9,29,13,45,823.0,108.0,3.05,22.0,663.0,958.29,721.79
2017,9,29,14,0,819.0,104.0,3.1,22.0,637.0,947.32,715.98
2017,9,29,14,15,806.0,102.0,3.15,22.0,603.5,926.45,703.54
2017,9,29,14,30,793.0,100.0,3.2,22.0,570.0,902.34,688.93
2017,9,29,14,45,778.0,96.5,3.25,22.0,531.5,871.45,669.58
2017,9,29,15,0,763.0,93.0,3.3,22.0,493.0,837.81,648.15
2017,9,29,15,15,739.0,89.5,3.3,21.5,449.5,793.61,619.84
2017,9,29,15,30,715.0,86.0,3.3,21.0,406.0,752.37,593.16
2017,9,29,15,45,685.0,80.5,3.3,21.0,359.0,697.76,554.82
2017,9,29,16,0,655.0,75.0,3.3,21.0,312.0,642.67,515.21
2017,9,29,16,15,608.5,69.5,3.3,20.5,263.5,575.08,465.67
2017,9,29,16,30,562.0,64.0,3.3,20.0,215.0,509.24,415.31
2017,9,29,16,45,493.5,55.5,3.3,19.5,167.5,427.26,348.66
2017,9,29,17,0,425.0,47.0,3.3,19.0,120.0,350.36,283.32
2017,9,29,17,15,313.5,35.5,3.25,18.5,79.0,251.67,197.23
2017,9,29,17,30,202.0,24.0,3.2,18.0,38.0,158.79,88.21
2017,9,29,17,45,101.0,12.0,3.15,17.5,19.0,56.97,0.0
2017,9,29,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,6,15,95.5,13.5,2.5,13.5,20.5,12.28,0.0
2017,9,30,6,30,191.0,27.0,2.5,14.0,41.0,21.23,8.5
2017,9,30,6,45,303.0,40.0,2.55,14.5,83.5,32.42,22.19
2017,9,30,7,0,415.0,53.0,2.6,15.0,126.0,42.1,31.39
