Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,7,15,487.0,62.0,2.5,15.5,174.0,47.78,36.76
2017,9,30,7,30,559.0,71.0,2.4,16.0,222.0,53.32,41.77
2017,9,30,7,45,607.5,77.0,2.35,16.5,271.5,74.96,46.08
2017,9,30,8,0,656.0,83.0,2.3,17.0,321.0,127.38,74.46
2017,9,30,8,15,689.5,87.5,2.2,17.5,369.0,182.18,115.8
2017,9,30,8,30,723.0,92.0,2.1,18.0,417.0,240.81,165.17
2017,9,30,8,45,749.0,95.0,2.05,19.0,461.5,302.41,218.32
2017,9,30,9,0,775.0,98.0,2.0,20.0,506.0,362.92,270.03
2017,9,30,9,15,792.5,101.0,1.95,20.5,545.5,421.95,319.91
2017,9,30,9,30,810.0,104.0,1.9,21.0,585.0,481.67,368.6
2017,9,30,9,45,825.0,105.5,1.85,21.5,619.0,539.03,413.77
2017,9,30,10,0,840.0,107.0,1.8,22.0,653.0,596.17,457.06
2017,9,30,10,15,849.5,108.5,1.75,22.5,680.0,649.32,495.91
2017,9,30,10,30,859.0,110.0,1.7,23.0,707.0,701.12,532.43
2017,9,30,10,45,866.5,110.5,1.7,23.5,727.0,744.63,562.26
2017,9,30,11,0,874.0,111.0,1.7,24.0,747.0,789.41,590.8
2017,9,30,11,15,878.0,111.5,1.7,24.0,759.0,829.09,616.68
2017,9,30,11,30,882.0,112.0,1.7,24.0,771.0,866.02,640.57
2017,9,30,11,45,886.0,111.0,1.75,24.5,776.0,898.46,660.67
2017,9,30,12,0,890.0,110.0,1.8,25.0,781.0,927.76,678.69
2017,9,30,12,15,889.0,109.5,1.85,25.0,776.5,949.71,693.28
2017,9,30,12,30,888.0,109.0,1.9,25.0,772.0,968.05,705.73
2017,9,30,12,45,875.5,113.0,1.95,25.5,757.5,976.65,710.67
2017,9,30,13,0,863.0,117.0,2.0,26.0,743.0,991.72,719.98
2017,9,30,13,15,856.0,115.5,2.1,26.0,722.5,992.03,721.9
2017,9,30,13,30,849.0,114.0,2.2,26.0,702.0,988.5,721.6
2017,9,30,13,45,842.0,111.5,2.35,26.0,675.0,979.99,718.73
2017,9,30,14,0,835.0,109.0,2.5,26.0,648.0,967.76,713.48
2017,9,30,14,15,821.5,106.5,2.55,25.5,614.0,945.63,702.16
2017,9,30,14,30,808.0,104.0,2.6,25.0,580.0,920.17,688.64
2017,9,30,14,45,792.0,100.5,2.7,25.0,540.5,888.06,669.54
2017,9,30,15,0,776.0,97.0,2.8,25.0,501.0,853.14,648.29
2017,9,30,15,15,751.5,93.5,2.85,24.5,456.0,808.11,620.5
2017,9,30,15,30,727.0,90.0,2.9,24.0,411.0,766.64,594.63
2017,9,30,15,45,682.5,82.0,3.0,24.0,356.0,696.37,546.21
2017,9,30,16,0,638.0,74.0,3.1,24.0,301.0,626.61,496.74
2017,9,30,16,15,568.0,74.5,3.15,23.0,253.5,549.8,441.66
2017,9,30,16,30,498.0,75.0,3.2,22.0,206.0,475.7,384.99
2017,9,30,16,45,434.5,63.5,3.25,21.5,160.0,396.27,320.71
2017,9,30,17,0,371.0,52.0,3.3,21.0,114.0,321.51,257.51
2017,9,30,17,15,263.0,38.0,3.3,20.0,74.0,223.69,172.87
2017,9,30,17,30,155.0,24.0,3.3,19.0,34.0,131.41,59.68
2017,9,30,17,45,77.5,12.0,3.35,18.5,17.0,46.08,0.0
2017,9,30,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,6,15,160.0,11.0,2.6,14.5,22.5,10.01,0.0
2017,10,1,6,30,320.0,22.0,2.7,15.0,45.0,17.94,5.49
2017,10,1,6,45,437.0,31.0,2.8,15.5,90.0,24.68,15.41
2017,10,1,7,0,554.0,40.0,2.9,16.0,135.0,34.1,24.23
2017,10,1,7,15,619.0,46.0,3.0,16.5,185.0,38.21,28.16
2017,10,1,7,30,684.0,52.0,3.1,17.0,235.0,42.29,31.87
2017,10,1,7,45,725.0,56.0,3.25,17.5,285.5,65.89,35.94
2017,10,1,8,0,766.0,60.0,3.4,18.0,336.0,122.81,65.95
2017,10,1,8,15,794.0,63.0,3.35,18.5,384.5,181.7,110.7
2017,10,1,8,30,822.0,66.0,3.3,19.0,433.0,243.56,163.67
2017,10,1,8,45,842.0,68.5,3.3,19.5,477.0,308.22,220.97
2017,10,1,9,0,862.0,71.0,3.3,20.0,521.0,370.79,276.26
2017,10,1,9,15,876.5,73.0,3.25,20.5,560.5,431.67,328.97
2017,10,1,9,30,891.0,75.0,3.2,21.0,600.0,492.63,379.97
2017,10,1,9,45,890.5,81.0,3.15,21.5,631.0,549.42,425.95
2017,10,1,10,0,890.0,87.0,3.1,22.0,662.0,604.22,468.65
2017,10,1,10,15,898.0,88.0,3.05,22.5,688.5,657.23,508.61
2017,10,1,10,30,906.0,89.0,3.0,23.0,715.0,708.58,546.04
2017,10,1,10,45,910.0,90.0,2.95,23.5,734.0,755.12,577.72
2017,10,1,11,0,914.0,91.0,2.9,24.0,753.0,799.19,606.24
2017,10,1,11,15,916.5,91.5,2.85,24.0,764.5,838.83,632.53
2017,10,1,11,30,919.0,92.0,2.8,24.0,776.0,875.49,656.58
2017,10,1,11,45,919.0,92.5,2.75,24.5,779.0,906.82,675.56
2017,10,1,12,0,919.0,93.0,2.7,25.0,782.0,934.71,692.12
2017,10,1,12,15,918.0,93.0,2.7,25.0,777.5,957.56,707.1
2017,10,1,12,30,917.0,93.0,2.7,25.0,773.0,976.7,719.74
2017,10,1,12,45,911.5,93.0,2.7,25.0,760.0,987.76,727.22
2017,10,1,13,0,906.0,93.0,2.7,25.0,747.0,994.89,732.34
2017,10,1,13,15,900.0,92.0,2.75,25.0,726.5,996.44,734.47
2017,10,1,13,30,894.0,91.0,2.8,25.0,706.0,994.08,734.24
2017,10,1,13,45,885.0,90.0,2.85,25.0,678.5,984.94,729.72
2017,10,1,14,0,876.0,89.0,2.9,25.0,651.0,972.07,722.9
2017,10,1,14,15,864.0,87.5,2.9,25.0,617.0,952.09,711.04
2017,10,1,14,30,852.0,86.0,2.9,25.0,583.0,928.73,697.02
2017,10,1,14,45,834.5,84.0,2.9,25.0,543.0,905.96,683.41
2017,10,1,15,0,817.0,82.0,2.9,25.0,503.0,870.63,661.13
2017,10,1,15,15,795.5,79.0,2.9,24.5,459.0,827.92,634.78
2017,10,1,15,30,774.0,76.0,2.9,24.0,415.0,783.17,606.45
2017,10,1,15,45,739.0,73.0,2.9,23.5,366.5,725.54,568.05
2017,10,1,16,0,704.0,70.0,2.9,23.0,318.0,667.43,528.1
2017,10,1,16,15,658.5,65.0,2.8,22.0,268.0,604.16,483.24
2017,10,1,16,30,613.0,60.0,2.7,21.0,218.0,537.8,433.9
2017,10,1,16,45,536.5,52.5,2.65,20.5,168.5,449.82,363.13
2017,10,1,17,0,460.0,45.0,2.6,20.0,119.0,367.5,293.65
2017,10,1,17,15,332.5,33.5,2.55,19.0,76.5,258.78,198.95
2017,10,1,17,30,205.0,22.0,2.5,18.0,34.0,153.03,49.89
2017,10,1,17,45,102.5,11.0,2.45,17.5,17.0,56.3,0.0
2017,10,1,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,2,6,15,172.0,11.0,2.85,14.5,22.5,10.01,0.0
2017,10,2,6,30,344.0,22.0,2.9,15.0,45.0,18.08,4.6
2017,10,2,6,45,461.0,30.5,3.0,15.5,90.5,26.6,16.96
2017,10,2,7,0,578.0,39.0,3.1,16.0,136.0,33.34,23.54
2017,10,2,7,15,644.0,45.0,3.15,16.5,187.5,37.52,27.53
2017,10,2,7,30,710.0,51.0,3.2,17.0,239.0,41.65,31.3
2017,10,2,7,45,752.5,55.0,3.3,17.5,291.0,66.13,35.57
2017,10,2,8,0,795.0,59.0,3.4,18.0,343.0,124.95,66.54
2017,10,2,8,15,823.5,62.0,3.35,18.5,392.5,185.74,112.76
2017,10,2,8,30,852.0,65.0,3.3,19.0,442.0,252.89,170.08
2017,10,2,8,45,872.0,67.5,3.25,19.5,487.5,315.98,226.23
2017,10,2,9,0,892.0,70.0,3.2,20.0,533.0,380.32,283.01
2017,10,2,9,15,906.5,72.0,3.1,20.0,573.5,442.93,337.66
2017,10,2,9,30,921.0,74.0,3.0,20.0,614.0,505.56,390.61
2017,10,2,9,45,924.5,78.5,2.95,20.5,646.5,564.61,438.34
2017,10,2,10,0,928.0,83.0,2.9,21.0,679.0,621.99,482.96
2017,10,2,10,15,935.5,84.0,2.8,21.5,706.0,676.49,523.7
2017,10,2,10,30,943.0,85.0,2.7,22.0,733.0,729.17,561.65
2017,10,2,10,45,948.5,85.5,2.65,22.5,752.5,777.83,594.3
2017,10,2,11,0,954.0,86.0,2.6,23.0,772.0,823.99,623.91
2017,10,2,11,15,956.5,86.5,2.55,23.0,783.5,865.04,650.82
2017,10,2,11,30,959.0,87.0,2.5,23.0,795.0,902.96,675.38
2017,10,2,11,45,959.5,86.5,2.45,23.0,798.0,934.74,695.68
2017,10,2,12,0,960.0,86.0,2.4,23.0,801.0,962.93,713.54
2017,10,2,12,15,958.0,86.0,2.4,23.0,796.0,985.66,728.32
2017,10,2,12,30,956.0,86.0,2.4,23.0,791.0,1004.48,740.67
2017,10,2,12,45,942.5,90.5,2.45,23.5,775.5,1013.51,745.87
2017,10,2,13,0,929.0,95.0,2.5,24.0,760.0,1018.35,748.57
2017,10,2,13,15,922.5,94.0,2.55,24.0,739.0,1019.55,750.56
2017,10,2,13,30,916.0,93.0,2.6,24.0,718.0,1016.74,750.13
2017,10,2,13,45,906.0,92.0,2.7,24.0,689.5,1006.57,745.54
2017,10,2,14,0,896.0,91.0,2.8,24.0,661.0,992.58,738.57
2017,10,2,14,15,883.5,89.0,2.85,23.5,626.0,971.3,727.78
2017,10,2,14,30,871.0,87.0,2.9,23.0,591.0,946.57,714.67
2017,10,2,14,45,853.5,85.0,2.95,23.0,550.0,923.44,701.21
2017,10,2,15,0,836.0,83.0,3.0,23.0,509.0,887.67,678.91
2017,10,2,15,15,813.5,80.0,3.05,22.5,463.5,843.56,651.79
2017,10,2,15,30,791.0,77.0,3.1,22.0,418.0,797.4,622.57
2017,10,2,15,45,756.5,73.5,3.15,22.0,368.5,738.99,582.43
2017,10,2,16,0,722.0,70.0,3.2,22.0,319.0,680.02,540.71
2017,10,2,16,15,673.5,64.5,3.2,21.0,268.0,613.35,493.35
2017,10,2,16,30,625.0,59.0,3.2,20.0,217.0,543.65,441.26
2017,10,2,16,45,543.5,52.0,3.2,19.5,167.0,452.65,367.4
2017,10,2,17,0,462.0,45.0,3.2,19.0,117.0,367.63,294.91
2017,10,2,17,15,327.0,33.0,3.2,18.0,74.5,254.44,194.66
2017,10,2,17,30,192.0,21.0,3.2,17.0,32.0,142.95,18.16
2017,10,2,17,45,96.0,10.5,3.25,16.0,16.0,52.71,0.0
2017,10,2,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,6,15,102.0,11.5,1.85,10.5,18.0,10.46,0.0
2017,10,3,6,30,204.0,23.0,1.9,11.0,36.0,18.96,3.98
2017,10,3,6,45,325.5,35.0,2.0,11.5,78.5,28.27,18.64
2017,10,3,7,0,447.0,47.0,2.1,12.0,121.0,37.26,27.41
2017,10,3,7,15,521.5,55.0,2.1,12.5,170.0,42.35,32.32
2017,10,3,7,30,596.0,63.0,2.1,13.0,219.0,47.33,36.92
2017,10,3,7,45,645.5,68.5,2.15,14.0,269.5,70.02,41.5
2017,10,3,8,0,695.0,74.0,2.2,15.0,320.0,124.45,71.0
2017,10,3,8,15,728.5,78.5,2.2,15.5,368.5,185.04,117.45
2017,10,3,8,30,762.0,83.0,2.2,16.0,417.0,245.48,168.94
2017,10,3,8,45,789.0,85.5,2.2,17.0,462.5,305.74,221.81
2017,10,3,9,0,816.0,88.0,2.2,18.0,508.0,368.34,276.05
2017,10,3,9,15,833.5,90.5,2.1,18.5,548.0,429.07,327.93
2017,10,3,9,30,851.0,93.0,2.0,19.0,588.0,490.37,378.36
2017,10,3,9,45,866.0,94.0,1.95,19.5,623.0,549.17,425.17
2017,10,3,10,0,881.0,95.0,1.9,20.0,658.0,606.34,469.03
2017,10,3,10,15,890.0,96.5,1.9,20.5,685.0,660.01,509.02
2017,10,3,10,30,899.0,98.0,1.9,21.0,712.0,712.14,546.6
2017,10,3,10,45,906.0,98.5,1.9,21.5,732.0,760.02,579.28
2017,10,3,11,0,913.0,99.0,1.9,22.0,752.0,805.66,608.63
2017,10,3,11,15,916.5,100.0,1.9,22.0,764.0,846.56,635.58
2017,10,3,11,30,920.0,101.0,1.9,22.0,776.0,884.54,660.4
2017,10,3,11,45,922.0,100.5,1.95,22.5,780.0,916.54,680.36
2017,10,3,12,0,924.0,100.0,2.0,23.0,784.0,945.17,698.07
2017,10,3,12,15,923.0,100.0,2.0,23.0,779.5,968.08,712.86
2017,10,3,12,30,922.0,100.0,2.0,23.0,775.0,987.26,725.36
2017,10,3,12,45,918.0,99.5,2.05,23.5,762.0,999.22,732.49
2017,10,3,13,0,914.0,99.0,2.1,24.0,749.0,1007.24,737.29
2017,10,3,13,15,908.0,97.5,2.1,24.0,728.5,1008.22,738.57
2017,10,3,13,30,902.0,96.0,2.1,24.0,708.0,1005.24,737.53
2017,10,3,13,45,894.5,94.0,2.15,24.0,680.0,996.31,733.42
2017,10,3,14,0,887.0,92.0,2.2,24.0,652.0,983.58,727.0
2017,10,3,14,15,874.0,90.0,2.25,23.5,617.0,961.87,716.15
2017,10,3,14,30,861.0,88.0,2.3,23.0,582.0,946.52,709.59
2017,10,3,14,45,845.0,85.0,2.35,23.0,541.5,913.92,689.94
2017,10,3,15,0,829.0,82.0,2.4,23.0,501.0,878.4,668.22
2017,10,3,15,15,804.5,79.0,2.45,22.5,455.0,832.69,640.32
2017,10,3,15,30,780.0,76.0,2.5,22.0,409.0,785.08,610.38
2017,10,3,15,45,747.5,71.5,2.55,22.0,360.0,727.48,571.15
2017,10,3,16,0,715.0,67.0,2.6,22.0,311.0,669.28,530.27
2017,10,3,16,15,665.0,62.0,2.6,21.0,260.0,602.26,482.81
2017,10,3,16,30,615.0,57.0,2.6,20.0,209.0,532.7,430.96
2017,10,3,16,45,537.5,49.0,2.65,19.5,159.5,443.75,358.99
2017,10,3,17,0,460.0,41.0,2.7,19.0,110.0,360.75,288.23
2017,10,3,17,15,326.5,29.5,2.75,18.0,69.0,249.7,188.21
2017,10,3,17,30,193.0,18.0,2.8,17.0,28.0,138.23,0.0
2017,10,3,17,45,96.5,9.0,2.9,16.5,14.0,51.37,0.0
2017,10,3,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,124.5,10.5,0.55,11.5,18.0,9.55,0.0
2017,10,4,6,30,249.0,21.0,0.5,12.0,36.0,17.24,1.62
2017,10,4,6,45,372.5,31.5,0.5,12.5,79.0,25.3,15.98
2017,10,4,7,0,496.0,42.0,0.5,13.0,122.0,33.12,23.67
2017,10,4,7,15,567.5,49.0,0.45,13.5,171.5,37.6,28.01
2017,10,4,7,30,639.0,56.0,0.4,14.0,221.0,42.0,32.08
2017,10,4,7,45,686.5,61.0,0.4,14.5,272.0,69.45,40.12
2017,10,4,8,0,734.0,66.0,0.4,15.0,323.0,125.36,69.91
2017,10,4,8,15,765.0,69.5,0.4,15.5,371.5,183.12,113.4
2017,10,4,8,30,796.0,73.0,0.4,16.0,420.0,244.27,164.81
2017,10,4,8,45,820.0,75.5,0.45,17.0,465.0,305.61,217.74
2017,10,4,9,0,844.0,78.0,0.5,18.0,510.0,368.84,271.44
2017,10,4,9,15,860.0,80.5,0.5,18.5,550.0,431.66,323.58
2017,10,4,9,30,876.0,83.0,0.5,19.0,590.0,492.81,372.51
2017,10,4,9,45,885.5,85.5,0.55,20.0,623.0,550.57,416.74
2017,10,4,10,0,895.0,88.0,0.6,21.0,656.0,607.33,458.43
2017,10,4,10,15,904.0,89.5,0.6,21.5,683.0,661.54,497.07
2017,10,4,10,30,913.0,91.0,0.6,22.0,710.0,714.15,533.24
2017,10,4,10,45,920.0,91.0,0.6,22.5,730.0,761.96,563.98
2017,10,4,11,0,927.0,91.0,0.6,23.0,750.0,807.47,591.68
2017,10,4,11,15,930.5,91.5,0.6,23.5,762.0,848.18,615.84
2017,10,4,11,30,934.0,92.0,0.6,24.0,774.0,885.92,637.84
2017,10,4,11,45,936.0,91.5,0.6,24.5,777.5,918.12,656.15
2017,10,4,12,0,938.0,91.0,0.6,25.0,781.0,946.9,672.25
2017,10,4,12,15,937.0,91.0,0.65,25.0,776.5,969.93,687.2
2017,10,4,12,30,936.0,91.0,0.7,25.0,772.0,989.18,700.01
2017,10,4,12,45,928.0,92.5,0.75,25.0,758.0,999.62,707.6
2017,10,4,13,0,920.0,94.0,0.8,25.0,744.0,1006.04,713.02
2017,10,4,13,15,914.0,93.0,0.85,25.0,723.5,1007.49,715.59
2017,10,4,13,30,908.0,92.0,0.9,25.0,703.0,1004.99,715.94
2017,10,4,13,45,900.0,90.5,1.0,25.0,675.0,996.04,713.46
2017,10,4,14,0,892.0,89.0,1.1,25.0,647.0,983.29,708.67
2017,10,4,14,15,879.5,87.0,1.15,24.5,612.0,961.92,698.91
2017,10,4,14,30,867.0,85.0,1.2,24.0,577.0,937.13,686.96
2017,10,4,14,45,850.0,82.5,1.3,24.0,536.0,913.76,675.25
2017,10,4,15,0,833.0,80.0,1.4,24.0,495.0,877.83,654.91
2017,10,4,15,15,809.0,76.5,1.45,23.5,449.5,831.82,627.99
2017,10,4,15,30,785.0,73.0,1.5,23.0,404.0,783.9,599.01
2017,10,4,15,45,750.5,69.0,1.6,23.0,355.0,725.18,560.72
2017,10,4,16,0,716.0,65.0,1.7,23.0,306.0,666.0,520.62
2017,10,4,16,15,666.0,60.0,1.7,22.0,255.0,594.06,470.47
2017,10,4,16,30,616.0,55.0,1.7,21.0,204.0,529.46,423.19
2017,10,4,16,45,536.5,47.0,1.7,20.5,155.0,439.38,351.26
2017,10,4,17,0,457.0,39.0,1.7,20.0,106.0,355.54,280.58
2017,10,4,17,15,321.5,27.5,1.75,19.0,65.0,244.06,179.16
2017,10,4,17,30,186.0,16.0,1.8,18.0,24.0,130.38,0.0
2017,10,4,17,45,93.0,8.0,1.9,17.5,12.0,48.71,0.0
2017,10,4,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,135.0,9.5,0.55,11.5,17.5,8.64,0.0
2017,10,5,6,30,270.0,19.0,0.5,12.0,35.0,15.5,0.0
2017,10,5,6,45,392.5,29.5,0.5,12.5,78.0,23.65,14.46
2017,10,5,7,0,515.0,40.0,0.5,13.0,121.0,31.55,22.26
2017,10,5,7,15,586.5,47.0,0.5,13.5,171.0,36.12,26.67
2017,10,5,7,30,658.0,54.0,0.5,14.0,221.0,44.35,34.16
2017,10,5,7,45,702.5,59.0,0.5,15.0,271.5,68.39,38.81
2017,10,5,8,0,747.0,64.0,0.5,16.0,322.0,125.01,68.85
2017,10,5,8,15,778.0,67.5,0.5,16.5,371.0,183.54,112.87
2017,10,5,8,30,809.0,71.0,0.5,17.0,420.0,245.46,164.87
2017,10,5,8,45,831.0,74.0,0.55,18.0,465.0,307.41,218.35
2017,10,5,9,0,853.0,77.0,0.6,19.0,510.0,371.0,272.37
2017,10,5,9,15,869.0,79.0,0.55,19.5,549.5,433.79,324.18
2017,10,5,9,30,885.0,81.0,0.5,20.0,589.0,494.91,372.63
2017,10,5,9,45,890.5,85.0,0.45,21.0,621.5,552.43,415.56
2017,10,5,10,0,896.0,89.0,0.4,22.0,654.0,608.56,455.32
2017,10,5,10,15,905.0,90.5,0.4,22.5,681.0,662.76,493.48
2017,10,5,10,30,914.0,92.0,0.4,23.0,708.0,715.36,529.19
2017,10,5,10,45,919.5,92.5,0.45,24.0,727.5,762.59,558.92
2017,10,5,11,0,925.0,93.0,0.5,25.0,747.0,807.39,585.53
2017,10,5,11,15,928.5,93.5,0.6,25.0,758.5,847.98,612.31
2017,10,5,11,30,932.0,94.0,0.7,25.0,770.0,885.59,637.21
2017,10,5,11,45,933.5,94.0,0.8,25.5,774.0,917.79,657.43
2017,10,5,12,0,935.0,94.0,0.9,26.0,778.0,946.56,675.52
2017,10,5,12,15,934.0,94.0,1.0,26.0,773.0,969.48,691.37
2017,10,5,12,30,933.0,94.0,1.1,26.0,768.0,988.62,705.04
2017,10,5,12,45,934.5,91.0,1.2,26.0,756.5,1002.87,715.83
2017,10,5,13,0,936.0,88.0,1.3,26.0,745.0,1013.17,724.37
2017,10,5,13,15,930.0,87.0,1.4,26.0,724.0,1014.58,727.51
2017,10,5,13,30,924.0,86.0,1.5,26.0,703.0,1011.97,728.35
2017,10,5,13,45,915.0,85.0,1.6,26.0,674.5,1002.48,724.96
2017,10,5,14,0,906.0,84.0,1.7,26.0,646.0,989.16,719.24
2017,10,5,14,15,893.5,82.0,1.75,25.5,611.0,967.54,708.92
2017,10,5,14,30,881.0,80.0,1.8,25.0,576.0,942.44,696.34
2017,10,5,14,45,863.5,78.0,1.85,25.0,535.0,909.46,677.07
2017,10,5,15,0,846.0,76.0,1.9,25.0,494.0,882.74,661.82
2017,10,5,15,15,822.5,73.0,1.9,24.5,448.5,837.49,634.39
2017,10,5,15,30,799.0,70.0,1.9,24.0,403.0,790.26,605.06
2017,10,5,15,45,765.5,66.0,1.95,24.0,353.5,731.96,566.26
2017,10,5,16,0,732.0,62.0,2.0,24.0,304.0,673.12,525.75
2017,10,5,16,15,682.5,57.0,1.9,23.0,253.0,601.09,474.84
2017,10,5,16,30,633.0,52.0,1.8,22.0,202.0,530.69,422.67
2017,10,5,16,45,552.5,44.5,1.75,21.0,152.5,445.35,354.91
2017,10,5,17,0,472.0,37.0,1.7,20.0,103.0,361.12,283.99
2017,10,5,17,15,331.5,26.0,1.75,19.0,62.5,247.29,177.02
2017,10,5,17,30,191.0,15.0,1.8,18.0,22.0,108.14,0.0
2017,10,5,17,45,95.5,7.5,1.85,17.5,11.0,6.82,0.0
2017,10,5,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,136.5,9.5,1.1,13.5,17.0,8.64,0.0
2017,10,6,6,30,273.0,19.0,1.1,14.0,34.0,15.6,0.0
2017,10,6,6,45,401.0,29.0,1.1,15.0,77.5,23.33,13.84
2017,10,6,7,0,529.0,39.0,1.1,16.0,121.0,30.83,21.25
2017,10,6,7,15,601.0,45.5,1.05,16.5,171.5,38.23,28.12
2017,10,6,7,30,673.0,52.0,1.0,17.0,222.0,42.77,32.28
2017,10,6,7,45,718.5,57.0,0.95,17.5,273.0,67.3,37.16
2017,10,6,8,0,764.0,62.0,0.9,18.0,324.0,125.01,67.71
2017,10,6,8,15,795.0,65.5,0.9,18.5,373.0,184.58,112.42
2017,10,6,8,30,826.0,69.0,0.9,19.0,422.0,247.49,165.26
2017,10,6,8,45,847.0,72.0,0.9,20.0,467.5,310.13,219.3
2017,10,6,9,0,868.0,75.0,0.9,21.0,513.0,376.16,275.07
2017,10,6,9,15,884.0,77.5,0.85,21.5,553.0,438.31,326.55
2017,10,6,9,30,900.0,80.0,0.8,22.0,593.0,500.68,376.09
2017,10,6,9,45,904.0,84.0,0.8,23.0,625.5,558.19,419.61
2017,10,6,10,0,908.0,88.0,0.8,24.0,658.0,614.09,460.0
2017,10,6,10,15,916.5,89.5,0.8,24.5,685.0,668.5,498.6
2017,10,6,10,30,925.0,91.0,0.8,25.0,712.0,721.23,534.68
2017,10,6,10,45,930.0,92.5,0.8,26.0,731.0,769.52,564.51
2017,10,6,11,0,935.0,94.0,0.8,27.0,750.0,815.35,591.04
2017,10,6,11,15,938.0,94.5,0.75,27.0,762.0,855.85,615.21
2017,10,6,11,30,941.0,95.0,0.7,27.0,774.0,893.31,637.17
2017,10,6,11,45,943.0,94.5,0.7,27.5,777.5,925.61,655.36
2017,10,6,12,0,945.0,94.0,0.7,28.0,781.0,954.46,671.34
2017,10,6,12,15,943.5,94.0,0.8,28.0,776.0,977.07,686.9
2017,10,6,12,30,942.0,94.0,0.9,28.0,771.0,995.86,700.31
2017,10,6,12,45,941.0,92.0,1.0,28.5,758.0,1008.93,709.0
2017,10,6,13,0,940.0,90.0,1.1,29.0,745.0,1018.0,715.41
2017,10,6,13,15,933.5,89.0,1.2,29.0,724.0,1018.92,718.4
2017,10,6,13,30,927.0,88.0,1.3,29.0,703.0,1015.79,719.1
2017,10,6,13,45,917.5,86.5,1.45,29.0,674.0,1005.18,716.06
2017,10,6,14,0,908.0,85.0,1.6,29.0,645.0,990.72,710.57
2017,10,6,14,15,895.0,83.5,1.7,28.5,609.5,969.2,701.24
2017,10,6,14,30,882.0,82.0,1.8,28.0,574.0,944.24,689.58
2017,10,6,14,45,865.0,79.5,1.95,28.0,532.5,920.43,677.66
2017,10,6,15,0,848.0,77.0,2.1,28.0,491.0,884.12,657.09
2017,10,6,15,15,823.5,74.0,2.15,27.5,445.0,837.94,629.73
2017,10,6,15,30,799.0,71.0,2.2,27.0,399.0,789.83,600.31
2017,10,6,15,45,764.5,67.0,2.3,26.5,349.5,730.73,562.42
2017,10,6,16,0,730.0,63.0,2.4,26.0,300.0,671.14,522.58
2017,10,6,16,15,678.5,57.5,2.3,25.0,248.5,597.13,470.14
2017,10,6,16,30,627.0,52.0,2.2,24.0,197.0,530.46,420.63
2017,10,6,16,45,542.5,44.5,2.15,23.0,148.0,437.77,346.98
2017,10,6,17,0,458.0,37.0,2.1,22.0,99.0,351.8,274.44
2017,10,6,17,15,313.5,25.0,2.05,21.0,59.0,235.85,161.87
2017,10,6,17,30,169.0,13.0,2.0,20.0,19.0,95.04,0.0
2017,10,6,17,45,84.5,6.5,2.0,19.0,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,6,15,108.5,9.0,1.15,14.5,14.5,8.19,0.0
2017,10,7,6,30,217.0,18.0,1.2,15.0,29.0,14.71,0.0
2017,10,7,6,45,344.0,29.0,1.3,15.5,70.5,23.32,13.65
2017,10,7,7,0,471.0,40.0,1.4,16.0,112.0,31.65,21.91
2017,10,7,7,15,546.0,47.5,1.4,16.5,160.5,36.6,26.65
2017,10,7,7,30,621.0,55.0,1.4,17.0,209.0,41.45,31.1
2017,10,7,7,45,668.5,60.5,1.45,17.5,259.0,68.83,39.44
2017,10,7,8,0,716.0,66.0,1.5,18.0,309.0,123.93,68.88
2017,10,7,8,15,748.5,70.0,1.45,18.5,357.0,181.11,111.91
2017,10,7,8,30,781.0,74.0,1.4,19.0,405.0,241.9,163.06
2017,10,7,8,45,804.5,77.0,1.35,20.0,449.5,302.49,215.47
2017,10,7,9,0,828.0,80.0,1.3,21.0,494.0,364.94,268.61
2017,10,7,9,15,845.0,82.0,1.2,21.5,533.5,425.34,319.03
2017,10,7,9,30,862.0,84.0,1.1,22.0,573.0,486.54,367.97
2017,10,7,9,45,866.0,89.5,1.05,23.0,604.5,543.37,411.11
2017,10,7,10,0,870.0,95.0,1.0,24.0,636.0,598.72,451.11
2017,10,7,10,15,879.0,96.0,1.0,24.5,662.5,651.06,488.7
2017,10,7,10,30,888.0,97.0,1.0,25.0,689.0,701.86,523.93
2017,10,7,10,45,893.0,98.5,1.0,25.5,708.0,748.5,554.61
2017,10,7,11,0,898.0,100.0,1.0,26.0,727.0,792.78,581.86
2017,10,7,11,15,901.5,100.5,1.05,26.0,738.5,832.27,607.48
2017,10,7,11,30,905.0,101.0,1.1,26.0,750.0,868.88,631.16
2017,10,7,11,45,906.5,101.0,1.2,26.5,753.0,900.17,650.87
2017,10,7,12,0,908.0,101.0,1.3,27.0,756.0,928.14,668.46
2017,10,7,12,15,906.5,101.0,1.5,27.0,751.0,949.9,684.92
2017,10,7,12,30,905.0,101.0,1.7,27.0,746.0,967.98,699.12
2017,10,7,12,45,903.0,99.0,1.95,27.5,733.5,979.57,708.45
2017,10,7,13,0,901.0,97.0,2.2,28.0,721.0,987.3,715.28
2017,10,7,13,15,894.0,96.0,2.35,27.5,700.0,987.49,719.07
2017,10,7,13,30,887.0,95.0,2.5,27.0,679.0,983.81,720.51
2017,10,7,13,45,876.0,94.0,2.7,27.0,650.0,972.45,716.04
2017,10,7,14,0,865.0,93.0,2.9,27.0,621.0,967.44,715.79
2017,10,7,14,15,850.0,91.0,3.0,26.5,586.0,943.79,703.66
2017,10,7,14,30,835.0,89.0,3.1,26.0,551.0,916.82,689.3
2017,10,7,14,45,814.0,86.5,3.25,26.0,509.5,880.59,667.37
2017,10,7,15,0,793.0,84.0,3.4,26.0,468.0,841.76,643.27
2017,10,7,15,15,765.5,81.0,3.45,25.5,422.5,794.33,613.27
2017,10,7,15,30,738.0,78.0,3.5,25.0,377.0,745.28,581.34
2017,10,7,15,45,698.0,73.5,3.55,24.5,328.5,688.04,542.37
2017,10,7,16,0,658.0,69.0,3.6,24.0,280.0,626.39,498.68
2017,10,7,16,15,602.0,63.0,3.55,23.0,230.5,551.76,443.82
2017,10,7,16,30,546.0,57.0,3.5,22.0,181.0,479.74,387.76
2017,10,7,16,45,453.5,48.5,3.5,21.0,134.0,384.34,309.6
2017,10,7,17,0,361.0,40.0,3.5,20.0,87.0,296.37,233.74
2017,10,7,17,15,216.5,26.5,3.5,19.0,51.0,181.76,119.28
2017,10,7,17,30,72.0,13.0,3.5,18.0,15.0,47.11,0.0
2017,10,7,17,45,36.0,6.5,3.55,17.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,6,15,96.0,9.0,2.4,12.5,14.0,8.19,0.0
2017,10,8,6,30,192.0,18.0,2.5,13.0,28.0,14.79,0.0
2017,10,8,6,45,339.5,29.0,2.6,14.0,70.0,23.43,13.63
2017,10,8,7,0,487.0,40.0,2.7,15.0,112.0,31.82,22.09
2017,10,8,7,15,565.5,47.0,2.85,15.5,162.0,36.37,26.51
2017,10,8,7,30,644.0,54.0,3.0,16.0,212.0,40.86,30.67
2017,10,8,7,45,699.5,58.0,3.2,16.5,264.0,67.75,38.1
2017,10,8,8,0,755.0,62.0,3.4,17.0,316.0,124.25,67.97
2017,10,8,8,15,787.5,65.5,3.45,17.5,364.5,183.41,113.01
2017,10,8,8,30,820.0,69.0,3.5,18.0,413.0,246.09,166.71
2017,10,8,8,45,847.0,70.5,3.6,18.5,459.0,308.59,222.43
2017,10,8,9,0,874.0,72.0,3.7,19.0,505.0,375.1,281.17
2017,10,8,9,15,890.0,74.0,3.65,19.5,545.5,436.95,335.06
2017,10,8,9,30,906.0,76.0,3.6,20.0,586.0,498.99,387.34
2017,10,8,9,45,907.0,82.0,3.6,20.5,617.5,557.05,434.84
2017,10,8,10,0,908.0,88.0,3.6,21.0,649.0,613.21,479.15
2017,10,8,10,15,917.0,89.0,3.6,21.5,676.5,667.28,520.52
2017,10,8,10,30,926.0,90.0,3.6,22.0,704.0,719.69,559.4
2017,10,8,10,45,932.0,91.5,3.6,22.5,723.5,768.57,593.61
2017,10,8,11,0,938.0,93.0,3.6,23.0,743.0,815.06,624.48
2017,10,8,11,15,941.5,93.5,3.6,23.0,755.0,855.89,652.28
2017,10,8,11,30,945.0,94.0,3.6,23.0,767.0,893.7,677.86
2017,10,8,11,45,947.0,94.0,3.6,23.5,771.0,926.48,698.55
2017,10,8,12,0,949.0,94.0,3.6,24.0,775.0,955.81,716.8
2017,10,8,12,15,948.0,94.0,3.6,24.0,770.0,978.81,732.2
2017,10,8,12,30,947.0,94.0,3.6,24.0,765.0,997.99,745.17
2017,10,8,12,45,933.5,98.0,3.6,24.0,749.5,1006.03,750.84
2017,10,8,13,0,920.0,102.0,3.6,24.0,734.0,1009.93,753.99
2017,10,8,13,15,913.5,100.5,3.6,24.0,713.0,1010.17,754.9
2017,10,8,13,30,907.0,99.0,3.6,24.0,692.0,1006.45,753.36
2017,10,8,13,45,900.5,96.5,3.65,24.5,664.0,997.64,747.48
2017,10,8,14,0,894.0,94.0,3.7,25.0,636.0,984.99,739.21
2017,10,8,14,15,881.0,92.0,3.65,24.5,600.5,972.94,733.72
2017,10,8,14,30,868.0,90.0,3.6,24.0,565.0,947.39,719.06
2017,10,8,14,45,859.0,84.5,3.6,24.0,525.5,917.81,700.59
2017,10,8,15,0,850.0,79.0,3.6,24.0,486.0,884.96,679.71
2017,10,8,15,15,825.0,75.5,3.5,24.0,439.5,837.65,647.83
2017,10,8,15,30,800.0,72.0,3.4,24.0,393.0,788.43,614.13
2017,10,8,15,45,634.5,89.5,3.3,24.0,324.0,655.71,518.45
2017,10,8,16,0,469.0,107.0,3.2,24.0,255.0,520.94,416.84
2017,10,8,16,15,411.0,93.5,3.0,23.0,207.0,444.24,358.14
2017,10,8,16,30,353.0,80.0,2.8,22.0,159.0,371.2,299.65
2017,10,8,16,45,229.5,59.0,2.6,21.5,105.0,250.22,200.02
2017,10,8,17,0,106.0,38.0,2.4,21.0,51.0,125.12,95.58
2017,10,8,17,15,60.0,21.0,2.45,20.5,27.5,70.43,39.48
2017,10,8,17,30,14.0,4.0,2.5,20.0,4.0,10.47,0.0
2017,10,8,17,45,7.0,2.0,2.55,20.0,2.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.5,4.0,2.65,13.5,5.0,3.64,0.0
2017,10,9,6,30,31.0,8.0,2.6,14.0,10.0,6.79,0.0
2017,10,9,6,45,79.5,28.0,2.6,14.5,38.0,22.75,12.83
2017,10,9,7,0,128.0,48.0,2.6,15.0,66.0,38.02,27.41
2017,10,9,7,15,175.5,71.5,2.55,15.5,107.5,55.23,43.05
2017,10,9,7,30,223.0,95.0,2.5,16.0,149.0,71.84,57.95
2017,10,9,7,45,255.0,116.5,2.5,16.5,191.5,96.05,70.61
2017,10,9,8,0,287.0,138.0,2.5,17.0,234.0,136.41,97.21
2017,10,9,8,15,319.0,156.0,2.45,17.5,277.0,178.6,129.24
2017,10,9,8,30,351.0,174.0,2.4,18.0,320.0,224.93,166.71
2017,10,9,8,45,366.0,191.0,2.35,19.0,358.0,269.59,203.74
2017,10,9,9,0,381.0,208.0,2.3,20.0,396.0,315.95,241.7
2017,10,9,9,15,401.5,220.5,2.2,20.5,432.5,362.22,279.15
2017,10,9,9,30,422.0,233.0,2.1,21.0,469.0,410.36,317.14
2017,10,9,9,45,457.5,236.5,2.05,21.5,505.5,464.39,358.71
2017,10,9,10,0,493.0,240.0,2.0,22.0,542.0,517.68,398.76
2017,10,9,10,15,505.0,245.5,1.9,22.5,566.5,560.62,429.92
2017,10,9,10,30,517.0,251.0,1.8,23.0,591.0,603.41,460.09
2017,10,9,10,45,432.0,289.0,1.7,23.5,578.5,599.32,454.61
2017,10,9,11,0,347.0,327.0,1.6,24.0,566.0,595.85,449.21
2017,10,9,11,15,351.0,330.5,1.5,24.0,575.5,621.16,466.68
2017,10,9,11,30,355.0,334.0,1.4,24.0,585.0,645.52,482.98
2017,10,9,11,45,305.5,346.5,1.3,24.0,563.5,632.32,471.86
2017,10,9,12,0,256.0,359.0,1.2,24.0,542.0,601.03,448.65
2017,10,9,12,15,254.0,357.0,1.2,24.0,537.5,607.48,453.66
2017,10,9,12,30,252.0,355.0,1.2,24.0,533.0,612.77,457.56
2017,10,9,12,45,321.5,331.0,1.25,24.5,554.0,676.46,503.1
2017,10,9,13,0,391.0,307.0,1.3,25.0,575.0,723.81,536.66
2017,10,9,13,15,381.5,300.5,1.3,25.0,555.0,714.05,530.12
2017,10,9,13,30,372.0,294.0,1.3,25.0,535.0,702.38,522.9
2017,10,9,13,45,295.5,295.0,1.35,25.0,481.5,633.2,474.8
2017,10,9,14,0,219.0,296.0,1.4,25.0,428.0,545.54,413.12
2017,10,9,14,15,206.5,278.5,1.45,24.5,397.0,514.58,393.38
2017,10,9,14,30,194.0,261.0,1.5,24.0,366.0,482.9,372.27
2017,10,9,14,45,165.5,238.0,1.6,23.5,323.0,428.89,333.98
2017,10,9,15,0,137.0,215.0,1.7,23.0,280.0,375.08,294.85
2017,10,9,15,15,121.5,189.5,1.65,22.5,243.0,329.79,261.35
2017,10,9,15,30,106.0,164.0,1.6,22.0,206.0,284.51,227.05
2017,10,9,15,45,93.0,139.5,1.6,22.0,173.0,242.79,194.47
2017,10,9,16,0,80.0,115.0,1.6,22.0,140.0,187.71,150.54
2017,10,9,16,15,61.5,87.5,1.5,21.0,104.5,139.18,111.16
2017,10,9,16,30,43.0,60.0,1.4,20.0,69.0,91.56,71.56
2017,10,9,16,45,32.0,41.5,1.3,19.5,47.0,62.02,46.31
2017,10,9,17,0,21.0,23.0,1.2,19.0,25.0,33.03,21.35
2017,10,9,17,15,10.5,12.0,1.15,18.5,13.0,16.4,3.86
2017,10,9,17,30,0.0,1.0,1.1,18.0,1.0,0.91,0.0
2017,10,9,17,45,0.0,0.5,1.1,17.5,0.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.5,2.5,1.25,13.0,2.5,2.27,0.0
2017,10,10,6,30,9.0,5.0,1.2,13.0,5.0,4.58,0.0
2017,10,10,6,45,27.5,18.0,1.2,13.5,21.5,15.77,7.05
2017,10,10,7,0,46.0,31.0,1.2,14.0,38.0,26.55,17.54
2017,10,10,7,15,69.5,55.0,1.15,14.5,69.5,45.23,34.43
2017,10,10,7,30,93.0,79.0,1.1,15.0,101.0,63.05,50.43
2017,10,10,7,45,115.5,106.0,1.05,15.5,140.0,87.02,66.01
2017,10,10,8,0,138.0,133.0,1.0,16.0,179.0,120.2,90.07
2017,10,10,8,15,158.5,159.0,0.9,16.5,219.0,156.08,117.83
2017,10,10,8,30,179.0,185.0,0.8,17.0,259.0,195.23,148.92
2017,10,10,8,45,195.5,208.0,0.75,18.0,296.5,233.97,179.59
