Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,7,0,88.0,40.0,1.4,12.0,50.0,31.76,21.28
2017,10,20,7,15,131.0,59.5,1.45,12.0,82.0,46.34,35.28
2017,10,20,7,30,174.0,79.0,1.5,12.0,114.0,60.48,48.44
2017,10,20,7,45,204.0,97.5,1.6,12.5,149.0,80.53,59.78
2017,10,20,8,0,234.0,116.0,1.7,13.0,184.0,114.8,82.86
2017,10,20,8,15,264.5,128.5,1.8,13.0,218.0,148.5,108.87
2017,10,20,8,30,295.0,141.0,1.9,13.0,252.0,185.82,139.91
2017,10,20,8,45,339.5,152.0,2.0,13.5,294.0,229.33,176.3
2017,10,20,9,0,384.0,163.0,2.1,14.0,336.0,280.49,219.25
2017,10,20,9,15,199.5,174.0,2.1,14.0,264.5,240.39,191.86
2017,10,20,9,30,15.0,185.0,2.1,14.0,193.0,171.0,137.15
2017,10,20,9,45,297.5,174.5,2.15,14.5,343.5,319.29,257.71
2017,10,20,10,0,580.0,164.0,2.2,15.0,494.0,497.09,397.78
2017,10,20,10,15,568.5,177.0,2.25,15.5,511.5,531.5,423.86
2017,10,20,10,30,557.0,190.0,2.3,16.0,529.0,567.54,451.15
2017,10,20,10,45,484.5,222.5,2.35,16.5,524.0,577.87,457.46
2017,10,20,11,0,412.0,255.0,2.4,17.0,519.0,580.86,457.89
2017,10,20,11,15,287.5,282.5,2.45,17.0,468.0,521.76,411.82
2017,10,20,11,30,163.0,310.0,2.5,17.0,417.0,451.2,356.14
2017,10,20,11,45,229.0,303.0,2.65,17.0,454.0,507.86,401.73
2017,10,20,12,0,295.0,296.0,2.8,17.0,491.0,581.95,459.06
2017,10,20,12,15,466.5,238.0,2.9,17.0,543.5,697.28,548.97
2017,10,20,12,30,638.0,180.0,3.0,17.0,596.0,809.1,633.83
2017,10,20,12,45,578.0,196.0,3.1,17.0,567.0,776.73,610.07
2017,10,20,13,0,518.0,212.0,3.2,17.0,538.0,748.04,589.19
2017,10,20,13,15,507.0,208.5,3.3,17.0,519.0,740.08,584.68
2017,10,20,13,30,496.0,205.0,3.4,17.0,500.0,729.65,578.24
2017,10,20,13,45,489.5,197.0,3.5,17.0,476.5,715.91,569.61
2017,10,20,14,0,483.0,189.0,3.6,17.0,453.0,699.87,559.26
2017,10,20,14,15,585.0,146.0,3.65,16.5,445.5,747.54,599.01
2017,10,20,14,30,687.0,103.0,3.7,16.0,438.0,782.02,626.95
2017,10,20,14,45,581.0,117.5,3.8,16.0,384.0,693.86,562.46
2017,10,20,15,0,475.0,132.0,3.9,16.0,330.0,600.14,492.16
2017,10,20,15,15,437.0,125.5,3.9,15.5,293.0,549.37,454.16
2017,10,20,15,30,399.0,119.0,3.9,15.0,256.0,499.08,415.22
2017,10,20,15,45,370.0,104.5,3.9,15.0,216.5,446.59,373.02
2017,10,20,16,0,341.0,90.0,3.9,15.0,177.0,394.79,330.03
2017,10,20,16,15,359.0,72.0,3.7,14.5,146.0,372.28,310.4
2017,10,20,16,30,377.0,54.0,3.5,14.0,115.0,346.83,286.07
2017,10,20,16,45,266.5,40.5,3.35,14.0,76.0,247.2,196.43
2017,10,20,17,0,156.0,27.0,3.2,14.0,37.0,149.55,74.81
2017,10,20,17,15,78.0,13.5,3.1,13.5,18.5,52.25,0.0
2017,10,20,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,182.0,15.5,1.35,9.5,34.5,12.31,0.0
2017,10,21,7,0,364.0,31.0,1.3,10.0,69.0,25.1,15.65
2017,10,21,7,15,457.0,39.0,1.25,10.5,112.5,30.72,21.66
2017,10,21,7,30,550.0,47.0,1.2,11.0,156.0,36.25,26.99
2017,10,21,7,45,606.0,52.5,1.2,11.5,202.5,55.69,31.7
2017,10,21,8,0,662.0,58.0,1.2,12.0,249.0,110.11,61.69
2017,10,21,8,15,699.0,62.0,1.35,12.5,294.0,163.67,102.34
2017,10,21,8,30,736.0,66.0,1.5,13.0,339.0,221.34,151.82
2017,10,21,8,45,762.5,69.0,1.65,14.0,381.0,278.94,203.23
2017,10,21,9,0,789.0,72.0,1.8,15.0,423.0,338.74,256.22
2017,10,21,9,15,807.0,74.0,1.8,15.5,460.0,396.08,306.5
2017,10,21,9,30,825.0,76.0,1.8,16.0,497.0,453.98,355.64
2017,10,21,9,45,838.5,77.5,1.8,16.5,528.0,508.58,400.59
2017,10,21,10,0,852.0,79.0,1.8,17.0,559.0,562.71,443.6
2017,10,21,10,15,861.0,80.5,1.7,17.5,583.5,613.29,481.93
2017,10,21,10,30,870.0,82.0,1.6,18.0,608.0,662.37,517.69
2017,10,21,10,45,876.0,82.5,1.55,18.5,626.0,706.53,548.72
2017,10,21,11,0,882.0,83.0,1.5,19.0,644.0,748.45,575.84
2017,10,21,11,15,885.5,83.5,1.5,19.0,654.0,785.96,601.11
2017,10,21,11,30,889.0,84.0,1.5,19.0,664.0,820.66,624.3
2017,10,21,11,45,889.5,84.0,1.55,19.5,666.0,849.29,642.66
2017,10,21,12,0,890.0,84.0,1.6,20.0,668.0,874.62,658.81
2017,10,21,12,15,888.5,83.5,1.6,20.0,662.5,894.19,671.8
2017,10,21,12,30,887.0,83.0,1.6,20.0,657.0,910.17,682.56
2017,10,21,12,45,887.0,80.5,1.65,20.0,644.5,921.49,691.01
2017,10,21,13,0,887.0,78.0,1.7,20.0,632.0,929.1,697.21
2017,10,21,13,15,880.0,77.0,1.75,20.0,611.0,928.27,697.97
2017,10,21,13,30,873.0,76.0,1.8,20.0,590.0,923.7,696.47
2017,10,21,13,45,863.5,74.5,1.85,20.5,562.5,912.49,689.35
2017,10,21,14,0,854.0,73.0,1.9,21.0,535.0,897.76,680.01
2017,10,21,14,15,839.5,71.0,1.95,20.5,501.5,874.39,667.4
2017,10,21,14,30,825.0,69.0,2.0,20.0,468.0,847.95,652.59
2017,10,21,14,45,804.0,67.0,2.1,20.0,428.5,821.76,636.94
2017,10,21,15,0,783.0,65.0,2.2,20.0,389.0,784.12,612.77
2017,10,21,15,15,754.0,62.0,2.25,19.5,345.5,736.34,581.43
2017,10,21,15,30,725.0,59.0,2.3,19.0,302.0,687.27,548.08
2017,10,21,15,45,678.5,55.0,2.35,19.0,256.0,622.38,500.46
2017,10,21,16,0,632.0,51.0,2.4,19.0,210.0,558.23,451.46
2017,10,21,16,15,564.0,45.0,2.35,18.0,164.0,483.32,392.89
2017,10,21,16,30,496.0,39.0,2.3,17.0,118.0,407.74,329.44
2017,10,21,16,45,371.0,30.0,2.3,16.5,77.0,298.52,232.96
2017,10,21,17,0,246.0,21.0,2.3,16.0,36.0,190.5,76.48
2017,10,21,17,15,123.0,10.5,2.4,15.5,18.0,72.33,0.0
2017,10,21,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,206.0,14.0,1.75,11.5,35.0,11.08,0.0
2017,10,22,7,0,412.0,28.0,1.8,12.0,70.0,22.59,13.2
2017,10,22,7,15,505.0,35.5,1.8,12.5,115.0,30.47,21.17
2017,10,22,7,30,598.0,43.0,1.8,13.0,160.0,36.21,26.67
2017,10,22,7,45,655.5,48.0,1.8,13.5,208.0,56.12,31.14
2017,10,22,8,0,713.0,53.0,1.8,14.0,256.0,109.9,59.06
2017,10,22,8,15,749.5,56.5,1.75,14.5,302.0,166.0,101.37
2017,10,22,8,30,786.0,60.0,1.7,15.0,348.0,226.06,152.67
2017,10,22,8,45,813.0,62.0,1.65,16.0,391.5,285.72,205.54
2017,10,22,9,0,840.0,64.0,1.6,17.0,435.0,348.8,260.71
2017,10,22,9,15,858.5,66.0,1.55,17.5,473.0,408.44,312.39
2017,10,22,9,30,877.0,68.0,1.5,18.0,511.0,468.55,362.62
2017,10,22,9,45,885.5,71.5,1.45,19.0,543.0,525.32,407.64
2017,10,22,10,0,894.0,75.0,1.4,20.0,575.0,580.97,449.79
2017,10,22,10,15,903.5,76.0,1.35,20.0,600.5,633.26,489.57
2017,10,22,10,30,913.0,77.0,1.3,20.0,626.0,683.96,526.92
2017,10,22,10,45,920.0,77.5,1.3,20.5,644.5,730.53,559.08
2017,10,22,11,0,927.0,78.0,1.3,21.0,663.0,774.8,587.55
2017,10,22,11,15,930.5,78.0,1.25,21.5,673.5,813.28,611.09
2017,10,22,11,30,934.0,78.0,1.2,22.0,684.0,848.77,632.29
2017,10,22,11,45,935.5,78.0,1.2,22.5,686.0,879.43,650.75
2017,10,22,12,0,937.0,78.0,1.2,23.0,688.0,906.67,666.92
2017,10,22,12,15,935.5,78.0,1.25,23.0,682.5,927.73,681.16
2017,10,22,12,30,934.0,78.0,1.3,23.0,677.0,945.03,693.16
2017,10,22,12,45,925.5,79.0,1.4,23.0,662.5,953.31,700.28
2017,10,22,13,0,917.0,80.0,1.5,23.0,648.0,957.63,705.08
2017,10,22,13,15,910.5,79.0,1.55,23.0,627.0,957.46,706.42
2017,10,22,13,30,904.0,78.0,1.6,23.0,606.0,953.43,705.45
2017,10,22,13,45,894.0,76.5,1.7,23.5,578.0,941.72,698.9
2017,10,22,14,0,884.0,75.0,1.8,24.0,550.0,926.37,690.03
2017,10,22,14,15,869.5,73.0,1.85,23.5,515.0,902.74,677.73
2017,10,22,14,30,855.0,71.0,1.9,23.0,480.0,875.92,663.16
2017,10,22,14,45,835.0,68.5,1.95,23.0,440.0,849.44,647.33
2017,10,22,15,0,815.0,66.0,2.0,23.0,400.0,811.34,623.11
2017,10,22,15,15,785.0,63.0,1.95,22.5,355.0,761.93,590.71
2017,10,22,15,30,755.0,60.0,1.9,22.0,310.0,711.15,556.38
2017,10,22,15,45,712.0,55.5,1.9,22.0,262.5,647.39,510.53
2017,10,22,16,0,669.0,51.0,1.9,22.0,215.0,584.01,463.05
2017,10,22,16,15,598.5,44.5,1.9,21.0,167.5,499.94,399.07
2017,10,22,16,30,528.0,38.0,1.9,20.0,120.0,419.59,333.43
2017,10,22,16,45,404.0,29.0,1.95,19.0,78.0,316.69,242.12
2017,10,22,17,0,280.0,20.0,2.0,18.0,36.0,206.03,54.1
2017,10,22,17,15,140.0,10.0,2.0,17.5,18.0,80.29,0.0
2017,10,22,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,6,45,209.5,13.0,1.65,15.5,33.5,10.27,0.0
2017,10,23,7,0,419.0,26.0,1.7,16.0,67.0,22.8,12.9
2017,10,23,7,15,510.5,33.0,1.85,16.5,111.0,28.23,18.8
2017,10,23,7,30,602.0,40.0,2.0,17.0,155.0,33.6,23.88
2017,10,23,7,45,657.0,44.5,2.15,17.5,202.0,52.73,27.95
2017,10,23,8,0,712.0,49.0,2.3,18.0,249.0,105.81,54.86
2017,10,23,8,15,747.5,52.5,2.35,18.5,294.5,161.55,96.36
2017,10,23,8,30,783.0,56.0,2.4,19.0,340.0,221.1,146.77
2017,10,23,8,45,808.0,58.5,2.5,19.5,382.5,282.18,200.88
2017,10,23,9,0,833.0,61.0,2.6,20.0,425.0,342.76,254.59
2017,10,23,9,15,850.5,63.0,2.6,20.5,462.5,401.45,305.79
2017,10,23,9,30,868.0,65.0,2.6,21.0,500.0,460.52,355.69
2017,10,23,9,45,873.5,69.0,2.6,22.0,530.5,515.67,400.18
2017,10,23,10,0,879.0,73.0,2.6,23.0,561.0,569.44,441.79
2017,10,23,10,15,888.5,74.5,2.6,23.5,586.5,621.39,481.44
2017,10,23,10,30,898.0,76.0,2.6,24.0,612.0,671.81,518.72
2017,10,23,10,45,905.0,76.5,2.6,24.5,630.0,717.64,551.14
2017,10,23,11,0,912.0,77.0,2.6,25.0,648.0,761.2,579.86
2017,10,23,11,15,915.5,77.0,2.6,25.0,658.0,799.03,605.42
2017,10,23,11,30,919.0,77.0,2.6,25.0,668.0,833.93,628.86
2017,10,23,11,45,920.5,77.0,2.6,25.5,670.5,864.06,647.7
2017,10,23,12,0,922.0,77.0,2.6,26.0,673.0,890.83,664.23
2017,10,23,12,15,920.5,76.5,2.6,26.5,667.5,910.89,676.26
2017,10,23,12,30,919.0,76.0,2.6,27.0,662.0,927.24,685.92
2017,10,23,12,45,908.0,78.5,2.6,27.5,647.5,934.77,689.86
2017,10,23,13,0,897.0,81.0,2.6,28.0,633.0,938.4,691.44
2017,10,23,13,15,890.0,80.0,2.55,28.0,611.5,937.63,691.25
2017,10,23,13,30,883.0,79.0,2.5,28.0,590.0,933.1,688.76
2017,10,23,13,45,873.0,77.0,2.45,28.0,562.5,920.81,681.32
2017,10,23,14,0,863.0,75.0,2.4,28.0,535.0,904.96,671.67
2017,10,23,14,15,709.5,105.5,2.3,28.0,467.0,809.76,608.04
2017,10,23,14,30,556.0,136.0,2.2,28.0,399.0,691.06,527.02
2017,10,23,14,45,564.0,121.0,2.15,28.0,368.5,678.86,520.21
2017,10,23,15,0,572.0,106.0,2.1,28.0,338.0,656.14,504.97
2017,10,23,15,15,546.5,98.0,1.85,27.5,299.5,610.66,472.97
2017,10,23,15,30,521.0,90.0,1.6,27.0,261.0,564.29,439.7
2017,10,23,15,45,491.5,79.0,1.4,26.5,220.5,510.88,400.44
2017,10,23,16,0,462.0,68.0,1.2,26.0,180.0,457.66,359.41
2017,10,23,16,15,409.5,56.5,1.2,25.0,139.0,388.58,305.74
2017,10,23,16,30,357.0,45.0,1.2,24.0,98.0,322.67,251.72
2017,10,23,16,45,263.5,32.0,1.25,23.5,63.0,234.73,173.81
2017,10,23,17,0,170.0,19.0,1.3,23.0,28.0,141.48,8.41
2017,10,23,17,15,85.0,9.5,1.3,22.5,14.0,51.71,0.0
2017,10,23,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,191.5,13.5,2.15,15.5,31.5,10.76,0.0
2017,10,24,7,0,383.0,27.0,2.2,16.0,63.0,21.86,11.88
2017,10,24,7,15,480.5,35.0,2.25,16.5,107.5,27.66,18.25
2017,10,24,7,30,578.0,43.0,2.3,17.0,152.0,36.39,26.29
2017,10,24,7,45,635.5,49.0,2.4,18.0,199.0,55.85,31.1
2017,10,24,8,0,693.0,55.0,2.5,19.0,246.0,109.08,58.2
2017,10,24,8,15,731.0,58.5,2.5,19.5,292.0,164.01,98.72
2017,10,24,8,30,769.0,62.0,2.5,20.0,338.0,223.09,148.31
2017,10,24,8,45,794.0,65.5,2.55,21.0,380.5,282.45,200.3
2017,10,24,9,0,819.0,69.0,2.6,22.0,423.0,343.78,253.61
2017,10,24,9,15,837.5,71.0,2.55,22.5,461.0,402.74,304.39
2017,10,24,9,30,856.0,73.0,2.5,23.0,499.0,462.12,353.89
2017,10,24,9,45,871.0,74.0,2.5,23.5,531.0,518.42,399.53
2017,10,24,10,0,886.0,75.0,2.5,24.0,563.0,574.23,443.21
2017,10,24,10,15,895.0,76.5,2.45,24.5,588.0,626.17,482.39
2017,10,24,10,30,904.0,78.0,2.4,25.0,613.0,676.52,519.09
2017,10,24,10,45,909.0,79.0,2.4,25.5,631.0,721.71,550.92
2017,10,24,11,0,914.0,80.0,2.4,26.0,649.0,764.48,578.81
2017,10,24,11,15,917.0,80.5,2.35,26.5,659.0,802.54,602.76
2017,10,24,11,30,920.0,81.0,2.3,27.0,669.0,837.64,624.42
2017,10,24,11,45,919.0,81.5,2.3,27.5,670.5,866.29,641.95
2017,10,24,12,0,918.0,82.0,2.3,28.0,672.0,891.46,657.15
2017,10,24,12,15,916.5,82.0,2.2,28.5,666.5,912.05,668.41
2017,10,24,12,30,915.0,82.0,2.1,29.0,661.0,928.97,677.25
2017,10,24,12,45,908.5,82.0,2.05,29.5,646.5,937.6,681.26
2017,10,24,13,0,902.0,82.0,2.0,30.0,632.0,942.37,682.97
2017,10,24,13,15,894.5,81.0,1.9,30.0,611.0,941.17,681.81
2017,10,24,13,30,887.0,80.0,1.8,30.0,590.0,936.18,678.4
2017,10,24,13,45,875.5,78.5,1.75,30.0,561.5,923.15,670.53
2017,10,24,14,0,864.0,77.0,1.7,30.0,533.0,906.57,660.56
2017,10,24,14,15,723.0,102.0,1.5,29.5,466.5,816.1,601.6
2017,10,24,14,30,582.0,127.0,1.3,29.0,400.0,710.48,531.64
2017,10,24,14,45,583.0,114.5,1.15,29.0,368.0,686.83,516.2
2017,10,24,15,0,584.0,102.0,1.0,29.0,336.0,660.4,497.82
2017,10,24,15,15,554.0,95.5,1.0,28.5,297.0,612.72,466.64
2017,10,24,15,30,524.0,89.0,1.0,28.0,258.0,564.32,434.08
2017,10,24,15,45,491.0,78.5,1.0,27.5,217.5,508.76,394.93
2017,10,24,16,0,458.0,68.0,1.0,27.0,177.0,453.63,353.75
2017,10,24,16,15,403.5,56.0,1.05,26.5,136.0,382.9,298.75
2017,10,24,16,30,349.0,44.0,1.1,26.0,95.0,315.57,243.54
2017,10,24,16,45,174.5,34.5,1.2,25.5,60.0,183.24,131.97
2017,10,24,17,0,0.0,25.0,1.3,25.0,25.0,30.31,0.0
2017,10,24,17,15,0.0,12.5,1.3,24.5,12.5,11.37,0.0
2017,10,24,17,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,13.5,1.2,15.5,30.5,10.83,0.0
2017,10,25,7,0,376.0,27.0,1.2,16.0,61.0,21.97,11.69
2017,10,25,7,15,476.5,35.0,1.25,16.5,105.5,27.76,18.31
2017,10,25,7,30,577.0,43.0,1.3,17.0,150.0,36.52,26.39
2017,10,25,7,45,636.5,48.5,1.4,17.5,197.0,55.08,30.76
2017,10,25,8,0,696.0,54.0,1.5,18.0,244.0,107.99,57.46
2017,10,25,8,15,734.5,58.0,1.4,18.5,290.0,163.55,98.34
2017,10,25,8,30,773.0,62.0,1.3,19.0,336.0,223.32,148.21
2017,10,25,8,45,800.0,65.0,1.25,20.0,379.0,282.9,199.89
2017,10,25,9,0,827.0,68.0,1.2,21.0,422.0,344.67,252.82
2017,10,25,9,15,845.5,70.0,1.2,21.5,460.0,403.98,303.26
2017,10,25,9,30,864.0,72.0,1.2,22.0,498.0,463.68,352.29
2017,10,25,9,45,873.0,75.0,1.25,23.0,529.0,519.32,396.07
2017,10,25,10,0,882.0,78.0,1.3,24.0,560.0,573.9,437.31
2017,10,25,10,15,891.5,79.5,1.25,24.5,585.0,625.92,475.36
2017,10,25,10,30,901.0,81.0,1.2,25.0,610.0,676.4,510.89
2017,10,25,10,45,907.5,81.5,1.15,26.0,628.0,721.93,540.55
2017,10,25,11,0,914.0,82.0,1.1,27.0,646.0,765.16,565.98
2017,10,25,11,15,917.0,82.5,1.05,27.5,656.0,803.17,588.51
2017,10,25,11,30,920.0,83.0,1.0,28.0,666.0,838.24,608.79
2017,10,25,11,45,921.5,83.0,0.95,28.5,668.5,868.37,625.62
2017,10,25,12,0,923.0,83.0,0.9,29.0,671.0,895.15,640.17
2017,10,25,12,15,921.0,82.5,0.85,29.0,665.0,914.79,651.44
2017,10,25,12,30,919.0,82.0,0.8,29.0,659.0,930.71,660.49
2017,10,25,12,45,901.5,86.5,0.75,29.5,642.5,934.74,660.95
2017,10,25,13,0,884.0,91.0,0.7,30.0,626.0,934.76,659.22
2017,10,25,13,15,875.5,90.0,0.7,30.0,604.5,932.65,658.66
2017,10,25,13,30,867.0,89.0,0.7,30.0,583.0,936.24,661.82
2017,10,25,13,45,856.0,87.0,0.75,30.0,554.5,923.26,655.73
2017,10,25,14,0,845.0,85.0,0.8,30.0,526.0,906.7,647.66
2017,10,25,14,15,828.0,82.5,0.85,30.0,491.5,880.62,633.55
2017,10,25,14,30,811.0,80.0,0.9,30.0,457.0,851.46,617.38
2017,10,25,14,45,788.0,77.0,0.95,30.0,417.0,813.55,595.2
2017,10,25,15,0,765.0,74.0,1.0,30.0,377.0,773.32,571.01
2017,10,25,15,15,731.5,70.0,1.0,29.0,332.5,721.12,539.53
2017,10,25,15,30,698.0,66.0,1.0,28.0,288.0,667.84,506.04
2017,10,25,15,45,649.0,60.5,1.05,27.5,241.5,606.18,464.39
2017,10,25,16,0,600.0,55.0,1.1,27.0,195.0,540.26,417.38
2017,10,25,16,15,520.5,47.5,1.2,26.0,149.0,452.48,351.94
2017,10,25,16,30,441.0,40.0,1.3,25.0,103.0,369.75,285.34
2017,10,25,16,45,306.5,28.5,1.4,24.0,64.0,255.84,183.68
2017,10,25,17,0,172.0,17.0,1.5,23.0,25.0,136.54,0.0
2017,10,25,17,15,86.0,8.5,1.5,22.5,12.5,51.01,0.0
2017,10,25,17,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,45,191.5,12.5,1.3,14.5,29.5,11.37,0.0
2017,10,26,7,0,383.0,25.0,1.3,15.0,59.0,20.27,10.06
2017,10,26,7,15,484.5,33.5,1.35,15.5,103.0,29.0,19.4
2017,10,26,7,30,586.0,42.0,1.4,16.0,147.0,35.74,25.79
2017,10,26,7,45,648.5,46.5,1.5,17.0,195.0,53.19,29.32
2017,10,26,8,0,711.0,51.0,1.6,18.0,243.0,106.1,55.41
2017,10,26,8,15,749.0,55.0,1.6,18.5,289.0,162.39,96.81
2017,10,26,8,30,787.0,59.0,1.6,19.0,335.0,222.81,147.41
2017,10,26,8,45,815.0,61.5,1.6,20.0,378.5,282.89,199.8
2017,10,26,9,0,843.0,64.0,1.6,21.0,422.0,346.34,254.54
2017,10,26,9,15,861.0,66.0,1.65,21.5,460.0,405.62,305.55
2017,10,26,9,30,879.0,68.0,1.7,22.0,498.0,465.29,355.28
2017,10,26,9,45,885.5,72.0,1.8,23.0,528.5,521.36,400.09
2017,10,26,10,0,892.0,76.0,1.9,24.0,559.0,576.12,442.18
2017,10,26,10,15,901.0,77.0,1.9,24.5,584.0,627.69,480.91
2017,10,26,10,30,910.0,78.0,1.9,25.0,609.0,677.62,517.21
2017,10,26,10,45,916.0,79.0,1.9,26.0,627.0,723.61,548.33
2017,10,26,11,0,922.0,80.0,1.9,27.0,645.0,767.24,575.26
2017,10,26,11,15,925.0,80.5,1.8,27.5,655.0,805.46,598.35
2017,10,26,11,30,928.0,81.0,1.7,28.0,665.0,840.69,619.04
2017,10,26,11,45,928.5,81.0,1.65,28.5,667.0,870.14,636.14
2017,10,26,12,0,929.0,81.0,1.6,29.0,669.0,896.15,650.9
2017,10,26,12,15,927.0,80.5,1.5,29.0,663.0,915.85,662.21
2017,10,26,12,30,925.0,80.0,1.4,29.0,657.0,931.81,671.14
2017,10,26,12,45,920.5,79.5,1.35,29.5,643.0,941.71,675.64
2017,10,26,13,0,916.0,79.0,1.3,30.0,629.0,947.76,677.86
2017,10,26,13,15,908.5,78.0,1.2,30.0,608.0,946.56,676.26
2017,10,26,13,30,901.0,77.0,1.1,30.0,587.0,941.54,672.42
2017,10,26,13,45,890.0,75.5,1.0,30.0,558.5,928.9,663.93
2017,10,26,14,0,879.0,74.0,0.9,30.0,530.0,912.67,653.35
2017,10,26,14,15,758.5,91.5,0.8,30.0,466.0,826.72,598.32
2017,10,26,14,30,638.0,109.0,0.7,30.0,402.0,736.69,540.25
2017,10,26,14,45,721.0,87.0,0.65,30.0,390.5,770.92,564.4
2017,10,26,15,0,804.0,65.0,0.6,30.0,379.0,793.28,578.96
2017,10,26,15,15,772.0,61.5,0.6,29.0,334.5,742.14,548.14
2017,10,26,15,30,740.0,58.0,0.6,28.0,290.0,689.8,516.08
2017,10,26,15,45,692.5,53.5,0.65,27.5,243.0,623.56,472.26
2017,10,26,16,0,645.0,49.0,0.7,27.0,196.0,558.03,426.49
2017,10,26,16,15,568.5,42.5,0.85,26.0,149.5,471.46,363.8
2017,10,26,16,30,492.0,36.0,1.0,25.0,103.0,396.75,303.7
2017,10,26,16,45,246.0,30.0,1.2,24.5,63.5,220.65,154.07
2017,10,26,17,0,0.0,24.0,1.4,24.0,24.0,30.43,0.0
2017,10,26,17,15,0.0,12.0,1.45,23.0,12.0,10.91,0.0
2017,10,26,17,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,6,45,179.5,12.5,0.8,15.0,27.5,11.37,0.0
2017,10,27,7,0,359.0,25.0,0.8,15.0,55.0,20.35,9.71
2017,10,27,7,15,463.0,33.5,0.8,15.5,98.5,26.64,17.34
2017,10,27,7,30,567.0,42.0,0.8,16.0,142.0,35.81,25.85
2017,10,27,7,45,629.0,47.5,0.85,17.0,189.0,53.22,29.94
2017,10,27,8,0,691.0,53.0,0.9,18.0,236.0,105.66,55.89
2017,10,27,8,15,730.0,57.0,0.85,18.5,282.0,160.78,96.06
2017,10,27,8,30,769.0,61.0,0.8,19.0,328.0,220.16,145.27
2017,10,27,8,45,797.0,63.5,0.75,20.0,370.5,279.1,195.99
2017,10,27,9,0,825.0,66.0,0.7,21.0,413.0,340.3,247.99
2017,10,27,9,15,844.0,68.5,0.65,21.5,451.0,399.96,297.96
2017,10,27,9,30,863.0,71.0,0.6,22.0,489.0,460.04,346.31
2017,10,27,9,45,865.5,76.5,0.6,23.0,518.5,514.75,388.44
2017,10,27,10,0,868.0,82.0,0.6,24.0,548.0,569.56,428.67
2017,10,27,10,15,877.5,83.0,0.55,24.5,573.0,618.52,463.61
2017,10,27,10,30,887.0,84.0,0.5,25.0,598.0,667.72,497.28
2017,10,27,10,45,893.0,85.0,0.5,25.5,615.5,712.74,527.59
2017,10,27,11,0,899.0,86.0,0.5,26.0,633.0,755.47,553.94
2017,10,27,11,15,902.5,86.5,0.5,26.5,643.0,793.25,576.54
2017,10,27,11,30,906.0,87.0,0.5,27.0,653.0,828.16,597.08
2017,10,27,11,45,907.0,87.0,0.55,27.5,655.0,857.41,614.79
2017,10,27,12,0,908.0,87.0,0.6,28.0,657.0,883.34,630.44
2017,10,27,12,15,906.0,86.5,0.65,28.0,651.5,902.63,643.27
2017,10,27,12,30,904.0,86.0,0.7,28.0,646.0,918.27,654.03
2017,10,27,12,45,887.5,90.0,0.75,28.5,629.5,922.43,656.52
2017,10,27,13,0,871.0,94.0,0.8,29.0,613.0,931.8,662.54
2017,10,27,13,15,863.0,92.5,0.8,29.0,591.5,929.67,661.84
2017,10,27,13,30,855.0,91.0,0.8,29.0,570.0,923.8,659.11
2017,10,27,13,45,843.5,89.0,0.85,29.5,542.0,910.4,651.44
2017,10,27,14,0,832.0,87.0,0.9,30.0,514.0,893.49,641.68
2017,10,27,14,15,814.5,84.5,0.95,29.5,479.5,867.16,628.42
2017,10,27,14,30,797.0,82.0,1.0,29.0,445.0,837.79,613.04
2017,10,27,14,45,773.5,78.5,1.05,29.0,405.0,799.17,589.97
2017,10,27,15,0,750.0,75.0,1.1,29.0,365.0,758.29,564.88
2017,10,27,15,15,715.0,71.0,1.1,28.0,321.0,705.36,532.32
2017,10,27,15,30,680.0,67.0,1.1,27.0,277.0,657.44,501.93
2017,10,27,15,45,629.0,61.0,1.15,26.5,230.5,589.0,454.64
2017,10,27,16,0,578.0,55.0,1.2,26.0,184.0,521.92,405.95
2017,10,27,16,15,494.5,47.0,1.3,24.5,139.0,432.02,338.2
2017,10,27,16,30,411.0,39.0,1.4,23.0,94.0,347.59,269.45
2017,10,27,16,45,271.5,27.0,1.5,22.0,57.0,232.5,160.17
2017,10,27,17,0,132.0,15.0,1.6,21.0,20.0,85.77,0.0
2017,10,27,17,15,66.0,7.5,1.6,20.5,10.0,6.82,0.0
2017,10,27,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,6,45,144.0,13.0,0.55,12.5,24.5,11.82,0.0
2017,10,28,7,0,288.0,26.0,0.5,13.0,49.0,21.3,9.98
2017,10,28,7,15,396.5,35.5,0.5,13.5,91.0,28.39,18.96
2017,10,28,7,30,505.0,45.0,0.5,14.0,133.0,35.31,25.63
2017,10,28,7,45,570.0,51.5,0.55,14.5,178.5,51.73,30.18
2017,10,28,8,0,635.0,58.0,0.6,15.0,224.0,101.92,55.73
2017,10,28,8,15,677.5,62.5,0.6,15.5,269.5,157.45,96.66
2017,10,28,8,30,720.0,67.0,0.6,16.0,315.0,214.77,144.22
2017,10,28,8,45,749.5,70.5,0.6,17.0,357.0,272.11,193.79
2017,10,28,9,0,779.0,74.0,0.6,18.0,399.0,331.99,245.03
2017,10,28,9,15,799.5,77.0,0.6,18.5,436.0,390.14,294.28
2017,10,28,9,30,820.0,80.0,0.6,19.0,473.0,449.17,342.53
2017,10,28,9,45,824.5,85.0,0.6,20.0,502.5,502.86,384.38
2017,10,28,10,0,829.0,90.0,0.6,21.0,532.0,555.22,423.42
2017,10,28,10,15,840.0,91.5,0.5,21.5,557.0,606.26,459.71
2017,10,28,10,30,851.0,93.0,0.4,22.0,582.0,656.05,493.5
2017,10,28,10,45,858.0,94.0,0.35,22.5,600.0,701.03,523.33
2017,10,28,11,0,865.0,95.0,0.3,23.0,618.0,743.91,549.9
2017,10,28,11,15,869.0,95.5,0.25,23.5,628.0,781.61,571.83
2017,10,28,11,30,873.0,96.0,0.2,24.0,638.0,816.57,591.71
2017,10,28,11,45,874.0,96.0,0.15,24.5,640.0,845.55,607.59
2017,10,28,12,0,875.0,96.0,0.1,25.0,642.0,863.74,616.7
2017,10,28,12,15,873.0,96.0,0.2,25.0,636.5,891.03,635.23
2017,10,28,12,30,871.0,96.0,0.3,25.0,631.0,907.21,647.08
2017,10,28,12,45,872.5,92.5,0.45,25.5,618.5,918.71,656.27
2017,10,28,13,0,874.0,89.0,0.6,26.0,606.0,917.55,657.78
2017,10,28,13,15,865.5,88.0,0.75,26.0,585.0,924.5,665.91
2017,10,28,13,30,857.0,87.0,0.9,26.0,564.0,918.75,665.87
2017,10,28,13,45,845.0,85.0,1.05,26.0,535.5,904.87,660.67
2017,10,28,14,0,833.0,83.0,1.2,26.0,507.0,887.49,653.07
2017,10,28,14,15,815.5,81.0,1.3,25.5,473.0,861.8,640.31
2017,10,28,14,30,798.0,79.0,1.4,25.0,439.0,833.11,625.26
2017,10,28,14,45,773.0,76.0,1.5,25.0,399.0,793.86,601.33
2017,10,28,15,0,748.0,73.0,1.6,25.0,359.0,752.42,575.26
2017,10,28,15,15,713.0,69.0,1.6,24.0,315.0,699.67,541.55
2017,10,28,15,30,678.0,65.0,1.6,23.0,271.0,651.73,509.94
2017,10,28,15,45,625.0,59.5,1.65,22.5,225.5,582.68,460.44
2017,10,28,16,0,572.0,54.0,1.7,22.0,180.0,515.15,409.64
2017,10,28,16,15,489.0,46.0,1.8,21.0,135.0,426.07,339.57
2017,10,28,16,30,406.0,38.0,1.9,20.0,90.0,342.46,268.82
2017,10,28,16,45,265.0,26.0,2.0,19.0,54.0,225.37,151.89
2017,10,28,17,0,124.0,14.0,2.1,18.0,18.0,80.26,0.0
2017,10,28,17,15,62.0,7.0,2.15,17.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,140.5,13.0,1.15,11.5,23.5,11.82,0.0
2017,10,29,7,0,281.0,26.0,1.1,12.0,47.0,21.43,9.38
2017,10,29,7,15,392.0,35.5,1.1,12.5,88.5,28.52,19.04
2017,10,29,7,30,503.0,45.0,1.1,13.0,130.0,35.45,25.78
2017,10,29,7,45,271.0,71.5,1.1,13.5,119.0,59.91,41.71
2017,10,29,8,0,39.0,98.0,1.1,14.0,108.0,85.08,65.43
2017,10,29,8,15,46.5,116.0,1.1,14.5,130.0,105.41,81.92
2017,10,29,8,30,54.0,134.0,1.1,15.0,152.0,126.94,99.55
2017,10,29,8,45,55.5,152.0,1.15,15.5,172.5,148.05,117.0
2017,10,29,9,0,57.0,170.0,1.2,16.0,193.0,169.6,134.63
2017,10,29,9,15,177.0,182.0,1.2,16.5,264.0,235.2,185.94
2017,10,29,9,30,297.0,194.0,1.2,17.0,335.0,316.29,249.65
2017,10,29,9,45,148.5,172.5,1.3,17.5,243.0,236.73,187.93
2017,10,29,10,0,0.0,151.0,1.4,18.0,151.0,135.08,105.71
2017,10,29,10,15,66.5,206.0,1.45,18.0,244.0,232.33,184.73
2017,10,29,10,30,133.0,261.0,1.5,18.0,337.0,342.88,271.59
2017,10,29,10,45,176.5,267.5,1.55,18.5,371.5,388.27,306.22
2017,10,29,11,0,220.0,274.0,1.6,19.0,406.0,436.86,343.23
2017,10,29,11,15,407.0,228.0,1.7,19.0,477.0,565.79,443.24
2017,10,29,11,30,594.0,182.0,1.8,19.0,548.0,689.24,536.35
2017,10,29,11,45,620.0,174.0,1.9,19.5,557.0,724.02,560.72
2017,10,29,12,0,646.0,166.0,2.0,20.0,566.0,757.41,584.66
2017,10,29,12,15,520.0,206.0,2.05,20.0,526.0,702.43,543.54
2017,10,29,12,30,394.0,246.0,2.1,20.0,486.0,631.84,491.14
2017,10,29,12,45,403.0,237.5,2.15,20.0,478.5,639.21,498.19
2017,10,29,13,0,412.0,229.0,2.2,20.0,471.0,661.62,515.19
2017,10,29,13,15,432.0,214.5,2.15,20.0,460.5,669.43,521.8
2017,10,29,13,30,452.0,200.0,2.1,20.0,450.0,675.0,526.97
2017,10,29,13,45,624.0,147.5,2.1,20.0,473.5,780.33,605.9
2017,10,29,14,0,796.0,95.0,2.1,20.0,497.0,866.67,666.47
2017,10,29,14,15,775.0,85.5,2.1,19.5,455.0,829.09,641.94
2017,10,29,14,30,754.0,76.0,2.1,19.0,413.0,788.46,616.09
2017,10,29,14,45,638.5,91.5,2.1,19.0,358.5,700.47,554.24
2017,10,29,15,0,523.0,107.0,2.1,19.0,304.0,600.85,482.17
2017,10,29,15,15,576.5,89.5,2.15,18.5,283.0,617.8,497.53
2017,10,29,15,30,630.0,72.0,2.2,18.0,262.0,621.73,501.71
2017,10,29,15,45,574.5,65.5,2.25,18.0,216.5,551.05,447.39
2017,10,29,16,0,519.0,59.0,2.3,18.0,171.0,482.07,392.51
2017,10,29,16,15,431.5,50.0,2.25,17.0,127.0,390.72,317.38
2017,10,29,16,30,344.0,41.0,2.2,16.0,83.0,305.03,242.86
2017,10,29,16,45,207.5,27.0,2.2,15.5,49.0,188.77,122.54
2017,10,29,17,0,71.0,13.0,2.2,15.0,15.0,50.36,0.0
2017,10,29,17,15,35.5,6.5,2.2,14.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
