Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,6,45,117.5,13.5,4.1,11.5,22.0,12.28,0.0
2017,10,30,7,0,235.0,27.0,4.2,12.0,44.0,22.48,9.11
2017,10,30,7,15,348.0,38.0,4.25,12.0,84.5,30.88,20.96
2017,10,30,7,30,461.0,49.0,4.3,12.0,125.0,39.04,28.96
2017,10,30,7,45,535.5,55.5,4.4,12.5,170.5,53.63,33.08
2017,10,30,8,0,610.0,62.0,4.5,13.0,216.0,102.28,57.83
2017,10,30,8,15,653.5,66.5,4.5,13.5,260.5,153.7,96.03
2017,10,30,8,30,697.0,71.0,4.5,14.0,305.0,210.0,143.93
2017,10,30,8,45,724.5,75.5,4.5,14.5,346.0,266.59,195.04
2017,10,30,9,0,752.0,80.0,4.5,15.0,387.0,327.1,249.62
2017,10,30,9,15,773.0,83.0,4.5,15.0,423.5,383.81,301.04
2017,10,30,9,30,794.0,86.0,4.5,15.0,460.0,441.5,352.15
2017,10,30,9,45,808.5,88.0,4.5,15.5,491.0,495.65,398.49
2017,10,30,10,0,823.0,90.0,4.5,16.0,522.0,549.46,443.13
2017,10,30,10,15,832.5,91.5,4.5,16.0,546.0,599.16,484.18
2017,10,30,10,30,842.0,93.0,4.5,16.0,570.0,647.48,523.18
2017,10,30,10,45,850.5,93.0,4.5,16.5,587.5,691.87,557.32
2017,10,30,11,0,859.0,93.0,4.5,17.0,605.0,734.26,588.31
2017,10,30,11,15,862.5,93.5,4.45,17.0,614.5,771.21,614.86
2017,10,30,11,30,866.0,94.0,4.4,17.0,624.0,805.39,639.23
2017,10,30,11,45,870.0,93.0,4.4,17.0,626.5,828.47,655.73
2017,10,30,12,0,874.0,92.0,4.4,17.0,629.0,854.79,674.71
2017,10,30,12,15,872.0,91.5,4.35,17.0,623.5,873.31,687.71
2017,10,30,12,30,870.0,91.0,4.3,17.0,618.0,888.32,698.32
2017,10,30,12,45,858.5,93.0,4.3,17.0,603.5,902.94,709.18
2017,10,30,13,0,847.0,95.0,4.3,17.0,589.0,905.45,711.52
2017,10,30,13,15,597.5,159.0,4.2,16.5,501.0,763.83,609.84
2017,10,30,13,30,348.0,223.0,4.1,16.0,413.0,588.3,474.83
2017,10,30,13,45,582.0,155.0,4.05,16.0,454.0,741.57,597.65
2017,10,30,14,0,816.0,87.0,4.0,16.0,495.0,873.3,694.83
2017,10,30,14,15,799.0,84.5,3.95,16.0,461.0,847.68,676.25
2017,10,30,14,30,782.0,82.0,3.9,16.0,427.0,819.09,656.56
2017,10,30,14,45,759.5,78.0,3.85,16.0,388.5,781.16,629.72
2017,10,30,15,0,737.0,74.0,3.8,16.0,350.0,740.99,600.8
2017,10,30,15,15,701.0,70.0,3.7,15.5,306.5,693.44,566.47
2017,10,30,15,30,665.0,66.0,3.6,15.0,263.0,640.12,526.57
2017,10,30,15,45,608.0,61.0,3.55,14.5,217.5,569.39,471.57
2017,10,30,16,0,551.0,56.0,3.5,14.0,172.0,500.35,415.58
2017,10,30,16,15,463.5,47.5,3.35,13.5,128.0,408.68,337.49
2017,10,30,16,30,376.0,39.0,3.2,13.0,84.0,322.66,259.73
2017,10,30,16,45,227.5,26.0,3.1,13.0,49.5,198.24,122.36
2017,10,30,17,0,79.0,13.0,3.0,13.0,15.0,54.57,0.0
2017,10,30,17,15,39.5,6.5,2.9,12.5,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,6,45,76.0,14.0,1.05,12.0,19.0,12.73,0.0
2017,10,31,7,0,152.0,28.0,1.1,12.0,38.0,22.03,7.64
2017,10,31,7,15,255.5,42.5,1.15,12.0,76.5,33.03,22.75
2017,10,31,7,30,359.0,57.0,1.2,12.0,115.0,43.76,33.13
2017,10,31,7,45,431.0,66.5,1.3,12.5,158.5,58.81,39.19
2017,10,31,8,0,503.0,76.0,1.4,13.0,202.0,105.35,64.64
2017,10,31,8,15,551.0,83.5,1.4,13.5,245.5,153.45,99.95
2017,10,31,8,30,599.0,91.0,1.4,14.0,289.0,207.23,144.48
2017,10,31,8,45,638.5,94.5,1.4,14.5,330.5,260.47,190.78
2017,10,31,9,0,678.0,98.0,1.4,15.0,372.0,317.6,240.49
2017,10,31,9,15,702.0,101.5,1.3,15.0,408.5,372.37,288.16
2017,10,31,9,30,726.0,105.0,1.2,15.0,445.0,428.59,335.63
2017,10,31,9,45,750.0,105.5,1.2,15.5,477.0,482.98,379.97
2017,10,31,10,0,774.0,106.0,1.2,16.0,509.0,538.08,423.4
2017,10,31,10,15,785.5,108.0,1.05,16.5,533.5,586.92,459.65
2017,10,31,10,30,797.0,110.0,0.9,17.0,558.0,635.07,493.75
2017,10,31,10,45,809.5,109.0,0.8,17.5,576.0,679.48,524.31
2017,10,31,11,0,822.0,108.0,0.7,18.0,594.0,722.3,552.59
2017,10,31,11,15,826.0,109.0,0.6,18.0,603.5,759.01,575.35
2017,10,31,11,30,830.0,110.0,0.5,18.0,613.0,793.12,595.96
2017,10,31,11,45,834.0,108.5,0.4,18.5,615.5,821.7,611.43
2017,10,31,12,0,838.0,107.0,0.3,19.0,618.0,847.29,624.76
2017,10,31,12,15,835.5,106.5,0.3,19.0,612.5,865.25,636.16
2017,10,31,12,30,833.0,106.0,0.3,19.0,607.0,879.76,645.55
2017,10,31,12,45,826.5,105.5,0.35,19.5,593.0,887.16,650.3
2017,10,31,13,0,820.0,105.0,0.4,20.0,579.0,890.94,653.0
2017,10,31,13,15,811.0,103.5,0.5,20.0,558.0,887.67,653.62
2017,10,31,13,30,802.0,102.0,0.6,20.0,537.0,880.84,652.12
2017,10,31,13,45,789.5,99.5,0.75,20.0,509.5,866.16,646.45
2017,10,31,14,0,777.0,97.0,0.9,20.0,482.0,848.15,638.4
2017,10,31,14,15,758.0,94.0,1.0,20.0,448.5,826.15,626.61
2017,10,31,14,30,739.0,91.0,1.1,20.0,415.0,796.11,609.04
2017,10,31,14,45,713.5,87.0,1.2,20.0,376.0,756.69,584.5
2017,10,31,15,0,688.0,83.0,1.3,20.0,337.0,715.38,557.88
2017,10,31,15,15,650.5,78.0,1.4,19.5,294.5,661.45,522.08
2017,10,31,15,30,613.0,73.0,1.5,19.0,252.0,607.01,484.31
2017,10,31,15,45,558.0,66.0,1.6,18.5,207.5,536.88,432.6
2017,10,31,16,0,503.0,59.0,1.7,18.0,163.0,468.4,379.19
2017,10,31,16,15,418.0,49.0,1.75,17.0,120.0,378.6,305.76
2017,10,31,16,30,333.0,39.0,1.8,16.0,77.0,294.51,231.98
2017,10,31,16,45,201.0,24.5,1.9,15.5,44.5,179.0,99.42
2017,10,31,17,0,69.0,10.0,2.0,15.0,12.0,46.31,0.0
2017,10,31,17,15,34.5,5.0,2.1,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,45,88.0,12.0,1.05,11.0,18.0,10.91,0.0
2017,11,1,7,0,176.0,24.0,1.0,11.0,36.0,18.9,4.46
2017,11,1,7,15,283.0,37.5,0.95,11.5,74.5,29.22,19.41
2017,11,1,7,30,390.0,51.0,0.9,12.0,113.0,41.05,30.71
2017,11,1,7,45,461.5,60.0,0.85,13.0,156.5,55.4,36.15
2017,11,1,8,0,533.0,69.0,0.8,14.0,200.0,101.12,59.73
2017,11,1,8,15,273.5,94.0,0.8,14.5,162.0,119.88,83.79
2017,11,1,8,30,14.0,119.0,0.8,15.0,124.0,106.11,83.71
2017,11,1,8,45,62.5,143.5,0.8,15.5,168.5,142.63,112.28
2017,11,1,9,0,111.0,168.0,0.8,16.0,213.0,187.84,148.07
2017,11,1,9,15,109.5,186.5,0.8,16.5,234.0,213.22,168.69
2017,11,1,9,30,108.0,205.0,0.8,17.0,255.0,234.34,185.56
2017,11,1,9,45,220.5,207.0,0.85,17.5,318.0,304.42,240.68
2017,11,1,10,0,333.0,209.0,0.9,18.0,381.0,387.81,305.3
2017,11,1,10,15,570.0,155.5,0.9,18.0,466.5,502.65,394.05
2017,11,1,10,30,807.0,102.0,0.9,18.0,552.0,631.78,490.82
2017,11,1,10,45,813.0,104.0,0.95,18.5,569.0,675.14,521.27
2017,11,1,11,0,819.0,106.0,1.0,19.0,586.0,716.47,550.51
2017,11,1,11,15,822.5,106.5,1.05,19.0,595.5,752.06,574.97
2017,11,1,11,30,826.0,107.0,1.1,19.0,605.0,785.02,597.6
2017,11,1,11,45,825.5,107.5,1.15,19.5,606.5,811.93,614.94
2017,11,1,12,0,825.0,108.0,1.2,20.0,608.0,835.7,630.2
2017,11,1,12,15,822.5,107.5,1.25,20.0,602.0,853.37,642.63
2017,11,1,12,30,820.0,107.0,1.3,20.0,596.0,867.63,652.97
2017,11,1,12,45,804.0,110.0,1.4,20.0,580.5,870.36,656.42
2017,11,1,13,0,788.0,113.0,1.5,20.0,565.0,869.31,657.56
2017,11,1,13,15,778.5,111.0,1.55,20.0,544.0,864.87,655.93
2017,11,1,13,30,769.0,109.0,1.6,20.0,523.0,862.64,655.97
2017,11,1,13,45,758.0,105.5,1.7,20.0,496.5,848.46,648.45
2017,11,1,14,0,747.0,102.0,1.8,20.0,470.0,831.07,638.8
2017,11,1,14,15,727.0,99.0,1.85,19.5,436.5,803.25,622.45
2017,11,1,14,30,707.0,96.0,1.9,19.0,403.0,772.82,604.05
2017,11,1,14,45,683.0,91.0,1.95,19.0,365.0,734.07,578.12
2017,11,1,15,0,659.0,86.0,2.0,19.0,327.0,693.45,550.26
2017,11,1,15,15,619.5,80.5,2.0,18.5,284.5,638.06,511.27
2017,11,1,15,30,580.0,75.0,2.0,18.0,242.0,582.36,470.68
2017,11,1,15,45,526.5,67.0,2.05,18.0,199.0,513.3,417.41
2017,11,1,16,0,473.0,59.0,2.1,18.0,156.0,445.92,362.66
2017,11,1,16,15,386.0,48.5,2.0,17.0,114.0,355.62,287.66
2017,11,1,16,30,299.0,38.0,1.9,16.0,72.0,271.38,212.8
2017,11,1,16,45,149.5,19.0,1.8,15.5,36.0,135.45,65.32
2017,11,1,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,45,79.5,11.5,1.1,11.5,16.5,10.46,0.0
2017,11,2,7,0,159.0,23.0,1.1,12.0,33.0,18.11,2.35
2017,11,2,7,15,265.5,36.5,1.15,12.0,70.0,28.44,18.54
2017,11,2,7,30,372.0,50.0,1.2,12.0,107.0,40.28,29.96
2017,11,2,7,45,442.0,59.0,1.25,12.5,149.5,53.81,35.4
2017,11,2,8,0,512.0,68.0,1.3,13.0,192.0,98.07,58.35
2017,11,2,8,15,559.5,74.5,1.35,13.5,234.5,145.53,92.95
2017,11,2,8,30,607.0,81.0,1.4,14.0,277.0,198.52,136.89
2017,11,2,8,45,640.5,85.5,1.5,14.5,317.0,251.21,183.2
2017,11,2,9,0,674.0,90.0,1.6,15.0,357.0,307.08,232.44
2017,11,2,9,15,697.5,93.5,1.65,15.0,393.0,361.09,280.2
2017,11,2,9,30,721.0,97.0,1.7,15.0,429.0,416.5,328.04
2017,11,2,9,45,732.0,102.0,1.75,15.5,458.0,468.43,371.34
2017,11,2,10,0,743.0,107.0,1.8,16.0,487.0,519.94,412.92
2017,11,2,10,15,755.0,109.0,1.8,16.0,511.0,568.26,451.5
2017,11,2,10,30,767.0,111.0,1.8,16.0,535.0,615.65,488.41
2017,11,2,10,45,775.5,112.0,1.85,16.5,552.5,656.63,519.15
2017,11,2,11,0,784.0,113.0,1.9,17.0,570.0,697.26,548.92
2017,11,2,11,15,788.5,113.5,1.9,17.0,579.5,732.39,574.03
2017,11,2,11,30,793.0,114.0,1.9,17.0,589.0,765.07,596.78
2017,11,2,11,45,797.5,113.0,1.9,17.5,591.5,793.49,615.31
2017,11,2,12,0,802.0,112.0,1.9,18.0,594.0,819.1,631.81
2017,11,2,12,15,799.5,111.5,1.9,18.0,588.5,836.29,643.66
2017,11,2,12,30,797.0,111.0,1.9,18.0,583.0,850.15,653.4
2017,11,2,12,45,783.0,113.0,1.95,18.0,568.0,853.2,656.31
2017,11,2,13,0,769.0,115.0,2.0,18.0,553.0,858.0,660.7
2017,11,2,13,15,759.0,113.0,2.0,18.0,532.5,853.3,658.14
2017,11,2,13,30,749.0,111.0,2.0,18.0,512.0,845.24,653.48
2017,11,2,13,45,738.0,107.5,2.0,18.5,485.5,831.14,643.51
2017,11,2,14,0,727.0,104.0,2.0,19.0,459.0,813.94,631.5
2017,11,2,14,15,706.5,101.0,2.0,18.5,425.5,785.93,614.23
2017,11,2,14,30,686.0,98.0,2.0,18.0,392.0,755.41,594.99
2017,11,2,14,45,660.5,93.0,2.0,18.0,354.5,715.82,567.69
2017,11,2,15,0,635.0,88.0,2.0,18.0,317.0,674.49,538.62
2017,11,2,15,15,595.5,82.0,1.95,17.5,275.5,619.17,498.93
2017,11,2,15,30,556.0,76.0,1.9,17.0,234.0,563.6,457.75
2017,11,2,15,45,496.5,68.5,1.9,17.0,191.0,491.5,401.47
2017,11,2,16,0,437.0,61.0,1.9,17.0,148.0,421.4,343.69
2017,11,2,16,15,351.0,49.5,1.8,16.5,107.5,332.2,268.67
2017,11,2,16,30,265.0,38.0,1.7,16.0,67.0,249.69,194.31
2017,11,2,16,45,132.5,19.0,1.6,15.5,33.5,124.69,49.26
2017,11,2,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,7.5,2.35,12.5,7.5,6.82,0.0
2017,11,3,7,0,0.0,15.0,2.4,13.0,15.0,13.21,0.0
2017,11,3,7,15,0.0,32.5,2.45,13.0,32.5,28.07,17.93
2017,11,3,7,30,0.0,50.0,2.5,13.0,50.0,42.48,31.66
2017,11,3,7,45,7.5,68.0,2.55,13.5,70.0,57.45,43.15
2017,11,3,8,0,15.0,86.0,2.6,14.0,90.0,74.37,57.26
2017,11,3,8,15,21.0,103.5,2.6,14.5,109.5,91.88,71.76
2017,11,3,8,30,27.0,121.0,2.6,15.0,129.0,110.53,87.15
2017,11,3,8,45,31.0,137.0,2.65,15.5,147.5,128.75,102.2
2017,11,3,9,0,35.0,153.0,2.7,16.0,166.0,147.67,117.69
2017,11,3,9,15,126.5,173.0,2.7,16.0,229.5,207.4,165.53
2017,11,3,9,30,218.0,193.0,2.7,16.0,293.0,275.2,220.39
2017,11,3,9,45,149.0,206.5,2.7,16.5,277.0,268.84,215.69
2017,11,3,10,0,80.0,220.0,2.7,17.0,261.0,248.83,199.25
2017,11,3,10,15,40.5,194.0,2.7,17.0,215.0,205.71,164.33
2017,11,3,10,30,1.0,168.0,2.7,17.0,169.0,152.47,120.51
2017,11,3,10,45,146.0,209.5,2.7,17.5,294.0,307.9,247.86
2017,11,3,11,0,291.0,251.0,2.7,18.0,419.0,473.79,377.79
2017,11,3,11,15,277.5,258.0,2.7,18.0,420.5,485.7,385.95
2017,11,3,11,30,264.0,265.0,2.7,18.0,422.0,495.89,393.5
2017,11,3,11,45,148.0,251.5,2.75,18.0,340.0,384.77,306.39
2017,11,3,12,0,32.0,238.0,2.8,18.0,258.0,265.09,210.1
2017,11,3,12,15,16.0,131.0,2.8,18.0,141.0,139.29,109.59
2017,11,3,12,30,0.0,24.0,2.8,18.0,24.0,21.19,12.04
2017,11,3,12,45,0.0,26.0,2.85,18.0,26.0,22.95,13.55
2017,11,3,13,0,0.0,28.0,2.9,18.0,28.0,24.72,15.05
2017,11,3,13,15,0.0,49.5,2.9,18.0,49.5,43.74,30.95
2017,11,3,13,30,0.0,71.0,2.9,18.0,71.0,62.82,46.86
2017,11,3,13,45,0.0,58.5,2.95,18.0,58.5,51.7,37.68
2017,11,3,14,0,0.0,46.0,3.0,18.0,46.0,40.61,28.49
2017,11,3,14,15,0.0,39.5,2.95,17.5,39.5,34.85,23.78
2017,11,3,14,30,0.0,33.0,2.9,17.0,33.0,29.09,19.02
2017,11,3,14,45,0.0,42.0,2.85,17.0,42.0,37.04,25.81
2017,11,3,15,0,0.0,51.0,2.8,17.0,51.0,45.01,32.6
2017,11,3,15,15,0.0,44.0,2.65,16.5,44.0,38.8,27.43
2017,11,3,15,30,0.0,37.0,2.5,16.0,37.0,32.6,22.21
2017,11,3,15,45,0.0,30.0,2.45,16.0,30.0,26.41,16.87
2017,11,3,16,0,0.0,23.0,2.4,16.0,23.0,20.23,11.48
2017,11,3,16,15,0.0,16.5,2.2,15.5,16.5,14.5,6.47
2017,11,3,16,30,0.0,10.0,2.0,15.0,10.0,8.78,1.38
2017,11,3,16,45,0.0,5.0,1.8,15.0,5.0,4.38,0.0
2017,11,3,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,6,45,2.5,9.5,2.35,11.0,10.0,8.64,0.0
2017,11,4,7,0,5.0,19.0,2.4,11.0,20.0,16.54,0.0
2017,11,4,7,15,51.0,36.0,2.45,11.0,44.0,29.62,19.19
2017,11,4,7,30,97.0,53.0,2.5,11.0,68.0,42.9,32.22
2017,11,4,7,45,117.0,72.0,2.55,11.5,95.5,59.28,43.96
2017,11,4,8,0,137.0,91.0,2.6,12.0,123.0,85.98,62.9
2017,11,4,8,15,148.5,109.5,2.65,12.0,151.0,114.0,85.48
2017,11,4,8,30,160.0,128.0,2.7,12.0,179.0,143.74,110.72
2017,11,4,8,45,170.5,144.5,2.75,12.5,205.5,173.13,135.97
2017,11,4,9,0,181.0,161.0,2.8,13.0,232.0,203.85,162.33
2017,11,4,9,15,93.5,158.5,2.8,13.5,195.0,181.75,146.33
2017,11,4,9,30,6.0,156.0,2.8,14.0,158.0,141.72,113.89
2017,11,4,9,45,3.0,131.5,2.8,14.5,132.5,118.72,94.48
2017,11,4,10,0,0.0,107.0,2.8,15.0,107.0,95.13,74.53
2017,11,4,10,15,0.0,124.5,2.8,15.0,124.5,111.21,87.79
2017,11,4,10,30,0.0,142.0,2.8,15.0,142.0,127.55,101.14
2017,11,4,10,45,0.0,152.5,2.85,15.5,152.5,137.59,109.06
2017,11,4,11,0,0.0,163.0,2.9,16.0,163.0,147.8,117.08
2017,11,4,11,15,0.5,168.0,2.9,16.0,168.5,153.27,121.45
2017,11,4,11,30,1.0,173.0,2.9,16.0,174.0,158.87,125.96
2017,11,4,11,45,18.5,206.5,2.95,16.5,218.0,206.69,164.96
2017,11,4,12,0,36.0,240.0,3.0,17.0,262.0,270.93,216.39
2017,11,4,12,15,35.5,238.0,3.1,17.0,259.5,271.12,216.5
2017,11,4,12,30,35.0,236.0,3.2,17.0,257.0,271.26,216.79
2017,11,4,12,45,217.5,227.5,3.3,17.0,350.0,442.42,357.67
2017,11,4,13,0,400.0,219.0,3.4,17.0,443.0,618.47,496.39
2017,11,4,13,15,629.0,150.5,3.4,16.5,488.0,776.17,618.49
2017,11,4,13,30,858.0,82.0,3.4,16.0,533.0,899.9,709.11
2017,11,4,13,45,850.0,79.0,3.45,16.0,506.0,888.48,701.32
2017,11,4,14,0,842.0,76.0,3.5,16.0,479.0,873.53,692.18
2017,11,4,14,15,825.0,73.5,3.5,15.5,445.5,847.85,676.23
2017,11,4,14,30,808.0,71.0,3.5,15.0,412.0,819.18,657.93
2017,11,4,14,45,534.0,104.0,3.5,15.0,320.5,618.2,507.42
2017,11,4,15,0,260.0,137.0,3.5,15.0,229.0,398.67,331.32
2017,11,4,15,15,245.5,121.5,3.4,14.5,199.5,363.37,304.09
2017,11,4,15,30,231.0,106.0,3.3,14.0,170.0,327.94,275.21
2017,11,4,15,45,213.0,88.5,3.2,14.0,139.5,286.97,240.33
2017,11,4,16,0,195.0,71.0,3.1,14.0,109.0,246.32,204.72
2017,11,4,16,15,165.0,53.0,2.9,13.0,79.0,197.22,161.4
2017,11,4,16,30,135.0,35.0,2.7,12.0,49.0,149.19,115.3
2017,11,4,16,45,67.5,17.5,2.5,11.5,24.5,71.53,9.25
2017,11,4,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,111.0,9.5,2.35,7.5,15.5,8.64,0.0
2017,11,5,7,0,222.0,19.0,2.4,8.0,31.0,15.67,0.0
2017,11,5,7,15,347.5,29.5,2.45,8.5,69.5,23.93,14.39
2017,11,5,7,30,473.0,40.0,2.5,9.0,108.0,31.96,22.75
2017,11,5,7,45,547.5,47.0,2.6,10.0,153.0,43.59,27.04
2017,11,5,8,0,622.0,54.0,2.7,11.0,198.0,92.55,50.33
2017,11,5,8,15,668.5,59.0,2.7,11.0,242.0,144.81,88.52
2017,11,5,8,30,715.0,64.0,2.7,11.0,286.0,204.31,139.09
2017,11,5,8,45,747.5,67.0,2.75,11.5,328.0,260.79,190.16
2017,11,5,9,0,780.0,70.0,2.8,12.0,370.0,320.14,244.11
2017,11,5,9,15,801.5,72.5,2.75,12.5,406.5,377.42,295.77
2017,11,5,9,30,823.0,75.0,2.7,13.0,443.0,435.64,346.76
2017,11,5,9,45,835.5,78.0,2.65,13.5,473.5,490.68,393.66
2017,11,5,10,0,848.0,81.0,2.6,14.0,504.0,545.15,438.46
2017,11,5,10,15,858.5,82.5,2.55,14.0,528.5,596.02,479.89
2017,11,5,10,30,869.0,84.0,2.5,14.0,553.0,645.55,519.13
2017,11,5,10,45,876.0,84.5,2.5,14.5,570.5,686.0,549.95
2017,11,5,11,0,883.0,85.0,2.5,15.0,588.0,727.63,579.92
2017,11,5,11,15,886.5,85.5,2.45,15.0,597.5,764.31,605.65
2017,11,5,11,30,890.0,86.0,2.4,15.0,607.0,798.21,629.2
2017,11,5,11,45,891.0,85.5,2.35,15.5,609.0,826.01,647.06
2017,11,5,12,0,892.0,85.0,2.3,16.0,611.0,850.57,662.56
2017,11,5,12,15,889.5,85.0,2.3,16.0,604.5,869.39,675.7
2017,11,5,12,30,887.0,85.0,2.3,16.0,598.0,884.67,686.53
2017,11,5,12,45,877.5,85.5,2.35,16.0,583.5,890.78,691.57
2017,11,5,13,0,868.0,86.0,2.4,16.0,569.0,901.88,700.37
2017,11,5,13,15,859.0,84.5,2.4,16.0,548.0,898.79,698.89
2017,11,5,13,30,850.0,83.0,2.4,16.0,527.0,892.01,695.12
2017,11,5,13,45,837.5,81.0,2.45,16.0,499.0,877.87,686.76
2017,11,5,14,0,825.0,79.0,2.5,16.0,471.0,860.31,676.05
2017,11,5,14,15,806.0,76.5,2.5,16.0,437.0,833.11,658.02
2017,11,5,14,30,787.0,74.0,2.5,16.0,403.0,803.02,637.8
2017,11,5,14,45,760.5,71.0,2.55,16.0,364.0,763.27,610.52
2017,11,5,15,0,734.0,68.0,2.6,16.0,325.0,721.48,581.12
2017,11,5,15,15,695.5,64.0,2.6,15.5,282.0,667.08,542.05
2017,11,5,15,30,657.0,60.0,2.6,15.0,239.0,618.07,505.65
2017,11,5,15,45,599.5,54.0,2.6,14.5,194.5,546.94,450.17
2017,11,5,16,0,542.0,48.0,2.6,14.0,150.0,477.76,393.69
2017,11,5,16,15,447.5,39.5,2.45,13.5,108.0,383.45,312.66
2017,11,5,16,30,353.0,31.0,2.3,13.0,66.0,296.0,227.9
2017,11,5,16,45,176.5,15.5,2.2,12.5,33.0,145.31,0.0
2017,11,5,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,105.5,9.0,1.3,9.5,14.0,8.19,0.0
2017,11,6,7,0,211.0,18.0,1.3,10.0,28.0,14.83,0.0
2017,11,6,7,15,340.0,28.0,1.35,10.0,66.0,22.67,13.01
2017,11,6,7,30,469.0,38.0,1.4,10.0,104.0,30.3,21.16
2017,11,6,7,45,547.0,44.5,1.45,10.5,148.5,40.84,25.11
2017,11,6,8,0,625.0,51.0,1.5,11.0,193.0,89.41,47.7
2017,11,6,8,15,672.0,55.5,1.5,11.5,237.0,143.56,86.98
2017,11,6,8,30,719.0,60.0,1.5,12.0,281.0,200.34,134.56
2017,11,6,8,45,754.0,62.5,1.5,12.5,323.0,257.05,185.16
2017,11,6,9,0,789.0,65.0,1.5,13.0,365.0,316.89,238.71
2017,11,6,9,15,811.0,67.5,1.4,13.5,402.0,374.66,289.8
2017,11,6,9,30,833.0,70.0,1.3,14.0,439.0,433.42,339.96
2017,11,6,9,45,843.5,73.5,1.25,14.5,469.5,488.38,385.57
2017,11,6,10,0,854.0,77.0,1.2,15.0,500.0,542.57,428.77
2017,11,6,10,15,865.0,78.5,1.1,15.0,525.0,593.87,468.65
2017,11,6,10,30,876.0,80.0,1.0,15.0,550.0,640.61,503.81
2017,11,6,10,45,882.0,81.5,0.95,15.5,567.5,684.98,535.52
2017,11,6,11,0,888.0,83.0,0.9,16.0,585.0,727.15,563.77
2017,11,6,11,15,892.5,83.5,0.95,16.0,595.0,764.67,589.73
2017,11,6,11,30,897.0,84.0,1.0,16.0,605.0,799.47,613.76
2017,11,6,11,45,899.5,83.5,1.05,16.0,607.5,828.61,633.89
2017,11,6,12,0,902.0,83.0,1.1,16.0,610.0,854.58,651.96
2017,11,6,12,15,900.5,82.5,1.1,16.0,604.5,873.83,664.83
2017,11,6,12,30,899.0,82.0,1.1,16.0,599.0,889.53,675.47
2017,11,6,12,45,901.5,79.0,1.15,16.5,587.0,902.1,683.72
2017,11,6,13,0,904.0,76.0,1.2,17.0,575.0,911.03,689.68
2017,11,6,13,15,896.5,75.0,1.15,17.0,554.5,909.8,688.72
2017,11,6,13,30,889.0,74.0,1.1,17.0,534.0,904.86,685.55
2017,11,6,13,45,878.5,72.0,1.1,17.0,506.5,892.31,678.24
2017,11,6,14,0,868.0,70.0,1.1,17.0,479.0,876.27,668.73
2017,11,6,14,15,851.0,68.0,1.05,16.5,445.0,859.94,659.51
2017,11,6,14,30,834.0,66.0,1.0,16.0,411.0,831.68,641.99
2017,11,6,14,45,810.5,63.0,1.0,16.0,371.5,793.75,617.12
2017,11,6,15,0,787.0,60.0,1.0,16.0,332.0,753.54,590.14
2017,11,6,15,15,750.5,56.5,1.0,15.5,289.0,700.31,553.94
2017,11,6,15,30,714.0,53.0,1.0,15.0,246.0,646.2,515.62
2017,11,6,15,45,658.5,48.0,1.05,15.0,200.5,575.72,462.55
2017,11,6,16,0,603.0,43.0,1.1,15.0,155.0,506.53,407.73
2017,11,6,16,15,509.0,35.5,1.2,14.0,111.5,411.02,330.04
2017,11,6,16,30,415.0,28.0,1.3,13.0,68.0,330.6,249.66
2017,11,6,16,45,207.5,14.0,1.45,12.5,34.0,159.54,0.0
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,91.0,8.5,2.6,6.5,12.5,7.73,0.0
2017,11,7,7,0,182.0,17.0,2.6,7.0,25.0,13.97,0.0
2017,11,7,7,15,305.0,29.5,2.65,7.5,62.5,24.14,14.04
2017,11,7,7,30,428.0,42.0,2.7,8.0,100.0,33.97,24.5
2017,11,7,7,45,486.5,52.0,2.75,8.5,142.0,46.07,35.91
2017,11,7,8,0,545.0,62.0,2.8,9.0,184.0,92.48,53.93
2017,11,7,8,15,595.0,69.0,2.8,9.5,228.0,142.15,90.08
2017,11,7,8,30,645.0,76.0,2.8,10.0,272.0,197.6,136.69
2017,11,7,8,45,667.5,83.5,2.8,11.0,311.0,251.95,185.6
2017,11,7,9,0,690.0,91.0,2.8,12.0,350.0,308.24,236.26
2017,11,7,9,15,715.0,95.0,2.7,12.0,387.0,363.76,286.31
2017,11,7,9,30,740.0,99.0,2.6,12.0,424.0,420.84,336.49
2017,11,7,9,45,751.5,104.0,2.55,12.5,453.5,473.7,381.48
2017,11,7,10,0,763.0,109.0,2.5,13.0,483.0,526.15,424.61
2017,11,7,10,15,775.5,111.0,2.4,13.0,508.0,575.4,464.59
2017,11,7,10,30,788.0,113.0,2.3,13.0,533.0,623.72,502.7
2017,11,7,10,45,794.5,115.0,2.25,13.5,550.0,666.87,535.13
2017,11,7,11,0,801.0,117.0,2.2,14.0,567.0,708.11,565.27
2017,11,7,11,15,806.0,118.0,2.1,14.5,577.0,741.88,588.58
2017,11,7,11,30,811.0,119.0,2.0,15.0,587.0,775.89,610.67
2017,11,7,11,45,816.0,118.0,1.9,15.5,590.0,805.12,629.02
2017,11,7,12,0,821.0,117.0,1.8,16.0,593.0,831.51,645.15
2017,11,7,12,15,819.5,116.5,1.7,16.0,587.5,849.93,656.8
2017,11,7,12,30,818.0,116.0,1.6,16.0,582.0,864.99,666.17
2017,11,7,12,45,852.0,101.5,1.55,16.5,577.0,892.0,683.13
2017,11,7,13,0,886.0,87.0,1.5,17.0,572.0,915.26,697.29
2017,11,7,13,15,878.0,85.5,1.45,17.0,551.5,913.23,695.72
2017,11,7,13,30,870.0,84.0,1.4,17.0,531.0,907.46,692.07
2017,11,7,13,45,861.0,81.0,1.35,17.0,503.5,895.24,684.2
2017,11,7,14,0,852.0,78.0,1.3,17.0,476.0,879.46,674.06
2017,11,7,14,15,834.5,76.0,1.3,17.0,442.0,854.06,658.07
2017,11,7,14,30,817.0,74.0,1.3,17.0,408.0,825.63,639.89
2017,11,7,14,45,795.0,70.0,1.35,17.0,369.0,788.05,615.58
2017,11,7,15,0,773.0,66.0,1.4,17.0,330.0,748.13,588.97
2017,11,7,15,15,735.5,61.5,1.25,16.5,286.5,693.17,549.53
2017,11,7,15,30,698.0,57.0,1.1,16.0,243.0,637.37,508.21
2017,11,7,15,45,642.0,51.0,0.95,16.0,197.5,565.76,452.45
2017,11,7,16,0,586.0,45.0,0.8,16.0,152.0,502.85,401.05
2017,11,7,16,15,490.0,37.0,0.65,15.5,108.5,407.03,321.36
2017,11,7,16,30,394.0,29.0,0.5,15.0,65.0,318.23,232.85
2017,11,7,16,45,197.0,14.5,0.35,15.0,32.5,153.1,0.0
2017,11,7,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.0,1.75,11.5,5.0,4.55,0.0
2017,11,8,7,0,0.0,10.0,1.8,12.0,10.0,8.79,0.0
2017,11,8,7,15,0.0,26.0,1.9,12.0,26.0,22.65,12.17
2017,11,8,7,30,0.0,42.0,2.0,12.0,42.0,35.98,25.76
2017,11,8,7,45,4.0,60.0,2.1,12.5,60.5,50.81,39.46
2017,11,8,8,0,8.0,78.0,2.2,13.0,79.0,67.1,51.45
2017,11,8,8,15,14.0,94.5,2.3,13.0,98.0,83.26,65.11
2017,11,8,8,30,20.0,111.0,2.4,13.0,117.0,100.32,79.47
2017,11,8,8,45,24.0,126.5,2.55,13.5,135.0,116.9,93.29
2017,11,8,9,0,28.0,142.0,2.7,14.0,153.0,135.84,108.98
2017,11,8,9,15,14.0,139.5,2.7,14.0,145.0,129.05,103.56
2017,11,8,9,30,0.0,137.0,2.7,14.0,137.0,122.12,97.79
2017,11,8,9,45,0.0,135.5,2.75,14.0,135.5,121.08,96.75
2017,11,8,10,0,0.0,134.0,2.8,14.0,134.0,119.93,95.63
2017,11,8,10,15,0.0,121.5,2.8,14.0,121.5,108.56,86.01
2017,11,8,10,30,0.0,109.0,2.8,14.0,109.0,97.13,76.36
2017,11,8,10,45,0.0,132.0,2.8,14.5,132.0,118.54,93.92
2017,11,8,11,0,0.0,155.0,2.8,15.0,155.0,140.46,111.67
2017,11,8,11,15,6.0,178.0,2.9,15.0,181.5,167.4,133.82
2017,11,8,11,30,12.0,201.0,3.0,15.0,208.0,195.45,156.76
2017,11,8,11,45,6.0,113.0,3.15,15.5,116.5,105.92,83.05
2017,11,8,12,0,0.0,25.0,3.3,16.0,25.0,22.07,12.93
2017,11,8,12,15,0.0,84.0,3.4,16.0,84.0,74.4,56.75
2017,11,8,12,30,0.0,143.0,3.5,16.0,143.0,130.51,103.13
2017,11,8,12,45,0.0,82.0,3.65,16.5,82.0,72.61,55.14
2017,11,8,13,0,0.0,21.0,3.8,17.0,21.0,18.52,9.93
2017,11,8,13,15,0.0,20.0,3.85,17.0,20.0,17.64,9.21
2017,11,8,13,30,0.0,19.0,3.9,17.0,19.0,16.75,8.48
2017,11,8,13,45,0.0,17.5,4.0,17.0,17.5,15.42,7.38
2017,11,8,14,0,0.0,16.0,4.1,17.0,16.0,14.09,6.28
2017,11,8,14,15,0.0,47.5,4.0,16.5,47.5,41.92,29.91
2017,11,8,14,30,0.0,79.0,3.9,16.0,79.0,70.2,53.92
2017,11,8,14,45,0.0,71.0,3.8,16.0,71.0,62.78,47.73
2017,11,8,15,0,0.0,63.0,3.7,16.0,63.0,55.67,41.78
2017,11,8,15,15,0.0,54.5,3.6,16.0,54.5,48.12,35.4
2017,11,8,15,30,0.0,46.0,3.5,16.0,46.0,40.58,28.95
2017,11,8,15,45,0.0,37.0,3.4,16.0,37.0,32.61,22.05
2017,11,8,16,0,0.0,28.0,3.3,16.0,28.0,24.65,15.11
2017,11,8,16,15,0.0,19.5,3.25,15.5,19.5,17.15,8.54
2017,11,8,16,30,0.0,11.0,3.2,15.0,11.0,9.66,1.63
2017,11,8,16,45,0.0,5.5,3.2,15.0,5.5,4.82,0.0
2017,11,8,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,6.0,1.3,12.0,6.0,5.46,0.0
2017,11,9,7,0,0.0,12.0,1.3,12.0,12.0,10.91,0.0
2017,11,9,7,15,28.0,28.5,1.35,12.5,32.5,24.32,12.94
2017,11,9,7,30,56.0,45.0,1.4,13.0,53.0,36.72,26.21
2017,11,9,7,45,68.0,64.0,1.45,14.0,76.5,51.82,40.06
2017,11,9,8,0,80.0,83.0,1.5,15.0,100.0,74.61,54.72
2017,11,9,8,15,88.0,101.0,1.5,15.0,124.0,98.08,73.7
2017,11,9,8,30,96.0,119.0,1.5,15.0,148.0,122.84,94.43
2017,11,9,8,45,99.5,136.5,1.55,15.5,170.0,147.3,115.11
2017,11,9,9,0,103.0,154.0,1.6,16.0,192.0,172.42,136.2
2017,11,9,9,15,106.5,169.5,1.65,16.0,212.0,196.35,156.35
2017,11,9,9,30,110.0,185.0,1.7,16.0,232.0,220.81,176.69
2017,11,9,9,45,244.0,184.5,1.8,16.5,299.5,298.0,238.55
2017,11,9,10,0,378.0,184.0,1.9,17.0,367.0,383.44,306.56
2017,11,9,10,15,435.0,181.0,1.95,17.0,401.5,442.81,353.8
2017,11,9,10,30,492.0,178.0,2.0,17.0,436.0,498.95,398.22
2017,11,9,10,45,451.5,195.0,2.1,17.5,438.0,514.37,409.43
2017,11,9,11,0,411.0,212.0,2.2,18.0,440.0,525.34,417.06
2017,11,9,11,15,399.0,219.5,2.25,18.0,443.5,531.71,422.41
2017,11,9,11,30,387.0,227.0,2.3,18.0,447.0,547.11,434.21
