Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,11,45,382.0,230.0,2.35,18.5,448.0,561.19,444.25
2017,11,9,12,0,377.0,233.0,2.4,19.0,449.0,573.68,453.02
2017,11,9,12,15,620.0,160.5,2.45,19.0,511.0,731.58,574.62
2017,11,9,12,30,863.0,88.0,2.5,19.0,573.0,867.69,670.81
2017,11,9,12,45,856.0,87.5,2.55,19.0,559.5,874.9,675.43
2017,11,9,13,0,849.0,87.0,2.6,19.0,546.0,878.46,678.86
2017,11,9,13,15,839.5,85.5,2.6,18.5,525.0,874.93,678.41
2017,11,9,13,30,830.0,84.0,2.6,18.0,504.0,867.81,675.63
2017,11,9,13,45,697.0,107.5,2.6,18.0,447.5,783.32,616.46
2017,11,9,14,0,564.0,131.0,2.6,18.0,391.0,690.26,550.2
2017,11,9,14,15,502.0,132.5,2.55,17.5,351.0,626.95,505.31
2017,11,9,14,30,440.0,134.0,2.5,17.0,311.0,570.5,463.31
2017,11,9,14,45,416.5,125.0,2.5,17.0,279.5,533.54,435.67
2017,11,9,15,0,393.0,116.0,2.5,17.0,248.0,495.82,406.7
2017,11,9,15,15,372.0,102.5,2.35,16.5,214.0,453.86,374.12
2017,11,9,15,30,351.0,89.0,2.2,16.0,180.0,411.56,340.23
2017,11,9,15,45,315.5,75.0,2.05,16.0,145.0,357.96,295.26
2017,11,9,16,0,280.0,61.0,1.9,16.0,110.0,305.81,250.07
2017,11,9,16,15,220.0,45.5,1.75,15.5,77.0,237.3,190.06
2017,11,9,16,30,160.0,30.0,1.6,15.0,44.0,173.41,123.16
2017,11,9,16,45,80.0,15.0,1.45,14.5,22.0,81.74,0.0
2017,11,9,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.0,1.6,13.0,6.0,5.46,0.0
2017,11,10,7,0,0.0,12.0,1.6,13.0,12.0,10.91,0.0
2017,11,10,7,15,38.0,28.0,1.65,13.5,33.0,23.31,11.5
2017,11,10,7,30,76.0,44.0,1.7,14.0,54.0,35.97,25.34
2017,11,10,7,45,95.0,62.5,1.8,14.5,79.5,50.74,38.97
2017,11,10,8,0,114.0,81.0,1.9,15.0,105.0,75.27,54.06
2017,11,10,8,15,125.5,99.0,1.9,15.0,131.0,101.22,74.67
2017,11,10,8,30,137.0,117.0,1.9,15.0,157.0,128.87,97.78
2017,11,10,8,45,145.0,134.0,1.95,15.5,182.0,156.42,121.19
2017,11,10,9,0,153.0,151.0,2.0,16.0,207.0,185.08,145.48
2017,11,10,9,15,156.0,167.0,2.0,16.0,229.0,212.05,168.52
2017,11,10,9,30,159.0,183.0,2.0,16.0,251.0,239.44,191.57
2017,11,10,9,45,79.5,155.5,2.05,16.5,189.5,181.06,144.85
2017,11,10,10,0,0.0,128.0,2.1,17.0,128.0,114.49,89.93
2017,11,10,10,15,0.0,130.5,2.15,17.0,130.5,116.95,91.92
2017,11,10,10,30,0.0,133.0,2.2,17.0,133.0,119.43,93.82
2017,11,10,10,45,0.0,133.0,2.25,17.5,133.0,119.56,93.64
2017,11,10,11,0,0.0,133.0,2.3,18.0,133.0,119.7,93.48
2017,11,10,11,15,48.0,193.5,2.35,18.0,221.0,222.85,178.08
2017,11,10,11,30,96.0,254.0,2.4,18.0,309.0,328.01,261.92
2017,11,10,11,45,66.5,242.5,2.45,18.0,281.0,296.62,236.29
2017,11,10,12,0,37.0,231.0,2.5,18.0,253.0,263.23,209.31
2017,11,10,12,15,84.0,243.0,2.5,18.0,291.0,319.49,255.35
2017,11,10,12,30,131.0,255.0,2.5,18.0,329.0,393.49,314.15
2017,11,10,12,45,188.0,245.5,2.5,18.0,348.5,437.27,349.66
2017,11,10,13,0,245.0,236.0,2.5,18.0,368.0,498.17,397.8
2017,11,10,13,15,537.0,159.0,2.45,18.0,433.0,688.48,547.71
2017,11,10,13,30,829.0,82.0,2.4,18.0,498.0,862.58,672.32
2017,11,10,13,45,594.0,128.0,2.4,18.0,418.0,714.57,565.49
2017,11,10,14,0,359.0,174.0,2.4,18.0,338.0,535.78,430.78
2017,11,10,14,15,303.0,167.5,2.3,17.5,299.0,478.34,387.98
2017,11,10,14,30,247.0,161.0,2.2,17.0,260.0,421.28,343.73
2017,11,10,14,45,490.0,111.5,2.15,17.0,282.5,577.34,470.53
2017,11,10,15,0,733.0,62.0,2.1,17.0,305.0,705.73,566.13
2017,11,10,15,15,693.5,58.0,1.95,16.5,263.0,651.26,524.59
2017,11,10,15,30,654.0,54.0,1.8,16.0,221.0,596.21,482.77
2017,11,10,15,45,598.0,48.0,1.65,16.0,178.5,532.66,431.78
2017,11,10,16,0,542.0,42.0,1.5,16.0,136.0,465.57,375.91
2017,11,10,16,15,440.5,34.0,1.4,15.0,95.0,368.69,293.73
2017,11,10,16,30,339.0,26.0,1.3,14.0,54.0,279.05,195.44
2017,11,10,16,45,169.5,13.0,1.2,13.5,27.0,108.3,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,6,45,89.5,6.5,0.35,11.0,9.0,0.0,0.0
2017,11,11,7,0,179.0,13.0,0.3,11.0,18.0,11.82,0.0
2017,11,11,7,15,320.5,23.0,0.3,11.5,53.5,18.67,7.63
2017,11,11,7,30,462.0,33.0,0.3,12.0,89.0,26.48,17.35
2017,11,11,7,45,538.0,40.0,0.3,12.5,132.0,33.49,24.13
2017,11,11,8,0,614.0,47.0,0.3,13.0,175.0,83.44,43.73
2017,11,11,8,15,662.5,51.5,0.35,13.0,218.0,133.79,78.44
2017,11,11,8,30,711.0,56.0,0.4,13.0,261.0,189.58,124.13
2017,11,11,8,45,357.0,90.5,0.5,13.5,194.0,174.48,128.79
2017,11,11,9,0,3.0,125.0,0.6,14.0,127.0,111.37,88.61
2017,11,11,9,15,4.0,135.5,0.55,14.5,137.5,121.88,97.21
2017,11,11,9,30,5.0,146.0,0.5,15.0,148.0,132.55,105.59
2017,11,11,9,45,18.5,166.5,0.5,15.5,175.0,158.56,126.4
2017,11,11,10,0,32.0,187.0,0.5,16.0,202.0,191.9,152.85
2017,11,11,10,15,42.0,201.5,0.5,16.0,222.5,214.86,170.99
2017,11,11,10,30,52.0,216.0,0.5,16.0,243.0,239.06,190.06
2017,11,11,10,45,74.5,230.0,0.5,16.5,270.0,272.13,215.77
2017,11,11,11,0,97.0,244.0,0.5,17.0,297.0,307.33,242.75
2017,11,11,11,15,116.5,250.5,0.55,17.0,315.0,345.53,272.29
2017,11,11,11,30,136.0,257.0,0.6,17.0,333.0,374.42,294.63
2017,11,11,11,45,248.5,243.5,0.65,17.5,383.5,469.15,367.68
2017,11,11,12,0,361.0,230.0,0.7,18.0,434.0,555.94,432.6
2017,11,11,12,15,395.0,220.0,0.75,18.0,440.5,584.29,453.79
2017,11,11,12,30,429.0,210.0,0.8,18.0,447.0,628.02,486.19
2017,11,11,12,45,385.5,214.0,0.9,18.0,423.5,588.11,458.06
2017,11,11,13,0,342.0,218.0,1.0,18.0,400.0,561.74,439.74
2017,11,11,13,15,587.5,150.5,1.05,18.0,449.0,729.05,566.16
2017,11,11,13,30,833.0,83.0,1.1,18.0,498.0,865.59,659.92
2017,11,11,13,45,820.0,80.5,1.2,18.0,470.5,850.71,650.45
2017,11,11,14,0,807.0,78.0,1.3,18.0,443.0,832.49,640.57
2017,11,11,14,15,786.5,75.5,1.35,17.5,409.5,804.58,624.33
2017,11,11,14,30,766.0,73.0,1.4,17.0,376.0,773.9,605.84
2017,11,11,14,45,738.0,70.0,1.45,17.0,338.0,733.8,578.94
2017,11,11,15,0,710.0,67.0,1.5,17.0,300.0,691.76,549.91
2017,11,11,15,15,668.5,62.5,1.5,16.5,258.0,641.52,514.3
2017,11,11,15,30,627.0,58.0,1.5,16.0,216.0,585.71,472.96
2017,11,11,15,45,567.0,51.5,1.5,15.5,173.5,514.01,417.38
2017,11,11,16,0,507.0,45.0,1.5,15.0,131.0,444.53,360.51
2017,11,11,16,15,403.5,36.0,1.5,14.5,91.0,346.49,276.39
2017,11,11,16,30,300.0,27.0,1.5,14.0,51.0,254.21,173.36
2017,11,11,16,45,150.0,13.5,1.55,13.5,25.5,97.47,0.0
2017,11,11,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2017,11,12,7,0,0.0,16.0,1.4,11.0,16.0,14.55,0.0
2017,11,12,7,15,206.0,25.0,1.4,11.5,49.5,20.5,8.03
2017,11,12,7,30,412.0,34.0,1.4,12.0,83.0,27.4,17.98
2017,11,12,7,45,498.0,41.0,1.4,12.5,125.0,33.4,23.93
2017,11,12,8,0,584.0,48.0,1.4,13.0,167.0,78.94,41.22
2017,11,12,8,15,543.0,64.0,1.45,13.0,195.0,126.76,78.13
2017,11,12,8,30,502.0,80.0,1.5,13.0,223.0,169.55,116.96
2017,11,12,8,45,536.0,85.5,1.55,13.5,258.5,216.03,157.59
2017,11,12,9,0,570.0,91.0,1.6,14.0,294.0,265.91,201.64
2017,11,12,9,15,532.0,110.5,1.55,14.5,316.0,306.17,238.72
2017,11,12,9,30,494.0,130.0,1.5,15.0,338.0,338.12,267.54
2017,11,12,9,45,374.5,164.0,1.5,15.5,328.5,338.16,270.07
2017,11,12,10,0,255.0,198.0,1.5,16.0,319.0,331.7,265.63
2017,11,12,10,15,413.5,173.5,1.5,16.0,380.5,420.83,337.24
2017,11,12,10,30,572.0,149.0,1.5,16.0,442.0,515.45,411.63
2017,11,12,10,45,432.0,190.0,1.5,16.0,415.5,493.91,393.75
2017,11,12,11,0,292.0,231.0,1.5,16.0,389.0,449.98,358.8
2017,11,12,11,15,574.0,158.0,1.5,16.0,475.5,609.63,484.5
2017,11,12,11,30,856.0,85.0,1.5,16.0,562.0,763.5,597.39
2017,11,12,11,45,741.0,118.0,1.55,16.5,532.0,740.71,578.74
2017,11,12,12,0,626.0,151.0,1.6,17.0,502.0,705.44,552.8
2017,11,12,12,15,579.0,164.5,1.6,17.0,487.0,690.76,542.32
2017,11,12,12,30,532.0,178.0,1.6,17.0,472.0,679.46,533.77
2017,11,12,12,45,449.0,194.0,1.6,17.0,438.5,636.04,501.11
2017,11,12,13,0,366.0,210.0,1.6,17.0,405.0,572.68,453.88
2017,11,12,13,15,416.0,190.5,1.6,17.0,403.5,616.0,488.09
2017,11,12,13,30,466.0,171.0,1.6,17.0,402.0,641.22,508.35
2017,11,12,13,45,615.5,127.5,1.65,17.0,415.0,730.43,576.05
2017,11,12,14,0,765.0,84.0,1.7,17.0,428.0,801.34,627.25
2017,11,12,14,15,744.0,81.5,1.7,17.0,395.0,773.48,607.73
2017,11,12,14,30,723.0,79.0,1.7,17.0,362.0,748.36,591.02
2017,11,12,14,45,701.0,73.5,1.7,17.0,325.5,711.15,565.13
2017,11,12,15,0,679.0,68.0,1.7,17.0,289.0,672.02,537.29
2017,11,12,15,15,636.5,63.5,1.6,16.5,248.0,616.54,496.55
2017,11,12,15,30,594.0,59.0,1.5,16.0,207.0,560.98,454.36
2017,11,12,15,45,538.5,51.5,1.45,15.5,166.0,492.44,400.52
2017,11,12,16,0,483.0,44.0,1.4,15.0,125.0,425.95,345.35
2017,11,12,16,15,379.0,35.0,1.35,14.5,86.0,328.8,261.51
2017,11,12,16,30,275.0,26.0,1.3,14.0,47.0,236.11,155.47
2017,11,12,16,45,137.5,13.0,1.3,13.5,23.5,89.75,0.0
2017,11,12,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2017,11,13,7,0,0.0,8.0,1.9,13.0,8.0,7.28,0.0
2017,11,13,7,15,37.0,24.0,1.95,13.5,28.5,20.15,6.63
2017,11,13,7,30,74.0,40.0,2.0,14.0,49.0,32.85,22.31
2017,11,13,7,45,97.5,58.5,2.1,14.5,75.0,47.08,35.59
2017,11,13,8,0,121.0,77.0,2.2,15.0,101.0,71.9,51.02
2017,11,13,8,15,135.0,94.5,2.2,15.0,127.5,98.08,71.58
2017,11,13,8,30,149.0,112.0,2.2,15.0,154.0,126.24,95.03
2017,11,13,8,45,160.0,128.0,2.25,15.5,179.5,154.26,118.86
2017,11,13,9,0,171.0,144.0,2.3,16.0,205.0,183.66,143.9
2017,11,13,9,15,239.0,153.0,2.3,16.0,247.0,232.15,183.65
2017,11,13,9,30,307.0,162.0,2.3,16.0,289.0,284.97,227.21
2017,11,13,9,45,283.0,179.0,2.3,16.5,303.0,309.51,247.96
2017,11,13,10,0,259.0,196.0,2.3,17.0,317.0,331.42,265.88
2017,11,13,10,15,305.5,199.0,2.3,17.0,349.0,376.43,302.43
2017,11,13,10,30,352.0,202.0,2.3,17.0,381.0,424.93,341.28
2017,11,13,10,45,362.0,207.5,2.3,17.5,397.0,455.33,364.64
2017,11,13,11,0,372.0,213.0,2.3,18.0,413.0,485.57,387.55
2017,11,13,11,15,440.5,200.0,2.3,18.0,441.0,550.29,437.87
2017,11,13,11,30,509.0,187.0,2.3,18.0,469.0,606.88,481.48
2017,11,13,11,45,512.5,186.5,2.3,18.0,471.0,627.62,497.0
2017,11,13,12,0,516.0,186.0,2.3,18.0,473.0,646.55,511.35
2017,11,13,12,15,286.0,209.5,2.25,18.0,368.5,479.74,382.47
2017,11,13,12,30,56.0,233.0,2.2,18.0,264.0,288.46,229.32
2017,11,13,12,45,28.0,191.5,2.2,18.0,207.0,218.87,174.27
2017,11,13,13,0,0.0,150.0,2.2,18.0,150.0,139.03,109.21
2017,11,13,13,15,0.0,116.0,2.2,18.0,116.0,105.23,81.86
2017,11,13,13,30,0.0,82.0,2.2,18.0,82.0,72.58,55.06
2017,11,13,13,45,0.0,93.5,2.2,18.0,93.5,83.68,64.4
2017,11,13,14,0,0.0,105.0,2.2,18.0,105.0,95.66,74.43
2017,11,13,14,15,0.0,70.0,2.15,17.5,70.0,61.89,46.54
2017,11,13,14,30,0.0,35.0,2.1,17.0,35.0,30.85,20.56
2017,11,13,14,45,0.0,31.5,2.05,17.0,31.5,27.75,17.98
2017,11,13,15,0,0.0,28.0,2.0,17.0,28.0,24.65,15.37
2017,11,13,15,15,0.0,24.0,1.85,16.5,24.0,21.12,12.39
2017,11,13,15,30,0.0,20.0,1.7,16.0,20.0,17.58,9.37
2017,11,13,15,45,0.0,15.5,1.6,16.0,15.5,13.62,5.92
2017,11,13,16,0,0.0,11.0,1.5,16.0,11.0,9.65,2.46
2017,11,13,16,15,0.0,7.5,1.4,15.5,7.5,6.58,0.0
2017,11,13,16,30,0.0,4.0,1.3,15.0,4.0,3.5,0.0
2017,11,13,16,45,0.0,2.0,1.2,14.5,2.0,1.82,0.0
2017,11,13,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,6,45,53.0,5.5,1.5,10.0,6.5,0.0,0.0
2017,11,14,7,0,106.0,11.0,1.5,10.0,13.0,10.01,0.0
2017,11,14,7,15,259.0,22.0,1.5,10.5,46.0,18.01,4.26
2017,11,14,7,30,412.0,33.0,1.5,11.0,79.0,26.76,17.28
2017,11,14,7,45,503.5,40.0,1.5,11.5,122.0,31.62,22.38
2017,11,14,8,0,595.0,47.0,1.5,12.0,165.0,76.96,39.85
2017,11,14,8,15,647.5,52.0,1.35,12.5,208.0,129.22,75.74
2017,11,14,8,30,700.0,57.0,1.2,13.0,251.0,184.9,121.02
2017,11,14,8,45,391.0,99.5,1.1,13.5,211.0,189.12,139.91
2017,11,14,9,0,82.0,142.0,1.0,14.0,171.0,152.18,120.6
2017,11,14,9,15,171.5,154.0,0.95,14.5,222.5,204.85,162.69
2017,11,14,9,30,261.0,166.0,0.9,15.0,274.0,269.36,214.26
2017,11,14,9,45,212.5,184.0,0.85,15.5,276.0,275.47,219.8
2017,11,14,10,0,164.0,202.0,0.8,16.0,278.0,281.38,224.55
2017,11,14,10,15,295.5,193.0,0.85,16.0,339.0,364.24,290.86
2017,11,14,10,30,427.0,184.0,0.9,16.0,400.0,460.64,366.02
2017,11,14,10,45,503.0,169.5,0.95,16.5,432.0,517.28,409.1
2017,11,14,11,0,579.0,155.0,1.0,17.0,464.0,582.93,458.33
2017,11,14,11,15,586.0,156.0,1.05,17.0,473.5,613.67,481.28
2017,11,14,11,30,593.0,157.0,1.1,17.0,483.0,642.81,503.17
2017,11,14,11,45,751.5,116.0,1.15,17.5,530.5,743.35,576.0
2017,11,14,12,0,910.0,75.0,1.2,18.0,578.0,835.42,638.07
2017,11,14,12,15,907.5,74.5,1.2,18.0,572.0,853.89,649.62
2017,11,14,12,30,905.0,74.0,1.2,18.0,566.0,868.78,659.77
2017,11,14,12,45,898.0,74.0,1.25,18.0,552.5,876.81,666.18
2017,11,14,13,0,891.0,74.0,1.3,18.0,539.0,881.14,670.32
2017,11,14,13,15,796.5,88.5,1.25,18.0,492.0,831.51,636.46
2017,11,14,13,30,702.0,103.0,1.2,18.0,445.0,774.28,597.63
2017,11,14,13,45,711.5,94.0,1.2,18.0,424.0,771.72,597.42
2017,11,14,14,0,721.0,85.0,1.2,18.0,403.0,765.78,594.25
2017,11,14,14,15,708.5,80.0,1.2,17.5,373.0,742.85,580.23
2017,11,14,14,30,696.0,75.0,1.2,17.0,343.0,717.27,564.25
2017,11,14,14,45,725.0,66.5,1.2,17.0,321.0,714.41,563.25
2017,11,14,15,0,754.0,58.0,1.2,17.0,299.0,712.26,562.15
2017,11,14,15,15,713.5,54.5,1.1,16.5,257.0,657.67,522.32
2017,11,14,15,30,673.0,51.0,1.0,16.0,215.0,602.47,481.03
2017,11,14,15,45,610.0,45.5,0.95,15.5,171.5,528.38,423.95
2017,11,14,16,0,547.0,40.0,0.9,15.0,128.0,456.12,365.48
2017,11,14,16,15,440.5,32.0,0.95,14.5,88.0,364.18,285.94
2017,11,14,16,30,334.0,24.0,1.0,14.0,48.0,266.66,160.58
2017,11,14,16,45,167.0,12.0,1.1,13.5,24.0,105.19,0.0
2017,11,14,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,16.5,1.75,11.0,16.5,14.54,1.08
2017,11,15,7,30,0.0,33.0,1.9,11.0,33.0,28.51,18.61
2017,11,15,7,45,8.0,51.5,2.1,11.0,53.0,43.61,32.94
2017,11,15,8,0,16.0,70.0,2.3,11.0,73.0,60.61,45.81
2017,11,15,8,15,25.0,88.0,2.25,11.0,94.0,78.67,61.05
2017,11,15,8,30,34.0,106.0,2.2,11.0,115.0,98.74,78.04
2017,11,15,8,45,44.5,122.0,2.2,11.5,136.0,118.86,94.9
2017,11,15,9,0,55.0,138.0,2.2,12.0,157.0,140.43,112.95
2017,11,15,9,15,86.0,155.5,2.2,12.5,189.0,172.07,138.97
2017,11,15,9,30,117.0,173.0,2.2,13.0,221.0,211.9,171.79
2017,11,15,9,45,58.5,112.5,2.25,13.5,136.5,130.19,104.61
2017,11,15,10,0,0.0,52.0,2.3,14.0,52.0,45.92,33.52
2017,11,15,10,15,151.5,130.0,2.35,14.0,205.5,218.95,179.55
2017,11,15,10,30,303.0,208.0,2.4,14.0,359.0,400.28,326.23
2017,11,15,10,45,308.0,216.0,2.45,14.5,374.5,428.08,347.24
2017,11,15,11,0,313.0,224.0,2.5,15.0,390.0,455.55,368.44
2017,11,15,11,15,158.0,199.5,2.55,15.5,283.5,320.14,259.59
2017,11,15,11,30,3.0,175.0,2.6,16.0,177.0,163.48,129.81
2017,11,15,11,45,3.5,176.0,2.7,16.5,178.0,165.43,131.48
2017,11,15,12,0,4.0,177.0,2.8,17.0,179.0,167.48,132.93
2017,11,15,12,15,43.0,208.0,2.95,17.0,231.5,246.01,197.72
2017,11,15,12,30,82.0,239.0,3.1,17.0,284.0,318.16,256.34
2017,11,15,12,45,119.0,236.5,3.3,17.5,299.5,366.67,295.36
2017,11,15,13,0,156.0,234.0,3.5,18.0,315.0,400.66,322.96
2017,11,15,13,15,100.0,216.0,3.6,17.5,267.5,317.49,256.89
2017,11,15,13,30,44.0,198.0,3.7,17.0,220.0,249.24,201.39
2017,11,15,13,45,109.5,193.5,3.8,17.0,243.0,320.93,261.91
2017,11,15,14,0,175.0,189.0,3.9,17.0,266.0,375.81,308.14
2017,11,15,14,15,122.5,173.0,3.85,16.5,225.0,312.02,256.32
2017,11,15,14,30,70.0,157.0,3.8,16.0,184.0,233.37,191.72
2017,11,15,14,45,65.0,141.5,3.8,16.0,164.5,212.17,174.58
2017,11,15,15,0,60.0,126.0,3.8,16.0,145.0,191.0,157.08
2017,11,15,15,15,52.5,109.0,3.75,15.5,124.0,165.7,136.04
2017,11,15,15,30,45.0,92.0,3.7,15.0,103.0,140.56,114.7
2017,11,15,15,45,34.0,74.0,3.65,15.0,81.5,111.39,89.29
2017,11,15,16,0,23.0,56.0,3.6,15.0,60.0,82.32,63.71
2017,11,15,16,15,11.5,38.5,3.65,15.0,40.5,53.51,38.02
2017,11,15,16,30,0.0,21.0,3.7,15.0,21.0,19.32,5.78
2017,11,15,16,45,0.0,10.5,3.8,15.0,10.5,9.55,0.0
2017,11,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,0.5,1.55,12.0,0.5,0.44,0.0
2017,11,16,7,30,0.0,1.0,1.6,12.0,1.0,0.88,0.0
2017,11,16,7,45,0.0,2.0,1.65,12.0,2.0,1.75,0.0
2017,11,16,8,0,0.0,3.0,1.7,12.0,3.0,2.63,0.0
2017,11,16,8,15,0.0,4.0,1.75,12.0,4.0,3.51,0.0
2017,11,16,8,30,0.0,5.0,1.8,12.0,5.0,4.39,0.0
2017,11,16,8,45,0.0,6.0,1.85,12.5,6.0,5.27,0.0
2017,11,16,9,0,0.0,7.0,1.9,13.0,7.0,6.15,0.0
2017,11,16,9,15,14.5,81.5,1.9,13.0,87.5,77.26,60.48
2017,11,16,9,30,29.0,156.0,1.9,13.0,168.0,155.33,125.89
2017,11,16,9,45,14.5,120.0,1.95,13.0,126.0,113.85,91.15
2017,11,16,10,0,0.0,84.0,2.0,13.0,84.0,74.39,57.85
2017,11,16,10,15,0.0,78.0,2.0,13.0,78.0,69.02,53.26
2017,11,16,10,30,0.0,72.0,2.0,13.0,72.0,63.69,48.68
2017,11,16,10,45,0.0,91.0,2.05,13.0,91.0,80.72,62.99
2017,11,16,11,0,0.0,110.0,2.1,13.0,110.0,98.31,77.67
2017,11,16,11,15,0.0,121.5,2.1,13.0,121.5,109.19,86.67
2017,11,16,11,30,0.0,133.0,2.1,13.0,133.0,120.27,95.83
2017,11,16,11,45,0.0,133.5,2.15,13.5,133.5,120.94,96.16
2017,11,16,12,0,0.0,134.0,2.2,14.0,134.0,121.63,96.56
2017,11,16,12,15,0.0,108.5,2.2,14.0,108.5,97.23,76.31
2017,11,16,12,30,0.0,83.0,2.2,14.0,83.0,73.49,56.53
2017,11,16,12,45,0.0,77.0,2.25,14.0,77.0,68.15,52.11
2017,11,16,13,0,0.0,71.0,2.3,14.0,71.0,62.81,47.67
2017,11,16,13,15,0.0,100.0,2.3,14.0,100.0,89.65,70.3
2017,11,16,13,30,0.0,129.0,2.3,14.0,129.0,119.19,95.06
2017,11,16,13,45,0.0,102.0,2.35,14.0,102.0,92.27,72.65
2017,11,16,14,0,0.0,75.0,2.4,14.0,75.0,66.34,50.93
2017,11,16,14,15,0.0,80.0,2.4,14.0,80.0,71.15,55.13
2017,11,16,14,30,0.0,85.0,2.4,14.0,85.0,76.78,59.99
2017,11,16,14,45,0.0,76.0,2.4,14.0,76.0,68.26,52.83
2017,11,16,15,0,0.0,67.0,2.4,14.0,67.0,59.76,45.64
2017,11,16,15,15,0.0,57.0,2.3,13.5,57.0,50.35,37.66
2017,11,16,15,30,0.0,47.0,2.2,13.0,47.0,41.48,30.03
2017,11,16,15,45,0.0,37.0,2.15,13.0,37.0,32.62,22.26
2017,11,16,16,0,0.0,27.0,2.1,13.0,27.0,23.78,14.44
2017,11,16,16,15,0.0,18.0,1.95,12.5,18.0,15.83,7.31
2017,11,16,16,30,0.0,9.0,1.8,12.0,9.0,7.9,0.0
2017,11,16,16,45,0.0,4.5,1.7,12.0,4.5,4.09,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,234.0,14.0,2.0,9.5,37.5,11.98,0.0
2017,11,17,7,30,468.0,28.0,2.0,10.0,75.0,24.76,15.15
2017,11,17,7,45,558.5,34.0,2.05,10.5,118.0,29.32,20.29
2017,11,17,8,0,649.0,40.0,2.1,11.0,161.0,73.09,35.88
2017,11,17,8,15,701.0,44.5,2.15,11.0,205.0,125.12,70.53
2017,11,17,8,30,753.0,49.0,2.2,11.0,249.0,182.91,117.97
2017,11,17,8,45,788.5,51.5,2.25,11.5,290.5,240.26,169.37
2017,11,17,9,0,824.0,54.0,2.3,12.0,332.0,301.31,224.94
2017,11,17,9,15,846.5,56.0,2.3,12.5,369.0,358.93,277.57
2017,11,17,9,30,869.0,58.0,2.3,13.0,406.0,417.47,329.64
2017,11,17,9,45,876.5,62.5,2.35,13.5,436.0,472.42,377.5
2017,11,17,10,0,884.0,67.0,2.4,14.0,466.0,526.25,422.83
2017,11,17,10,15,895.0,68.0,2.3,14.0,490.5,576.88,464.55
2017,11,17,10,30,906.0,69.0,2.2,14.0,515.0,626.14,503.88
2017,11,17,10,45,912.5,70.0,2.15,14.5,532.5,670.89,537.93
2017,11,17,11,0,919.0,71.0,2.1,15.0,550.0,713.42,569.08
2017,11,17,11,15,922.5,71.5,1.95,15.0,560.0,750.81,594.45
2017,11,17,11,30,926.0,72.0,1.8,15.0,570.0,785.36,617.35
2017,11,17,11,45,927.0,72.0,1.7,15.5,572.5,814.39,635.29
2017,11,17,12,0,928.0,72.0,1.6,16.0,575.0,840.14,650.72
2017,11,17,12,15,926.0,71.5,1.55,16.0,569.5,859.42,663.35
2017,11,17,12,30,924.0,71.0,1.5,16.0,564.0,875.1,673.6
2017,11,17,12,45,911.5,73.0,1.45,16.0,549.5,881.28,677.45
2017,11,17,13,0,899.0,75.0,1.4,16.0,535.0,883.65,678.91
2017,11,17,13,15,890.0,74.0,1.4,16.0,514.5,881.55,678.18
2017,11,17,13,30,881.0,73.0,1.4,16.0,494.0,875.82,675.15
2017,11,17,13,45,869.0,71.0,1.45,16.0,467.0,871.22,673.7
2017,11,17,14,0,857.0,69.0,1.5,16.0,440.0,854.6,663.92
2017,11,17,14,15,838.0,67.0,1.5,16.0,406.5,828.66,647.03
2017,11,17,14,30,819.0,65.0,1.5,16.0,373.0,799.77,627.9
2017,11,17,14,45,792.5,62.0,1.55,16.0,335.0,760.68,601.56
2017,11,17,15,0,766.0,59.0,1.6,16.0,297.0,719.46,572.89
2017,11,17,15,15,725.0,55.0,1.55,15.5,254.5,663.87,532.62
2017,11,17,15,30,684.0,51.0,1.5,15.0,212.0,607.61,490.19
2017,11,17,15,45,620.5,45.0,1.45,14.5,168.5,532.62,431.27
2017,11,17,16,0,557.0,39.0,1.4,14.0,125.0,459.45,370.77
2017,11,17,16,15,443.0,30.5,1.5,13.0,84.5,362.67,285.0
2017,11,17,16,30,329.0,22.0,1.6,12.0,44.0,257.08,127.28
2017,11,17,16,45,164.5,11.0,1.75,11.5,22.0,102.42,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,18,7,15,222.0,14.5,1.9,6.5,36.0,11.53,0.0
2017,11,18,7,30,444.0,29.0,2.0,7.0,72.0,25.87,16.07
2017,11,18,7,45,535.0,36.0,2.1,7.5,114.5,31.31,22.28
2017,11,18,8,0,626.0,43.0,2.2,8.0,157.0,73.52,37.8
2017,11,18,8,15,680.0,48.0,2.15,8.5,201.0,124.71,71.85
2017,11,18,8,30,734.0,53.0,2.1,9.0,245.0,181.98,118.73
2017,11,18,8,45,767.5,56.5,2.1,10.0,286.5,238.68,169.46
2017,11,18,9,0,801.0,60.0,2.1,11.0,328.0,298.32,223.51
2017,11,18,9,15,825.0,62.5,2.05,11.5,365.0,356.24,276.2
2017,11,18,9,30,849.0,65.0,2.0,12.0,402.0,415.36,328.51
2017,11,18,9,45,867.0,66.5,2.0,12.5,433.5,471.56,377.07
2017,11,18,10,0,885.0,68.0,2.0,13.0,465.0,525.89,422.58
2017,11,18,10,15,895.5,69.5,1.95,13.5,489.5,576.8,463.71
2017,11,18,10,30,906.0,71.0,1.9,14.0,514.0,626.31,502.32
2017,11,18,10,45,912.0,72.5,1.85,14.5,531.5,671.31,536.28
2017,11,18,11,0,918.0,74.0,1.8,15.0,549.0,714.07,567.55
2017,11,18,11,15,922.0,74.0,1.75,15.0,559.0,751.24,593.26
2017,11,18,11,30,926.0,74.0,1.7,15.0,569.0,785.61,616.74
2017,11,18,11,45,925.5,74.5,1.65,15.5,571.0,814.11,634.73
2017,11,18,12,0,925.0,75.0,1.6,16.0,573.0,839.28,650.28
2017,11,18,12,15,922.5,75.0,1.5,16.0,567.5,858.77,662.46
2017,11,18,12,30,920.0,75.0,1.4,16.0,562.0,874.68,672.17
2017,11,18,12,45,914.0,74.5,1.35,16.0,548.5,883.35,677.66
2017,11,18,13,0,908.0,74.0,1.3,16.0,535.0,888.29,680.8
2017,11,18,13,15,765.5,97.5,1.25,16.0,476.0,808.39,625.69
2017,11,18,13,30,623.0,121.0,1.2,16.0,417.0,721.24,565.32
2017,11,18,13,45,741.5,95.0,1.15,16.0,428.0,793.62,617.85
2017,11,18,14,0,860.0,69.0,1.1,16.0,439.0,855.59,660.23
2017,11,18,14,15,840.5,66.5,1.05,16.0,405.0,828.63,641.08
2017,11,18,14,30,821.0,64.0,1.0,16.0,371.0,798.73,620.84
2017,11,18,14,45,792.0,61.5,0.95,16.0,332.5,758.3,592.83
2017,11,18,15,0,763.0,59.0,0.9,16.0,294.0,715.84,562.75
2017,11,18,15,15,721.0,55.0,0.85,15.5,251.5,659.66,522.69
2017,11,18,15,30,679.0,51.0,0.8,15.0,209.0,602.87,480.53
2017,11,18,15,45,611.0,45.0,0.75,14.5,165.0,524.92,420.3
2017,11,18,16,0,543.0,39.0,0.7,14.0,121.0,449.07,358.64
2017,11,18,16,15,430.0,30.5,0.8,13.5,81.5,353.94,274.42
2017,11,18,16,30,317.0,22.0,0.9,13.0,42.0,248.5,110.01
2017,11,18,16,45,158.5,11.0,1.0,13.0,21.0,98.92,0.0
2017,11,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,15,199.5,14.0,1.55,6.5,33.0,11.13,0.0
2017,11,19,7,30,399.0,28.0,1.5,7.0,66.0,22.8,13.26
2017,11,19,7,45,489.0,36.0,1.45,7.5,107.0,28.68,19.91
2017,11,19,8,0,579.0,44.0,1.4,8.0,148.0,68.4,35.27
2017,11,19,8,15,634.5,49.5,1.3,8.5,190.5,119.66,69.54
2017,11,19,8,30,690.0,55.0,1.2,9.0,233.0,174.8,114.19
2017,11,19,8,45,726.0,58.5,1.15,9.5,273.5,229.43,162.73
2017,11,19,9,0,762.0,62.0,1.1,10.0,314.0,287.34,214.95
2017,11,19,9,15,787.0,65.0,0.95,10.5,350.5,343.88,265.49
2017,11,19,9,30,812.0,68.0,0.8,11.0,387.0,401.82,315.45
2017,11,19,9,45,722.0,88.0,0.7,12.0,388.0,426.17,337.74
2017,11,19,10,0,632.0,108.0,0.6,13.0,389.0,440.53,350.26
2017,11,19,10,15,725.5,99.0,0.75,13.5,438.5,515.9,410.42
2017,11,19,10,30,819.0,90.0,0.9,14.0,488.0,596.28,472.62
2017,11,19,10,45,828.0,91.0,1.1,14.5,505.5,639.97,506.69
2017,11,19,11,0,837.0,92.0,1.3,15.0,523.0,681.87,539.16
2017,11,19,11,15,841.0,92.5,1.2,15.0,532.5,717.65,564.32
2017,11,19,11,30,845.0,93.0,1.1,15.0,542.0,750.86,586.12
2017,11,19,11,45,846.0,93.0,1.05,15.0,544.0,778.46,604.33
2017,11,19,12,0,847.0,93.0,1.0,15.0,546.0,803.02,620.37
2017,11,19,12,15,663.5,138.5,0.9,15.0,491.0,729.37,567.25
2017,11,19,12,30,480.0,184.0,0.8,15.0,436.0,634.76,497.06
2017,11,19,12,45,439.0,188.0,0.75,15.5,414.5,614.26,481.7
2017,11,19,13,0,398.0,192.0,0.7,16.0,393.0,590.91,463.36
2017,11,19,13,15,389.0,187.5,0.75,16.0,377.5,566.77,447.46
2017,11,19,13,30,380.0,183.0,0.8,16.0,362.0,557.42,441.86
2017,11,19,13,45,360.0,173.0,0.9,16.0,335.5,530.0,422.98
2017,11,19,14,0,340.0,163.0,1.0,16.0,309.0,501.18,402.81
