Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,14,15,417.0,137.0,1.05,16.0,302.0,551.3,443.41
2017,11,19,14,30,494.0,111.0,1.1,16.0,295.0,579.66,466.79
2017,11,19,14,45,466.5,104.5,1.15,16.0,263.5,542.24,439.03
2017,11,19,15,0,439.0,98.0,1.2,16.0,232.0,504.13,410.32
2017,11,19,15,15,410.0,86.5,1.1,15.5,197.5,457.82,374.34
2017,11,19,15,30,381.0,75.0,1.0,15.0,163.0,411.55,337.15
2017,11,19,15,45,341.5,62.0,0.95,14.5,128.5,356.11,291.31
2017,11,19,16,0,302.0,49.0,0.9,14.0,94.0,302.32,244.85
2017,11,19,16,15,226.0,35.5,0.9,13.5,62.5,226.66,176.08
2017,11,19,16,30,150.0,22.0,0.9,13.0,31.0,144.89,54.96
2017,11,19,16,45,75.0,11.0,0.9,13.0,15.5,52.02,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,9.5,1.75,12.0,9.5,8.35,0.0
2017,11,20,7,30,0.0,19.0,1.8,12.0,19.0,16.73,7.75
2017,11,20,7,45,0.0,32.0,1.85,12.5,32.0,28.23,18.99
2017,11,20,8,0,0.0,45.0,1.9,13.0,45.0,39.43,27.87
2017,11,20,8,15,0.0,58.5,1.85,13.0,58.5,51.23,38.25
2017,11,20,8,30,0.0,72.0,1.8,13.0,72.0,63.2,48.67
2017,11,20,8,45,0.0,85.0,1.8,13.5,85.0,74.89,58.6
2017,11,20,9,0,0.0,98.0,1.8,14.0,98.0,86.71,68.49
2017,11,20,9,15,4.5,118.5,1.75,14.0,120.5,107.0,85.42
2017,11,20,9,30,9.0,139.0,1.7,14.0,143.0,128.16,102.95
2017,11,20,9,45,4.5,118.0,1.65,14.5,120.0,107.52,85.42
2017,11,20,10,0,0.0,97.0,1.6,15.0,97.0,86.28,67.41
2017,11,20,10,15,0.0,91.5,1.6,15.0,91.5,81.24,63.13
2017,11,20,10,30,0.0,86.0,1.6,15.0,86.0,76.19,58.81
2017,11,20,10,45,0.0,70.5,1.6,15.0,70.5,62.36,47.15
2017,11,20,11,0,0.0,55.0,1.6,15.0,55.0,48.6,35.55
2017,11,20,11,15,0.0,95.5,1.6,15.0,95.5,84.9,65.95
2017,11,20,11,30,0.0,136.0,1.6,15.0,136.0,123.37,97.74
2017,11,20,11,45,8.5,166.0,1.65,15.5,171.0,159.78,127.55
2017,11,20,12,0,17.0,196.0,1.7,16.0,206.0,198.05,158.5
2017,11,20,12,15,27.0,204.0,1.7,16.0,218.5,216.0,173.23
2017,11,20,12,30,37.0,212.0,1.7,16.0,231.0,249.29,200.23
2017,11,20,12,45,18.5,185.5,1.75,16.5,195.0,192.15,153.55
2017,11,20,13,0,0.0,159.0,1.8,17.0,159.0,149.28,118.14
2017,11,20,13,15,43.5,181.0,1.75,17.0,201.5,226.1,182.23
2017,11,20,13,30,87.0,203.0,1.7,17.0,244.0,294.62,238.22
2017,11,20,13,45,134.0,192.0,1.65,17.5,251.0,341.1,275.85
2017,11,20,14,0,181.0,181.0,1.6,18.0,258.0,370.7,300.05
2017,11,20,14,15,90.5,133.5,1.45,17.5,172.0,232.84,189.25
2017,11,20,14,30,0.0,86.0,1.3,17.0,86.0,78.12,60.16
2017,11,20,14,45,0.0,77.0,1.2,17.0,77.0,69.61,53.33
2017,11,20,15,0,0.0,68.0,1.1,17.0,68.0,61.12,46.22
2017,11,20,15,15,0.0,57.5,1.0,16.5,57.5,51.03,37.76
2017,11,20,15,30,0.0,47.0,0.9,16.0,47.0,41.48,29.63
2017,11,20,15,45,0.0,37.0,0.85,16.0,37.0,32.63,21.93
2017,11,20,16,0,0.0,27.0,0.8,16.0,27.0,23.78,14.18
2017,11,20,16,15,0.0,17.5,0.8,15.5,17.5,15.39,6.63
2017,11,20,16,30,0.0,8.0,0.8,15.0,8.0,7.02,0.0
2017,11,20,16,45,0.0,4.0,0.85,15.0,4.0,3.64,0.0
2017,11,20,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,21,7,15,162.0,13.5,2.15,12.0,27.5,10.79,0.0
2017,11,21,7,30,324.0,27.0,2.2,12.0,55.0,22.0,11.61
2017,11,21,7,45,415.0,35.5,2.25,12.0,93.0,28.3,19.02
2017,11,21,8,0,506.0,44.0,2.3,12.0,131.0,62.58,32.64
2017,11,21,8,15,563.0,49.5,2.25,12.0,171.0,107.3,61.47
2017,11,21,8,30,620.0,55.0,2.2,12.0,211.0,158.46,102.34
2017,11,21,8,45,479.5,85.5,2.2,12.5,218.5,191.56,139.01
2017,11,21,9,0,339.0,116.0,2.2,13.0,226.0,210.12,162.24
2017,11,21,9,15,352.5,127.5,2.1,13.5,253.0,248.06,195.66
2017,11,21,9,30,366.0,139.0,2.0,14.0,280.0,287.11,229.31
2017,11,21,9,45,336.5,156.5,1.95,14.5,294.5,307.5,247.52
2017,11,21,10,0,307.0,174.0,1.9,15.0,309.0,329.93,266.39
2017,11,21,10,15,550.0,128.0,1.8,15.0,385.0,446.48,360.39
2017,11,21,10,30,793.0,82.0,1.7,15.0,461.0,568.64,456.51
2017,11,21,10,45,803.0,82.5,1.65,15.5,478.5,611.1,488.17
2017,11,21,11,0,813.0,83.0,1.6,16.0,496.0,651.94,518.32
2017,11,21,11,15,818.0,84.0,1.5,16.5,506.0,687.96,543.25
2017,11,21,11,30,823.0,85.0,1.4,17.0,516.0,721.61,564.9
2017,11,21,11,45,826.0,84.5,1.35,17.5,519.0,749.41,582.56
2017,11,21,12,0,829.0,84.0,1.3,18.0,522.0,774.36,598.1
2017,11,21,12,15,827.5,83.5,1.25,18.0,517.5,792.67,610.08
2017,11,21,12,30,826.0,83.0,1.2,18.0,513.0,807.72,619.9
2017,11,21,12,45,823.0,81.5,1.15,18.5,501.0,816.97,624.65
2017,11,21,13,0,820.0,80.0,1.1,19.0,489.0,822.84,627.21
2017,11,21,13,15,666.5,114.0,1.0,19.0,438.0,743.46,571.68
2017,11,21,13,30,513.0,148.0,0.9,19.0,387.0,646.69,503.25
2017,11,21,13,45,467.5,147.5,0.85,19.0,356.0,608.32,476.29
2017,11,21,14,0,422.0,147.0,0.8,19.0,325.0,568.31,447.1
2017,11,21,14,15,524.0,116.0,0.75,19.0,319.5,614.59,483.25
2017,11,21,14,30,626.0,85.0,0.7,19.0,314.0,663.74,518.14
2017,11,21,14,45,595.0,81.0,0.65,19.0,280.5,623.66,488.68
2017,11,21,15,0,564.0,77.0,0.6,19.0,247.0,582.27,458.68
2017,11,21,15,15,526.0,70.0,0.6,18.5,210.0,530.85,421.62
2017,11,21,15,30,488.0,63.0,0.6,18.0,173.0,479.34,382.92
2017,11,21,15,45,436.0,53.0,0.6,18.0,136.0,414.75,331.1
2017,11,21,16,0,384.0,43.0,0.6,18.0,99.0,352.23,278.38
2017,11,21,16,15,289.5,31.5,0.65,17.5,65.0,263.98,199.58
2017,11,21,16,30,195.0,20.0,0.7,17.0,31.0,169.67,43.74
2017,11,21,16,45,97.5,10.0,0.8,16.5,15.5,63.59,0.0
2017,11,21,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,106.0,14.5,2.0,11.5,23.5,13.19,0.0
2017,11,22,7,30,212.0,29.0,2.0,12.0,47.0,22.74,11.74
2017,11,22,7,45,281.0,42.0,2.05,12.5,80.5,32.53,22.57
2017,11,22,8,0,350.0,55.0,2.1,13.0,114.0,62.16,36.93
2017,11,22,8,15,393.0,66.0,2.0,13.5,149.5,100.74,62.95
2017,11,22,8,30,436.0,77.0,1.9,14.0,185.0,144.32,97.6
2017,11,22,8,45,464.0,87.0,1.85,14.5,219.5,188.43,135.72
2017,11,22,9,0,492.0,97.0,1.8,15.0,254.0,235.39,176.99
2017,11,22,9,15,523.0,100.5,1.65,15.5,285.0,282.99,218.45
2017,11,22,9,30,554.0,104.0,1.5,16.0,316.0,330.33,258.96
2017,11,22,9,45,404.5,142.0,1.4,16.5,303.0,329.27,261.43
2017,11,22,10,0,255.0,180.0,1.3,17.0,290.0,309.58,247.05
2017,11,22,10,15,132.0,174.0,1.25,17.5,231.0,244.19,195.25
2017,11,22,10,30,9.0,168.0,1.2,18.0,172.0,158.87,125.43
2017,11,22,10,45,9.5,174.0,1.2,18.5,178.5,165.78,130.91
2017,11,22,11,0,10.0,180.0,1.2,19.0,185.0,172.82,136.19
2017,11,22,11,15,112.0,206.0,1.15,19.0,264.5,293.49,233.79
2017,11,22,11,30,214.0,232.0,1.1,19.0,344.0,403.73,319.74
2017,11,22,11,45,313.5,216.0,1.05,19.5,380.5,484.16,380.64
2017,11,22,12,0,413.0,200.0,1.0,20.0,417.0,570.13,443.98
2017,11,22,12,15,286.0,216.5,0.95,20.0,366.5,483.89,377.84
2017,11,22,12,30,159.0,233.0,0.9,20.0,316.0,391.2,306.56
2017,11,22,12,45,119.0,224.5,0.85,20.5,285.5,352.57,276.61
2017,11,22,13,0,79.0,216.0,0.8,21.0,255.0,296.83,232.99
2017,11,22,13,15,39.5,116.5,0.7,20.5,136.0,148.56,116.95
2017,11,22,13,30,0.0,17.0,0.6,20.0,17.0,14.97,6.88
2017,11,22,13,45,69.5,98.5,0.55,20.0,127.5,168.77,136.04
2017,11,22,14,0,139.0,180.0,0.5,20.0,238.0,333.37,265.8
2017,11,22,14,15,69.5,92.5,0.45,20.0,121.5,163.28,130.39
2017,11,22,14,30,0.0,5.0,0.4,20.0,5.0,4.39,0.0
2017,11,22,14,45,0.0,4.5,0.4,20.0,4.5,3.95,0.0
2017,11,22,15,0,0.0,4.0,0.4,20.0,4.0,3.51,0.0
2017,11,22,15,15,0.0,3.0,0.45,19.5,3.0,2.63,0.0
2017,11,22,15,30,0.0,2.0,0.5,19.0,2.0,1.75,0.0
2017,11,22,15,45,0.0,1.5,0.6,18.5,1.5,1.31,0.0
2017,11,22,16,0,0.0,1.0,0.7,18.0,1.0,0.88,0.0
2017,11,22,16,15,0.0,0.5,0.75,17.5,0.5,0.44,0.0
2017,11,22,16,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,16,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,22,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,34.5,14.0,0.85,13.5,16.5,12.73,0.0
2017,11,23,7,30,69.0,28.0,0.8,14.0,33.0,22.61,11.01
2017,11,23,7,45,105.0,44.5,0.75,14.5,58.5,35.24,24.64
2017,11,23,8,0,141.0,61.0,0.7,15.0,84.0,56.95,38.28
2017,11,23,8,15,158.0,78.0,0.7,15.5,111.0,84.47,58.85
2017,11,23,8,30,175.0,95.0,0.7,16.0,138.0,114.35,83.03
2017,11,23,8,45,187.0,111.0,0.75,16.5,164.0,144.47,108.43
2017,11,23,9,0,199.0,127.0,0.8,17.0,190.0,176.11,135.26
2017,11,23,9,15,207.0,141.0,0.9,17.5,213.5,205.97,160.61
2017,11,23,9,30,215.0,155.0,1.0,18.0,237.0,236.66,186.27
2017,11,23,9,45,110.0,152.0,1.1,18.5,194.5,195.66,154.98
2017,11,23,10,0,5.0,149.0,1.2,19.0,152.0,137.28,107.9
2017,11,23,10,15,24.5,170.5,1.2,19.0,182.5,168.99,133.76
2017,11,23,10,30,44.0,192.0,1.2,19.0,213.0,210.67,167.19
2017,11,23,10,45,33.0,191.0,1.25,19.5,207.5,205.75,162.63
2017,11,23,11,0,22.0,190.0,1.3,20.0,202.0,190.91,150.31
2017,11,23,11,15,11.0,156.0,1.35,20.0,162.0,150.57,117.89
2017,11,23,11,30,0.0,122.0,1.4,20.0,122.0,110.02,84.93
2017,11,23,11,45,0.0,122.5,1.45,20.5,122.5,110.63,85.32
2017,11,23,12,0,0.0,123.0,1.5,21.0,123.0,111.28,85.67
2017,11,23,12,15,0.0,129.5,1.5,21.0,129.5,117.86,91.0
2017,11,23,12,30,0.0,136.0,1.5,21.0,136.0,124.65,96.5
2017,11,23,12,45,0.0,128.5,1.55,21.5,128.5,117.53,90.64
2017,11,23,13,0,0.0,121.0,1.6,22.0,121.0,110.42,84.83
2017,11,23,13,15,0.0,116.5,1.6,21.5,116.5,106.34,81.8
2017,11,23,13,30,0.0,112.0,1.6,21.0,112.0,102.3,78.79
2017,11,23,13,45,0.0,93.0,1.6,21.0,93.0,83.6,63.63
2017,11,23,14,0,0.0,74.0,1.6,21.0,74.0,65.45,48.81
2017,11,23,14,15,0.0,57.0,1.55,21.0,57.0,50.34,36.4
2017,11,23,14,30,0.0,40.0,1.5,21.0,40.0,35.27,23.91
2017,11,23,14,45,0.0,35.5,1.45,21.0,35.5,31.28,20.62
2017,11,23,15,0,0.0,31.0,1.4,21.0,31.0,27.3,17.29
2017,11,23,15,15,0.0,26.5,1.3,20.5,26.5,23.32,13.96
2017,11,23,15,30,0.0,22.0,1.2,20.0,22.0,19.35,10.6
2017,11,23,15,45,0.0,17.0,1.15,19.5,17.0,14.94,6.82
2017,11,23,16,0,0.0,12.0,1.1,19.0,12.0,10.53,3.01
2017,11,23,16,15,0.0,7.5,1.2,18.5,7.5,6.58,0.0
2017,11,23,16,30,0.0,3.0,1.3,18.0,3.0,2.63,0.0
2017,11,23,16,45,0.0,1.5,1.4,17.5,1.5,1.36,0.0
2017,11,23,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,7,15,186.0,11.5,2.45,13.0,26.0,10.46,0.0
2017,11,24,7,30,372.0,23.0,2.5,13.0,52.0,20.43,8.83
2017,11,24,7,45,468.0,30.0,2.55,13.5,90.5,26.04,16.72
2017,11,24,8,0,564.0,37.0,2.6,14.0,129.0,58.11,28.15
2017,11,24,8,15,621.5,42.0,2.45,14.0,170.0,105.02,56.82
2017,11,24,8,30,679.0,47.0,2.3,14.0,211.0,158.4,98.64
2017,11,24,8,45,714.5,50.5,2.15,14.5,250.0,211.57,145.16
2017,11,24,9,0,750.0,54.0,2.0,15.0,289.0,267.96,195.71
2017,11,24,9,15,775.5,56.5,1.9,15.0,324.5,322.9,245.63
2017,11,24,9,30,801.0,59.0,1.8,15.0,360.0,379.3,295.77
2017,11,24,9,45,649.5,96.5,1.7,15.5,353.5,394.83,312.98
2017,11,24,10,0,498.0,134.0,1.6,16.0,347.0,389.33,311.18
2017,11,24,10,15,385.0,165.0,1.55,16.5,335.5,386.64,309.8
2017,11,24,10,30,272.0,196.0,1.5,17.0,324.0,364.83,292.22
2017,11,24,10,45,566.0,134.5,1.5,17.5,412.5,514.37,410.6
2017,11,24,11,0,860.0,73.0,1.5,18.0,501.0,661.9,522.6
2017,11,24,11,15,865.0,73.5,1.45,18.5,511.5,698.24,546.43
2017,11,24,11,30,870.0,74.0,1.4,19.0,522.0,732.09,568.38
2017,11,24,11,45,873.5,73.5,1.35,20.0,525.5,760.95,585.43
2017,11,24,12,0,877.0,73.0,1.3,21.0,529.0,786.88,600.24
2017,11,24,12,15,875.5,72.5,1.3,21.0,524.0,805.72,612.99
2017,11,24,12,30,874.0,72.0,1.3,21.0,519.0,821.22,623.6
2017,11,24,12,45,879.0,68.0,1.35,21.5,509.0,834.36,632.18
2017,11,24,13,0,884.0,64.0,1.4,22.0,499.0,844.07,638.55
2017,11,24,13,15,485.0,131.0,1.4,22.0,368.0,595.25,464.09
2017,11,24,13,30,86.0,198.0,1.4,22.0,237.0,288.15,226.64
2017,11,24,13,45,85.5,186.5,1.45,22.0,224.0,276.65,219.63
2017,11,24,14,0,85.0,175.0,1.5,22.0,211.0,264.94,210.98
2017,11,24,14,15,83.5,161.5,1.45,21.5,194.5,249.49,199.55
2017,11,24,14,30,82.0,148.0,1.4,21.0,178.0,233.86,187.81
2017,11,24,14,45,78.5,133.0,1.35,21.0,159.0,214.32,172.34
2017,11,24,15,0,75.0,118.0,1.3,21.0,140.0,194.71,156.56
2017,11,24,15,15,370.5,81.0,1.25,20.0,165.5,417.97,339.84
2017,11,24,15,30,666.0,44.0,1.2,19.0,191.0,579.72,461.55
2017,11,24,15,45,600.0,39.0,1.2,18.5,150.0,506.06,402.18
2017,11,24,16,0,534.0,34.0,1.2,18.0,109.0,434.49,343.16
2017,11,24,16,15,418.0,26.0,1.2,17.5,71.5,330.97,247.57
2017,11,24,16,30,302.0,18.0,1.2,17.0,34.0,222.94,12.96
2017,11,24,16,45,151.0,9.0,1.3,16.5,17.0,92.38,0.0
2017,11,24,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,38.0,13.0,2.65,11.5,15.5,11.82,0.0
2017,11,25,7,30,76.0,26.0,2.7,12.0,31.0,21.06,8.56
2017,11,25,7,45,106.5,42.5,2.8,12.5,56.0,33.72,23.29
2017,11,25,8,0,137.0,59.0,2.9,13.0,81.0,54.48,36.72
2017,11,25,8,15,154.0,76.0,2.85,13.5,107.0,81.68,57.18
2017,11,25,8,30,171.0,93.0,2.8,14.0,133.0,111.23,81.38
2017,11,25,8,45,179.0,109.0,2.75,14.5,158.5,140.16,106.33
2017,11,25,9,0,187.0,125.0,2.7,15.0,184.0,167.32,130.04
2017,11,25,9,15,196.0,139.0,2.55,15.5,206.5,195.87,154.72
2017,11,25,9,30,205.0,153.0,2.4,16.0,229.0,225.36,179.79
2017,11,25,9,45,328.5,148.0,2.25,16.5,281.5,292.87,234.46
2017,11,25,10,0,452.0,143.0,2.1,17.0,334.0,374.68,300.1
2017,11,25,10,15,419.0,159.0,2.05,17.5,344.5,398.06,318.95
2017,11,25,10,30,386.0,175.0,2.0,18.0,355.0,408.61,327.4
2017,11,25,10,45,429.0,173.0,1.95,18.5,380.0,462.63,369.4
2017,11,25,11,0,472.0,171.0,1.9,19.0,405.0,509.64,405.19
2017,11,25,11,15,376.5,195.0,1.95,19.0,384.0,477.32,379.93
2017,11,25,11,30,281.0,219.0,2.0,19.0,363.0,449.62,357.72
2017,11,25,11,45,368.0,202.5,2.05,19.5,392.0,508.64,404.28
2017,11,25,12,0,455.0,186.0,2.1,20.0,421.0,585.31,462.4
2017,11,25,12,15,319.0,207.0,2.15,20.0,371.0,498.1,394.88
2017,11,25,12,30,183.0,228.0,2.2,20.0,321.0,404.8,321.73
2017,11,25,12,45,219.0,219.0,2.25,20.0,327.5,429.99,343.05
2017,11,25,13,0,255.0,210.0,2.3,20.0,334.0,471.14,375.61
2017,11,25,13,15,203.0,205.0,2.2,20.0,301.5,409.45,327.45
2017,11,25,13,30,151.0,200.0,2.1,20.0,269.0,362.67,290.43
2017,11,25,13,45,167.5,187.5,2.05,20.0,260.0,364.43,292.99
2017,11,25,14,0,184.0,175.0,2.0,20.0,251.0,365.37,294.68
2017,11,25,14,15,141.0,161.5,1.85,19.5,217.0,313.72,253.76
2017,11,25,14,30,98.0,148.0,1.7,19.0,183.0,262.49,212.65
2017,11,25,14,45,92.5,133.0,1.55,18.5,163.5,240.62,195.62
2017,11,25,15,0,87.0,118.0,1.4,18.0,144.0,218.61,178.03
2017,11,25,15,15,79.5,101.5,1.3,17.5,122.5,192.71,156.84
2017,11,25,15,30,72.0,85.0,1.2,17.0,101.0,166.8,135.14
2017,11,25,15,45,60.5,67.0,1.2,17.0,78.5,135.45,108.16
2017,11,25,16,0,49.0,49.0,1.2,17.0,56.0,103.88,80.49
2017,11,25,16,15,24.5,33.0,1.2,16.5,36.5,56.62,38.54
2017,11,25,16,30,0.0,17.0,1.2,16.0,17.0,15.48,0.0
2017,11,25,16,45,0.0,8.5,1.25,16.0,8.5,7.73,0.0
2017,11,25,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.0,3.6,15.0,4.0,3.64,0.0
2017,11,26,7,30,0.0,8.0,3.6,15.0,8.0,7.02,0.0
2017,11,26,7,45,0.0,14.5,3.6,15.5,14.5,12.74,5.13
2017,11,26,8,0,0.0,21.0,3.6,16.0,21.0,18.47,9.78
2017,11,26,8,15,0.0,29.0,3.65,16.0,29.0,25.53,15.95
2017,11,26,8,30,0.0,37.0,3.7,16.0,37.0,32.61,22.1
2017,11,26,8,45,0.0,44.0,3.75,16.0,44.0,38.81,27.46
2017,11,26,9,0,0.0,51.0,3.8,16.0,51.0,45.01,32.76
2017,11,26,9,15,0.0,58.0,3.75,16.0,58.0,51.22,38.02
2017,11,26,9,30,0.0,65.0,3.7,16.0,65.0,57.44,43.24
2017,11,26,9,45,0.0,51.0,3.7,16.0,51.0,45.02,32.66
2017,11,26,10,0,0.0,37.0,3.7,16.0,37.0,32.63,22.11
2017,11,26,10,15,0.0,24.5,3.7,16.0,24.5,21.59,12.71
2017,11,26,10,30,0.0,12.0,3.7,16.0,12.0,10.57,3.33
2017,11,26,10,45,0.0,43.5,3.75,16.5,43.5,38.4,26.83
2017,11,26,11,0,0.0,75.0,3.8,17.0,75.0,66.35,50.16
2017,11,26,11,15,0.0,87.0,3.75,17.0,87.0,77.08,59.04
2017,11,26,11,30,0.0,99.0,3.7,17.0,99.0,88.27,68.3
2017,11,26,11,45,0.0,121.5,3.65,17.0,121.5,109.78,86.07
2017,11,26,12,0,0.0,144.0,3.6,17.0,144.0,132.1,104.42
2017,11,26,12,15,0.0,136.0,3.5,16.5,136.0,124.46,98.31
2017,11,26,12,30,0.0,128.0,3.4,16.0,128.0,116.83,92.24
2017,11,26,12,45,0.0,114.0,3.35,16.0,114.0,103.25,81.05
2017,11,26,13,0,0.0,100.0,3.3,16.0,100.0,89.75,69.89
2017,11,26,13,15,0.0,98.5,3.15,16.0,98.5,88.51,68.95
2017,11,26,13,30,0.0,97.0,3.0,16.0,97.0,87.33,68.05
2017,11,26,13,45,4.0,121.5,2.95,16.0,123.5,116.63,92.76
2017,11,26,14,0,8.0,146.0,2.9,16.0,150.0,148.88,119.77
2017,11,26,14,15,4.0,118.5,2.8,15.5,120.5,116.14,92.71
2017,11,26,14,30,0.0,91.0,2.7,15.0,91.0,83.92,65.81
2017,11,26,14,45,0.0,81.5,2.6,15.0,81.5,74.92,58.29
2017,11,26,15,0,0.0,72.0,2.5,15.0,72.0,65.95,50.69
2017,11,26,15,15,0.0,61.0,2.35,14.5,61.0,55.33,41.68
2017,11,26,15,30,0.0,50.0,2.2,14.0,50.0,44.67,32.51
2017,11,26,15,45,0.0,38.5,2.1,14.0,38.5,33.97,23.14
2017,11,26,16,0,0.0,27.0,2.0,14.0,27.0,23.79,14.18
2017,11,26,16,15,0.0,17.5,1.95,14.0,17.5,15.4,6.32
2017,11,26,16,30,0.0,8.0,1.9,14.0,8.0,7.02,0.0
2017,11,26,16,45,0.0,4.0,1.85,14.0,4.0,3.64,0.0
2017,11,26,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,75.5,14.0,1.55,9.5,19.5,12.73,0.0
2017,11,27,7,30,151.0,28.0,1.5,10.0,39.0,22.05,7.16
2017,11,27,7,45,274.5,39.5,1.5,10.5,75.5,30.79,20.75
2017,11,27,8,0,398.0,51.0,1.5,11.0,112.0,58.95,34.64
2017,11,27,8,15,469.5,59.0,1.6,11.0,152.0,100.01,59.95
2017,11,27,8,30,541.0,67.0,1.7,11.0,192.0,149.47,97.96
2017,11,27,8,45,595.0,71.0,1.85,11.5,232.0,199.46,140.61
2017,11,27,9,0,649.0,75.0,2.0,12.0,272.0,255.0,189.6
2017,11,27,9,15,680.5,79.0,2.1,12.0,307.5,308.32,238.11
2017,11,27,9,30,712.0,83.0,2.2,12.0,343.0,363.97,288.03
2017,11,27,9,45,748.0,81.5,2.3,12.5,375.5,417.92,335.14
2017,11,27,10,0,784.0,80.0,2.4,13.0,408.0,473.46,382.4
2017,11,27,10,15,798.0,82.0,2.4,13.0,432.5,522.54,423.91
2017,11,27,10,30,812.0,84.0,2.4,13.0,457.0,570.87,463.74
2017,11,27,10,45,825.5,84.0,2.45,13.5,475.5,615.68,499.28
2017,11,27,11,0,839.0,84.0,2.5,14.0,494.0,659.1,532.9
2017,11,27,11,15,844.0,84.5,2.45,14.0,504.0,695.53,561.0
2017,11,27,11,30,849.0,85.0,2.4,14.0,514.0,729.52,585.43
2017,11,27,11,45,856.0,83.0,2.4,14.5,518.0,759.47,605.9
2017,11,27,12,0,863.0,81.0,2.4,15.0,522.0,786.67,624.25
2017,11,27,12,15,861.0,80.5,2.3,15.0,517.5,805.52,636.99
2017,11,27,12,30,859.0,80.0,2.2,15.0,513.0,821.03,647.38
2017,11,27,12,45,857.5,78.0,2.15,15.5,501.5,831.68,653.58
2017,11,27,13,0,856.0,76.0,2.1,16.0,490.0,838.86,657.44
2017,11,27,13,15,846.5,74.5,2.0,16.0,470.5,836.37,655.34
2017,11,27,13,30,837.0,73.0,1.9,16.0,451.0,830.37,650.93
2017,11,27,13,45,823.5,71.0,1.85,16.0,425.5,816.88,641.78
2017,11,27,14,0,810.0,69.0,1.8,16.0,400.0,800.13,630.39
2017,11,27,14,15,789.0,67.0,1.75,15.5,368.0,773.96,613.32
2017,11,27,14,30,768.0,65.0,1.7,15.0,336.0,745.06,594.03
2017,11,27,14,45,740.0,61.5,1.7,15.0,299.5,706.08,566.19
2017,11,27,15,0,712.0,58.0,1.7,15.0,263.0,665.19,536.16
2017,11,27,15,15,667.0,53.5,1.6,14.5,223.0,608.44,493.28
2017,11,27,15,30,622.0,49.0,1.5,14.0,183.0,551.34,448.48
2017,11,27,15,45,554.5,42.5,1.4,13.5,142.5,483.32,393.06
2017,11,27,16,0,487.0,36.0,1.3,13.0,102.0,411.71,331.18
2017,11,27,16,15,366.0,27.0,1.35,12.5,66.0,306.8,230.45
2017,11,27,16,30,245.0,18.0,1.4,12.0,30.0,193.24,0.0
2017,11,27,16,45,122.5,9.0,1.5,12.0,15.0,76.41,0.0
2017,11,27,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,7,15,144.5,11.0,1.6,8.5,20.0,10.01,0.0
2017,11,28,7,30,289.0,22.0,1.6,9.0,40.0,18.11,3.7
2017,11,28,7,45,398.0,30.0,1.65,9.5,77.0,24.13,15.01
2017,11,28,8,0,507.0,38.0,1.7,10.0,114.0,50.27,25.25
2017,11,28,8,15,570.0,44.0,1.8,10.5,154.0,94.98,51.72
2017,11,28,8,30,633.0,50.0,1.9,11.0,194.0,148.38,92.93
2017,11,28,8,45,676.0,53.5,2.05,11.5,233.0,200.11,137.89
2017,11,28,9,0,719.0,57.0,2.2,12.0,272.0,255.99,188.19
2017,11,28,9,15,746.5,59.5,2.25,12.5,307.5,309.61,237.26
2017,11,28,9,30,774.0,62.0,2.3,13.0,343.0,364.97,286.98
2017,11,28,9,45,787.0,65.5,2.35,13.5,372.0,416.55,332.61
2017,11,28,10,0,800.0,69.0,2.4,14.0,401.0,467.82,376.58
2017,11,28,10,15,813.0,71.0,2.4,14.0,425.0,516.89,418.14
2017,11,28,10,30,826.0,73.0,2.4,14.0,449.0,565.09,457.9
2017,11,28,10,45,832.5,74.5,2.4,14.5,466.5,607.6,491.41
2017,11,28,11,0,839.0,76.0,2.4,15.0,484.0,648.2,522.58
2017,11,28,11,15,843.5,76.5,2.4,15.0,494.0,684.15,550.44
2017,11,28,11,30,848.0,77.0,2.4,15.0,504.0,717.64,574.71
2017,11,28,11,45,846.5,78.0,2.45,15.5,506.5,744.58,593.3
2017,11,28,12,0,845.0,79.0,2.5,16.0,509.0,768.45,609.65
2017,11,28,12,15,842.5,78.5,2.5,16.0,504.0,786.53,622.66
2017,11,28,12,30,840.0,78.0,2.5,16.0,499.0,801.31,633.42
2017,11,28,12,45,734.0,100.5,2.55,16.0,462.0,758.48,602.9
2017,11,28,13,0,628.0,123.0,2.6,16.0,425.0,705.96,565.37
2017,11,28,13,15,700.5,103.5,2.6,16.0,428.0,751.13,599.72
2017,11,28,13,30,773.0,84.0,2.6,16.0,431.0,788.0,627.03
2017,11,28,13,45,755.5,82.5,2.65,16.0,405.5,771.91,616.09
2017,11,28,14,0,738.0,81.0,2.7,16.0,380.0,752.75,603.29
2017,11,28,14,15,715.0,78.0,2.65,15.5,349.0,729.83,588.09
2017,11,28,14,30,692.0,75.0,2.6,15.0,318.0,699.38,566.97
2017,11,28,14,45,657.0,71.5,2.55,15.0,282.5,656.43,534.88
2017,11,28,15,0,622.0,68.0,2.5,15.0,247.0,612.17,501.05
2017,11,28,15,15,574.0,63.0,2.35,14.5,209.0,555.08,456.62
2017,11,28,15,30,526.0,58.0,2.2,14.0,171.0,498.16,410.75
2017,11,28,15,45,451.0,50.0,2.1,14.0,132.0,419.26,344.53
2017,11,28,16,0,376.0,42.0,2.0,14.0,93.0,343.59,277.9
2017,11,28,16,15,257.5,30.5,2.0,13.5,59.5,241.44,180.42
2017,11,28,16,30,139.0,19.0,2.0,13.0,26.0,129.17,0.0
2017,11,28,16,45,69.5,9.5,2.05,12.5,13.0,47.34,0.0
2017,11,28,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,184.5,10.0,2.15,7.5,21.0,9.1,0.0
2017,11,29,7,30,369.0,20.0,2.2,8.0,42.0,17.93,2.15
2017,11,29,7,45,478.0,27.5,2.3,8.5,81.5,24.14,14.94
2017,11,29,8,0,587.0,35.0,2.4,9.0,121.0,51.39,25.0
2017,11,29,8,15,649.5,40.0,2.45,9.5,163.5,99.34,52.48
2017,11,29,8,30,712.0,45.0,2.5,10.0,206.0,154.34,94.79
2017,11,29,8,45,751.5,48.5,2.65,10.5,246.5,209.71,143.42
2017,11,29,9,0,791.0,52.0,2.8,11.0,287.0,268.73,197.22
2017,11,29,9,15,817.5,54.5,2.75,11.5,323.5,325.83,249.92
2017,11,29,9,30,844.0,57.0,2.7,12.0,360.0,383.95,302.51
2017,11,29,9,45,860.0,59.5,2.65,12.5,391.5,438.68,351.09
2017,11,29,10,0,876.0,62.0,2.6,13.0,423.0,493.19,397.88
2017,11,29,10,15,888.5,63.5,2.55,13.0,448.0,544.27,441.23
2017,11,29,10,30,901.0,65.0,2.5,13.0,473.0,594.22,482.43
2017,11,29,10,45,907.5,66.5,2.45,13.5,491.0,639.11,517.66
2017,11,29,11,0,914.0,68.0,2.4,14.0,509.0,681.89,550.23
2017,11,29,11,15,918.5,68.5,2.3,14.0,520.0,719.82,578.28
2017,11,29,11,30,923.0,69.0,2.2,14.0,531.0,755.08,602.91
2017,11,29,11,45,923.0,69.5,2.15,14.5,534.0,784.13,622.02
2017,11,29,12,0,923.0,70.0,2.1,15.0,537.0,809.95,638.7
2017,11,29,12,15,920.5,70.0,2.05,15.0,532.5,829.84,652.3
2017,11,29,12,30,918.0,70.0,2.0,15.0,528.0,846.23,663.49
2017,11,29,12,45,915.5,68.0,2.0,15.5,516.0,856.53,669.74
2017,11,29,13,0,913.0,66.0,2.0,16.0,504.0,863.18,673.6
2017,11,29,13,15,903.5,65.0,1.95,16.0,484.0,861.56,672.55
2017,11,29,13,30,894.0,64.0,1.9,16.0,464.0,856.31,669.14
2017,11,29,13,45,880.0,63.0,1.9,16.0,437.5,843.71,661.18
2017,11,29,14,0,866.0,62.0,1.9,16.0,411.0,827.78,650.92
2017,11,29,14,15,845.5,60.0,1.8,16.0,378.5,810.04,638.32
2017,11,29,14,30,825.0,58.0,1.7,16.0,346.0,781.11,617.53
2017,11,29,14,45,795.5,55.0,1.65,16.0,308.5,740.91,588.72
2017,11,29,15,0,766.0,52.0,1.6,16.0,271.0,698.72,557.73
2017,11,29,15,15,722.5,48.5,1.5,15.0,230.0,643.53,517.48
2017,11,29,15,30,679.0,45.0,1.4,14.0,189.0,587.79,474.95
2017,11,29,15,45,606.0,39.5,1.3,13.5,147.0,508.67,411.36
2017,11,29,16,0,533.0,34.0,1.2,13.0,105.0,431.93,346.1
2017,11,29,16,15,411.5,25.5,1.25,12.5,68.0,325.12,241.6
2017,11,29,16,30,290.0,17.0,1.3,12.0,31.0,212.19,0.0
2017,11,29,16,45,145.0,8.5,1.4,12.0,15.5,88.46,0.0
2017,11,29,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
