Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,120.5,10.5,1.7,8.0,17.5,9.55,0.0
2017,11,30,7,30,241.0,21.0,1.7,8.0,35.0,17.32,0.13
2017,11,30,7,45,356.0,30.5,1.7,8.5,71.5,24.72,15.3
2017,11,30,8,0,471.0,40.0,1.7,9.0,108.0,48.78,25.83
2017,11,30,8,15,538.0,46.5,1.7,9.5,148.0,91.88,50.9
2017,11,30,8,30,605.0,53.0,1.7,10.0,188.0,142.64,89.49
2017,11,30,8,45,648.5,57.5,1.7,11.0,226.5,193.93,133.55
2017,11,30,9,0,692.0,62.0,1.7,12.0,265.0,250.5,183.66
2017,11,30,9,15,721.5,65.5,1.7,12.5,300.5,304.22,232.3
2017,11,30,9,30,751.0,69.0,1.7,13.0,336.0,359.98,281.81
2017,11,30,9,45,777.0,69.5,1.75,13.5,367.5,412.88,328.02
2017,11,30,10,0,803.0,70.0,1.8,14.0,399.0,466.67,373.65
2017,11,30,10,15,816.5,72.0,1.75,14.5,423.5,516.12,414.19
2017,11,30,10,30,830.0,74.0,1.7,15.0,448.0,564.75,452.71
2017,11,30,10,45,838.0,75.0,1.65,15.5,465.5,607.81,485.82
2017,11,30,11,0,846.0,76.0,1.6,16.0,483.0,649.06,516.56
2017,11,30,11,15,851.0,76.5,1.55,16.0,493.5,685.65,544.03
2017,11,30,11,30,856.0,77.0,1.5,16.0,504.0,719.8,567.74
2017,11,30,11,45,859.0,77.0,1.5,16.5,507.5,749.24,587.24
2017,11,30,12,0,862.0,77.0,1.5,17.0,511.0,775.8,604.62
2017,11,30,12,15,860.0,76.5,1.5,17.0,506.5,794.75,617.76
2017,11,30,12,30,858.0,76.0,1.5,17.0,502.0,810.36,628.72
2017,11,30,12,45,768.5,92.0,1.5,17.5,467.0,769.9,599.3
2017,11,30,13,0,679.0,108.0,1.5,18.0,432.0,729.06,570.09
2017,11,30,13,15,633.5,115.0,1.45,18.0,408.0,705.74,553.9
2017,11,30,13,30,588.0,122.0,1.4,18.0,384.0,678.86,534.92
2017,11,30,13,45,616.0,107.5,1.4,18.0,368.0,687.17,541.91
2017,11,30,14,0,644.0,93.0,1.4,18.0,352.0,691.92,546.01
2017,11,30,14,15,525.0,105.0,1.3,17.5,305.0,602.23,481.01
2017,11,30,14,30,406.0,117.0,1.2,17.0,258.0,508.21,410.39
2017,11,30,14,45,387.0,107.0,1.2,17.0,230.0,475.7,386.4
2017,11,30,15,0,368.0,97.0,1.2,17.0,202.0,442.33,360.5
2017,11,30,15,15,342.5,85.0,1.2,16.5,171.5,400.74,327.91
2017,11,30,15,30,317.0,73.0,1.2,16.0,141.0,359.2,294.11
2017,11,30,15,45,398.5,54.5,1.3,15.5,120.0,386.31,314.51
2017,11,30,16,0,480.0,36.0,1.4,15.0,99.0,406.47,324.89
2017,11,30,16,15,360.5,26.5,1.45,14.5,63.5,302.55,222.44
2017,11,30,16,30,241.0,17.0,1.5,14.0,28.0,188.49,0.0
2017,11,30,16,45,120.5,8.5,1.55,13.5,14.0,74.81,0.0
2017,11,30,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,107.0,10.0,1.1,8.0,16.0,9.1,0.0
2017,12,1,7,30,214.0,20.0,1.0,8.0,32.0,16.46,0.0
2017,12,1,7,45,323.5,31.0,0.95,8.5,67.0,25.24,15.58
2017,12,1,8,0,433.0,42.0,0.9,9.0,102.0,48.45,26.8
2017,12,1,8,15,502.0,49.0,0.85,9.5,141.5,89.76,50.69
2017,12,1,8,30,571.0,56.0,0.8,10.0,181.0,139.04,87.7
2017,12,1,8,45,621.5,60.0,0.75,10.5,220.5,189.29,130.27
2017,12,1,9,0,672.0,64.0,0.7,11.0,260.0,244.63,178.76
2017,12,1,9,15,506.0,96.5,0.75,11.5,254.5,260.16,200.59
2017,12,1,9,30,340.0,129.0,0.8,12.0,249.0,254.69,202.41
2017,12,1,9,45,411.5,129.0,0.85,13.0,287.0,311.46,249.13
2017,12,1,10,0,483.0,129.0,0.9,14.0,325.0,369.34,295.75
2017,12,1,10,15,581.5,113.5,0.95,14.0,364.0,435.76,349.57
2017,12,1,10,30,680.0,98.0,1.0,14.0,403.0,504.86,404.8
2017,12,1,10,45,651.0,111.0,1.1,14.5,412.0,532.8,426.62
2017,12,1,11,0,622.0,124.0,1.2,15.0,421.0,556.51,444.93
2017,12,1,11,15,727.5,104.5,1.2,15.0,459.5,633.19,503.96
2017,12,1,11,30,833.0,85.0,1.2,15.0,498.0,710.8,561.11
2017,12,1,11,45,733.5,107.0,1.25,15.5,472.5,691.57,545.67
2017,12,1,12,0,634.0,129.0,1.3,16.0,447.0,661.4,522.99
2017,12,1,12,15,591.0,140.5,1.3,16.0,435.0,656.75,519.69
2017,12,1,12,30,548.0,152.0,1.3,16.0,423.0,642.24,509.01
2017,12,1,12,45,692.5,115.5,1.3,16.5,450.0,738.19,578.89
2017,12,1,13,0,837.0,79.0,1.3,17.0,477.0,820.76,635.24
2017,12,1,13,15,728.0,96.0,1.25,17.0,432.5,761.69,592.87
2017,12,1,13,30,619.0,113.0,1.2,17.0,388.0,694.03,545.45
2017,12,1,13,45,641.5,100.5,1.2,17.0,371.0,699.56,550.89
2017,12,1,14,0,664.0,88.0,1.2,17.0,354.0,701.67,553.08
2017,12,1,14,15,549.5,100.0,1.2,16.5,308.5,616.36,492.42
2017,12,1,14,30,435.0,112.0,1.2,16.0,263.0,525.32,425.41
2017,12,1,14,45,410.5,104.0,1.2,16.0,234.5,490.47,399.49
2017,12,1,15,0,386.0,96.0,1.2,16.0,206.0,454.96,371.8
2017,12,1,15,15,493.0,73.5,1.15,15.5,192.0,504.16,411.08
2017,12,1,15,30,600.0,51.0,1.1,15.0,178.0,542.81,438.38
2017,12,1,15,45,530.5,44.5,1.1,14.5,138.0,468.03,377.82
2017,12,1,16,0,461.0,38.0,1.1,14.0,98.0,396.01,315.98
2017,12,1,16,15,230.5,33.0,1.2,13.5,63.0,227.78,166.55
2017,12,1,16,30,0.0,28.0,1.3,13.0,28.0,39.3,0.0
2017,12,1,16,45,0.0,14.0,1.4,13.0,14.0,12.73,0.0
2017,12,1,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,12.5,1.4,8.0,12.5,11.37,0.0
2017,12,2,7,30,0.0,25.0,1.3,8.0,25.0,20.91,0.0
2017,12,2,7,45,121.5,36.5,1.25,8.5,53.5,29.14,18.58
2017,12,2,8,0,243.0,48.0,1.2,9.0,82.0,45.67,28.47
2017,12,2,8,15,280.5,62.5,1.15,9.0,114.0,79.32,51.05
2017,12,2,8,30,318.0,77.0,1.1,9.0,146.0,117.51,81.19
2017,12,2,8,45,343.5,89.5,1.05,9.5,177.0,155.85,114.08
2017,12,2,9,0,369.0,102.0,1.0,10.0,208.0,196.95,150.19
2017,12,2,9,15,399.5,108.0,0.95,10.0,236.5,236.15,185.0
2017,12,2,9,30,430.0,114.0,0.9,10.0,265.0,278.05,221.83
2017,12,2,9,45,421.5,131.0,0.85,10.5,289.5,316.7,255.25
2017,12,2,10,0,413.0,148.0,0.8,11.0,314.0,353.94,286.32
2017,12,2,10,15,455.5,145.5,0.7,11.0,339.5,396.9,321.39
2017,12,2,10,30,498.0,143.0,0.6,11.0,365.0,442.34,357.54
2017,12,2,10,45,533.5,140.5,0.55,11.5,387.0,485.62,390.8
2017,12,2,11,0,569.0,138.0,0.5,12.0,409.0,530.02,424.06
2017,12,2,11,15,517.5,155.0,0.4,12.0,406.0,537.08,427.84
2017,12,2,11,30,466.0,172.0,0.3,12.0,403.0,539.08,427.9
2017,12,2,11,45,370.0,192.5,0.25,12.5,376.5,494.06,392.3
2017,12,2,12,0,274.0,213.0,0.2,13.0,350.0,456.36,361.88
2017,12,2,12,15,434.0,175.5,0.15,13.0,390.0,564.21,445.34
2017,12,2,12,30,594.0,138.0,0.1,13.0,430.0,669.23,522.27
2017,12,2,12,45,605.5,131.0,0.1,13.0,423.0,682.59,530.63
2017,12,2,13,0,617.0,124.0,0.1,13.0,416.0,693.5,538.51
2017,12,2,13,15,590.5,129.0,0.05,13.0,399.5,683.2,531.13
2017,12,2,13,30,564.0,134.0,0.0,13.0,383.0,664.0,518.04
2017,12,2,13,45,542.0,126.5,0.0,13.0,355.0,638.09,500.48
2017,12,2,14,0,520.0,119.0,0.0,13.0,327.0,609.94,481.23
2017,12,2,14,15,489.5,117.0,0.05,13.0,300.0,579.89,460.41
2017,12,2,14,30,459.0,115.0,0.1,13.0,273.0,548.57,438.09
2017,12,2,14,45,441.5,104.0,0.2,13.0,243.0,515.2,414.69
2017,12,2,15,0,424.0,93.0,0.3,13.0,213.0,480.64,389.62
2017,12,2,15,15,391.0,82.0,0.45,12.5,179.5,433.37,354.46
2017,12,2,15,30,358.0,71.0,0.6,12.0,146.0,386.42,317.69
2017,12,2,15,45,312.0,58.0,0.75,12.0,113.0,328.21,269.18
2017,12,2,16,0,266.0,45.0,0.9,12.0,80.0,272.17,219.75
2017,12,2,16,15,133.0,33.5,1.0,11.5,51.0,152.45,110.97
2017,12,2,16,30,0.0,22.0,1.1,11.0,22.0,25.65,0.0
2017,12,2,16,45,0.0,11.0,1.25,11.0,11.0,10.01,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,113.5,9.5,2.6,7.5,15.5,8.64,0.0
2017,12,3,7,30,227.0,19.0,2.6,8.0,31.0,15.72,0.0
2017,12,3,7,45,354.5,28.5,2.65,9.0,67.0,23.21,13.38
2017,12,3,8,0,482.0,38.0,2.7,10.0,103.0,44.24,23.15
2017,12,3,8,15,554.0,44.0,2.8,10.0,143.5,87.45,46.89
2017,12,3,8,30,626.0,50.0,2.9,10.0,184.0,138.87,85.29
2017,12,3,8,45,675.0,54.0,3.0,10.5,224.0,192.88,131.65
2017,12,3,9,0,724.0,58.0,3.1,11.0,264.0,250.2,183.13
2017,12,3,9,15,754.0,61.0,3.05,11.0,300.0,305.05,234.05
2017,12,3,9,30,784.0,64.0,3.0,11.0,336.0,361.95,286.18
2017,12,3,9,45,804.5,66.0,2.95,11.5,367.5,415.51,334.1
2017,12,3,10,0,825.0,68.0,2.9,12.0,399.0,469.45,380.88
2017,12,3,10,15,839.0,69.5,2.8,12.5,424.0,519.57,423.07
2017,12,3,10,30,853.0,71.0,2.7,13.0,449.0,568.85,463.19
2017,12,3,10,45,863.0,72.0,2.65,13.5,467.5,614.06,499.06
2017,12,3,11,0,873.0,73.0,2.6,14.0,486.0,657.56,532.6
2017,12,3,11,15,878.0,73.5,2.55,14.0,497.0,690.37,558.37
2017,12,3,11,30,883.0,74.0,2.5,14.0,508.0,724.89,583.28
2017,12,3,11,45,885.0,74.0,2.5,14.0,511.5,753.94,604.27
2017,12,3,12,0,887.0,74.0,2.5,14.0,515.0,780.01,623.1
2017,12,3,12,15,885.0,74.0,2.45,14.0,511.0,799.84,637.04
2017,12,3,12,30,883.0,74.0,2.4,14.0,507.0,816.33,648.66
2017,12,3,12,45,862.0,78.0,2.35,14.5,493.0,826.33,654.49
2017,12,3,13,0,841.0,82.0,2.3,15.0,479.0,825.15,652.43
2017,12,3,13,15,831.0,81.0,2.25,15.0,460.0,823.37,651.37
2017,12,3,13,30,821.0,80.0,2.2,15.0,441.0,818.11,647.92
2017,12,3,13,45,806.0,78.0,2.15,15.0,415.5,804.0,638.19
2017,12,3,14,0,791.0,76.0,2.1,15.0,390.0,786.66,626.18
2017,12,3,14,15,769.0,73.0,2.05,14.5,359.0,759.19,607.84
2017,12,3,14,30,747.0,70.0,2.0,14.0,328.0,729.01,587.22
2017,12,3,14,45,718.0,66.0,2.0,14.0,292.0,689.54,558.43
2017,12,3,15,0,689.0,62.0,2.0,14.0,256.0,654.42,532.12
2017,12,3,15,15,641.5,57.0,1.9,13.5,216.5,596.8,487.85
2017,12,3,15,30,594.0,52.0,1.8,13.0,177.0,539.22,441.97
2017,12,3,15,45,524.5,45.0,1.75,12.5,137.0,464.13,380.39
2017,12,3,16,0,455.0,38.0,1.7,12.0,97.0,391.81,316.69
2017,12,3,16,15,227.5,32.5,1.8,11.5,62.0,225.28,165.38
2017,12,3,16,30,0.0,27.0,1.9,11.0,27.0,37.18,0.0
2017,12,3,16,45,0.0,13.5,2.0,10.5,13.5,12.28,0.0
2017,12,3,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,15,177.0,8.5,3.6,6.5,16.5,7.73,0.0
2017,12,4,7,30,354.0,17.0,3.7,7.0,33.0,15.32,0.0
2017,12,4,7,45,476.5,24.5,3.85,7.5,72.0,21.64,11.94
2017,12,4,8,0,599.0,32.0,4.0,8.0,111.0,42.66,20.63
2017,12,4,8,15,665.5,37.0,4.25,8.5,154.0,90.82,45.82
2017,12,4,8,30,732.0,42.0,4.5,9.0,197.0,146.48,87.39
2017,12,4,8,45,774.0,45.5,4.75,9.5,238.0,202.92,136.71
2017,12,4,9,0,816.0,49.0,5.0,10.0,279.0,263.76,192.6
2017,12,4,9,15,843.5,51.5,5.0,10.5,316.5,321.7,247.12
2017,12,4,9,30,871.0,54.0,5.0,11.0,354.0,381.18,302.29
2017,12,4,9,45,885.0,57.0,5.05,11.5,386.0,436.79,353.32
2017,12,4,10,0,899.0,60.0,5.1,12.0,418.0,491.98,402.53
2017,12,4,10,15,911.5,61.5,5.15,12.5,444.0,544.04,447.82
2017,12,4,10,30,924.0,63.0,5.2,13.0,470.0,594.96,490.88
2017,12,4,10,45,931.5,64.0,5.3,13.5,488.5,640.89,529.02
2017,12,4,11,0,939.0,65.0,5.4,14.0,507.0,684.75,564.62
2017,12,4,11,15,943.5,65.5,5.5,14.0,518.5,723.69,596.31
2017,12,4,11,30,948.0,66.0,5.6,14.0,530.0,759.92,624.2
2017,12,4,11,45,946.5,67.0,5.7,14.5,533.0,789.43,645.69
2017,12,4,12,0,945.0,68.0,5.8,15.0,536.0,815.6,664.63
2017,12,4,12,15,943.0,68.0,5.85,15.0,532.0,836.71,680.83
2017,12,4,12,30,941.0,68.0,5.9,15.0,528.0,854.28,694.49
2017,12,4,12,45,931.0,69.0,5.95,15.0,515.0,862.94,701.58
2017,12,4,13,0,921.0,70.0,6.0,15.0,502.0,867.83,706.01
2017,12,4,13,15,911.5,68.5,5.95,15.0,483.0,866.2,705.17
2017,12,4,13,30,902.0,67.0,5.9,15.0,464.0,860.9,701.7
2017,12,4,13,45,885.5,66.5,5.9,15.5,437.0,847.47,691.08
2017,12,4,14,0,869.0,66.0,5.9,16.0,410.0,838.76,684.11
2017,12,4,14,15,848.5,63.5,5.75,15.5,378.0,812.66,665.68
2017,12,4,14,30,828.0,61.0,5.6,15.0,346.0,783.59,644.74
2017,12,4,14,45,798.5,58.0,5.5,15.0,308.5,743.92,614.11
2017,12,4,15,0,769.0,55.0,5.4,15.0,271.0,702.16,581.11
2017,12,4,15,15,724.0,51.0,5.25,14.5,230.0,645.58,536.18
2017,12,4,15,30,679.0,47.0,5.1,14.0,189.0,588.37,489.03
2017,12,4,15,45,612.0,41.0,4.95,14.0,147.0,513.25,424.53
2017,12,4,16,0,545.0,35.0,4.8,14.0,105.0,439.86,358.02
2017,12,4,16,15,416.0,26.0,4.7,13.5,67.0,327.67,241.95
2017,12,4,16,30,287.0,17.0,4.6,13.0,29.0,208.96,0.0
2017,12,4,16,45,143.5,8.5,4.5,12.5,14.5,87.71,0.0
2017,12,4,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,15,172.0,8.0,2.45,5.5,15.5,7.28,0.0
2017,12,5,7,30,344.0,16.0,2.4,6.0,31.0,14.36,0.0
2017,12,5,7,45,465.5,24.0,2.35,7.0,69.0,21.22,11.36
2017,12,5,8,0,587.0,32.0,2.3,8.0,107.0,41.11,20.23
2017,12,5,8,15,654.0,37.0,2.3,8.5,149.5,88.42,44.46
2017,12,5,8,30,721.0,42.0,2.3,9.0,192.0,143.31,84.96
2017,12,5,8,45,761.5,45.5,2.3,9.5,232.5,198.7,132.89
2017,12,5,9,0,802.0,49.0,2.3,10.0,273.0,257.87,186.61
2017,12,5,9,15,829.5,51.5,2.3,10.5,310.5,315.46,239.93
2017,12,5,9,30,857.0,54.0,2.3,11.0,348.0,374.13,293.37
2017,12,5,9,45,862.5,59.0,2.35,11.5,378.0,427.59,341.64
2017,12,5,10,0,868.0,64.0,2.4,12.0,408.0,481.51,388.61
2017,12,5,10,15,881.5,66.0,2.35,12.5,433.5,531.61,430.78
2017,12,5,10,30,895.0,68.0,2.3,13.0,459.0,582.38,471.98
2017,12,5,10,45,903.5,69.0,2.25,14.0,478.0,627.8,506.83
2017,12,5,11,0,912.0,70.0,2.2,15.0,497.0,671.31,539.01
2017,12,5,11,15,917.0,70.5,2.15,15.0,508.5,709.74,568.42
2017,12,5,11,30,922.0,71.0,2.1,15.0,520.0,745.59,593.72
2017,12,5,11,45,924.0,71.0,2.05,15.5,524.0,775.85,613.64
2017,12,5,12,0,926.0,71.0,2.0,16.0,528.0,803.03,631.19
2017,12,5,12,15,924.0,71.0,1.95,16.0,524.0,823.83,645.33
2017,12,5,12,30,922.0,71.0,1.9,16.0,520.0,841.18,657.11
2017,12,5,12,45,888.0,78.0,1.85,16.0,502.5,845.0,659.46
2017,12,5,13,0,854.0,85.0,1.8,16.0,485.0,837.12,653.85
2017,12,5,13,15,843.5,84.0,1.75,16.0,466.0,835.22,652.69
2017,12,5,13,30,833.0,83.0,1.7,16.0,447.0,829.78,649.06
2017,12,5,13,45,818.0,80.5,1.65,16.5,421.5,815.29,637.94
2017,12,5,14,0,803.0,78.0,1.6,17.0,396.0,797.49,624.6
2017,12,5,14,15,779.5,75.5,1.45,16.5,364.0,769.47,605.17
2017,12,5,14,30,756.0,73.0,1.3,16.0,332.0,738.68,583.5
2017,12,5,14,45,725.5,68.5,1.15,16.0,295.5,703.71,557.26
2017,12,5,15,0,695.0,64.0,1.0,16.0,259.0,661.09,524.79
2017,12,5,15,15,645.5,59.0,1.0,15.0,218.5,601.98,482.47
2017,12,5,15,30,596.0,54.0,1.0,14.0,178.0,542.91,438.11
2017,12,5,15,45,522.5,46.5,1.0,13.5,137.5,464.39,375.5
2017,12,5,16,0,449.0,39.0,1.0,13.0,97.0,388.82,310.53
2017,12,5,16,15,317.0,28.5,1.0,12.5,61.5,277.24,201.2
2017,12,5,16,30,185.0,18.0,1.0,12.0,26.0,155.15,0.0
2017,12,5,16,45,92.5,9.0,1.0,12.0,13.0,59.77,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,15,99.0,8.0,2.5,5.5,12.0,7.28,0.0
2017,12,6,7,30,198.0,16.0,2.5,6.0,24.0,13.13,0.0
2017,12,6,7,45,325.0,26.5,2.55,6.5,59.0,21.61,11.39
2017,12,6,8,0,452.0,37.0,2.6,7.0,94.0,39.57,21.6
2017,12,6,8,15,526.0,44.5,2.6,7.5,134.5,82.0,44.4
2017,12,6,8,30,600.0,52.0,2.6,8.0,175.0,132.95,81.9
2017,12,6,8,45,648.0,57.0,2.65,9.0,215.0,184.64,125.9
2017,12,6,9,0,696.0,62.0,2.7,10.0,255.0,241.16,176.27
2017,12,6,9,15,728.0,65.5,2.7,10.5,291.0,296.38,226.94
2017,12,6,9,30,760.0,69.0,2.7,11.0,327.0,353.0,278.23
2017,12,6,9,45,801.0,67.5,2.7,11.5,362.0,410.2,328.85
2017,12,6,10,0,842.0,66.0,2.7,12.0,397.0,469.69,380.07
2017,12,6,10,15,856.0,67.5,2.7,12.5,422.5,520.55,423.16
2017,12,6,10,30,870.0,69.0,2.7,13.0,448.0,570.55,464.25
2017,12,6,10,45,881.0,69.5,2.7,13.5,467.0,613.02,498.46
2017,12,6,11,0,892.0,70.0,2.7,14.0,486.0,656.7,532.57
2017,12,6,11,15,897.5,71.0,2.65,14.0,497.5,695.37,562.79
2017,12,6,11,30,903.0,72.0,2.6,14.0,509.0,731.57,589.04
2017,12,6,11,45,905.5,72.0,2.6,14.5,513.5,761.72,609.7
2017,12,6,12,0,908.0,72.0,2.6,15.0,518.0,788.87,628.1
2017,12,6,12,15,907.0,71.5,2.55,15.0,514.5,809.54,642.59
2017,12,6,12,30,906.0,71.0,2.5,15.0,511.0,826.83,654.73
2017,12,6,12,45,901.5,70.5,2.45,15.5,499.5,837.82,661.21
2017,12,6,13,0,897.0,70.0,2.4,16.0,488.0,845.26,665.27
2017,12,6,13,15,888.5,69.0,2.35,16.0,470.0,845.15,665.33
2017,12,6,13,30,880.0,68.0,2.3,16.0,452.0,841.51,663.04
2017,12,6,13,45,866.5,66.0,2.3,16.0,426.5,836.98,660.64
2017,12,6,14,0,853.0,64.0,2.3,16.0,401.0,820.97,650.02
2017,12,6,14,15,833.5,62.0,2.15,15.5,369.5,796.72,633.42
2017,12,6,14,30,814.0,60.0,2.0,15.0,338.0,769.56,614.44
2017,12,6,14,45,784.5,57.0,1.95,15.0,301.5,730.35,585.85
2017,12,6,15,0,755.0,54.0,1.9,15.0,265.0,689.12,555.01
2017,12,6,15,15,711.0,50.0,1.8,14.0,225.0,633.88,514.08
2017,12,6,15,30,667.0,46.0,1.7,13.0,185.0,578.04,470.79
2017,12,6,15,45,594.0,40.0,1.6,12.5,143.0,499.34,406.63
2017,12,6,16,0,521.0,34.0,1.5,12.0,101.0,422.9,340.41
2017,12,6,16,15,398.5,25.0,1.5,11.5,64.5,316.09,231.12
2017,12,6,16,30,276.0,16.0,1.5,11.0,28.0,202.07,0.0
2017,12,6,16,45,138.0,8.0,1.55,11.0,14.0,84.28,0.0
2017,12,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,15,141.5,7.5,3.65,6.5,13.0,6.82,0.0
2017,12,7,7,30,283.0,15.0,3.7,7.0,26.0,13.64,0.0
2017,12,7,7,45,407.0,24.5,3.8,7.5,63.0,21.81,11.09
2017,12,7,8,0,531.0,34.0,3.9,8.0,100.0,39.52,21.1
2017,12,7,8,15,603.5,40.0,3.9,8.5,142.0,84.5,43.61
2017,12,7,8,30,676.0,46.0,3.9,9.0,184.0,137.82,82.37
2017,12,7,8,45,710.5,52.0,3.95,10.0,223.5,191.75,128.86
2017,12,7,9,0,745.0,58.0,4.0,11.0,263.0,248.91,180.62
2017,12,7,9,15,776.0,61.5,3.95,11.5,300.0,305.46,232.85
2017,12,7,9,30,807.0,65.0,3.9,12.0,337.0,364.16,286.33
2017,12,7,9,45,818.5,69.5,3.85,12.5,367.5,417.68,334.72
2017,12,7,10,0,830.0,74.0,3.8,13.0,398.0,470.75,381.23
2017,12,7,10,15,845.0,75.5,3.6,13.5,424.0,521.72,424.34
2017,12,7,10,30,860.0,77.0,3.4,14.0,450.0,571.95,465.36
2017,12,7,10,45,857.5,82.0,3.25,14.5,466.5,614.56,499.13
2017,12,7,11,0,855.0,87.0,3.1,15.0,483.0,654.56,529.77
2017,12,7,11,15,861.0,87.5,2.9,15.5,495.0,692.6,557.9
2017,12,7,11,30,867.0,88.0,2.7,16.0,507.0,728.26,582.88
2017,12,7,11,45,857.0,92.0,2.55,16.5,508.5,753.54,599.0
2017,12,7,12,0,847.0,96.0,2.4,17.0,510.0,775.26,612.38
2017,12,7,12,15,845.0,95.5,2.3,17.0,506.5,794.64,625.48
2017,12,7,12,30,843.0,95.0,2.2,17.0,503.0,810.73,636.23
2017,12,7,12,45,807.5,102.0,2.15,17.0,486.0,809.67,635.24
2017,12,7,13,0,772.0,109.0,2.1,17.0,469.0,800.32,628.62
2017,12,7,13,15,761.0,107.0,2.0,17.0,450.5,796.86,625.98
2017,12,7,13,30,750.0,105.0,1.9,17.0,432.0,790.12,620.99
2017,12,7,13,45,721.0,105.0,1.85,17.0,404.5,767.41,605.09
2017,12,7,14,0,692.0,105.0,1.8,17.0,377.0,741.67,587.07
2017,12,7,14,15,667.0,100.5,1.65,16.5,346.0,711.34,565.79
2017,12,7,14,30,642.0,96.0,1.5,16.0,315.0,678.61,542.4
2017,12,7,14,45,598.0,91.5,1.35,16.0,278.0,628.42,504.59
2017,12,7,15,0,554.0,87.0,1.2,16.0,241.0,576.93,465.13
2017,12,7,15,15,504.0,78.5,1.2,15.0,202.5,516.05,419.98
2017,12,7,15,30,454.0,70.0,1.2,14.0,164.0,455.32,372.33
2017,12,7,15,45,376.5,58.5,1.25,13.5,124.5,374.52,305.91
2017,12,7,16,0,299.0,47.0,1.3,13.0,85.0,297.93,239.72
2017,12,7,16,15,200.5,31.0,1.35,12.5,52.5,205.79,149.11
2017,12,7,16,30,102.0,15.0,1.4,12.0,20.0,98.64,0.0
2017,12,7,16,45,51.0,7.5,1.45,11.5,10.0,35.3,0.0
2017,12,7,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,8,7,15,72.0,7.5,2.75,6.5,10.0,6.82,0.0
2017,12,8,7,30,144.0,15.0,2.8,7.0,20.0,13.64,0.0
2017,12,8,7,45,277.0,27.0,2.85,7.5,54.5,22.21,10.97
2017,12,8,8,0,410.0,39.0,2.9,8.0,89.0,38.74,22.49
2017,12,8,8,15,486.5,47.5,2.9,8.5,129.0,79.43,43.97
2017,12,8,8,30,563.0,56.0,2.9,9.0,169.0,129.01,79.86
2017,12,8,8,45,574.0,63.5,2.95,10.0,200.0,173.68,119.0
2017,12,8,9,0,585.0,71.0,3.0,11.0,231.0,219.11,160.75
2017,12,8,9,15,642.0,67.0,3.0,11.5,264.5,267.81,204.61
2017,12,8,9,30,699.0,63.0,3.0,12.0,298.0,321.7,252.87
2017,12,8,9,45,610.0,88.5,3.0,12.5,307.5,349.92,281.22
2017,12,8,10,0,521.0,114.0,3.0,13.0,317.0,364.08,296.11
2017,12,8,10,15,604.0,103.0,2.9,13.0,352.5,427.35,349.42
2017,12,8,10,30,687.0,92.0,2.8,13.0,388.0,491.88,402.87
2017,12,8,10,45,677.0,99.0,2.75,13.5,401.5,525.55,429.96
2017,12,8,11,0,667.0,106.0,2.7,14.0,415.0,556.57,454.29
2017,12,8,11,15,656.5,112.5,2.6,14.5,422.0,584.01,475.02
2017,12,8,11,30,646.0,119.0,2.5,15.0,429.0,608.66,493.05
2017,12,8,11,45,568.5,141.5,2.4,15.5,416.5,592.37,478.74
2017,12,8,12,0,491.0,164.0,2.3,16.0,404.0,576.93,464.88
2017,12,8,12,15,531.5,152.5,2.25,16.0,410.0,610.04,491.2
2017,12,8,12,30,572.0,141.0,2.2,16.0,416.0,642.3,516.32
2017,12,8,12,45,566.0,139.0,2.2,16.0,406.5,646.63,519.87
2017,12,8,13,0,560.0,137.0,2.2,16.0,397.0,648.53,521.84
2017,12,8,13,15,481.5,147.0,2.15,16.0,364.5,601.84,485.68
2017,12,8,13,30,403.0,157.0,2.1,16.0,332.0,552.19,447.14
2017,12,8,13,45,537.5,120.5,2.1,16.0,340.0,623.25,504.8
2017,12,8,14,0,672.0,84.0,2.1,16.0,348.0,698.47,561.16
2017,12,8,14,15,717.5,77.5,1.95,15.5,339.0,724.26,580.2
2017,12,8,14,30,763.0,71.0,1.8,15.0,330.0,740.55,592.34
2017,12,8,14,45,738.0,66.0,1.65,15.0,295.0,703.4,563.88
2017,12,8,15,0,713.0,61.0,1.5,15.0,260.0,664.13,533.65
2017,12,8,15,15,666.5,56.5,1.45,14.0,220.0,614.11,496.97
2017,12,8,15,30,620.0,52.0,1.4,13.0,180.0,557.73,453.61
2017,12,8,15,45,554.0,44.5,1.35,12.5,140.0,484.1,393.76
2017,12,8,16,0,488.0,37.0,1.3,12.0,100.0,412.95,331.49
2017,12,8,16,15,363.0,27.0,1.3,11.5,63.5,305.19,222.36
2017,12,8,16,30,238.0,17.0,1.3,11.0,27.0,186.12,0.0
2017,12,8,16,45,119.0,8.5,1.35,10.5,13.5,74.24,0.0
2017,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.5,2.85,5.5,7.5,6.82,0.0
2017,12,9,7,30,0.0,15.0,2.9,6.0,15.0,13.64,0.0
2017,12,9,7,45,99.5,28.5,3.0,7.0,40.5,23.0,11.08
2017,12,9,8,0,199.0,42.0,3.1,8.0,66.0,35.88,22.56
2017,12,9,8,15,234.5,56.5,3.15,8.5,95.0,66.1,42.2
2017,12,9,8,30,270.0,71.0,3.2,9.0,124.0,100.63,68.86
2017,12,9,8,45,292.5,84.0,3.3,9.5,153.0,135.56,98.74
2017,12,9,9,0,315.0,97.0,3.4,10.0,182.0,173.0,131.95
2017,12,9,9,15,333.0,107.5,3.45,10.5,208.5,209.12,164.52
2017,12,9,9,30,351.0,118.0,3.5,11.0,235.0,246.87,198.28
2017,12,9,9,45,424.5,118.0,3.55,11.5,273.0,298.47,242.49
2017,12,9,10,0,498.0,118.0,3.6,12.0,311.0,356.47,291.8
2017,12,9,10,15,632.0,95.5,3.5,12.5,356.5,432.44,355.08
2017,12,9,10,30,766.0,73.0,3.4,13.0,402.0,512.3,420.71
2017,12,9,10,45,773.5,75.5,3.35,13.5,419.5,554.15,454.66
2017,12,9,11,0,781.0,78.0,3.3,14.0,437.0,594.45,486.63
2017,12,9,11,15,754.0,87.0,3.15,14.5,441.0,617.18,503.59
2017,12,9,11,30,727.0,96.0,3.0,15.0,445.0,638.4,518.77
2017,12,9,11,45,719.5,99.0,2.95,15.5,447.0,660.93,535.11
2017,12,9,12,0,712.0,102.0,2.9,16.0,449.0,680.55,548.44
2017,12,9,12,15,743.0,93.5,2.8,16.0,453.0,709.92,569.8
2017,12,9,12,30,774.0,85.0,2.7,16.0,457.0,741.3,592.44
2017,12,9,12,45,746.5,89.0,2.65,16.0,442.0,737.56,589.45
2017,12,9,13,0,719.0,93.0,2.6,16.0,427.0,734.72,587.53
2017,12,9,13,15,690.5,96.0,2.55,16.0,406.5,722.57,578.81
2017,12,9,13,30,662.0,99.0,2.5,16.0,386.0,707.22,567.86
2017,12,9,13,45,640.0,97.5,2.45,16.5,362.0,688.86,553.67
2017,12,9,14,0,618.0,96.0,2.4,17.0,338.0,667.88,537.53
2017,12,9,14,15,594.5,93.5,2.25,16.5,311.5,642.04,519.12
2017,12,9,14,30,571.0,91.0,2.1,16.0,285.0,614.04,498.79
2017,12,9,14,45,551.5,83.5,1.95,16.0,254.5,581.53,473.67
2017,12,9,15,0,532.0,76.0,1.8,16.0,224.0,547.38,446.72
2017,12,9,15,15,494.5,68.5,1.7,15.0,190.0,498.14,408.99
2017,12,9,15,30,457.0,61.0,1.6,14.0,156.0,448.7,369.32
2017,12,9,15,45,400.0,51.5,1.55,13.0,121.0,383.64,315.08
2017,12,9,16,0,343.0,42.0,1.5,12.0,86.0,320.74,259.6
2017,12,9,16,15,171.5,33.0,1.6,11.5,55.0,191.21,138.87
2017,12,9,16,30,0.0,24.0,1.7,11.0,24.0,30.28,0.0
2017,12,9,16,45,0.0,12.0,1.8,10.5,12.0,10.91,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
