Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,15,118.5,6.5,3.2,5.5,10.5,5.91,0.0
2017,12,10,7,30,237.0,13.0,3.3,6.0,21.0,11.82,0.0
2017,12,10,7,45,375.5,22.5,3.4,6.5,56.5,20.0,8.41
2017,12,10,8,0,514.0,32.0,3.5,7.0,92.0,33.92,18.87
2017,12,10,8,15,589.0,38.0,3.55,7.5,133.0,77.54,39.24
2017,12,10,8,30,664.0,44.0,3.6,8.0,174.0,129.82,76.33
2017,12,10,8,45,710.5,48.5,3.65,9.0,215.0,183.56,121.82
2017,12,10,9,0,757.0,53.0,3.7,10.0,256.0,241.9,174.14
2017,12,10,9,15,787.5,56.0,3.7,10.5,293.0,298.18,226.46
2017,12,10,9,30,818.0,59.0,3.7,11.0,330.0,356.55,280.08
2017,12,10,9,45,839.0,61.5,3.75,11.5,362.0,412.28,330.67
2017,12,10,10,0,860.0,64.0,3.8,12.0,394.0,468.46,380.24
2017,12,10,10,15,874.5,65.5,3.7,12.5,420.5,520.39,424.76
2017,12,10,10,30,889.0,67.0,3.6,13.0,447.0,568.72,465.07
2017,12,10,10,45,895.5,69.0,3.55,13.5,465.5,613.97,501.77
2017,12,10,11,0,902.0,71.0,3.5,14.0,484.0,657.23,535.86
2017,12,10,11,15,907.5,71.5,3.35,14.5,496.5,695.89,565.19
2017,12,10,11,30,913.0,72.0,3.2,15.0,509.0,732.07,590.59
2017,12,10,11,45,911.5,73.5,3.05,15.5,512.5,761.66,610.23
2017,12,10,12,0,910.0,75.0,2.9,16.0,516.0,788.08,627.32
2017,12,10,12,15,908.5,74.5,2.8,16.0,513.0,808.8,641.61
2017,12,10,12,30,907.0,74.0,2.7,16.0,510.0,826.13,653.48
2017,12,10,12,45,899.5,74.0,2.65,16.5,498.5,835.76,659.0
2017,12,10,13,0,892.0,74.0,2.6,17.0,487.0,849.48,667.58
2017,12,10,13,15,883.0,73.0,2.55,17.0,468.5,849.6,667.76
2017,12,10,13,30,874.0,72.0,2.5,17.0,450.0,846.1,665.57
2017,12,10,13,45,857.5,71.0,2.45,17.0,424.5,832.76,656.45
2017,12,10,14,0,841.0,70.0,2.4,17.0,399.0,816.03,644.97
2017,12,10,14,15,820.5,67.5,2.25,16.5,368.0,790.85,627.73
2017,12,10,14,30,800.0,65.0,2.1,16.0,337.0,762.76,608.11
2017,12,10,14,45,769.0,62.0,2.0,16.0,300.5,722.94,578.67
2017,12,10,15,0,738.0,59.0,1.9,16.0,264.0,681.06,547.02
2017,12,10,15,15,693.5,54.5,1.85,15.0,224.0,625.41,506.14
2017,12,10,15,30,649.0,50.0,1.8,14.0,184.0,569.03,462.76
2017,12,10,15,45,579.5,43.0,1.75,13.0,143.0,500.31,407.32
2017,12,10,16,0,510.0,36.0,1.7,12.0,102.0,426.82,343.71
2017,12,10,16,15,255.0,32.0,1.85,11.5,65.0,240.96,176.26
2017,12,10,16,30,0.0,28.0,2.0,11.0,28.0,39.88,0.0
2017,12,10,16,45,0.0,14.0,2.15,10.5,14.0,12.73,0.0
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,3.15,6.0,6.5,0.0,0.0
2017,12,11,7,30,0.0,13.0,3.2,6.0,13.0,11.82,0.0
2017,12,11,7,45,148.5,26.5,3.25,6.5,43.5,20.78,8.35
2017,12,11,8,0,297.0,40.0,3.3,7.0,74.0,34.16,24.13
2017,12,11,8,15,369.0,52.0,3.35,7.5,112.0,72.22,42.93
2017,12,11,8,30,441.0,64.0,3.4,8.0,150.0,117.01,75.4
2017,12,11,8,45,494.5,72.0,3.5,9.0,188.0,162.93,113.37
2017,12,11,9,0,548.0,80.0,3.6,10.0,226.0,214.62,158.45
2017,12,11,9,15,640.0,68.5,3.55,10.5,262.0,264.4,202.15
2017,12,11,9,30,732.0,57.0,3.5,11.0,298.0,322.49,253.57
2017,12,11,9,45,717.5,66.0,3.5,11.5,321.0,366.2,294.43
2017,12,11,10,0,703.0,75.0,3.5,12.0,344.0,407.32,331.71
2017,12,11,10,15,774.5,76.5,3.45,12.5,391.0,480.33,392.8
2017,12,11,10,30,846.0,78.0,3.4,13.0,438.0,558.29,456.21
2017,12,11,10,45,857.0,79.0,3.4,13.5,457.5,604.11,493.25
2017,12,11,11,0,868.0,80.0,3.4,14.0,477.0,648.38,528.24
2017,12,11,11,15,874.0,81.0,3.2,14.5,489.0,687.53,557.67
2017,12,11,11,30,880.0,82.0,3.0,15.0,501.0,724.31,583.97
2017,12,11,11,45,881.0,82.5,2.9,15.5,505.5,754.32,604.13
2017,12,11,12,0,882.0,83.0,2.8,16.0,510.0,781.32,621.9
2017,12,11,12,15,880.5,83.0,2.65,16.0,506.5,802.66,636.28
2017,12,11,12,30,879.0,83.0,2.5,16.0,503.0,820.65,648.21
2017,12,11,12,45,861.5,85.0,2.45,16.0,490.0,824.61,650.83
2017,12,11,13,0,844.0,87.0,2.4,16.0,477.0,824.71,650.94
2017,12,11,13,15,834.0,86.0,2.3,16.0,459.0,823.79,650.06
2017,12,11,13,30,824.0,85.0,2.2,16.0,441.0,819.37,646.75
2017,12,11,13,45,809.0,82.5,2.15,16.5,416.0,805.54,636.01
2017,12,11,14,0,794.0,80.0,2.1,17.0,391.0,788.43,623.01
2017,12,11,14,15,772.0,77.0,1.9,16.5,360.0,761.8,604.14
2017,12,11,14,30,750.0,74.0,1.7,16.0,329.0,738.58,587.49
2017,12,11,14,45,718.5,70.0,1.5,15.5,293.0,698.3,557.81
2017,12,11,15,0,687.0,66.0,1.3,15.0,257.0,656.27,526.17
2017,12,11,15,15,640.5,60.5,1.25,14.0,217.5,599.51,484.53
2017,12,11,15,30,594.0,55.0,1.2,13.0,178.0,542.57,440.86
2017,12,11,15,45,524.0,47.0,1.2,12.5,138.0,466.36,379.44
2017,12,11,16,0,454.0,39.0,1.2,12.0,98.0,392.8,315.57
2017,12,11,16,15,227.0,33.0,1.2,11.5,62.5,226.63,165.28
2017,12,11,16,30,0.0,27.0,1.2,11.0,27.0,37.2,0.0
2017,12,11,16,45,0.0,13.5,1.3,11.0,13.5,12.28,0.0
2017,12,11,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,15,107.0,6.0,2.5,4.5,9.0,0.0,0.0
2017,12,12,7,30,214.0,12.0,2.5,5.0,18.0,10.91,0.0
2017,12,12,7,45,351.0,22.5,2.5,5.5,52.5,18.45,6.22
2017,12,12,8,0,488.0,33.0,2.5,6.0,87.0,32.51,22.72
2017,12,12,8,15,566.0,40.0,2.5,6.5,128.5,75.33,38.95
2017,12,12,8,30,644.0,47.0,2.5,7.0,170.0,127.22,75.26
2017,12,12,8,45,688.0,52.5,2.55,8.0,210.5,180.14,119.8
2017,12,12,9,0,732.0,58.0,2.6,9.0,251.0,237.45,171.03
2017,12,12,9,15,765.0,61.5,2.6,9.5,288.5,293.58,222.82
2017,12,12,9,30,798.0,65.0,2.6,10.0,326.0,352.14,276.23
2017,12,12,9,45,809.5,70.0,2.65,11.0,357.0,405.68,324.27
2017,12,12,10,0,821.0,75.0,2.7,12.0,388.0,458.83,370.37
2017,12,12,10,15,837.5,77.0,2.65,12.5,414.5,510.69,414.35
2017,12,12,10,30,854.0,79.0,2.6,13.0,441.0,562.04,456.47
2017,12,12,10,45,860.5,81.5,2.55,13.5,460.0,607.24,492.54
2017,12,12,11,0,867.0,84.0,2.5,14.0,479.0,650.56,526.08
2017,12,12,11,15,873.5,85.0,2.4,14.5,491.5,690.13,555.62
2017,12,12,11,30,880.0,86.0,2.3,15.0,504.0,727.37,582.38
2017,12,12,11,45,879.5,87.0,2.2,15.5,508.5,757.0,601.75
2017,12,12,12,0,879.0,88.0,2.1,16.0,513.0,783.54,618.69
2017,12,12,12,15,877.5,88.0,2.0,16.0,510.0,804.96,632.99
2017,12,12,12,30,876.0,88.0,1.9,16.0,507.0,823.04,644.89
2017,12,12,12,45,859.5,90.0,1.85,16.5,494.0,827.85,646.73
2017,12,12,13,0,843.0,92.0,1.8,17.0,481.0,828.81,646.09
2017,12,12,13,15,833.0,90.5,1.7,17.0,462.5,827.42,644.63
2017,12,12,13,30,823.0,89.0,1.6,17.0,444.0,822.5,640.78
2017,12,12,13,45,802.5,88.0,1.5,17.0,418.0,805.89,628.77
2017,12,12,14,0,782.0,87.0,1.4,17.0,392.0,792.45,619.09
2017,12,12,14,15,759.0,83.5,1.25,16.5,361.0,764.92,599.84
2017,12,12,14,30,736.0,80.0,1.1,16.0,330.0,734.74,578.49
2017,12,12,14,45,698.0,76.5,0.95,16.0,293.0,690.12,545.21
2017,12,12,15,0,660.0,73.0,0.8,16.0,256.0,643.89,510.16
2017,12,12,15,15,612.5,66.5,0.85,15.5,216.5,585.65,468.17
2017,12,12,15,30,565.0,60.0,0.9,15.0,177.0,527.22,424.0
2017,12,12,15,45,487.5,51.5,0.95,14.5,136.0,445.77,359.35
2017,12,12,16,0,410.0,43.0,1.0,14.0,95.0,367.2,292.68
2017,12,12,16,15,296.5,30.0,0.95,13.5,60.0,266.43,193.58
2017,12,12,16,30,183.0,17.0,0.9,13.0,25.0,154.26,0.0
2017,12,12,16,45,91.5,8.5,0.9,13.0,12.5,59.1,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,7,15,55.0,5.0,2.25,4.5,6.5,0.0,0.0
2017,12,13,7,30,110.0,10.0,2.2,5.0,13.0,9.1,0.0
2017,12,13,7,45,239.5,23.5,2.2,5.5,45.0,19.31,6.06
2017,12,13,8,0,369.0,37.0,2.2,6.0,77.0,32.08,22.25
2017,12,13,8,15,448.0,47.0,2.2,6.5,117.0,70.99,39.68
2017,12,13,8,30,527.0,57.0,2.2,7.0,157.0,119.12,73.58
2017,12,13,8,45,587.0,62.5,2.2,7.5,197.5,168.57,114.34
2017,12,13,9,0,647.0,68.0,2.2,8.0,238.0,224.36,163.35
2017,12,13,9,15,681.5,73.0,2.1,8.5,274.5,278.15,212.52
2017,12,13,9,30,716.0,78.0,2.0,9.0,311.0,334.72,263.58
2017,12,13,9,45,743.0,81.0,1.95,10.0,343.5,388.72,311.12
2017,12,13,10,0,770.0,84.0,1.9,11.0,376.0,443.99,358.15
2017,12,13,10,15,785.5,86.5,1.95,11.5,401.5,493.95,400.52
2017,12,13,10,30,801.0,89.0,2.0,12.0,427.0,542.08,440.25
2017,12,13,10,45,815.0,89.5,2.05,12.5,447.0,587.51,476.83
2017,12,13,11,0,829.0,90.0,2.1,13.0,467.0,631.73,511.54
2017,12,13,11,15,834.0,91.0,2.05,13.5,478.5,669.06,539.62
2017,12,13,11,30,839.0,92.0,2.0,14.0,490.0,704.08,565.28
2017,12,13,11,45,845.5,91.0,1.95,14.5,495.0,735.47,586.66
2017,12,13,12,0,852.0,90.0,1.9,15.0,500.0,764.22,605.66
2017,12,13,12,15,849.0,89.5,1.85,15.0,496.5,783.38,618.77
2017,12,13,12,30,846.0,89.0,1.8,15.0,493.0,799.24,629.63
2017,12,13,12,45,827.0,91.5,1.8,15.5,479.5,802.22,630.73
2017,12,13,13,0,808.0,94.0,1.8,16.0,466.0,801.37,629.35
2017,12,13,13,15,797.0,92.5,1.7,16.0,447.5,798.98,627.22
2017,12,13,13,30,786.0,91.0,1.6,16.0,429.0,798.74,626.7
2017,12,13,13,45,775.0,87.0,1.5,16.5,405.0,786.87,616.76
2017,12,13,14,0,764.0,83.0,1.4,17.0,381.0,771.84,604.73
2017,12,13,14,15,740.5,80.0,1.25,16.5,350.5,744.78,585.74
2017,12,13,14,30,717.0,77.0,1.1,16.0,320.0,715.17,564.69
2017,12,13,14,45,686.5,72.0,1.0,16.0,285.0,675.06,535.12
2017,12,13,15,0,656.0,67.0,0.9,16.0,250.0,633.26,503.69
2017,12,13,15,15,608.0,61.5,0.95,15.5,211.0,576.2,462.2
2017,12,13,15,30,560.0,56.0,1.0,15.0,172.0,519.08,418.72
2017,12,13,15,45,489.0,48.0,1.1,14.5,133.0,443.21,358.47
2017,12,13,16,0,418.0,40.0,1.2,14.0,94.0,370.07,295.88
2017,12,13,16,15,209.0,32.5,1.3,13.5,59.5,214.25,156.11
2017,12,13,16,30,0.0,25.0,1.4,13.0,25.0,32.06,0.0
2017,12,13,16,45,0.0,12.5,1.5,12.5,12.5,11.37,0.0
2017,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,7,15,92.0,5.5,1.35,8.0,7.5,0.0,0.0
2017,12,14,7,30,184.0,11.0,1.3,8.0,15.0,10.01,0.0
2017,12,14,7,45,324.0,20.5,1.3,8.5,47.5,16.7,3.68
2017,12,14,8,0,464.0,30.0,1.3,9.0,80.0,27.29,17.78
2017,12,14,8,15,542.5,37.0,1.45,9.5,120.0,68.45,34.14
2017,12,14,8,30,621.0,44.0,1.6,10.0,160.0,118.71,68.22
2017,12,14,8,45,670.5,48.5,1.75,11.0,200.0,170.11,110.34
2017,12,14,9,0,720.0,53.0,1.9,12.0,240.0,226.52,159.75
2017,12,14,9,15,752.5,56.0,1.95,12.0,276.5,281.14,209.94
2017,12,14,9,30,785.0,59.0,2.0,12.0,313.0,338.14,261.98
2017,12,14,9,45,804.5,62.0,2.1,12.5,344.5,392.04,310.42
2017,12,14,10,0,824.0,65.0,2.2,13.0,376.0,446.33,357.87
2017,12,14,10,15,839.5,67.0,2.1,13.5,402.5,497.67,401.04
2017,12,14,10,30,855.0,69.0,2.0,14.0,429.0,548.42,442.2
2017,12,14,10,45,868.0,69.5,1.95,14.5,449.0,595.15,479.14
2017,12,14,11,0,881.0,70.0,1.9,15.0,469.0,636.54,511.03
2017,12,14,11,15,887.0,70.5,1.9,15.0,481.0,674.99,541.06
2017,12,14,11,30,893.0,71.0,1.9,15.0,493.0,711.08,567.88
2017,12,14,11,45,898.0,70.5,1.95,15.5,498.5,742.71,589.72
2017,12,14,12,0,903.0,70.0,2.0,16.0,504.0,771.53,609.46
2017,12,14,12,15,902.0,70.0,2.0,16.0,501.5,793.38,624.9
2017,12,14,12,30,901.0,70.0,2.0,16.0,499.0,811.92,638.1
2017,12,14,12,45,886.5,72.5,2.0,16.5,487.5,819.31,642.28
2017,12,14,13,0,872.0,75.0,2.0,17.0,476.0,830.62,649.44
2017,12,14,13,15,863.5,73.5,1.95,17.0,458.5,830.82,649.56
2017,12,14,13,30,855.0,72.0,1.9,17.0,441.0,827.47,647.37
2017,12,14,13,45,843.0,70.0,1.85,17.0,417.0,817.08,640.3
2017,12,14,14,0,831.0,68.0,1.8,17.0,393.0,803.34,630.92
2017,12,14,14,15,811.0,66.0,1.65,16.5,362.5,779.76,614.63
2017,12,14,14,30,791.0,64.0,1.5,16.0,332.0,753.28,596.04
2017,12,14,14,45,762.5,60.5,1.35,16.0,296.5,715.43,567.68
2017,12,14,15,0,734.0,57.0,1.2,16.0,261.0,675.49,537.19
2017,12,14,15,15,690.0,52.5,1.2,15.0,222.0,620.78,498.03
2017,12,14,15,30,646.0,48.0,1.2,14.0,183.0,565.4,456.4
2017,12,14,15,45,577.5,42.0,1.2,13.5,142.5,490.85,396.82
2017,12,14,16,0,509.0,36.0,1.2,13.0,102.0,427.14,341.42
2017,12,14,16,15,387.0,26.5,1.25,12.5,65.5,321.06,236.21
2017,12,14,16,30,265.0,17.0,1.3,12.0,29.0,204.46,0.0
2017,12,14,16,45,132.5,8.5,1.4,11.5,14.5,82.34,0.0
2017,12,14,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,4.5,2.0,5.5,4.5,0.0,0.0
2017,12,15,7,30,0.0,9.0,1.9,6.0,9.0,8.19,0.0
2017,12,15,7,45,80.0,23.0,1.85,6.5,31.5,18.72,4.02
2017,12,15,8,0,160.0,37.0,1.8,7.0,54.0,28.66,19.02
2017,12,15,8,15,194.5,53.0,1.75,7.5,82.5,57.07,36.66
2017,12,15,8,30,229.0,69.0,1.7,8.0,111.0,88.99,60.89
2017,12,15,8,45,249.5,83.5,1.7,8.5,139.0,121.35,88.24
2017,12,15,9,0,270.0,98.0,1.7,9.0,167.0,156.11,118.78
2017,12,15,9,15,283.0,111.5,1.6,9.5,193.5,190.04,149.16
2017,12,15,9,30,296.0,125.0,1.5,10.0,220.0,225.25,180.33
2017,12,15,9,45,311.0,133.5,1.4,10.5,242.5,257.47,208.47
2017,12,15,10,0,326.0,142.0,1.3,11.0,265.0,290.74,236.89
2017,12,15,10,15,334.0,151.5,1.3,11.0,285.0,322.53,264.1
2017,12,15,10,30,342.0,161.0,1.3,11.0,305.0,354.49,290.93
2017,12,15,10,45,376.5,163.0,1.35,11.5,328.0,393.91,323.05
2017,12,15,11,0,411.0,165.0,1.4,12.0,351.0,445.69,364.14
2017,12,15,11,15,399.5,172.0,1.3,12.0,357.0,464.37,378.43
2017,12,15,11,30,388.0,179.0,1.2,12.0,363.0,469.13,382.09
2017,12,15,11,45,376.0,186.5,1.2,12.5,366.0,483.62,392.72
2017,12,15,12,0,364.0,194.0,1.2,13.0,369.0,496.42,401.77
2017,12,15,12,15,402.0,185.5,1.1,13.0,378.0,541.29,436.06
2017,12,15,12,30,440.0,177.0,1.0,13.0,387.0,573.47,460.27
2017,12,15,12,45,447.5,168.0,0.9,13.0,378.0,579.68,464.56
2017,12,15,13,0,455.0,159.0,0.8,13.0,369.0,583.99,467.65
2017,12,15,13,15,367.5,167.5,0.85,13.0,333.0,511.71,413.15
2017,12,15,13,30,280.0,176.0,0.9,13.0,297.0,454.3,368.9
2017,12,15,13,45,284.5,165.0,0.95,13.0,282.0,447.63,365.37
2017,12,15,14,0,289.0,154.0,1.0,13.0,267.0,439.69,360.31
2017,12,15,14,15,271.0,146.0,1.1,13.0,245.5,415.93,342.43
2017,12,15,14,30,253.0,138.0,1.2,13.0,224.0,391.62,323.8
2017,12,15,14,45,240.5,124.0,1.3,13.0,199.0,362.88,301.45
2017,12,15,15,0,228.0,110.0,1.4,13.0,174.0,333.57,278.0
2017,12,15,15,15,208.5,95.0,1.4,12.5,146.5,297.03,248.08
2017,12,15,15,30,189.0,80.0,1.4,12.0,119.0,260.57,217.32
2017,12,15,15,45,158.0,64.0,1.45,11.5,92.0,214.6,177.56
2017,12,15,16,0,127.0,48.0,1.5,11.0,65.0,169.65,137.35
2017,12,15,16,15,63.5,33.0,1.5,11.0,41.5,94.63,67.93
2017,12,15,16,30,0.0,18.0,1.5,11.0,18.0,17.69,0.0
2017,12,15,16,45,0.0,9.0,1.55,11.0,9.0,8.19,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,96.0,5.0,4.25,8.5,7.0,0.0,0.0
2017,12,16,7,30,192.0,10.0,4.4,9.0,14.0,9.1,0.0
2017,12,16,7,45,340.0,19.0,4.6,9.5,46.5,16.84,2.08
2017,12,16,8,0,488.0,28.0,4.8,10.0,79.0,24.66,15.23
2017,12,16,8,15,566.5,34.0,4.95,10.0,119.0,64.58,30.69
2017,12,16,8,30,645.0,40.0,5.1,10.0,159.0,114.94,64.23
2017,12,16,8,45,694.5,43.5,5.25,10.5,198.5,166.51,106.74
2017,12,16,9,0,744.0,47.0,5.4,11.0,238.0,223.02,157.27
2017,12,16,9,15,775.0,50.0,5.5,11.5,274.5,278.32,208.96
2017,12,16,9,30,806.0,53.0,5.6,12.0,311.0,335.82,262.48
2017,12,16,9,45,821.5,56.5,5.7,12.5,342.0,389.65,312.44
2017,12,16,10,0,837.0,60.0,5.8,13.0,373.0,443.47,361.15
2017,12,16,10,15,753.5,76.5,5.8,13.0,373.0,462.34,380.99
2017,12,16,10,30,670.0,93.0,5.8,13.0,373.0,472.89,392.47
2017,12,16,10,45,645.5,104.5,5.85,13.5,384.5,502.7,417.88
2017,12,16,11,0,621.0,116.0,5.9,14.0,396.0,528.73,439.35
2017,12,16,11,15,625.0,118.5,5.9,14.0,406.5,560.3,465.85
2017,12,16,11,30,629.0,121.0,5.9,14.0,417.0,590.16,490.58
2017,12,16,11,45,453.0,162.0,5.9,14.5,376.5,524.5,435.14
2017,12,16,12,0,277.0,203.0,5.9,15.0,336.0,441.19,364.69
2017,12,16,12,15,463.5,160.0,5.9,15.0,380.5,559.98,464.4
2017,12,16,12,30,650.0,117.0,5.9,15.0,425.0,678.02,560.64
2017,12,16,12,45,573.5,133.5,5.9,15.5,402.0,647.57,535.08
2017,12,16,13,0,497.0,150.0,5.9,16.0,379.0,607.54,501.91
2017,12,16,13,15,489.0,147.0,5.85,16.0,365.0,604.41,500.01
2017,12,16,13,30,481.0,144.0,5.8,16.0,351.0,599.13,496.28
2017,12,16,13,45,655.0,104.5,5.8,16.0,369.5,706.93,582.94
2017,12,16,14,0,829.0,65.0,5.8,16.0,388.0,797.23,652.88
2017,12,16,14,15,808.0,62.5,5.7,15.5,358.0,772.41,634.92
2017,12,16,14,30,787.0,60.0,5.6,15.0,328.0,744.75,614.99
2017,12,16,14,45,759.5,57.0,5.5,15.0,293.0,708.65,586.86
2017,12,16,15,0,732.0,54.0,5.4,15.0,258.0,670.47,556.43
2017,12,16,15,15,688.5,50.0,5.3,14.5,219.5,617.07,513.93
2017,12,16,15,30,645.0,46.0,5.2,14.0,181.0,563.03,469.31
2017,12,16,15,45,579.0,40.0,5.1,14.0,141.5,490.59,407.05
2017,12,16,16,0,513.0,34.0,5.0,14.0,102.0,419.96,343.26
2017,12,16,16,15,395.5,25.5,5.0,13.5,66.0,317.05,238.96
2017,12,16,16,30,278.0,17.0,5.0,13.0,30.0,207.6,0.0
2017,12,16,16,45,139.0,8.5,5.0,12.5,15.0,86.25,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,243.5,13.0,3.05,7.5,38.0,10.97,0.0
2017,12,17,8,0,487.0,26.0,3.1,8.0,76.0,22.75,13.69
2017,12,17,8,15,564.5,31.5,3.1,8.5,115.0,60.84,28.17
2017,12,17,8,30,642.0,37.0,3.1,9.0,154.0,110.31,60.67
2017,12,17,8,45,689.5,41.0,3.15,9.5,193.5,161.71,102.91
2017,12,17,9,0,737.0,45.0,3.2,10.0,233.0,217.84,152.94
2017,12,17,9,15,768.0,47.5,3.2,10.5,269.0,272.15,203.42
2017,12,17,9,30,799.0,50.0,3.2,11.0,305.0,328.34,255.33
2017,12,17,9,45,808.0,55.0,3.25,12.0,335.0,381.14,303.38
2017,12,17,10,0,817.0,60.0,3.3,13.0,365.0,433.04,349.09
2017,12,17,10,15,831.5,61.5,3.15,13.0,390.5,482.97,392.72
2017,12,17,10,30,846.0,63.0,3.0,13.0,416.0,529.62,432.51
2017,12,17,10,45,855.5,64.0,2.9,13.5,435.0,573.9,468.54
2017,12,17,11,0,865.0,65.0,2.8,14.0,454.0,616.57,502.18
2017,12,17,11,15,870.5,66.0,2.6,14.0,466.5,654.81,531.95
2017,12,17,11,30,876.0,67.0,2.4,14.0,479.0,690.73,558.36
2017,12,17,11,45,876.5,67.5,2.2,14.5,483.5,719.97,577.3
2017,12,17,12,0,877.0,68.0,2.0,15.0,488.0,746.27,593.71
2017,12,17,12,15,876.0,68.0,1.9,15.0,485.5,767.76,608.25
2017,12,17,12,30,875.0,68.0,1.8,15.0,483.0,786.06,620.46
2017,12,17,12,45,872.0,67.0,1.7,15.5,473.5,798.2,627.1
2017,12,17,13,0,869.0,66.0,1.6,16.0,464.0,806.96,631.39
2017,12,17,13,15,861.0,65.0,1.55,16.0,447.5,808.18,632.14
2017,12,17,13,30,853.0,64.0,1.5,16.0,431.0,805.97,630.65
2017,12,17,13,45,836.5,63.5,1.45,16.0,407.0,802.05,628.04
2017,12,17,14,0,820.0,63.0,1.4,16.0,383.0,786.89,617.5
2017,12,17,14,15,800.5,61.0,1.2,15.5,354.0,764.14,600.97
2017,12,17,14,30,781.0,59.0,1.0,15.0,325.0,738.56,582.12
2017,12,17,14,45,750.5,56.5,0.85,15.0,290.0,700.9,553.72
2017,12,17,15,0,720.0,54.0,0.7,15.0,255.0,661.28,523.37
2017,12,17,15,15,677.5,50.0,0.65,14.5,217.0,608.99,484.92
2017,12,17,15,30,635.0,46.0,0.6,14.0,179.0,556.04,444.4
2017,12,17,15,45,564.5,40.5,0.6,14.0,140.0,481.28,385.05
2017,12,17,16,0,494.0,35.0,0.6,14.0,101.0,416.73,329.81
2017,12,17,16,15,378.0,26.5,0.6,13.5,65.5,316.1,233.11
2017,12,17,16,30,262.0,18.0,0.6,13.0,30.0,205.67,0.0
2017,12,17,16,45,131.0,9.0,0.6,13.0,15.0,82.32,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,186.5,15.5,2.2,6.5,34.0,12.24,0.0
2017,12,18,8,0,373.0,31.0,2.2,7.0,68.0,25.25,15.8
2017,12,18,8,15,457.0,38.5,2.2,7.5,106.0,58.59,30.11
2017,12,18,8,30,541.0,46.0,2.2,8.0,144.0,104.6,60.52
2017,12,18,8,45,593.0,51.5,2.2,8.5,182.5,152.73,99.67
2017,12,18,9,0,645.0,57.0,2.2,9.0,221.0,206.27,146.71
2017,12,18,9,15,681.0,61.0,2.15,9.5,256.5,259.58,195.4
2017,12,18,9,30,717.0,65.0,2.1,10.0,292.0,314.88,245.61
2017,12,18,9,45,744.5,67.0,2.05,10.5,324.0,367.43,292.87
2017,12,18,10,0,772.0,69.0,2.0,11.0,356.0,421.31,339.94
2017,12,18,10,15,789.5,71.0,1.95,11.5,382.0,471.31,382.56
2017,12,18,10,30,807.0,73.0,1.9,12.0,408.0,521.04,423.58
2017,12,18,10,45,819.0,74.0,1.85,13.0,428.0,565.96,458.74
2017,12,18,11,0,831.0,75.0,1.8,14.0,448.0,609.57,491.67
2017,12,18,11,15,838.0,75.5,1.7,14.0,460.5,647.79,521.04
2017,12,18,11,30,845.0,76.0,1.6,14.0,473.0,683.87,548.02
2017,12,18,11,45,847.5,76.5,1.55,14.5,478.5,714.37,568.34
2017,12,18,12,0,850.0,77.0,1.5,15.0,484.0,742.11,586.46
2017,12,18,12,15,849.0,77.0,1.45,15.0,482.0,763.66,601.13
2017,12,18,12,30,848.0,77.0,1.4,15.0,480.0,782.05,613.58
2017,12,18,12,45,841.0,77.0,1.35,15.5,470.0,792.37,619.22
2017,12,18,13,0,834.0,77.0,1.3,16.0,460.0,799.24,622.59
2017,12,18,13,15,825.0,76.0,1.2,16.0,443.5,799.79,622.15
2017,12,18,13,30,816.0,75.0,1.1,16.0,427.0,796.94,619.44
2017,12,18,13,45,641.5,100.5,1.05,16.0,368.0,690.41,543.9
2017,12,18,14,0,467.0,126.0,1.0,16.0,309.0,569.12,455.44
2017,12,18,14,15,447.0,121.0,0.9,15.5,285.0,545.65,439.42
2017,12,18,14,30,427.0,116.0,0.8,15.0,261.0,520.73,420.96
2017,12,18,14,45,554.5,88.5,0.7,15.0,256.5,589.47,473.26
2017,12,18,15,0,682.0,61.0,0.6,15.0,252.0,646.34,512.74
2017,12,18,15,15,637.5,56.0,0.55,14.5,214.0,592.47,471.83
2017,12,18,15,30,593.0,51.0,0.5,14.0,176.0,538.37,430.48
2017,12,18,15,45,524.0,44.5,0.5,14.0,137.5,465.21,372.39
2017,12,18,16,0,455.0,38.0,0.5,14.0,99.0,394.54,312.47
2017,12,18,16,15,340.5,28.0,0.45,13.5,64.0,294.19,217.77
2017,12,18,16,30,226.0,18.0,0.4,13.0,29.0,184.64,0.0
2017,12,18,16,45,113.0,9.0,0.35,13.0,14.5,72.25,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,118.5,16.5,0.7,7.5,28.5,12.93,0.0
2017,12,19,8,0,237.0,33.0,0.7,8.0,57.0,25.76,16.1
2017,12,19,8,15,293.5,46.0,0.7,8.5,89.0,54.34,31.68
2017,12,19,8,30,350.0,59.0,0.7,9.0,121.0,92.36,58.23
2017,12,19,8,45,389.0,69.5,0.75,9.5,154.5,131.76,90.15
2017,12,19,9,0,428.0,80.0,0.8,10.0,188.0,175.4,127.75
2017,12,19,9,15,451.5,89.5,0.85,10.5,218.5,217.79,165.64
2017,12,19,9,30,475.0,99.0,0.9,11.0,249.0,262.26,205.12
2017,12,19,9,45,504.0,102.5,1.0,11.5,276.5,304.8,242.51
2017,12,19,10,0,533.0,106.0,1.1,12.0,304.0,353.15,283.87
2017,12,19,10,15,395.0,138.5,1.1,12.0,291.0,343.91,279.09
2017,12,19,10,30,257.0,171.0,1.1,12.0,278.0,317.24,258.81
2017,12,19,10,45,306.5,172.0,1.15,12.5,305.5,360.62,294.42
2017,12,19,11,0,356.0,173.0,1.2,13.0,333.0,407.25,331.72
2017,12,19,11,15,410.5,167.5,1.2,13.0,357.0,464.13,376.84
2017,12,19,11,30,465.0,162.0,1.2,13.0,381.0,513.37,415.57
2017,12,19,11,45,559.5,139.0,1.3,13.0,405.0,573.49,463.68
2017,12,19,12,0,654.0,116.0,1.4,13.0,429.0,643.49,518.38
2017,12,19,12,15,551.5,142.0,1.45,13.0,405.0,605.53,488.66
2017,12,19,12,30,449.0,168.0,1.5,13.0,381.0,568.57,459.89
2017,12,19,12,45,439.5,169.0,1.6,13.5,374.0,572.65,463.38
2017,12,19,13,0,430.0,170.0,1.7,14.0,367.0,574.69,464.91
2017,12,19,13,15,426.0,164.0,1.7,14.0,353.5,571.24,462.91
2017,12,19,13,30,422.0,158.0,1.7,14.0,340.0,565.83,459.48
2017,12,19,13,45,414.0,150.5,1.75,14.0,321.0,553.4,450.92
2017,12,19,14,0,406.0,143.0,1.8,14.0,302.0,539.12,440.88
2017,12,19,14,15,396.5,133.0,1.75,13.5,278.5,518.83,426.44
2017,12,19,14,30,387.0,123.0,1.7,13.0,255.0,496.93,410.47
2017,12,19,14,45,375.0,111.0,1.7,13.0,228.0,469.03,388.88
2017,12,19,15,0,363.0,99.0,1.7,13.0,201.0,439.87,365.75
2017,12,19,15,15,336.0,87.0,1.7,12.5,170.5,398.25,332.25
2017,12,19,15,30,309.0,75.0,1.7,12.0,140.0,356.62,297.6
2017,12,19,15,45,278.0,60.5,1.7,11.5,109.5,308.97,256.67
2017,12,19,16,0,247.0,46.0,1.7,11.0,79.0,262.14,214.5
2017,12,19,16,15,123.5,35.0,1.75,10.5,51.5,148.89,112.18
2017,12,19,16,30,0.0,24.0,1.8,10.0,24.0,28.27,0.0
2017,12,19,16,45,0.0,12.0,1.85,10.0,12.0,10.91,0.0
2017,12,19,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
