Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,7,45,201.0,15.5,2.85,6.5,35.0,12.32,0.0
2017,12,20,8,0,402.0,31.0,2.9,7.0,70.0,25.43,15.73
2017,12,20,8,15,490.0,38.0,2.95,7.5,109.0,57.77,29.08
2017,12,20,8,30,578.0,45.0,3.0,8.0,148.0,105.35,59.71
2017,12,20,8,45,628.5,50.0,3.15,8.5,186.5,155.97,100.78
2017,12,20,9,0,679.0,55.0,3.3,9.0,225.0,210.24,148.7
2017,12,20,9,15,714.0,58.5,3.3,9.0,261.5,263.59,198.31
2017,12,20,9,30,749.0,62.0,3.3,9.0,298.0,319.72,250.48
2017,12,20,9,45,774.5,64.5,3.35,9.5,330.5,373.62,299.9
2017,12,20,10,0,800.0,67.0,3.4,10.0,363.0,428.61,349.05
2017,12,20,10,15,816.5,68.5,3.35,10.0,389.5,478.95,393.73
2017,12,20,10,30,833.0,70.0,3.3,10.0,416.0,528.87,436.89
2017,12,20,10,45,841.0,72.5,3.25,10.5,435.0,574.33,474.5
2017,12,20,11,0,849.0,75.0,3.2,11.0,454.0,618.15,509.71
2017,12,20,11,15,855.5,75.5,3.15,11.0,467.0,656.87,541.07
2017,12,20,11,30,862.0,76.0,3.1,11.0,480.0,693.36,570.08
2017,12,20,11,45,859.0,78.0,3.1,11.5,484.5,722.4,590.62
2017,12,20,12,0,856.0,80.0,3.1,12.0,489.0,748.35,608.76
2017,12,20,12,15,855.0,80.0,3.1,12.0,487.0,770.29,625.01
2017,12,20,12,30,854.0,80.0,3.1,12.0,485.0,789.05,638.97
2017,12,20,12,45,848.0,79.5,3.15,12.5,475.5,799.91,646.26
2017,12,20,13,0,842.0,79.0,3.2,13.0,466.0,807.32,651.16
2017,12,20,13,15,833.0,78.0,3.2,13.0,449.5,808.19,652.28
2017,12,20,13,30,824.0,77.0,3.2,13.0,433.0,805.6,651.0
2017,12,20,13,45,806.0,76.5,3.2,13.0,409.0,792.73,642.18
2017,12,20,14,0,788.0,76.0,3.2,13.0,385.0,776.59,630.97
2017,12,20,14,15,767.0,73.5,3.15,12.5,355.5,752.44,614.53
2017,12,20,14,30,746.0,71.0,3.1,12.0,326.0,725.48,595.7
2017,12,20,14,45,717.5,67.0,3.1,12.0,291.5,688.15,567.6
2017,12,20,15,0,689.0,63.0,3.1,12.0,257.0,655.21,542.19
2017,12,20,15,15,643.5,58.5,2.95,11.5,219.0,601.2,499.67
2017,12,20,15,30,598.0,54.0,2.8,11.0,181.0,546.87,455.4
2017,12,20,15,45,535.5,46.5,2.65,10.5,142.5,476.83,396.63
2017,12,20,16,0,473.0,39.0,2.5,10.0,104.0,408.85,336.02
2017,12,20,16,15,355.0,29.5,2.5,9.5,68.0,305.94,236.38
2017,12,20,16,30,237.0,20.0,2.5,9.0,32.0,195.05,13.84
2017,12,20,16,45,118.5,10.0,2.55,8.5,16.0,76.56,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,45,240.5,13.5,2.85,5.5,36.5,11.54,0.0
2017,12,21,8,0,481.0,27.0,2.9,6.0,73.0,23.94,14.45
2017,12,21,8,15,564.5,33.5,2.95,6.5,114.0,57.96,27.6
2017,12,21,8,30,648.0,40.0,3.0,7.0,155.0,108.44,59.63
2017,12,21,8,45,700.0,44.5,3.1,7.5,195.5,161.15,102.28
2017,12,21,9,0,752.0,49.0,3.2,8.0,236.0,219.17,153.74
2017,12,21,9,15,785.5,52.0,3.2,8.5,274.0,275.51,206.17
2017,12,21,9,30,819.0,55.0,3.2,9.0,312.0,334.36,260.7
2017,12,21,9,45,838.5,58.0,3.25,9.5,345.0,390.0,312.0
2017,12,21,10,0,858.0,61.0,3.3,10.0,378.0,446.03,362.25
2017,12,21,10,15,873.5,62.5,3.25,10.5,405.0,496.63,406.58
2017,12,21,10,30,889.0,64.0,3.2,11.0,432.0,547.95,450.01
2017,12,21,10,45,899.5,65.5,3.2,11.5,452.5,595.49,489.25
2017,12,21,11,0,910.0,67.0,3.2,12.0,473.0,641.43,526.12
2017,12,21,11,15,916.0,67.5,3.15,12.0,486.5,681.44,558.32
2017,12,21,11,30,922.0,68.0,3.1,12.0,500.0,719.04,587.35
2017,12,21,11,45,924.5,68.5,3.1,12.5,506.0,751.54,610.2
2017,12,21,12,0,927.0,69.0,3.1,13.0,512.0,781.07,630.71
2017,12,21,12,15,926.0,69.0,3.0,13.0,510.0,804.21,647.02
2017,12,21,12,30,925.0,69.0,2.9,13.0,508.0,823.98,660.86
2017,12,21,12,45,903.0,73.5,2.8,13.0,495.5,829.06,664.02
2017,12,21,13,0,881.0,78.0,2.7,13.0,483.0,837.65,669.95
2017,12,21,13,15,872.0,77.0,2.55,13.0,466.0,838.99,670.27
2017,12,21,13,30,863.0,76.0,2.4,13.0,449.0,836.74,668.09
2017,12,21,13,45,851.0,74.0,2.3,13.0,425.0,827.2,661.11
2017,12,21,14,0,839.0,72.0,2.2,13.0,401.0,814.24,651.71
2017,12,21,14,15,818.5,69.5,1.95,13.0,371.0,790.32,632.97
2017,12,21,14,30,798.0,67.0,1.7,13.0,341.0,763.42,611.87
2017,12,21,14,45,769.5,64.0,1.5,13.0,305.5,726.73,583.66
2017,12,21,15,0,741.0,61.0,1.3,13.0,270.0,687.79,553.21
2017,12,21,15,15,696.5,56.5,1.2,12.0,230.5,632.92,512.79
2017,12,21,15,30,652.0,52.0,1.1,11.0,191.0,577.18,470.01
2017,12,21,15,45,582.0,45.5,1.05,10.5,150.5,509.16,415.12
2017,12,21,16,0,512.0,39.0,1.0,10.0,110.0,435.9,352.66
2017,12,21,16,15,390.5,30.0,1.05,9.5,72.5,329.82,253.18
2017,12,21,16,30,269.0,21.0,1.1,9.0,35.0,216.39,31.04
2017,12,21,16,45,134.5,10.5,1.15,9.0,17.5,86.29,0.0
2017,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,22,7,45,190.0,15.0,2.2,4.5,33.0,11.93,0.0
2017,12,22,8,0,380.0,30.0,2.4,5.0,66.0,24.57,14.95
2017,12,22,8,15,468.5,37.5,2.45,5.5,104.5,54.21,27.64
2017,12,22,8,30,557.0,45.0,2.5,6.0,143.0,100.73,57.29
2017,12,22,8,45,608.5,51.0,2.55,6.5,182.0,149.82,96.91
2017,12,22,9,0,660.0,57.0,2.6,7.0,221.0,204.3,144.95
2017,12,22,9,15,696.5,60.5,2.55,7.5,257.5,257.97,194.42
2017,12,22,9,30,733.0,64.0,2.5,8.0,294.0,313.65,245.62
2017,12,22,9,45,544.5,99.0,2.45,8.5,279.5,317.32,256.51
2017,12,22,10,0,356.0,134.0,2.4,9.0,265.0,297.63,244.78
2017,12,22,10,15,368.0,143.0,2.25,9.5,287.0,333.16,275.35
2017,12,22,10,30,380.0,152.0,2.1,10.0,309.0,369.11,305.27
2017,12,22,10,45,284.5,173.0,1.95,10.5,294.0,347.56,287.39
2017,12,22,11,0,189.0,194.0,1.8,11.0,279.0,316.61,261.22
2017,12,22,11,15,311.5,181.0,1.65,11.0,325.5,401.61,331.48
2017,12,22,11,30,434.0,168.0,1.5,11.0,372.0,496.7,407.27
2017,12,22,11,45,455.5,165.5,1.35,11.5,382.0,526.49,428.9
2017,12,22,12,0,477.0,163.0,1.2,12.0,392.0,555.82,450.14
2017,12,22,12,15,562.0,140.0,1.2,12.0,408.0,609.72,492.71
2017,12,22,12,30,647.0,117.0,1.2,12.0,424.0,672.22,540.13
2017,12,22,12,45,622.0,121.5,1.25,12.0,412.0,670.83,539.11
2017,12,22,13,0,597.0,126.0,1.3,12.0,400.0,666.08,536.42
2017,12,22,13,15,484.5,144.5,1.25,12.0,362.0,596.1,482.82
2017,12,22,13,30,372.0,163.0,1.2,12.0,324.0,513.33,418.85
2017,12,22,13,45,498.5,129.5,1.15,12.0,333.0,598.22,487.02
2017,12,22,14,0,625.0,96.0,1.1,12.0,342.0,671.21,541.3
2017,12,22,14,15,597.5,95.0,1.05,11.5,316.0,644.95,522.01
2017,12,22,14,30,570.0,94.0,1.0,11.0,290.0,616.44,501.87
2017,12,22,14,45,539.0,88.5,0.95,11.0,259.0,578.0,472.87
2017,12,22,15,0,508.0,83.0,0.9,11.0,228.0,538.13,442.19
2017,12,22,15,15,470.0,75.5,1.0,10.5,194.5,489.63,405.58
2017,12,22,15,30,432.0,68.0,1.1,10.0,161.0,438.28,364.67
2017,12,22,15,45,381.5,57.0,1.25,9.5,126.5,377.89,314.51
2017,12,22,16,0,331.0,46.0,1.4,9.0,92.0,319.59,263.31
2017,12,22,16,15,245.5,33.0,1.45,8.5,60.5,238.26,185.63
2017,12,22,16,30,160.0,20.0,1.5,8.0,29.0,147.81,29.89
2017,12,22,16,45,80.0,10.0,1.6,8.0,14.5,54.85,0.0
2017,12,22,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,7,45,49.5,16.5,1.85,5.5,21.0,13.62,0.0
2017,12,23,8,0,99.0,33.0,1.9,6.0,42.0,26.51,16.4
2017,12,23,8,15,128.5,49.0,1.95,6.0,67.5,46.92,30.95
2017,12,23,8,30,158.0,65.0,2.0,6.0,93.0,73.86,51.55
2017,12,23,8,45,176.5,80.5,2.05,6.5,119.0,102.32,75.47
2017,12,23,9,0,195.0,96.0,2.1,7.0,145.0,133.1,102.4
2017,12,23,9,15,205.0,111.0,2.1,7.5,169.0,163.3,129.5
2017,12,23,9,30,215.0,126.0,2.1,8.0,193.0,194.66,157.47
2017,12,23,9,45,226.0,137.5,2.1,8.5,214.5,224.02,183.4
2017,12,23,10,0,237.0,149.0,2.1,9.0,236.0,254.34,209.7
2017,12,23,10,15,271.0,156.0,2.05,9.5,262.5,291.92,241.49
2017,12,23,10,30,305.0,163.0,2.0,10.0,289.0,332.21,275.06
2017,12,23,10,45,350.0,164.0,2.0,10.5,315.5,374.8,310.22
2017,12,23,11,0,395.0,165.0,2.0,11.0,342.0,430.37,355.05
2017,12,23,11,15,347.5,179.0,1.95,11.0,338.0,422.29,348.44
2017,12,23,11,30,300.0,193.0,1.9,11.0,334.0,420.35,346.51
2017,12,23,11,45,179.5,197.5,1.85,11.5,282.5,339.56,279.78
2017,12,23,12,0,59.0,202.0,1.8,12.0,231.0,250.16,204.7
2017,12,23,12,15,92.5,206.5,1.7,12.0,251.0,284.46,233.82
2017,12,23,12,30,126.0,211.0,1.6,12.0,271.0,334.17,274.41
2017,12,23,12,45,151.0,207.0,1.5,12.0,277.5,354.6,291.19
2017,12,23,13,0,176.0,203.0,1.4,12.0,284.0,375.32,308.28
2017,12,23,13,15,109.0,189.5,1.35,12.0,239.0,307.74,252.79
2017,12,23,13,30,42.0,176.0,1.3,12.0,194.0,223.4,183.01
2017,12,23,13,45,60.5,171.0,1.3,12.5,196.0,235.9,194.16
2017,12,23,14,0,79.0,166.0,1.3,13.0,198.0,248.61,205.0
2017,12,23,14,15,75.0,154.5,1.25,12.5,183.0,233.77,193.31
2017,12,23,14,30,71.0,143.0,1.2,12.0,168.0,218.89,181.55
2017,12,23,14,45,67.5,129.0,1.15,12.0,150.5,200.84,166.69
2017,12,23,15,0,64.0,115.0,1.1,12.0,133.0,182.77,151.59
2017,12,23,15,15,57.0,99.0,1.1,11.5,113.5,158.92,131.56
2017,12,23,15,30,50.0,83.0,1.1,11.0,94.0,135.1,111.13
2017,12,23,15,45,39.5,66.5,1.15,10.5,74.0,107.91,87.33
2017,12,23,16,0,29.0,50.0,1.2,10.0,54.0,80.68,63.08
2017,12,23,16,15,14.5,33.5,1.3,9.5,35.5,50.23,35.02
2017,12,23,16,30,0.0,17.0,1.4,9.0,17.0,14.98,0.0
2017,12,23,16,45,0.0,8.5,1.5,9.0,8.5,7.73,0.0
2017,12,23,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,24,7,45,69.0,16.0,2.3,6.0,22.0,13.24,0.0
2017,12,24,8,0,138.0,32.0,2.4,6.0,44.0,24.88,14.93
2017,12,24,8,15,174.0,47.0,2.2,6.5,71.5,46.92,29.78
2017,12,24,8,30,210.0,62.0,2.0,7.0,99.0,76.18,51.13
2017,12,24,8,45,231.0,77.0,1.85,8.0,126.5,107.47,76.96
2017,12,24,9,0,252.0,92.0,1.7,9.0,154.0,141.31,106.24
2017,12,24,9,15,264.5,106.0,1.55,9.0,180.0,174.32,135.99
2017,12,24,9,30,277.0,120.0,1.4,9.0,206.0,208.64,166.77
2017,12,24,9,45,286.0,131.0,1.25,9.5,228.0,239.89,194.28
2017,12,24,10,0,295.0,142.0,1.1,10.0,250.0,271.75,221.6
2017,12,24,10,15,148.0,141.5,1.1,10.0,195.5,211.01,173.39
2017,12,24,10,30,1.0,141.0,1.1,10.0,141.0,129.14,104.88
2017,12,24,10,45,42.5,166.5,1.1,10.5,185.5,185.31,152.25
2017,12,24,11,0,84.0,192.0,1.1,11.0,230.0,240.66,197.82
2017,12,24,11,15,235.5,185.0,1.05,11.0,295.0,355.96,292.88
2017,12,24,11,30,387.0,178.0,1.0,11.0,360.0,462.5,378.11
2017,12,24,11,45,203.5,180.0,0.95,11.5,275.5,336.55,275.54
2017,12,24,12,0,20.0,182.0,0.9,12.0,191.0,187.03,151.24
2017,12,24,12,15,10.0,132.5,0.9,12.0,137.0,129.25,104.05
2017,12,24,12,30,0.0,83.0,0.9,12.0,83.0,73.47,57.13
2017,12,24,12,45,0.0,106.0,0.9,12.0,106.0,95.73,76.05
2017,12,24,13,0,0.0,129.0,0.9,12.0,129.0,119.33,95.83
2017,12,24,13,15,18.0,151.5,1.0,12.0,159.0,159.03,129.62
2017,12,24,13,30,36.0,174.0,1.1,12.0,189.0,215.69,176.93
2017,12,24,13,45,38.0,166.0,1.25,12.0,182.0,210.39,172.81
2017,12,24,14,0,40.0,158.0,1.4,12.0,175.0,205.14,168.96
2017,12,24,14,15,37.0,147.0,1.35,11.5,161.5,191.78,158.33
2017,12,24,14,30,34.0,136.0,1.3,11.0,148.0,178.49,147.65
2017,12,24,14,45,30.0,122.5,1.3,11.0,132.5,160.98,133.01
2017,12,24,15,0,26.0,109.0,1.3,11.0,117.0,143.57,118.26
2017,12,24,15,15,20.0,94.0,1.3,10.5,99.5,111.82,91.27
2017,12,24,15,30,14.0,79.0,1.3,10.0,82.0,92.01,74.06
2017,12,24,15,45,7.0,63.0,1.3,10.0,64.5,70.18,54.71
2017,12,24,16,0,0.0,47.0,1.3,10.0,47.0,48.32,35.23
2017,12,24,16,15,0.0,31.5,1.25,10.0,31.5,31.39,19.68
2017,12,24,16,30,0.0,16.0,1.2,10.0,16.0,14.09,0.0
2017,12,24,16,45,0.0,8.0,1.2,10.0,8.0,7.28,0.0
2017,12,24,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,7,45,142.0,14.5,1.05,7.5,27.5,11.52,0.0
2017,12,25,8,0,284.0,29.0,1.0,8.0,55.0,23.61,13.68
2017,12,25,8,15,345.5,40.0,0.95,8.5,88.0,48.56,26.77
2017,12,25,8,30,407.0,51.0,0.9,9.0,121.0,87.99,52.45
2017,12,25,8,45,446.5,60.0,0.9,9.5,155.0,129.16,85.13
2017,12,25,9,0,486.0,69.0,0.9,10.0,189.0,174.62,124.22
2017,12,25,9,15,510.0,77.5,0.85,10.0,220.5,219.47,164.73
2017,12,25,9,30,534.0,86.0,0.8,10.0,252.0,266.39,206.94
2017,12,25,9,45,547.5,94.0,0.75,10.5,280.0,310.69,246.08
2017,12,25,10,0,561.0,102.0,0.7,11.0,308.0,355.48,284.45
2017,12,25,10,15,576.0,106.0,0.75,11.0,331.0,397.31,320.37
2017,12,25,10,30,591.0,110.0,0.8,11.0,354.0,439.23,355.57
2017,12,25,10,45,530.0,130.5,0.85,11.5,357.0,450.2,364.94
2017,12,25,11,0,469.0,151.0,0.9,12.0,360.0,459.68,372.47
2017,12,25,11,15,374.5,174.0,0.95,12.0,344.0,433.31,352.17
2017,12,25,11,30,280.0,197.0,1.0,12.0,328.0,410.42,333.79
2017,12,25,11,45,298.5,196.5,1.1,12.0,338.0,434.98,354.29
2017,12,25,12,0,317.0,196.0,1.2,12.0,348.0,459.62,374.39
2017,12,25,12,15,174.0,192.5,1.15,12.0,276.0,343.18,280.68
2017,12,25,12,30,31.0,189.0,1.1,12.0,204.0,218.87,177.81
2017,12,25,12,45,31.0,186.0,1.05,12.5,201.0,217.79,177.23
2017,12,25,13,0,31.0,183.0,1.0,13.0,198.0,216.78,176.18
2017,12,25,13,15,33.5,179.0,0.9,13.0,194.5,216.71,176.28
2017,12,25,13,30,36.0,175.0,0.8,13.0,191.0,216.81,176.52
2017,12,25,13,45,35.5,166.0,0.75,13.5,181.0,208.13,169.32
2017,12,25,14,0,35.0,157.0,0.7,14.0,171.0,199.46,162.16
2017,12,25,14,15,32.5,146.0,0.65,13.5,158.5,186.51,152.0
2017,12,25,14,30,30.0,135.0,0.6,13.0,146.0,173.61,141.79
2017,12,25,14,45,27.0,122.0,0.6,13.0,131.0,157.62,128.66
2017,12,25,15,0,24.0,109.0,0.6,13.0,116.0,141.73,115.42
2017,12,25,15,15,18.5,94.5,0.65,13.0,99.5,111.12,89.59
2017,12,25,15,30,13.0,80.0,0.7,13.0,83.0,92.42,73.46
2017,12,25,15,45,6.5,64.5,0.75,13.0,66.0,71.74,55.36
2017,12,25,16,0,0.0,49.0,0.8,13.0,49.0,51.11,37.16
2017,12,25,16,15,0.0,33.0,0.85,12.5,33.0,33.55,21.3
2017,12,25,16,30,0.0,17.0,0.9,12.0,17.0,14.98,0.48
2017,12,25,16,45,0.0,8.5,1.0,12.0,8.5,7.73,0.0
2017,12,25,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,7,45,198.0,13.5,1.0,8.5,31.0,10.7,0.0
2017,12,26,8,0,396.0,27.0,1.0,9.0,62.0,21.99,12.21
2017,12,26,8,15,483.5,34.0,1.0,9.0,100.5,47.7,22.92
2017,12,26,8,30,571.0,41.0,1.0,9.0,139.0,95.49,52.01
2017,12,26,8,45,624.5,46.0,1.0,9.5,178.0,144.1,89.77
2017,12,26,9,0,678.0,51.0,1.0,10.0,217.0,198.35,136.33
2017,12,26,9,15,713.5,54.5,0.95,10.5,253.5,251.55,184.3
2017,12,26,9,30,749.0,58.0,0.9,11.0,290.0,307.66,234.58
2017,12,26,9,45,763.0,62.5,0.85,11.5,321.0,359.28,280.64
2017,12,26,10,0,777.0,67.0,0.8,12.0,352.0,410.96,325.2
2017,12,26,10,15,794.5,69.0,0.7,12.5,378.5,461.44,366.84
2017,12,26,10,30,812.0,71.0,0.6,13.0,405.0,511.72,406.55
2017,12,26,10,45,823.5,72.0,0.55,13.5,425.5,557.01,441.4
2017,12,26,11,0,835.0,73.0,0.5,14.0,446.0,601.0,474.04
2017,12,26,11,15,842.0,74.0,0.45,14.5,459.5,640.54,502.34
2017,12,26,11,30,849.0,75.0,0.4,15.0,473.0,677.99,528.27
2017,12,26,11,45,853.5,75.0,0.4,15.5,479.5,710.19,549.42
2017,12,26,12,0,858.0,75.0,0.4,16.0,486.0,739.74,568.32
2017,12,26,12,15,857.5,75.0,0.45,16.0,485.0,762.68,584.5
2017,12,26,12,30,857.0,75.0,0.5,16.0,484.0,782.47,598.69
2017,12,26,12,45,856.5,73.5,0.55,16.5,476.0,797.16,608.43
2017,12,26,13,0,856.0,72.0,0.6,17.0,468.0,808.54,616.06
2017,12,26,13,15,848.0,71.0,0.7,16.5,452.5,810.98,620.92
2017,12,26,13,30,840.0,70.0,0.8,16.0,437.0,809.95,623.61
2017,12,26,13,45,823.5,69.5,0.9,16.0,413.5,799.05,618.35
2017,12,26,14,0,807.0,69.0,1.0,16.0,390.0,784.84,610.77
2017,12,26,14,15,787.5,67.0,1.05,15.5,361.5,763.08,598.13
2017,12,26,14,30,768.0,65.0,1.1,15.0,333.0,738.45,583.16
2017,12,26,14,45,735.5,63.0,1.2,15.0,298.5,700.65,557.62
2017,12,26,15,0,703.0,61.0,1.3,15.0,264.0,660.79,529.69
2017,12,26,15,15,661.0,56.5,1.35,14.5,226.5,608.95,492.05
2017,12,26,15,30,619.0,52.0,1.4,14.0,189.0,563.25,457.35
2017,12,26,15,45,565.0,45.0,1.45,13.5,150.5,499.39,406.53
2017,12,26,16,0,511.0,38.0,1.5,13.0,112.0,436.97,353.83
2017,12,26,16,15,403.5,29.5,1.5,12.5,76.0,340.05,265.57
2017,12,26,16,30,296.0,21.0,1.5,12.0,40.0,239.16,104.36
2017,12,26,16,45,148.0,10.5,1.55,11.5,20.0,95.02,0.0
2017,12,26,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,7,45,177.0,14.0,1.35,6.5,29.5,11.14,0.0
2017,12,27,8,0,354.0,28.0,1.3,7.0,59.0,22.87,12.96
2017,12,27,8,15,441.5,35.5,1.25,7.5,96.5,46.55,23.48
2017,12,27,8,30,529.0,43.0,1.2,8.0,134.0,90.63,49.98
2017,12,27,8,45,573.0,50.0,1.15,8.5,171.0,137.51,86.83
2017,12,27,9,0,617.0,57.0,1.1,9.0,208.0,189.03,131.42
2017,12,27,9,15,425.0,90.0,1.05,9.5,202.0,204.04,154.8
2017,12,27,9,30,233.0,123.0,1.0,10.0,196.0,195.77,155.78
2017,12,27,9,45,242.5,135.0,0.95,10.5,217.5,225.94,182.2
2017,12,27,10,0,252.0,147.0,0.9,11.0,239.0,256.91,208.55
2017,12,27,10,15,264.5,157.0,0.85,11.5,260.0,287.95,234.36
2017,12,27,10,30,277.0,167.0,0.8,12.0,281.0,319.82,260.23
2017,12,27,10,45,224.0,181.0,0.75,12.5,276.5,311.04,252.92
2017,12,27,11,0,171.0,195.0,0.7,13.0,272.0,305.25,247.6
2017,12,27,11,15,278.0,187.0,0.7,13.5,316.0,384.51,311.16
2017,12,27,11,30,385.0,179.0,0.7,14.0,360.0,460.97,370.62
2017,12,27,11,45,387.5,181.0,0.7,14.5,365.0,480.05,384.18
2017,12,27,12,0,390.0,183.0,0.7,15.0,370.0,498.05,397.28
2017,12,27,12,15,452.0,169.0,0.7,15.0,385.5,556.51,441.94
2017,12,27,12,30,514.0,155.0,0.7,15.0,401.0,602.32,476.61
2017,12,27,12,45,672.5,114.0,0.7,15.5,430.0,701.72,548.99
2017,12,27,13,0,831.0,73.0,0.7,16.0,459.0,789.3,608.2
2017,12,27,13,15,824.0,72.0,0.7,16.0,444.0,792.44,609.58
2017,12,27,13,30,817.0,71.0,0.7,16.0,429.0,792.21,609.96
2017,12,27,13,45,804.5,70.0,0.7,16.0,407.0,784.06,605.0
2017,12,27,14,0,792.0,69.0,0.7,16.0,385.0,772.68,597.93
2017,12,27,14,15,773.5,66.5,0.7,16.0,357.0,751.29,583.84
2017,12,27,14,30,755.0,64.0,0.7,16.0,329.0,727.06,567.67
2017,12,27,14,45,729.0,61.0,0.75,16.0,296.0,693.51,545.18
2017,12,27,15,0,703.0,58.0,0.8,16.0,263.0,657.84,520.47
2017,12,27,15,15,662.5,54.0,0.8,15.5,226.0,607.91,484.58
2017,12,27,15,30,622.0,50.0,0.8,15.0,189.0,557.12,446.56
2017,12,27,15,45,562.5,44.0,0.85,14.5,150.5,496.87,399.72
2017,12,27,16,0,503.0,38.0,0.9,14.0,112.0,432.11,346.43
2017,12,27,16,15,397.5,29.5,0.95,13.5,76.0,336.61,261.6
2017,12,27,16,30,292.0,21.0,1.0,13.0,40.0,238.06,113.86
2017,12,27,16,45,146.0,10.5,1.1,12.5,20.0,94.09,0.0
2017,12,27,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,7,45,184.5,14.0,0.95,8.0,30.5,11.17,0.0
2017,12,28,8,0,369.0,28.0,0.9,8.0,61.0,22.92,12.87
2017,12,28,8,15,461.0,35.5,0.9,8.5,99.0,46.36,23.17
2017,12,28,8,30,553.0,43.0,0.9,9.0,137.0,91.89,49.97
2017,12,28,8,45,617.5,47.5,0.9,9.5,177.5,142.23,88.39
2017,12,28,9,0,682.0,52.0,0.9,10.0,218.0,197.81,135.37
2017,12,28,9,15,718.5,55.5,0.8,10.5,255.5,251.5,183.51
2017,12,28,9,30,755.0,59.0,0.7,11.0,293.0,308.22,233.98
2017,12,28,9,45,773.0,63.0,0.65,11.5,324.5,361.23,280.89
2017,12,28,10,0,791.0,67.0,0.6,12.0,356.0,414.69,326.57
2017,12,28,10,15,808.5,69.0,0.55,12.5,383.5,465.97,368.87
2017,12,28,10,30,826.0,71.0,0.5,13.0,411.0,517.01,409.34
2017,12,28,10,45,836.5,72.5,0.5,13.5,432.0,563.06,445.1
2017,12,28,11,0,847.0,74.0,0.5,14.0,453.0,607.7,478.7
2017,12,28,11,15,854.5,75.0,0.5,14.5,467.0,648.23,508.31
2017,12,28,11,30,862.0,76.0,0.5,15.0,481.0,686.66,535.65
2017,12,28,11,45,865.0,76.5,0.55,15.5,487.5,719.02,557.73
2017,12,28,12,0,868.0,77.0,0.6,16.0,494.0,748.63,577.51
2017,12,28,12,15,868.0,77.0,0.6,16.0,493.5,772.45,593.54
2017,12,28,12,30,868.0,77.0,0.6,16.0,493.0,793.11,607.49
2017,12,28,12,45,842.5,82.5,0.65,16.0,480.5,796.71,610.74
2017,12,28,13,0,817.0,88.0,0.7,16.0,468.0,796.16,611.5
2017,12,28,13,15,765.5,88.0,0.7,16.0,435.0,763.66,589.52
2017,12,28,13,30,714.0,88.0,0.7,16.0,402.0,732.08,568.46
2017,12,28,13,45,567.0,113.5,0.7,16.5,355.0,643.72,505.61
2017,12,28,14,0,420.0,139.0,0.7,17.0,308.0,546.37,433.38
2017,12,28,14,15,395.5,135.5,0.65,16.5,285.5,521.91,416.77
2017,12,28,14,30,371.0,132.0,0.6,16.0,263.0,496.16,398.06
2017,12,28,14,45,356.0,120.5,0.6,16.0,236.0,467.23,376.65
2017,12,28,15,0,341.0,109.0,0.6,16.0,209.0,437.19,353.85
2017,12,28,15,15,315.5,96.5,0.6,15.5,179.5,396.89,322.88
2017,12,28,15,30,290.0,84.0,0.6,15.0,150.0,356.48,290.77
2017,12,28,15,45,255.0,69.5,0.65,14.5,119.0,306.77,250.09
2017,12,28,16,0,220.0,55.0,0.7,14.0,88.0,258.23,208.67
2017,12,28,16,15,157.5,40.0,0.7,13.5,59.5,178.15,138.72
2017,12,28,16,30,95.0,25.0,0.7,13.0,31.0,108.72,54.12
2017,12,28,16,45,47.5,12.5,0.75,13.0,15.5,38.95,0.0
2017,12,28,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,166.5,15.0,2.2,6.5,30.0,12.07,0.0
2017,12,29,8,0,333.0,30.0,2.2,7.0,60.0,24.77,14.32
2017,12,29,8,15,428.5,39.0,2.25,7.5,98.0,47.59,25.37
2017,12,29,8,30,524.0,48.0,2.3,8.0,136.0,92.81,52.31
2017,12,29,8,45,581.5,54.0,2.35,8.5,176.0,140.48,89.07
2017,12,29,9,0,639.0,60.0,2.4,9.0,216.0,194.34,135.27
2017,12,29,9,15,678.0,64.0,2.35,9.5,253.0,247.22,183.28
2017,12,29,9,30,717.0,68.0,2.3,10.0,290.0,303.48,234.38
2017,12,29,9,45,597.0,93.0,2.3,10.5,291.5,324.59,258.77
2017,12,29,10,0,477.0,118.0,2.3,11.0,293.0,328.69,266.8
2017,12,29,10,15,493.5,122.5,2.25,11.5,315.5,367.59,300.47
2017,12,29,10,30,510.0,127.0,2.2,12.0,338.0,406.96,333.52
2017,12,29,10,45,533.5,129.5,2.15,12.5,359.5,448.45,367.44
2017,12,29,11,0,557.0,132.0,2.1,13.0,381.0,490.48,400.98
2017,12,29,11,15,583.5,129.0,1.95,13.0,397.0,534.22,435.5
2017,12,29,11,30,610.0,126.0,1.8,13.0,413.0,573.14,465.67
2017,12,29,11,45,610.5,128.0,1.7,13.5,418.5,598.49,483.97
2017,12,29,12,0,611.0,130.0,1.6,14.0,424.0,621.73,500.34
2017,12,29,12,15,640.5,121.5,1.55,14.0,429.0,653.48,524.62
2017,12,29,12,30,670.0,113.0,1.5,14.0,434.0,683.71,546.65
2017,12,29,12,45,546.0,141.5,1.45,14.5,400.5,624.13,500.23
2017,12,29,13,0,422.0,170.0,1.4,15.0,367.0,566.42,454.38
2017,12,29,13,15,526.0,140.0,1.3,15.0,377.5,624.65,500.63
2017,12,29,13,30,630.0,110.0,1.2,15.0,388.0,689.24,547.72
2017,12,29,13,45,605.0,109.5,1.15,15.5,365.5,671.26,532.99
2017,12,29,14,0,580.0,109.0,1.1,16.0,343.0,650.58,517.24
2017,12,29,14,15,556.5,107.0,1.0,15.5,318.5,626.96,500.7
2017,12,29,14,30,533.0,105.0,0.9,15.0,294.0,595.45,478.08
2017,12,29,14,45,517.5,96.0,0.85,15.0,265.0,572.11,460.87
2017,12,29,15,0,502.0,87.0,0.8,15.0,236.0,541.32,437.52
2017,12,29,15,15,472.5,78.5,0.8,14.5,203.5,498.64,405.56
2017,12,29,15,30,443.0,70.0,0.8,14.0,171.0,455.2,371.52
2017,12,29,15,45,397.0,60.0,0.8,13.5,137.0,395.66,323.21
2017,12,29,16,0,351.0,50.0,0.8,13.0,103.0,341.16,276.72
2017,12,29,16,15,277.0,37.0,0.8,12.5,70.5,265.88,209.31
2017,12,29,16,30,203.0,24.0,0.8,12.0,38.0,188.97,104.84
2017,12,29,16,45,101.5,12.0,0.8,12.0,19.0,70.02,0.0
2017,12,29,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,45,120.0,15.0,1.75,7.5,25.5,11.82,0.0
2017,12,30,8,0,240.0,30.0,1.8,8.0,51.0,24.64,14.09
2017,12,30,8,15,297.0,43.0,1.8,8.0,83.0,44.69,25.96
2017,12,30,8,30,354.0,56.0,1.8,8.0,115.0,81.89,50.12
2017,12,30,8,45,398.0,65.5,1.85,8.5,148.5,120.72,80.44
2017,12,30,9,0,442.0,75.0,1.9,9.0,182.0,164.36,117.74
2017,12,30,9,15,466.0,84.0,1.85,9.5,213.5,206.92,156.2
2017,12,30,9,30,490.0,93.0,1.8,10.0,245.0,251.65,196.6
2017,12,30,9,45,513.5,98.0,1.8,10.5,272.5,297.56,237.52
2017,12,30,10,0,537.0,103.0,1.8,11.0,300.0,342.1,276.53
2017,12,30,10,15,557.5,108.5,1.75,11.5,326.0,387.0,314.8
2017,12,30,10,30,578.0,114.0,1.7,12.0,352.0,432.65,352.59
2017,12,30,10,45,554.0,126.0,1.7,12.5,364.0,455.69,371.68
2017,12,30,11,0,530.0,138.0,1.7,13.0,376.0,480.04,391.05
2017,12,30,11,15,561.0,135.0,1.65,13.0,393.5,520.3,423.33
2017,12,30,11,30,592.0,132.0,1.6,13.0,411.0,566.75,459.49
2017,12,30,11,45,667.5,113.0,1.55,13.5,431.5,622.34,501.89
2017,12,30,12,0,743.0,94.0,1.5,14.0,452.0,678.24,542.85
2017,12,30,12,15,715.5,101.0,1.45,14.0,445.5,687.05,548.28
2017,12,30,12,30,688.0,108.0,1.4,14.0,439.0,691.94,551.4
2017,12,30,12,45,544.5,141.5,1.4,14.5,401.0,622.86,498.77
2017,12,30,13,0,401.0,175.0,1.4,15.0,363.0,554.89,445.21
2017,12,30,13,15,392.5,172.0,1.35,15.0,351.0,551.59,443.46
2017,12,30,13,30,384.0,169.0,1.3,15.0,339.0,530.5,428.09
2017,12,30,13,45,410.5,153.5,1.3,15.0,327.0,554.22,447.22
2017,12,30,14,0,437.0,138.0,1.3,15.0,315.0,559.78,452.62
2017,12,30,14,15,421.0,132.0,1.15,15.0,292.5,539.29,436.46
2017,12,30,14,30,405.0,126.0,1.0,15.0,270.0,517.26,419.17
2017,12,30,14,45,392.5,115.0,0.9,15.0,243.0,490.45,398.53
2017,12,30,15,0,380.0,104.0,0.8,15.0,216.0,462.32,376.47
2017,12,30,15,15,358.5,92.0,0.85,14.5,186.5,424.8,347.97
2017,12,30,15,30,337.0,80.0,0.9,14.0,157.0,386.82,317.97
2017,12,30,15,45,302.5,67.0,0.95,13.5,126.0,337.93,277.72
2017,12,30,16,0,268.0,54.0,1.0,13.0,95.0,290.11,236.59
2017,12,30,16,15,211.0,39.5,1.0,12.5,65.5,226.72,179.34
2017,12,30,16,30,154.0,25.0,1.0,12.0,36.0,159.5,93.31
2017,12,30,16,45,77.0,12.5,1.0,12.0,18.0,56.34,0.0
2017,12,30,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,45,35.0,15.5,1.65,7.5,18.5,13.29,0.0
2017,12,31,8,0,70.0,31.0,1.7,8.0,37.0,24.92,14.25
2017,12,31,8,15,101.5,47.5,1.85,8.0,61.5,42.24,28.03
2017,12,31,8,30,133.0,64.0,2.0,8.0,86.0,67.77,47.2
2017,12,31,8,45,152.0,80.0,2.15,8.5,112.0,95.07,69.65
2017,12,31,9,0,171.0,96.0,2.3,9.0,138.0,124.8,95.22
2017,12,31,9,15,182.0,111.5,2.35,9.0,162.5,154.33,121.57
2017,12,31,9,30,193.0,127.0,2.4,9.0,187.0,181.43,145.95
2017,12,31,9,45,204.0,139.0,2.45,9.5,208.5,213.88,174.38
2017,12,31,10,0,215.0,151.0,2.5,10.0,230.0,243.6,200.13
2017,12,31,10,15,176.0,165.0,2.45,10.5,232.5,246.24,203.1
2017,12,31,10,30,137.0,179.0,2.4,11.0,235.0,250.72,206.92
2017,12,31,10,45,92.5,182.0,2.35,11.5,221.0,228.88,188.51
2017,12,31,11,0,48.0,185.0,2.3,12.0,207.0,210.15,172.24
2017,12,31,11,15,130.5,196.0,2.05,12.0,257.5,287.99,237.33
2017,12,31,11,30,213.0,207.0,1.8,12.0,308.0,363.0,298.61
2017,12,31,11,45,400.5,172.5,1.6,12.5,365.0,491.34,401.48
2017,12,31,12,0,588.0,138.0,1.4,13.0,422.0,612.67,494.5
2017,12,31,12,15,516.5,155.5,1.2,13.0,405.0,589.83,474.17
2017,12,31,12,30,445.0,173.0,1.0,13.0,388.0,567.81,455.4
2017,12,31,12,45,351.5,186.5,0.8,13.0,354.5,504.47,405.42
2017,12,31,13,0,258.0,200.0,0.6,13.0,321.0,452.56,363.47
2017,12,31,13,15,173.5,196.0,0.5,13.0,276.5,368.14,297.28
2017,12,31,13,30,89.0,192.0,0.4,13.0,232.0,281.79,228.05
2017,12,31,13,45,87.0,183.0,0.35,13.5,220.5,272.33,220.95
2017,12,31,14,0,85.0,174.0,0.3,14.0,209.0,262.74,213.12
2017,12,31,14,15,154.0,159.5,0.25,14.0,217.0,319.91,260.49
2017,12,31,14,30,223.0,145.0,0.2,14.0,225.0,375.92,305.26
2017,12,31,14,45,214.0,132.5,0.2,14.0,203.5,352.91,286.97
2017,12,31,15,0,205.0,120.0,0.2,14.0,182.0,329.35,268.7
2017,12,31,15,15,192.5,105.0,0.2,14.0,157.0,298.97,244.53
2017,12,31,15,30,180.0,90.0,0.2,14.0,132.0,268.34,219.51
2017,12,31,15,45,337.5,66.5,0.75,11.5,126.5,362.85,300.48
2017,12,31,16,0,495.0,43.0,1.3,9.0,121.0,435.94,360.19
2017,12,31,16,15,395.0,34.0,1.5,8.5,84.0,342.89,276.75
2017,12,31,16,30,295.0,25.0,1.7,8.0,47.0,250.6,158.88
2017,12,31,16,45,147.5,12.5,1.9,7.5,23.5,97.78,0.0
2017,12,31,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
